Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,195.0,15.5,1.4,-0.5,34.0,171.26,36.24
2016,1,1,8,0,390.0,31.0,1.6,0.0,68.0,332.47,269.94
2016,1,1,8,15,483.0,39.0,1.6,0.5,108.5,404.35,343.54
2016,1,1,8,30,576.0,47.0,1.6,1.0,149.0,476.24,407.52
2016,1,1,8,45,632.5,52.5,1.6,1.5,190.0,519.34,444.8
2016,1,1,9,0,689.0,58.0,1.6,2.0,231.0,554.68,474.05
2016,1,1,9,15,725.5,61.5,1.6,2.5,269.5,577.82,491.79
2016,1,1,9,30,762.0,65.0,1.6,3.0,308.0,597.47,505.79
2016,1,1,9,45,781.0,69.5,1.65,4.0,341.0,603.26,507.47
2016,1,1,10,0,800.0,74.0,1.7,5.0,374.0,605.55,506.06
2016,1,1,10,15,817.5,76.0,1.6,5.5,402.0,600.59,498.67
2016,1,1,10,30,835.0,78.0,1.5,6.0,430.0,592.01,488.22
2016,1,1,10,45,845.0,80.0,1.45,6.5,451.0,575.52,471.72
2016,1,1,11,0,855.0,82.0,1.4,7.0,472.0,555.69,452.39
2016,1,1,11,15,862.0,83.0,1.3,7.0,486.5,530.04,428.68
2016,1,1,11,30,869.0,84.0,1.2,7.0,501.0,501.35,402.14
2016,1,1,11,45,872.0,84.5,1.15,7.5,507.5,467.5,370.62
2016,1,1,12,0,875.0,85.0,1.1,8.0,514.0,431.13,336.51
2016,1,1,12,15,874.0,85.0,1.05,8.0,513.0,390.51,299.01
2016,1,1,12,30,873.0,85.0,1.0,8.0,512.0,348.01,259.36
2016,1,1,12,45,874.0,83.0,1.0,8.5,504.0,302.59,216.64
2016,1,1,13,0,875.0,81.0,1.0,9.0,496.0,255.56,172.97
2016,1,1,13,15,866.5,80.0,1.0,9.0,480.0,206.37,130.03
2016,1,1,13,30,858.0,79.0,1.0,9.0,464.0,156.84,91.19
2016,1,1,13,45,845.0,77.0,1.0,9.0,440.5,106.15,60.6
2016,1,1,14,0,832.0,75.0,1.0,9.0,417.0,62.37,50.91
2016,1,1,14,15,813.0,73.0,0.95,8.5,387.5,61.1,50.02
2016,1,1,14,30,794.0,71.0,0.9,8.0,358.0,59.88,49.09
2016,1,1,14,45,767.5,67.5,0.9,8.0,323.0,57.4,46.9
2016,1,1,15,0,741.0,64.0,0.9,8.0,288.0,54.94,44.7
2016,1,1,15,15,699.5,60.0,0.85,7.5,249.0,51.96,42.05
2016,1,1,15,30,658.0,56.0,0.8,7.0,210.0,44.98,35.67
2016,1,1,15,45,595.0,50.0,0.75,6.5,168.5,40.52,31.46
2016,1,1,16,0,532.0,44.0,0.7,6.0,127.0,36.09,27.11
2016,1,1,16,15,427.0,35.0,0.75,5.5,88.5,28.91,19.99
2016,1,1,16,30,322.0,26.0,0.8,5.0,50.0,21.7,10.49
2016,1,1,16,45,161.0,13.0,0.9,4.5,25.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,1.5,19.0,38.51,3.02
2016,1,2,8,0,48.0,33.0,1.5,2.0,38.0,82.34,63.3
2016,1,2,8,15,67.0,50.5,1.5,2.5,60.5,115.81,96.07
2016,1,2,8,30,86.0,68.0,1.5,3.0,83.0,147.41,125.13
2016,1,2,8,45,98.0,85.0,1.5,3.5,106.0,172.36,147.56
2016,1,2,9,0,110.0,102.0,1.5,4.0,129.0,196.34,168.5
2016,1,2,9,15,116.0,118.0,1.5,4.5,151.0,213.95,183.32
2016,1,2,9,30,122.0,134.0,1.5,5.0,173.0,230.68,196.95
2016,1,2,9,45,130.5,147.0,1.55,6.0,193.0,244.35,207.44
2016,1,2,10,0,139.0,160.0,1.6,7.0,213.0,257.16,216.93
2016,1,2,10,15,151.5,172.0,1.75,7.5,233.5,270.26,227.01
2016,1,2,10,30,164.0,184.0,1.9,8.0,254.0,282.06,235.81
2016,1,2,10,45,149.5,194.0,2.1,9.0,260.0,275.05,228.36
2016,1,2,11,0,135.0,204.0,2.3,10.0,266.0,268.06,221.05
2016,1,2,11,15,79.5,195.5,2.4,10.5,232.0,215.12,176.33
2016,1,2,11,30,24.0,187.0,2.5,11.0,198.0,169.81,138.16
2016,1,2,11,45,56.5,203.0,2.6,11.5,230.5,199.83,162.47
2016,1,2,12,0,89.0,219.0,2.7,12.0,263.0,220.84,178.55
2016,1,2,12,15,80.0,216.5,2.7,12.0,256.0,208.28,167.72
2016,1,2,12,30,71.0,214.0,2.7,12.0,249.0,196.45,157.68
2016,1,2,12,45,117.0,214.5,2.7,12.0,270.5,202.79,160.89
2016,1,2,13,0,163.0,215.0,2.7,12.0,292.0,202.3,157.93
2016,1,2,13,15,160.5,208.5,2.6,12.0,283.0,184.06,142.44
2016,1,2,13,30,158.0,202.0,2.5,12.0,274.0,165.91,127.92
2016,1,2,13,45,203.5,187.5,2.45,12.5,275.0,146.08,112.0
2016,1,2,14,0,249.0,173.0,2.4,13.0,276.0,119.0,99.97
2016,1,2,14,15,266.0,158.5,2.15,12.5,261.5,110.66,93.01
2016,1,2,14,30,283.0,144.0,1.9,12.0,247.0,102.09,85.74
2016,1,2,14,45,269.5,132.0,1.65,12.0,222.5,94.51,79.13
2016,1,2,15,0,256.0,120.0,1.4,12.0,198.0,86.75,72.3
2016,1,2,15,15,243.0,105.0,1.2,11.0,171.5,76.89,63.75
2016,1,2,15,30,230.0,90.0,1.0,10.0,145.0,66.76,54.79
2016,1,2,15,45,206.5,74.5,0.85,9.5,116.5,55.97,44.93
2016,1,2,16,0,183.0,59.0,0.7,9.0,88.0,44.92,34.65
2016,1,2,16,15,142.5,43.0,0.75,8.5,61.5,33.19,23.52
2016,1,2,16,30,102.0,27.0,0.8,8.0,35.0,21.21,10.4
2016,1,2,16,45,51.0,13.5,0.9,7.5,17.5,11.52,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,69.5,17.0,1.8,5.5,23.5,77.22,10.43
2016,1,3,8,0,139.0,34.0,1.9,6.0,47.0,157.02,123.84
2016,1,3,8,15,173.5,50.0,1.9,6.5,75.0,198.36,165.82
2016,1,3,8,30,208.0,66.0,1.9,7.0,103.0,238.69,202.54
2016,1,3,8,45,227.5,81.5,1.95,7.5,131.0,267.15,227.76
2016,1,3,9,0,247.0,97.0,2.0,8.0,159.0,294.35,250.94
2016,1,3,9,15,258.0,112.0,1.9,8.5,185.5,313.75,266.48
2016,1,3,9,30,269.0,127.0,1.8,9.0,212.0,331.62,280.14
2016,1,3,9,45,281.0,138.0,1.7,9.5,235.5,343.67,288.63
2016,1,3,10,0,293.0,149.0,1.6,10.0,259.0,354.22,295.58
2016,1,3,10,15,276.5,163.0,1.55,10.0,273.0,348.88,289.76
2016,1,3,10,30,260.0,177.0,1.5,10.0,287.0,342.66,283.3
2016,1,3,10,45,164.0,187.0,1.5,10.5,257.5,276.47,227.49
2016,1,3,11,0,68.0,197.0,1.5,11.0,228.0,216.7,177.07
2016,1,3,11,15,56.0,198.5,1.6,11.0,224.5,206.27,168.28
2016,1,3,11,30,44.0,200.0,1.7,11.0,221.0,196.71,160.11
2016,1,3,11,45,139.0,209.5,1.85,11.5,278.0,247.4,200.48
2016,1,3,12,0,234.0,219.0,2.0,12.0,335.0,283.2,226.86
2016,1,3,12,15,281.0,211.5,2.1,12.0,350.5,282.73,223.95
2016,1,3,12,30,328.0,204.0,2.2,12.0,366.0,273.23,213.14
2016,1,3,12,45,410.0,183.5,2.35,12.0,382.5,260.05,197.56
2016,1,3,13,0,492.0,163.0,2.5,12.0,399.0,236.48,172.65
2016,1,3,13,15,394.5,175.5,2.45,12.0,361.0,199.01,144.29
2016,1,3,13,30,297.0,188.0,2.4,12.0,323.0,171.42,126.38
2016,1,3,13,45,304.0,177.0,2.35,12.5,309.0,143.4,106.39
2016,1,3,14,0,311.0,166.0,2.3,13.0,295.0,115.6,96.97
2016,1,3,14,15,296.5,155.5,1.95,12.5,271.5,109.2,91.7
2016,1,3,14,30,282.0,145.0,1.6,12.0,248.0,102.69,86.24
2016,1,3,14,45,262.0,134.0,1.3,12.0,223.0,95.68,80.13
2016,1,3,15,0,242.0,123.0,1.0,12.0,198.0,88.51,73.83
2016,1,3,15,15,227.0,108.0,0.85,11.5,171.0,78.69,65.22
2016,1,3,15,30,212.0,93.0,0.7,11.0,144.0,68.61,56.23
2016,1,3,15,45,182.0,77.0,0.6,10.5,115.0,57.52,46.15
2016,1,3,16,0,152.0,61.0,0.5,10.0,86.0,46.16,35.65
2016,1,3,16,15,112.0,44.5,0.5,9.5,60.0,34.15,24.35
2016,1,3,16,30,72.0,28.0,0.5,9.0,34.0,21.89,11.28
2016,1,3,16,45,36.0,14.0,0.55,9.0,17.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,8.5,17.0,21.46,0.0
2016,1,4,8,0,19.0,32.0,2.7,9.0,34.0,50.32,35.32
2016,1,4,8,15,34.0,49.0,2.8,9.0,54.5,79.92,63.01
2016,1,4,8,30,49.0,66.0,2.9,9.0,75.0,107.82,88.28
2016,1,4,8,45,57.5,83.0,3.0,9.5,95.5,130.37,108.29
2016,1,4,9,0,66.0,100.0,3.1,10.0,116.0,152.13,127.18
2016,1,4,9,15,71.0,115.5,3.15,10.5,136.0,168.76,141.22
2016,1,4,9,30,76.0,131.0,3.2,11.0,156.0,184.85,154.47
2016,1,4,9,45,77.5,144.5,3.3,11.5,172.0,195.59,162.9
2016,1,4,10,0,79.0,158.0,3.4,12.0,188.0,205.9,170.82
2016,1,4,10,15,57.5,164.0,3.5,12.0,186.5,193.17,159.38
2016,1,4,10,30,36.0,170.0,3.6,12.0,185.0,181.5,148.93
2016,1,4,10,45,240.5,167.5,3.75,12.5,277.0,310.52,257.02
2016,1,4,11,0,445.0,165.0,3.9,13.0,369.0,417.14,341.99
2016,1,4,11,15,343.5,189.0,3.95,13.0,349.0,359.99,293.61
2016,1,4,11,30,242.0,213.0,4.0,13.0,329.0,316.91,257.36
2016,1,4,11,45,236.5,216.5,4.05,13.5,332.0,296.85,239.45
2016,1,4,12,0,231.0,220.0,4.1,14.0,335.0,283.56,226.88
2016,1,4,12,15,118.0,193.5,4.05,14.0,252.5,207.1,165.19
2016,1,4,12,30,5.0,167.0,4.0,14.0,170.0,138.39,110.66
2016,1,4,12,45,34.0,187.0,4.0,14.0,203.5,160.06,127.75
2016,1,4,13,0,63.0,207.0,4.0,14.0,237.0,176.25,139.77
2016,1,4,13,15,133.5,203.5,3.9,13.5,265.0,177.45,137.7
2016,1,4,13,30,204.0,200.0,3.8,13.0,293.0,171.44,130.17
2016,1,4,13,45,183.0,191.0,3.75,13.0,271.5,148.35,114.09
2016,1,4,14,0,162.0,182.0,3.7,13.0,250.0,127.38,107.39
2016,1,4,14,15,102.5,165.0,3.4,12.5,207.0,116.5,98.2
2016,1,4,14,30,43.0,148.0,3.1,12.0,164.0,108.8,91.73
2016,1,4,14,45,38.0,134.5,2.85,12.0,147.5,99.64,83.73
2016,1,4,15,0,33.0,121.0,2.6,12.0,131.0,90.27,75.47
2016,1,4,15,15,27.5,105.5,2.35,11.5,113.5,79.49,66.0
2016,1,4,15,30,22.0,90.0,2.1,11.0,96.0,68.49,56.16
2016,1,4,15,45,13.5,74.0,1.85,11.0,77.5,57.98,46.48
2016,1,4,16,0,5.0,58.0,1.6,11.0,59.0,45.78,35.17
2016,1,4,16,15,2.5,41.0,1.65,10.5,41.5,32.81,23.09
2016,1,4,16,30,0.0,24.0,1.7,10.0,24.0,19.66,9.79
2016,1,4,16,45,0.0,12.0,1.75,10.0,12.0,10.24,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,8.5,11.0,9.05,0.0
2016,1,5,8,0,0.0,22.0,1.8,9.0,22.0,18.16,9.0
2016,1,5,8,15,0.0,35.5,2.0,9.0,35.5,30.47,20.31
2016,1,5,8,30,0.0,49.0,2.2,9.0,49.0,43.42,31.89
2016,1,5,8,45,0.0,63.0,2.45,9.5,63.0,56.52,43.46
2016,1,5,9,0,0.0,77.0,2.7,10.0,77.0,69.31,54.59
2016,1,5,9,15,0.0,90.0,2.8,10.0,90.0,80.77,64.54
2016,1,5,9,30,0.0,103.0,2.9,10.0,103.0,92.09,74.25
2016,1,5,9,45,0.0,114.5,3.0,10.5,114.5,101.72,82.26
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,111.29,90.12
2016,1,5,10,15,138.0,151.0,3.2,11.0,209.5,239.74,200.45
2016,1,5,10,30,276.0,176.0,3.3,11.0,293.0,352.45,293.54
2016,1,5,10,45,138.0,142.5,3.4,11.0,201.0,217.21,179.99
2016,1,5,11,0,0.0,109.0,3.5,11.0,109.0,91.56,72.77
2016,1,5,11,15,0.0,70.5,3.55,11.0,70.5,58.48,44.64
2016,1,5,11,30,0.0,32.0,3.6,11.0,32.0,26.45,17.16
2016,1,5,11,45,0.0,20.0,3.65,11.0,20.0,16.52,8.6
2016,1,5,12,0,0.0,8.0,3.7,11.0,8.0,6.6,0.04
2016,1,5,12,15,0.0,11.5,3.65,10.5,11.5,9.49,2.55
2016,1,5,12,30,0.0,15.0,3.6,10.0,15.0,12.38,5.07
2016,1,5,12,45,0.0,81.5,3.6,10.0,81.5,67.68,52.69
2016,1,5,13,0,0.0,148.0,3.6,10.0,148.0,120.1,97.28
2016,1,5,13,15,8.5,159.5,3.45,9.5,163.5,129.14,104.74
2016,1,5,13,30,17.0,171.0,3.3,9.0,179.0,136.41,110.81
2016,1,5,13,45,29.5,170.5,3.2,9.0,183.5,129.57,104.87
2016,1,5,14,0,42.0,170.0,3.1,9.0,188.0,123.94,105.92
2016,1,5,14,15,21.0,129.0,2.95,9.0,138.0,101.47,86.06
2016,1,5,14,30,0.0,88.0,2.8,9.0,88.0,71.69,59.48
2016,1,5,14,45,0.0,80.0,2.7,9.0,80.0,65.37,53.88
2016,1,5,15,0,0.0,72.0,2.6,9.0,72.0,59.0,48.16
2016,1,5,15,15,0.0,62.5,2.35,8.5,62.5,51.44,41.4
2016,1,5,15,30,0.0,53.0,2.1,8.0,53.0,43.83,34.47
2016,1,5,15,45,0.0,43.0,1.9,8.0,43.0,35.56,26.79
2016,1,5,16,0,0.0,33.0,1.7,8.0,33.0,27.26,19.0
2016,1,5,16,15,0.0,23.0,1.6,7.5,23.0,18.97,11.2
2016,1,5,16,30,0.0,13.0,1.5,7.0,13.0,10.69,3.0
2016,1,5,16,45,0.0,6.5,1.45,7.0,6.5,5.34,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,9.0,9.5,7.81,0.0
2016,1,6,8,0,0.0,19.0,3.3,9.0,19.0,15.66,6.98
2016,1,6,8,15,0.0,32.0,3.15,9.0,32.0,26.45,16.88
2016,1,6,8,30,0.0,45.0,3.0,9.0,45.0,38.61,27.74
2016,1,6,8,45,0.0,59.0,2.95,9.0,59.0,51.85,39.5
2016,1,6,9,0,0.0,73.0,2.9,9.0,73.0,64.78,50.89
2016,1,6,9,15,0.0,86.5,2.95,9.0,86.5,76.92,61.47
2016,1,6,9,30,0.0,100.0,3.0,9.0,100.0,88.88,71.77
2016,1,6,9,45,0.0,111.5,3.05,9.5,111.5,98.6,79.9
2016,1,6,10,0,0.0,123.0,3.1,10.0,123.0,108.25,87.87
2016,1,6,10,15,208.0,138.5,3.15,10.0,227.0,281.34,236.98
2016,1,6,10,30,416.0,154.0,3.2,10.0,331.0,425.39,355.11
2016,1,6,10,45,222.0,167.5,3.25,10.0,262.5,301.2,250.5
2016,1,6,11,0,28.0,181.0,3.3,10.0,194.0,179.68,147.48
2016,1,6,11,15,19.5,177.5,3.4,9.5,187.0,161.77,132.65
2016,1,6,11,30,11.0,174.0,3.5,9.0,180.0,152.47,124.89
2016,1,6,11,45,5.5,157.0,3.6,9.0,160.0,133.88,109.11
2016,1,6,12,0,0.0,140.0,3.7,9.0,140.0,116.42,94.33
2016,1,6,12,15,148.5,176.5,3.65,9.0,250.5,205.06,166.37
2016,1,6,12,30,297.0,213.0,3.6,9.0,361.0,273.56,217.99
2016,1,6,12,45,193.5,214.0,3.55,9.0,310.0,225.27,179.07
2016,1,6,13,0,90.0,215.0,3.5,9.0,259.0,188.67,151.51
2016,1,6,13,15,45.0,138.5,3.35,9.0,160.5,118.64,94.29
2016,1,6,13,30,0.0,62.0,3.2,9.0,62.0,51.38,38.91
2016,1,6,13,45,0.0,85.0,3.1,9.0,85.0,70.29,55.32
2016,1,6,14,0,0.0,108.0,3.0,9.0,108.0,87.12,73.15
2016,1,6,14,15,62.5,134.0,2.85,9.0,157.0,101.75,86.34
2016,1,6,14,30,125.0,160.0,2.7,9.0,206.0,113.28,96.75
2016,1,6,14,45,118.5,147.0,2.55,9.0,187.5,104.94,89.4
2016,1,6,15,0,112.0,134.0,2.4,9.0,169.0,96.37,81.8
2016,1,6,15,15,103.0,117.5,2.2,8.5,146.5,85.53,72.2
2016,1,6,15,30,94.0,101.0,2.0,8.0,124.0,74.4,62.18
2016,1,6,15,45,79.0,83.0,1.8,7.5,100.0,62.05,50.86
2016,1,6,16,0,64.0,65.0,1.6,7.0,76.0,49.39,39.07
2016,1,6,16,15,40.5,47.5,1.55,6.5,54.0,37.21,27.52
2016,1,6,16,30,17.0,30.0,1.5,6.0,32.0,24.06,14.16
2016,1,6,16,45,8.5,15.0,1.45,6.0,16.0,12.44,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,19.0,0.55,5.5,29.0,115.86,18.67
2016,1,7,8,0,208.0,38.0,0.5,6.0,58.0,225.87,178.02
2016,1,7,8,15,302.0,50.0,0.5,6.5,95.5,299.75,248.19
2016,1,7,8,30,396.0,62.0,0.5,7.0,133.0,375.31,312.89
2016,1,7,8,45,486.0,66.0,0.5,7.5,174.5,441.04,367.01
2016,1,7,9,0,576.0,70.0,0.5,8.0,216.0,504.46,416.98
2016,1,7,9,15,617.5,75.0,0.6,8.0,253.5,533.12,439.71
2016,1,7,9,30,659.0,80.0,0.7,8.0,291.0,558.68,459.58
2016,1,7,9,45,729.0,73.5,0.8,8.5,330.5,586.01,479.83
2016,1,7,10,0,799.0,67.0,0.9,9.0,370.0,606.65,494.33
2016,1,7,10,15,566.0,118.0,1.0,9.0,340.5,501.53,410.49
2016,1,7,10,30,333.0,169.0,1.1,9.0,311.0,380.67,313.48
2016,1,7,10,45,210.0,186.0,1.2,9.5,277.0,303.7,250.18
2016,1,7,11,0,87.0,203.0,1.3,10.0,243.0,233.86,191.63
2016,1,7,11,15,476.5,140.0,1.35,10.0,371.0,394.07,321.92
2016,1,7,11,30,866.0,77.0,1.4,10.0,499.0,505.63,404.72
2016,1,7,11,45,867.0,78.0,1.5,10.0,505.5,471.99,373.93
2016,1,7,12,0,868.0,79.0,1.6,10.0,512.0,435.94,341.53
2016,1,7,12,15,867.5,79.0,1.65,10.0,512.0,396.13,305.11
2016,1,7,12,30,867.0,79.0,1.7,10.0,512.0,354.39,266.31
2016,1,7,12,45,433.5,49.0,1.75,10.0,265.5,164.78,120.0
2016,1,7,13,0,0.0,19.0,1.8,10.0,19.0,15.69,7.92
2016,1,7,13,15,0.0,18.0,1.85,10.0,18.0,14.86,7.25
2016,1,7,13,30,0.0,17.0,1.9,10.0,17.0,14.03,6.54
2016,1,7,13,45,0.0,16.5,1.95,10.0,16.5,13.61,6.19
2016,1,7,14,0,0.0,16.0,2.0,10.0,16.0,13.19,6.34
2016,1,7,14,15,0.0,15.0,1.95,9.5,15.0,12.36,5.63
2016,1,7,14,30,0.0,14.0,1.9,9.0,14.0,11.53,4.91
2016,1,7,14,45,0.0,12.5,1.85,9.0,12.5,10.29,3.78
2016,1,7,15,0,0.0,11.0,1.8,9.0,11.0,9.05,2.65
2016,1,7,15,15,326.0,34.0,1.55,8.5,115.0,25.22,17.52
2016,1,7,15,30,652.0,57.0,1.3,8.0,219.0,45.41,35.98
2016,1,7,15,45,599.0,51.0,1.05,8.0,179.0,41.03,31.81
2016,1,7,16,0,546.0,45.0,0.8,8.0,139.0,36.64,27.54
2016,1,7,16,15,452.5,37.0,0.8,7.5,100.0,30.36,21.43
2016,1,7,16,30,359.0,29.0,0.8,7.0,61.0,24.08,14.39
2016,1,7,16,45,179.5,14.5,0.85,6.5,30.5,11.77,0.0
2016,1,7,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,4.5,16.0,0.85,3.5,16.5,16.11,0.0
2016,1,8,8,0,9.0,32.0,0.9,4.0,33.0,43.64,30.5
2016,1,8,8,15,24.0,49.0,0.95,4.0,53.0,73.2,58.27
2016,1,8,8,30,39.0,66.0,1.0,4.0,73.0,101.13,83.84
2016,1,8,8,45,47.5,83.0,1.05,4.5,93.5,123.73,104.09
2016,1,8,9,0,56.0,100.0,1.1,5.0,114.0,145.59,123.25
2016,1,8,9,15,61.0,116.0,1.0,5.5,133.5,163.02,138.02
2016,1,8,9,30,66.0,132.0,0.9,6.0,153.0,179.89,151.91
2016,1,8,9,45,66.5,145.0,0.85,6.5,168.5,189.48,159.3
2016,1,8,10,0,67.0,158.0,0.8,7.0,184.0,198.78,166.31
2016,1,8,10,15,177.5,167.0,0.7,7.5,241.5,283.11,236.67
2016,1,8,10,30,288.0,176.0,0.6,8.0,299.0,361.88,298.8
2016,1,8,10,45,344.0,176.0,0.55,8.5,330.5,381.78,312.24
2016,1,8,11,0,400.0,176.0,0.5,9.0,362.0,407.76,330.11
2016,1,8,11,15,327.5,195.0,0.45,9.5,350.5,361.3,290.91
2016,1,8,11,30,255.0,214.0,0.4,10.0,339.0,327.21,262.24
2016,1,8,11,45,135.5,200.0,0.35,10.5,266.5,239.8,192.07
2016,1,8,12,0,16.0,186.0,0.3,11.0,194.0,161.43,129.28
2016,1,8,12,15,61.5,206.0,0.3,11.0,237.0,194.8,155.97
2016,1,8,12,30,107.0,226.0,0.3,11.0,280.0,219.4,174.01
2016,1,8,12,45,91.5,220.0,0.35,11.0,266.0,201.76,159.5
2016,1,8,13,0,76.0,214.0,0.4,11.0,252.0,185.61,146.67
2016,1,8,13,15,168.5,206.5,0.45,11.0,286.0,188.13,144.61
2016,1,8,13,30,261.0,199.0,0.5,11.0,320.0,179.16,133.34
2016,1,8,13,45,212.0,193.0,0.6,11.0,288.5,154.84,117.68
2016,1,8,14,0,163.0,187.0,0.7,11.0,257.0,133.14,106.08
2016,1,8,14,15,249.5,165.5,0.65,10.5,264.0,114.61,96.78
2016,1,8,14,30,336.0,144.0,0.6,10.0,271.0,102.67,86.63
2016,1,8,14,45,311.0,135.5,0.55,10.0,245.0,97.13,81.88
2016,1,8,15,0,286.0,127.0,0.5,10.0,219.0,91.49,76.96
2016,1,8,15,15,270.0,112.5,0.5,9.5,190.5,82.01,68.68
2016,1,8,15,30,254.0,98.0,0.5,9.0,162.0,72.28,60.03
2016,1,8,15,45,223.5,82.5,0.55,9.0,131.5,61.56,50.18
2016,1,8,16,0,193.0,67.0,0.6,9.0,101.0,50.58,39.93
2016,1,8,16,15,150.5,50.5,0.65,8.5,72.5,38.62,28.7
2016,1,8,16,30,108.0,34.0,0.7,8.0,44.0,26.41,16.49
2016,1,8,16,45,54.0,17.0,0.75,8.0,22.0,13.54,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,6.5,15.5,12.8,0.0
2016,1,9,8,0,0.0,31.0,3.4,7.0,31.0,30.1,18.86
2016,1,9,8,15,9.0,48.0,3.35,7.0,49.5,54.04,40.89
2016,1,9,8,30,18.0,65.0,3.3,7.0,68.0,85.22,68.8
2016,1,9,8,45,25.0,81.0,3.25,7.0,87.0,105.37,86.98
2016,1,9,9,0,32.0,97.0,3.2,7.0,106.0,125.01,104.45
2016,1,9,9,15,36.5,112.5,3.1,7.0,123.5,141.79,119.08
2016,1,9,9,30,41.0,128.0,3.0,7.0,141.0,158.11,133.07
2016,1,9,9,45,41.0,140.5,2.95,7.5,154.5,167.32,140.41
2016,1,9,10,0,41.0,153.0,2.9,8.0,168.0,176.34,147.47
2016,1,9,10,15,133.0,168.5,2.8,8.0,224.5,257.33,216.86
2016,1,9,10,30,225.0,184.0,2.7,8.0,281.0,321.93,270.52
2016,1,9,10,45,210.5,195.5,2.65,8.0,289.5,314.94,263.21
2016,1,9,11,0,196.0,207.0,2.6,8.0,298.0,307.63,255.97
2016,1,9,11,15,124.0,207.5,2.45,8.0,266.0,259.53,214.92
2016,1,9,11,30,52.0,208.0,2.3,8.0,234.0,208.97,172.23
2016,1,9,11,45,66.5,215.5,2.2,8.5,249.0,216.92,178.14
2016,1,9,12,0,81.0,223.0,2.1,9.0,264.0,223.24,182.31
2016,1,9,12,15,92.5,225.0,1.95,9.0,272.0,222.12,180.5
2016,1,9,12,30,104.0,227.0,1.8,9.0,280.0,219.64,177.41
2016,1,9,12,45,118.5,224.5,1.65,9.0,284.0,214.16,171.6
2016,1,9,13,0,133.0,222.0,1.5,9.0,288.0,204.81,162.48
2016,1,9,13,15,95.5,209.5,1.45,9.0,256.0,178.75,141.99
2016,1,9,13,30,58.0,197.0,1.4,9.0,224.0,156.63,125.36
2016,1,9,13,45,57.0,188.0,1.35,9.0,213.5,143.75,115.28
2016,1,9,14,0,56.0,179.0,1.3,9.0,203.0,130.97,106.18
2016,1,9,14,15,61.5,169.0,1.2,9.0,193.5,122.72,104.66
2016,1,9,14,30,67.0,159.0,1.1,9.0,184.0,115.93,98.81
2016,1,9,14,45,61.5,145.5,1.0,9.0,167.0,106.84,90.88
2016,1,9,15,0,56.0,132.0,0.9,9.0,150.0,97.53,82.69
2016,1,9,15,15,50.0,116.0,0.85,8.5,130.5,86.55,73.05
2016,1,9,15,30,44.0,100.0,0.8,8.0,111.0,75.33,63.03
2016,1,9,15,45,34.5,83.0,0.8,8.0,90.5,63.25,51.92
2016,1,9,16,0,25.0,66.0,0.8,8.0,70.0,50.94,40.44
2016,1,9,16,15,12.5,48.5,0.8,8.0,50.5,38.45,28.66
2016,1,9,16,30,0.0,31.0,0.8,8.0,31.0,25.01,15.52
2016,1,9,16,45,0.0,15.5,0.8,8.0,15.5,12.8,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,177.0,16.0,1.6,6.5,33.0,162.87,36.88
2016,1,10,8,0,354.0,32.0,1.8,7.0,66.0,314.42,250.52
2016,1,10,8,15,446.0,40.5,1.85,7.0,106.0,387.54,323.42
2016,1,10,8,30,538.0,49.0,1.9,7.0,146.0,460.87,388.32
2016,1,10,8,45,604.0,53.5,2.0,7.5,187.5,510.53,430.85
2016,1,10,9,0,670.0,58.0,2.1,8.0,229.0,557.93,469.64
2016,1,10,9,15,706.5,62.0,2.1,8.5,268.0,577.54,484.44
2016,1,10,9,30,743.0,66.0,2.1,9.0,307.0,599.15,499.84
2016,1,10,9,45,779.0,66.0,2.15,9.5,342.5,612.27,508.26
2016,1,10,10,0,815.0,66.0,2.2,10.0,378.0,621.49,513.2
2016,1,10,10,15,682.5,97.5,2.1,10.0,371.5,558.21,460.24
2016,1,10,10,30,550.0,129.0,2.0,10.0,365.0,485.6,400.42
2016,1,10,10,45,554.0,136.0,1.95,10.5,384.5,477.0,391.34
2016,1,10,11,0,558.0,143.0,1.9,11.0,404.0,466.05,379.81
2016,1,10,11,15,330.0,182.0,1.8,11.0,337.5,352.08,286.74
2016,1,10,11,30,102.0,221.0,1.7,11.0,271.0,245.73,199.68
2016,1,10,11,45,273.0,204.0,1.6,11.5,341.5,312.96,252.47
2016,1,10,12,0,444.0,187.0,1.5,12.0,412.0,358.69,284.27
2016,1,10,12,15,464.5,182.5,1.45,12.0,417.5,337.95,264.32
2016,1,10,12,30,485.0,178.0,1.4,12.0,423.0,314.55,242.08
2016,1,10,12,45,318.5,201.0,1.35,12.5,361.0,254.94,195.64
2016,1,10,13,0,152.0,224.0,1.3,13.0,299.0,211.3,164.35
2016,1,10,13,15,247.0,206.5,1.25,13.0,324.0,203.04,153.02
2016,1,10,13,30,342.0,189.0,1.2,13.0,349.0,185.32,134.27
2016,1,10,13,45,415.5,165.5,1.15,13.0,351.0,149.46,104.83
2016,1,10,14,0,489.0,142.0,1.1,13.0,353.0,107.76,79.44
2016,1,10,14,15,485.0,132.0,1.05,12.5,330.0,92.23,76.59
2016,1,10,14,30,481.0,122.0,1.0,12.0,307.0,86.32,71.67
2016,1,10,14,45,463.0,114.0,1.0,12.0,279.0,81.49,67.52
2016,1,10,15,0,445.0,106.0,1.0,12.0,251.0,76.59,63.25
2016,1,10,15,15,427.5,94.0,0.9,11.5,219.5,68.82,56.48
2016,1,10,15,30,410.0,82.0,0.8,11.0,188.0,60.86,49.4
2016,1,10,15,45,375.5,70.5,0.75,10.5,154.5,52.92,42.21
2016,1,10,16,0,341.0,59.0,0.7,10.0,121.0,44.8,34.68
2016,1,10,16,15,292.0,45.5,0.75,9.5,88.5,34.93,25.42
2016,1,10,16,30,243.0,32.0,0.8,9.0,56.0,24.84,15.47
2016,1,10,16,45,121.5,16.0,0.9,8.5,28.0,12.47,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,7.5,16.0,13.21,0.0
2016,1,11,8,0,0.0,32.0,1.1,8.0,32.0,31.54,20.08
2016,1,11,8,15,12.5,49.0,1.25,8.0,51.5,57.71,44.02
2016,1,11,8,30,25.0,66.0,1.4,8.0,71.0,91.38,74.01
2016,1,11,8,45,33.0,82.5,1.55,8.5,90.5,112.92,93.1
2016,1,11,9,0,41.0,99.0,1.7,9.0,110.0,133.87,111.33
2016,1,11,9,15,45.5,115.0,1.7,9.0,128.5,151.19,126.19
2016,1,11,9,30,50.0,131.0,1.7,9.0,147.0,167.98,140.35
2016,1,11,9,45,53.5,144.5,1.7,9.5,163.5,180.48,150.37
2016,1,11,10,0,57.0,158.0,1.7,10.0,180.0,192.58,159.89
2016,1,11,10,15,44.0,164.5,1.65,10.5,182.5,185.98,153.37
2016,1,11,10,30,31.0,171.0,1.6,11.0,185.0,180.06,147.55
2016,1,11,10,45,195.5,178.5,1.55,11.5,270.0,289.81,238.92
2016,1,11,11,0,360.0,186.0,1.5,12.0,355.0,389.03,316.9
2016,1,11,11,15,330.5,198.0,1.45,12.0,357.0,368.76,298.35
2016,1,11,11,30,301.0,210.0,1.4,12.0,359.0,348.75,280.85
2016,1,11,11,45,249.0,220.0,1.4,12.5,344.5,317.19,254.05
2016,1,11,12,0,197.0,230.0,1.4,13.0,330.0,283.13,225.66
2016,1,11,12,15,225.0,227.0,1.4,13.0,341.5,277.98,219.97
2016,1,11,12,30,253.0,224.0,1.4,13.0,353.0,272.72,213.56
2016,1,11,12,45,225.0,223.5,1.4,13.5,337.0,245.03,190.06
2016,1,11,13,0,197.0,223.0,1.4,14.0,321.0,222.0,170.85
2016,1,11,13,15,219.0,214.0,1.4,14.0,320.0,204.86,155.21
2016,1,11,13,30,241.0,205.0,1.4,14.0,319.0,183.33,136.62
2016,1,11,13,45,290.0,188.0,1.4,14.0,319.0,157.66,115.66
2016,1,11,14,0,339.0,171.0,1.4,14.0,319.0,127.22,96.62
2016,1,11,14,15,331.5,161.5,1.3,14.0,298.0,113.17,94.39
2016,1,11,14,30,324.0,152.0,1.2,14.0,277.0,107.41,89.54
2016,1,11,14,45,319.5,138.0,1.1,14.0,252.5,98.78,82.13
2016,1,11,15,0,315.0,124.0,1.0,14.0,228.0,89.93,74.46
2016,1,11,15,15,303.5,109.5,0.95,13.0,199.5,80.45,66.43
2016,1,11,15,30,292.0,95.0,0.9,12.0,171.0,70.72,57.98
2016,1,11,15,45,271.5,80.0,0.85,11.5,141.5,59.01,47.48
2016,1,11,16,0,251.0,65.0,0.8,11.0,112.0,48.66,38.0
2016,1,11,16,15,215.5,49.5,0.85,10.5,82.5,37.56,27.67
2016,1,11,16,30,180.0,34.0,0.9,10.0,53.0,26.15,16.65
2016,1,11,16,45,90.0,17.0,0.95,10.0,26.5,13.18,0.03
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
