Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,14.0,2.0,6.5,35.5,187.12,53.37
2016,1,12,8,0,436.0,28.0,2.1,7.0,71.0,356.52,285.72
2016,1,12,8,15,522.5,35.0,2.05,7.5,111.5,426.84,355.91
2016,1,12,8,30,609.0,42.0,2.0,8.0,152.0,496.49,416.44
2016,1,12,8,45,661.0,46.5,1.95,8.5,193.5,538.14,451.43
2016,1,12,9,0,713.0,51.0,1.9,9.0,235.0,577.2,482.45
2016,1,12,9,15,747.0,54.5,1.75,9.0,274.0,599.74,499.4
2016,1,12,9,30,781.0,58.0,1.6,9.0,313.0,619.04,512.78
2016,1,12,9,45,664.5,84.0,1.45,9.5,317.5,564.18,465.7
2016,1,12,10,0,548.0,110.0,1.3,10.0,322.0,503.17,414.41
2016,1,12,10,15,514.5,127.5,1.35,10.5,338.0,480.83,395.15
2016,1,12,10,30,481.0,145.0,1.4,11.0,354.0,463.12,378.93
2016,1,12,10,45,437.5,163.0,1.5,11.5,360.0,438.77,357.62
2016,1,12,11,0,394.0,181.0,1.6,12.0,366.0,404.21,328.46
2016,1,12,11,15,440.0,177.0,1.6,12.5,390.5,416.93,336.35
2016,1,12,11,30,486.0,173.0,1.6,13.0,415.0,415.57,332.51
2016,1,12,11,45,524.0,165.0,1.6,13.5,429.5,402.46,319.08
2016,1,12,12,0,562.0,157.0,1.6,14.0,444.0,385.37,301.97
2016,1,12,12,15,490.0,176.5,1.6,14.0,426.5,345.68,268.54
2016,1,12,12,30,418.0,196.0,1.6,14.0,409.0,309.69,238.54
2016,1,12,12,45,479.5,177.5,1.6,14.0,419.0,287.33,216.21
2016,1,12,13,0,541.0,159.0,1.6,14.0,429.0,258.97,188.16
2016,1,12,13,15,504.0,162.5,1.55,14.0,408.5,221.91,157.03
2016,1,12,13,30,467.0,166.0,1.5,14.0,388.0,187.56,130.08
2016,1,12,13,45,386.0,172.0,1.45,14.0,350.0,156.86,111.14
2016,1,12,14,0,305.0,178.0,1.4,14.0,312.0,131.51,100.14
2016,1,12,14,15,362.5,157.0,1.3,14.0,305.5,110.82,92.32
2016,1,12,14,30,420.0,136.0,1.2,14.0,299.0,94.75,78.46
2016,1,12,14,45,403.0,126.5,1.1,14.0,272.0,89.12,73.67
2016,1,12,15,0,386.0,117.0,1.0,14.0,245.0,83.39,68.73
2016,1,12,15,15,370.0,104.0,1.0,13.0,215.0,75.14,61.74
2016,1,12,15,30,354.0,91.0,1.0,12.0,185.0,66.67,54.4
2016,1,12,15,45,322.5,78.0,1.0,11.5,152.5,57.87,46.48
2016,1,12,16,0,291.0,65.0,1.0,11.0,120.0,48.84,38.19
2016,1,12,16,15,248.0,50.5,1.0,10.5,88.5,38.41,28.47
2016,1,12,16,30,205.0,36.0,1.0,10.0,57.0,27.72,18.13
2016,1,12,16,45,102.5,18.0,1.05,10.0,28.5,13.96,1.56
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,9.0,17.0,2.9,10.5,18.0,22.56,1.95
2016,1,13,8,0,18.0,34.0,3.1,11.0,36.0,52.86,37.53
2016,1,13,8,15,33.5,51.5,3.2,11.0,57.0,83.47,65.71
2016,1,13,8,30,49.0,69.0,3.3,11.0,78.0,112.44,91.74
2016,1,13,8,45,57.0,86.5,3.45,11.5,99.5,135.3,111.85
2016,1,13,9,0,65.0,104.0,3.6,12.0,121.0,157.38,130.84
2016,1,13,9,15,70.0,120.0,3.8,12.0,141.0,174.62,145.55
2016,1,13,9,30,75.0,136.0,4.0,12.0,161.0,191.32,159.53
2016,1,13,9,45,78.0,150.0,4.25,12.5,178.0,203.59,169.28
2016,1,13,10,0,81.0,164.0,4.5,13.0,195.0,215.39,178.47
2016,1,13,10,15,57.0,169.0,4.55,13.0,191.5,199.34,164.16
2016,1,13,10,30,33.0,174.0,4.6,13.0,188.0,184.55,151.03
2016,1,13,10,45,117.5,192.0,4.7,13.0,247.0,258.7,213.29
2016,1,13,11,0,202.0,210.0,4.8,13.0,306.0,316.36,260.45
2016,1,13,11,15,278.0,206.5,4.85,13.0,343.0,351.02,287.83
2016,1,13,11,30,354.0,203.0,4.9,13.0,380.0,370.72,302.34
2016,1,13,11,45,361.0,205.0,4.95,13.0,388.0,357.39,289.61
2016,1,13,12,0,368.0,207.0,5.0,13.0,396.0,342.49,275.4
2016,1,13,12,15,188.0,192.0,4.95,12.5,288.5,236.69,189.96
2016,1,13,12,30,8.0,177.0,4.9,12.0,181.0,147.96,119.38
2016,1,13,12,45,4.0,117.0,4.9,12.0,119.0,97.71,77.4
2016,1,13,13,0,0.0,57.0,4.9,12.0,57.0,47.23,34.78
2016,1,13,13,15,0.0,85.0,4.8,11.5,85.0,70.6,54.83
2016,1,13,13,30,0.0,113.0,4.7,11.0,113.0,92.36,73.52
2016,1,13,13,45,0.0,99.5,4.6,11.0,99.5,81.63,64.47
2016,1,13,14,0,0.0,86.0,4.5,11.0,86.0,71.02,55.5
2016,1,13,14,15,0.0,109.5,4.3,11.0,109.5,88.1,73.5
2016,1,13,14,30,0.0,133.0,4.1,11.0,133.0,103.81,87.6
2016,1,13,14,45,0.0,121.0,3.95,11.0,121.0,94.88,79.76
2016,1,13,15,0,0.0,109.0,3.8,11.0,109.0,85.83,71.79
2016,1,13,15,15,0.0,95.5,3.25,10.5,95.5,75.64,62.83
2016,1,13,15,30,0.0,82.0,2.7,10.0,82.0,65.33,53.64
2016,1,13,15,45,284.5,65.5,2.2,9.5,120.0,48.62,38.53
2016,1,13,16,0,569.0,49.0,1.7,9.0,158.0,39.68,30.29
2016,1,13,16,15,479.5,41.5,1.55,8.5,117.0,33.9,24.73
2016,1,13,16,30,390.0,34.0,1.4,8.0,76.0,28.14,18.78
2016,1,13,16,45,243.5,22.5,1.25,7.5,44.5,18.64,5.38
2016,1,13,17,0,97.0,11.0,1.1,7.0,13.0,9.39,0.0
2016,1,13,17,15,48.5,5.5,1.1,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,109.0,17.0,1.15,6.5,27.5,117.24,38.91
2016,1,14,8,0,218.0,34.0,1.2,7.0,55.0,227.42,182.23
2016,1,14,8,15,257.0,49.0,1.35,7.0,86.5,271.3,227.05
2016,1,14,8,30,296.0,64.0,1.5,7.0,118.0,314.75,266.87
2016,1,14,8,45,327.0,76.5,1.7,7.5,150.5,348.39,296.54
2016,1,14,9,0,358.0,89.0,1.9,8.0,183.0,380.77,323.96
2016,1,14,9,15,371.5,102.5,1.95,8.5,212.5,400.56,339.5
2016,1,14,9,30,385.0,116.0,2.0,9.0,242.0,418.31,352.77
2016,1,14,9,45,394.5,127.0,2.15,9.5,269.0,428.38,359.65
2016,1,14,10,0,404.0,138.0,2.3,10.0,296.0,436.34,364.58
2016,1,14,10,15,270.0,165.5,2.3,10.0,274.5,355.44,296.32
2016,1,14,10,30,136.0,193.0,2.3,10.0,253.0,279.61,231.87
2016,1,14,10,45,169.5,202.5,2.35,10.0,280.5,300.82,249.2
2016,1,14,11,0,203.0,212.0,2.4,10.0,308.0,319.54,263.77
2016,1,14,11,15,137.0,215.5,2.45,10.0,281.5,276.26,227.08
2016,1,14,11,30,71.0,219.0,2.5,10.0,255.0,229.6,188.03
2016,1,14,11,45,69.5,222.5,2.55,10.0,258.0,225.79,184.55
2016,1,14,12,0,68.0,226.0,2.6,10.0,261.0,221.84,180.84
2016,1,14,12,15,74.0,227.5,2.65,10.0,266.0,218.93,177.89
2016,1,14,12,30,80.0,229.0,2.7,10.0,271.0,215.22,174.19
2016,1,14,12,45,126.5,229.0,2.8,10.0,294.0,222.61,178.42
2016,1,14,13,0,173.0,229.0,2.9,10.0,317.0,222.74,175.99
2016,1,14,13,15,114.0,216.0,2.9,10.0,273.5,188.13,148.93
2016,1,14,13,30,55.0,203.0,2.9,10.0,230.0,162.09,129.83
2016,1,14,13,45,27.5,124.0,2.95,10.0,137.5,100.47,79.51
2016,1,14,14,0,0.0,45.0,3.0,10.0,45.0,37.22,26.61
2016,1,14,14,15,0.0,57.5,2.85,10.0,57.5,47.61,37.48
2016,1,14,14,30,0.0,70.0,2.7,10.0,70.0,58.04,46.94
2016,1,14,14,45,0.0,63.0,2.55,10.0,63.0,52.19,41.74
2016,1,14,15,0,0.0,56.0,2.4,10.0,56.0,46.35,36.53
2016,1,14,15,15,0.0,49.0,2.15,9.5,49.0,40.52,31.34
2016,1,14,15,30,0.0,42.0,1.9,9.0,42.0,34.7,26.1
2016,1,14,15,45,0.0,34.5,1.7,9.0,34.5,28.47,20.36
2016,1,14,16,0,0.0,27.0,1.5,9.0,27.0,22.26,14.57
2016,1,14,16,15,0.0,20.0,1.65,9.0,20.0,16.47,9.13
2016,1,14,16,30,0.0,13.0,1.8,9.0,13.0,10.69,3.65
2016,1,14,16,45,0.0,7.5,1.95,9.0,7.5,6.16,0.0
2016,1,14,17,0,0.0,2.0,2.1,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,16.0,0.25,8.5,34.5,170.05,63.79
2016,1,15,8,0,366.0,32.0,0.2,9.0,69.0,326.27,256.94
2016,1,15,8,15,455.5,40.0,0.3,9.0,109.0,398.21,324.34
2016,1,15,8,30,545.0,48.0,0.4,9.0,149.0,470.41,385.84
2016,1,15,8,45,599.5,53.5,0.5,9.5,190.0,514.22,422.05
2016,1,15,9,0,654.0,59.0,0.6,10.0,231.0,555.94,455.07
2016,1,15,9,15,690.5,63.0,0.7,10.0,269.5,576.29,471.45
2016,1,15,9,30,727.0,67.0,0.8,10.0,308.0,598.74,488.66
2016,1,15,9,45,741.0,72.5,0.9,10.0,341.0,604.17,492.26
2016,1,15,10,0,755.0,78.0,1.0,10.0,374.0,606.32,493.18
2016,1,15,10,15,773.5,80.5,1.05,10.0,403.0,604.74,490.66
2016,1,15,10,30,792.0,83.0,1.1,10.0,432.0,599.6,485.2
2016,1,15,10,45,669.0,116.0,1.2,10.5,421.0,539.94,436.58
2016,1,15,11,0,546.0,149.0,1.3,11.0,410.0,473.65,383.1
2016,1,15,11,15,690.5,118.5,1.3,11.0,459.5,505.92,406.78
2016,1,15,11,30,835.0,88.0,1.3,11.0,509.0,521.01,415.11
2016,1,15,11,45,681.0,130.0,1.35,11.5,477.0,454.14,359.83
2016,1,15,12,0,527.0,172.0,1.4,12.0,445.0,388.91,306.79
2016,1,15,12,15,498.5,180.0,1.3,12.0,438.0,356.82,278.9
2016,1,15,12,30,470.0,188.0,1.2,12.0,431.0,325.51,251.35
2016,1,15,12,45,310.0,210.0,1.15,12.0,369.5,264.93,204.39
2016,1,15,13,0,150.0,232.0,1.1,12.0,308.0,219.86,171.83
2016,1,15,13,15,427.0,169.0,1.0,12.0,377.0,216.24,156.73
2016,1,15,13,30,704.0,106.0,0.9,12.0,446.0,184.63,117.62
2016,1,15,13,45,763.0,91.0,0.8,12.0,444.5,142.52,83.95
2016,1,15,14,0,822.0,76.0,0.7,12.0,443.0,88.83,52.37
2016,1,15,14,15,804.5,74.0,0.65,12.0,414.5,60.97,49.03
2016,1,15,14,30,787.0,72.0,0.6,12.0,386.0,59.76,48.1
2016,1,15,14,45,771.0,67.5,0.6,12.0,353.0,56.63,45.4
2016,1,15,15,0,755.0,63.0,0.6,12.0,320.0,53.46,42.63
2016,1,15,15,15,720.0,59.5,0.5,11.5,281.5,50.88,40.45
2016,1,15,15,30,685.0,56.0,0.4,11.0,243.0,48.32,38.23
2016,1,15,15,45,638.0,50.5,0.35,11.0,202.5,43.98,34.23
2016,1,15,16,0,591.0,45.0,0.3,11.0,162.0,39.62,30.1
2016,1,15,16,15,509.5,38.5,0.35,10.5,121.5,31.36,22.4
2016,1,15,16,30,428.0,32.0,0.4,10.0,81.0,26.35,17.32
2016,1,15,16,45,286.0,22.0,0.45,10.0,48.0,18.12,6.83
2016,1,15,17,0,144.0,12.0,0.5,10.0,15.0,10.24,0.0
2016,1,15,17,15,72.0,6.0,0.55,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,9.5,18.5,22.08,4.05
2016,1,16,8,0,15.0,35.0,2.9,10.0,37.0,51.96,37.2
2016,1,16,8,15,32.0,53.0,2.85,10.0,58.5,84.41,66.86
2016,1,16,8,30,49.0,71.0,2.8,10.0,80.0,115.19,94.52
2016,1,16,8,45,62.0,89.0,2.8,10.5,103.5,142.21,118.29
2016,1,16,9,0,75.0,107.0,2.8,11.0,127.0,168.4,140.85
2016,1,16,9,15,85.0,122.5,2.75,11.0,148.5,188.29,157.8
2016,1,16,9,30,95.0,138.0,2.7,11.0,170.0,220.39,184.57
2016,1,16,9,45,47.5,98.5,2.7,11.5,114.5,124.13,102.05
2016,1,16,10,0,0.0,59.0,2.7,12.0,59.0,48.86,36.47
2016,1,16,10,15,0.0,91.0,2.65,12.5,91.0,76.45,59.9
2016,1,16,10,30,0.0,123.0,2.6,13.0,123.0,105.24,83.95
2016,1,16,10,45,0.0,111.5,2.6,13.5,111.5,94.09,74.26
2016,1,16,11,0,0.0,100.0,2.6,14.0,100.0,83.62,65.25
2016,1,16,11,15,0.0,91.0,2.55,14.0,91.0,75.73,58.55
2016,1,16,11,30,0.0,82.0,2.5,14.0,82.0,68.1,52.09
2016,1,16,11,45,0.0,52.0,2.5,14.0,52.0,43.08,30.96
2016,1,16,12,0,0.0,22.0,2.5,14.0,22.0,18.18,9.84
2016,1,16,12,15,14.5,114.5,2.4,14.0,122.0,100.71,79.22
2016,1,16,12,30,29.0,207.0,2.3,14.0,222.0,180.81,144.77
2016,1,16,12,45,28.0,204.5,2.25,14.5,219.0,174.13,138.68
2016,1,16,13,0,27.0,202.0,2.2,15.0,216.0,168.81,133.98
2016,1,16,13,15,13.5,105.0,2.1,15.0,112.0,89.29,68.94
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,20.5,1.95,15.0,20.5,16.92,8.78
2016,1,16,14,0,0.0,33.0,1.9,15.0,33.0,27.27,17.62
2016,1,16,14,15,0.0,21.5,1.8,14.5,21.5,17.74,10.21
2016,1,16,14,30,0.0,10.0,1.7,14.0,10.0,8.24,1.74
2016,1,16,14,45,0.0,9.0,1.6,14.0,9.0,7.41,1.01
2016,1,16,15,0,0.0,8.0,1.5,14.0,8.0,6.58,0.28
2016,1,16,15,15,0.0,7.0,1.3,13.5,7.0,5.75,0.0
2016,1,16,15,30,0.0,6.0,1.1,13.0,6.0,4.93,0.0
2016,1,16,15,45,0.0,5.0,0.9,13.0,5.0,4.1,0.0
2016,1,16,16,0,0.0,4.0,0.7,13.0,4.0,3.28,0.0
2016,1,16,16,15,0.0,3.0,0.75,12.5,3.0,2.46,0.0
2016,1,16,16,30,0.0,2.0,0.8,12.0,2.0,1.64,0.0
2016,1,16,16,45,0.0,1.0,0.85,11.5,1.0,0.82,0.0
2016,1,16,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,11.5,4.5,3.69,0.0
2016,1,17,8,0,0.0,9.0,2.7,12.0,9.0,7.39,0.37
2016,1,17,8,15,0.0,14.5,2.75,12.0,14.5,11.92,4.45
2016,1,17,8,30,0.0,20.0,2.8,12.0,20.0,16.46,8.5
2016,1,17,8,45,0.0,26.0,2.85,12.0,26.0,21.42,12.89
2016,1,17,9,0,0.0,32.0,2.9,12.0,32.0,26.4,17.25
2016,1,17,9,15,0.0,37.0,2.95,12.0,37.0,30.54,20.86
2016,1,17,9,30,0.0,42.0,3.0,12.0,42.0,34.7,24.43
2016,1,17,9,45,0.0,46.5,3.1,12.5,46.5,38.45,27.56
2016,1,17,10,0,0.0,51.0,3.2,13.0,51.0,42.19,30.66
2016,1,17,10,15,7.5,107.5,3.2,13.0,111.0,96.48,76.94
2016,1,17,10,30,15.0,164.0,3.2,13.0,171.0,153.64,124.79
2016,1,17,10,45,8.0,161.0,3.2,13.5,165.0,144.33,116.34
2016,1,17,11,0,1.0,158.0,3.2,14.0,159.0,135.9,108.85
2016,1,17,11,15,0.5,116.5,3.2,14.0,117.0,97.99,77.16
2016,1,17,11,30,0.0,75.0,3.2,14.0,75.0,62.25,47.14
2016,1,17,11,45,1.0,120.5,3.2,14.0,121.0,101.01,79.64
2016,1,17,12,0,2.0,166.0,3.2,14.0,167.0,139.23,111.29
2016,1,17,12,15,7.0,177.0,3.1,14.0,181.0,149.28,119.42
2016,1,17,12,30,12.0,188.0,3.0,14.0,195.0,158.48,126.82
2016,1,17,12,45,43.5,207.0,2.95,14.0,230.0,181.06,144.41
2016,1,17,13,0,75.0,226.0,2.9,14.0,265.0,197.66,156.57
2016,1,17,13,15,37.5,158.0,2.85,13.5,177.5,133.88,105.5
2016,1,17,13,30,0.0,90.0,2.8,13.0,90.0,74.55,57.78
2016,1,17,13,45,0.0,104.0,2.75,13.0,104.0,85.22,66.91
2016,1,17,14,0,0.0,118.0,2.7,13.0,118.0,95.13,75.35
2016,1,17,14,15,0.0,69.5,2.65,13.0,69.5,57.63,45.85
2016,1,17,14,30,0.0,21.0,2.6,13.0,21.0,17.32,9.93
2016,1,17,14,45,0.0,19.0,2.55,13.0,19.0,15.66,8.47
2016,1,17,15,0,0.0,17.0,2.5,13.0,17.0,14.0,6.99
2016,1,17,15,15,0.0,15.0,2.3,12.5,15.0,12.34,5.53
2016,1,17,15,30,0.0,13.0,2.1,12.0,13.0,10.69,4.05
2016,1,17,15,45,0.0,10.5,1.95,12.0,10.5,8.63,2.16
2016,1,17,16,0,0.0,8.0,1.8,12.0,8.0,6.57,0.26
2016,1,17,16,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,1,17,16,30,0.0,4.0,1.7,11.0,4.0,3.28,0.0
2016,1,17,16,45,0.0,2.5,1.65,11.0,2.5,2.05,0.0
2016,1,17,17,0,0.0,1.0,1.6,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,213.0,15.0,0.5,9.5,37.0,190.56,91.46
2016,1,18,8,0,426.0,30.0,0.6,10.0,74.0,367.21,291.43
2016,1,18,8,15,511.0,37.0,0.65,10.5,115.5,435.77,354.78
2016,1,18,8,30,596.0,44.0,0.7,11.0,157.0,498.42,407.38
2016,1,18,8,45,651.5,48.5,0.8,12.0,199.5,543.59,443.41
2016,1,18,9,0,707.0,53.0,0.9,13.0,242.0,586.21,475.71
2016,1,18,9,15,741.5,56.5,1.0,13.5,281.5,609.99,493.39
2016,1,18,9,30,776.0,60.0,1.1,14.0,321.0,630.52,508.11
2016,1,18,9,45,796.0,63.0,1.2,14.5,355.5,637.01,511.83
2016,1,18,10,0,816.0,66.0,1.3,15.0,390.0,640.02,512.32
2016,1,18,10,15,831.5,68.0,1.45,15.0,419.5,635.3,508.15
2016,1,18,10,30,847.0,70.0,1.6,15.0,449.0,627.01,501.02
2016,1,18,10,45,854.5,72.5,1.8,15.0,471.0,610.8,487.87
2016,1,18,11,0,862.0,75.0,2.0,15.0,493.0,591.28,471.75
2016,1,18,11,15,868.0,76.0,2.15,15.0,508.5,563.44,448.61
2016,1,18,11,30,874.0,77.0,2.3,15.0,524.0,535.93,425.01
2016,1,18,11,45,871.5,79.0,2.45,15.5,531.0,502.4,395.3
2016,1,18,12,0,869.0,81.0,2.6,16.0,538.0,466.92,363.38
2016,1,18,12,15,484.5,160.0,2.55,16.0,415.0,339.42,264.02
2016,1,18,12,30,100.0,239.0,2.5,16.0,292.0,231.7,182.75
2016,1,18,12,45,145.0,237.0,2.45,16.0,312.5,236.63,185.1
2016,1,18,13,0,190.0,235.0,2.4,16.0,333.0,234.45,180.78
2016,1,18,13,15,95.0,159.0,2.3,15.5,208.0,146.09,112.21
2016,1,18,13,30,0.0,83.0,2.2,15.0,83.0,68.93,52.57
2016,1,18,13,45,133.0,138.5,2.15,15.0,199.0,119.74,89.55
2016,1,18,14,0,266.0,194.0,2.1,15.0,315.0,146.08,110.07
2016,1,18,14,15,138.5,171.0,1.9,14.5,234.0,121.38,101.24
2016,1,18,14,30,11.0,148.0,1.7,14.0,153.0,114.42,95.57
2016,1,18,14,45,8.0,136.5,1.55,14.0,140.0,105.84,88.24
2016,1,18,15,0,5.0,125.0,1.4,14.0,127.0,97.15,80.76
2016,1,18,15,15,2.5,111.0,1.2,13.5,112.0,86.68,71.79
2016,1,18,15,30,0.0,97.0,1.0,13.0,97.0,76.1,62.57
2016,1,18,15,45,0.0,81.5,0.8,13.0,81.5,64.4,52.1
2016,1,18,16,0,0.0,66.0,0.6,13.0,66.0,52.57,41.37
2016,1,18,16,15,0.0,50.0,0.6,12.5,50.0,40.26,30.14
2016,1,18,16,30,0.0,34.0,0.6,12.0,34.0,27.8,18.62
2016,1,18,16,45,0.0,21.0,0.65,12.0,21.0,17.35,7.76
2016,1,18,17,0,0.0,8.0,0.7,12.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,0.7,12.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,11.5,5.5,4.51,0.0
2016,1,19,8,0,0.0,11.0,4.5,12.0,11.0,9.04,1.74
2016,1,19,8,15,0.0,17.0,4.65,12.0,17.0,13.98,6.21
2016,1,19,8,30,0.0,23.0,4.8,12.0,23.0,18.94,10.63
2016,1,19,8,45,0.0,29.5,5.0,12.5,29.5,24.32,15.34
2016,1,19,9,0,0.0,36.0,5.2,13.0,36.0,29.71,20.01
2016,1,19,9,15,0.0,42.0,5.2,13.0,42.0,34.7,24.32
2016,1,19,9,30,0.0,48.0,5.2,13.0,48.0,39.69,28.59
2016,1,19,9,45,0.0,92.0,5.25,13.5,92.0,78.57,61.69
2016,1,19,10,0,0.0,136.0,5.3,14.0,136.0,120.62,96.95
2016,1,19,10,15,0.0,140.5,5.3,14.0,140.5,123.08,98.8
2016,1,19,10,30,0.0,145.0,5.3,14.0,145.0,125.79,100.9
2016,1,19,10,45,0.0,106.5,5.3,14.5,106.5,89.58,70.21
2016,1,19,11,0,0.0,68.0,5.3,15.0,68.0,56.4,42.11
2016,1,19,11,15,0.0,82.5,5.35,15.0,82.5,68.52,52.27
2016,1,19,11,30,0.0,97.0,5.4,15.0,97.0,80.77,62.49
2016,1,19,11,45,0.0,91.0,5.5,15.0,91.0,75.66,58.15
2016,1,19,12,0,0.0,85.0,5.6,15.0,85.0,70.63,53.92
2016,1,19,12,15,0.0,107.5,5.45,14.5,107.5,89.28,69.65
2016,1,19,12,30,0.0,130.0,5.3,14.0,130.0,107.5,85.02
2016,1,19,12,45,0.0,128.5,5.2,14.0,128.5,105.91,83.7
2016,1,19,13,0,0.0,127.0,5.1,14.0,127.0,104.32,82.42
2016,1,19,13,15,0.0,97.0,4.9,14.0,97.0,80.26,62.31
2016,1,19,13,30,0.0,67.0,4.7,14.0,67.0,55.57,41.56
2016,1,19,13,45,0.0,64.5,4.55,14.0,64.5,53.47,39.86
2016,1,19,14,0,0.0,62.0,4.4,14.0,62.0,51.38,38.15
2016,1,19,14,15,0.0,93.0,4.25,13.5,93.0,76.25,62.25
2016,1,19,14,30,0.0,124.0,4.1,13.0,124.0,98.22,81.9
2016,1,19,14,45,0.0,112.5,4.0,13.0,112.5,89.56,74.36
2016,1,19,15,0,0.0,101.0,3.9,13.0,101.0,80.79,66.71
2016,1,19,15,15,0.0,89.5,3.55,12.5,89.5,71.92,59.02
2016,1,19,15,30,0.0,78.0,3.2,12.0,78.0,62.96,51.14
2016,1,19,15,45,0.0,65.0,2.9,12.0,65.0,52.84,41.99
2016,1,19,16,0,0.0,52.0,2.6,12.0,52.0,42.6,32.64
2016,1,19,16,15,0.0,39.5,2.25,11.5,39.5,32.64,23.5
2016,1,19,16,30,0.0,27.0,1.9,11.0,27.0,22.29,13.91
2016,1,19,16,45,0.0,16.5,1.6,11.0,16.5,13.6,5.14
2016,1,19,17,0,0.0,6.0,1.3,11.0,6.0,5.12,0.0
2016,1,19,17,15,0.0,3.0,1.15,10.5,3.0,2.56,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,7.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,7.0,9.0,7.68,0.0
2016,1,20,7,45,88.5,23.5,0.85,7.5,33.0,106.96,56.6
2016,1,20,8,0,177.0,38.0,0.9,8.0,57.0,208.12,168.26
2016,1,20,8,15,209.0,54.5,1.0,8.5,87.5,249.28,207.69
2016,1,20,8,30,241.0,71.0,1.1,9.0,118.0,274.88,231.73
2016,1,20,8,45,265.0,86.0,1.25,9.5,148.5,306.88,259.47
2016,1,20,9,0,289.0,101.0,1.4,10.0,179.0,337.73,285.14
2016,1,20,9,15,302.5,114.5,1.35,10.5,207.5,357.73,300.51
2016,1,20,9,30,316.0,128.0,1.3,11.0,236.0,376.21,314.07
2016,1,20,9,45,505.0,105.5,1.3,11.5,299.5,486.82,402.6
2016,1,20,10,0,694.0,83.0,1.3,12.0,363.0,585.29,477.2
2016,1,20,10,15,598.0,115.5,1.25,12.5,369.0,542.07,439.11
2016,1,20,10,30,502.0,148.0,1.2,13.0,375.0,491.78,397.2
2016,1,20,10,45,451.0,168.5,1.2,13.5,380.0,464.04,373.36
2016,1,20,11,0,400.0,189.0,1.2,14.0,385.0,425.72,341.45
2016,1,20,11,15,311.0,211.0,1.15,14.0,366.5,380.26,304.15
2016,1,20,11,30,222.0,233.0,1.1,14.0,348.0,330.23,263.57
2016,1,20,11,45,386.0,201.5,1.1,14.5,405.5,374.95,296.84
2016,1,20,12,0,550.0,170.0,1.1,15.0,463.0,406.42,316.96
2016,1,20,12,15,724.5,123.0,1.0,15.0,509.5,411.39,314.85
2016,1,20,12,30,899.0,76.0,0.9,15.0,556.0,399.0,297.13
2016,1,20,12,45,902.0,73.5,0.8,15.0,550.0,353.83,255.82
2016,1,20,13,0,905.0,71.0,0.7,15.0,544.0,306.7,212.76
2016,1,20,13,15,898.5,70.0,0.6,15.0,529.0,256.95,168.27
2016,1,20,13,30,892.0,69.0,0.5,15.0,514.0,206.45,125.09
2016,1,20,13,45,882.5,67.5,0.45,15.5,492.5,154.7,85.63
2016,1,20,14,0,873.0,66.0,0.4,16.0,471.0,102.96,56.01
2016,1,20,14,15,770.5,80.0,0.35,15.5,421.5,64.7,51.48
2016,1,20,14,30,668.0,94.0,0.3,15.0,372.0,68.66,55.26
2016,1,20,14,45,599.5,98.0,0.3,15.0,332.5,71.95,58.24
2016,1,20,15,0,531.0,102.0,0.3,15.0,293.0,75.79,61.69
2016,1,20,15,15,510.5,93.5,0.25,14.5,260.0,70.56,57.28
2016,1,20,15,30,490.0,85.0,0.2,14.0,227.0,65.24,52.74
2016,1,20,15,45,460.0,74.5,0.15,14.0,191.5,58.07,46.34
2016,1,20,16,0,430.0,64.0,0.1,14.0,156.0,50.71,39.65
2016,1,20,16,15,382.5,52.5,0.15,13.5,120.0,42.18,31.83
2016,1,20,16,30,335.0,41.0,0.2,13.0,84.0,33.43,23.6
2016,1,20,16,45,167.5,31.5,0.3,13.0,53.0,24.3,13.92
2016,1,20,17,0,0.0,22.0,0.4,13.0,22.0,17.25,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,8.0,13.0,11.1,0.0
2016,1,21,7,45,197.5,23.5,2.45,8.5,45.0,195.81,113.36
2016,1,21,8,0,395.0,34.0,2.6,9.0,77.0,353.79,288.48
2016,1,21,8,15,480.0,41.5,2.65,9.5,118.0,424.01,354.4
2016,1,21,8,30,565.0,49.0,2.7,10.0,159.0,494.24,415.13
2016,1,21,8,45,625.5,53.0,2.75,10.5,202.0,541.49,454.53
2016,1,21,9,0,686.0,57.0,2.8,11.0,245.0,582.11,486.88
2016,1,21,9,15,720.0,60.5,2.75,11.5,284.5,606.09,504.52
2016,1,21,9,30,754.0,64.0,2.7,12.0,324.0,626.85,518.93
2016,1,21,9,45,780.5,66.0,2.7,13.0,359.5,637.13,524.03
2016,1,21,10,0,807.0,68.0,2.7,14.0,395.0,643.82,525.64
2016,1,21,10,15,823.0,70.0,2.75,14.5,424.0,639.8,519.92
2016,1,21,10,30,839.0,72.0,2.8,15.0,453.0,632.21,511.34
2016,1,21,10,45,847.0,74.0,2.9,15.5,475.5,616.04,496.21
2016,1,21,11,0,855.0,76.0,3.0,16.0,498.0,596.57,478.35
2016,1,21,11,15,861.0,77.0,3.0,16.0,514.0,571.66,456.57
2016,1,21,11,30,867.0,78.0,3.0,16.0,530.0,541.7,430.52
2016,1,21,11,45,861.5,81.5,3.0,16.5,536.5,509.65,401.46
2016,1,21,12,0,856.0,85.0,3.0,17.0,543.0,473.45,368.73
2016,1,21,12,15,489.0,166.0,2.85,17.0,428.0,351.42,273.15
2016,1,21,12,30,122.0,247.0,2.7,17.0,313.0,249.96,196.32
2016,1,21,12,45,264.5,226.5,2.55,17.0,366.5,270.06,208.13
2016,1,21,13,0,407.0,206.0,2.4,17.0,420.0,274.17,204.72
2016,1,21,13,15,255.5,216.0,2.1,16.5,349.0,222.1,166.67
2016,1,21,13,30,104.0,226.0,1.8,16.0,278.0,188.21,145.35
2016,1,21,13,45,212.5,208.5,1.5,15.5,309.5,176.16,131.58
2016,1,21,14,0,321.0,191.0,1.2,15.0,341.0,150.71,110.8
2016,1,21,14,15,212.5,186.5,1.15,14.5,283.5,131.25,109.5
2016,1,21,14,30,104.0,182.0,1.1,14.0,226.0,131.08,109.8
2016,1,21,14,45,81.5,165.0,1.05,14.0,197.5,120.01,100.39
2016,1,21,15,0,59.0,148.0,1.0,14.0,169.0,108.66,90.7
2016,1,21,15,15,53.5,132.5,1.0,13.5,150.0,98.11,81.78
2016,1,21,15,30,48.0,117.0,1.0,13.0,131.0,87.33,72.5
2016,1,21,15,45,41.0,100.0,1.05,13.0,110.5,75.42,61.9
2016,1,21,16,0,34.0,83.0,1.1,13.0,90.0,63.27,50.91
2016,1,21,16,15,23.5,65.0,1.15,12.5,69.5,50.24,39.06
2016,1,21,16,30,13.0,47.0,1.2,12.0,49.0,36.97,26.79
2016,1,21,16,45,6.5,30.0,1.25,12.0,31.0,24.2,14.17
2016,1,21,17,0,0.0,13.0,1.3,12.0,13.0,10.72,0.0
2016,1,21,17,15,0.0,6.5,1.3,11.5,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
