Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,8.0,3.5,11.5,8.0,6.57,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,11.51,3.85
2016,1,22,8,15,0.0,22.0,3.45,12.0,22.0,18.12,9.76
2016,1,22,8,30,0.0,30.0,3.4,12.0,30.0,24.75,15.65
2016,1,22,8,45,0.0,38.5,3.4,12.0,38.5,31.8,21.86
2016,1,22,9,0,0.0,47.0,3.4,12.0,47.0,38.86,28.03
2016,1,22,9,15,0.0,55.0,3.4,12.0,55.0,45.52,33.78
2016,1,22,9,30,0.0,63.0,3.4,12.0,63.0,52.19,39.49
2016,1,22,9,45,49.5,119.0,3.4,12.5,139.5,148.27,122.36
2016,1,22,10,0,99.0,175.0,3.4,13.0,216.0,241.13,199.84
2016,1,22,10,15,62.0,176.0,3.35,13.0,202.5,210.85,173.27
2016,1,22,10,30,25.0,177.0,3.3,13.0,189.0,172.6,140.46
2016,1,22,10,45,77.0,201.0,3.25,13.0,239.0,235.38,192.83
2016,1,22,11,0,129.0,225.0,3.2,13.0,289.0,293.88,240.26
2016,1,22,11,15,64.5,192.5,3.35,13.0,224.5,208.55,169.5
2016,1,22,11,30,0.0,160.0,3.5,13.0,160.0,134.97,108.06
2016,1,22,11,45,4.0,172.5,3.65,13.5,174.5,146.81,117.71
2016,1,22,12,0,8.0,185.0,3.8,14.0,189.0,158.02,126.63
2016,1,22,12,15,4.0,148.5,3.8,13.5,150.5,124.82,99.35
2016,1,22,12,30,0.0,112.0,3.8,13.0,112.0,92.85,72.92
2016,1,22,12,45,0.0,73.5,3.8,13.0,73.5,61.02,46.19
2016,1,22,13,0,0.0,35.0,3.8,13.0,35.0,28.96,19.05
2016,1,22,13,15,0.0,67.5,3.65,12.5,67.5,56.0,42.13
2016,1,22,13,30,0.0,100.0,3.5,12.0,100.0,82.54,64.76
2016,1,22,13,45,3.0,131.0,3.35,12.0,132.0,106.21,84.65
2016,1,22,14,0,6.0,162.0,3.2,12.0,164.0,127.18,102.31
2016,1,22,14,15,3.0,112.5,3.1,12.0,113.5,90.81,75.37
2016,1,22,14,30,0.0,63.0,3.0,12.0,63.0,52.2,41.23
2016,1,22,14,45,0.0,60.0,2.9,12.0,60.0,49.69,39.09
2016,1,22,15,0,0.0,57.0,2.8,12.0,57.0,47.19,36.92
2016,1,22,15,15,0.0,50.5,2.65,12.0,50.5,41.77,32.11
2016,1,22,15,30,0.0,44.0,2.5,12.0,44.0,36.36,27.26
2016,1,22,15,45,0.0,37.0,2.35,12.0,37.0,30.55,21.99
2016,1,22,16,0,0.0,30.0,2.2,12.0,30.0,24.74,16.68
2016,1,22,16,15,0.0,23.5,2.1,11.5,23.5,19.36,11.72
2016,1,22,16,30,0.0,17.0,2.0,11.0,17.0,13.99,6.72
2016,1,22,16,45,0.0,10.5,1.9,10.5,10.5,8.63,1.55
2016,1,22,17,0,0.0,4.0,1.8,10.0,4.0,3.28,0.0
2016,1,22,17,15,0.0,2.0,1.8,10.0,2.0,1.71,0.0
2016,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,7.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,8.0,13.0,11.1,0.0
2016,1,23,7,45,105.0,30.0,2.7,8.5,42.0,134.31,83.36
2016,1,23,8,0,210.0,47.0,3.0,9.0,71.0,246.02,201.18
2016,1,23,8,15,300.5,59.5,3.2,9.0,110.5,321.9,271.13
2016,1,23,8,30,391.0,72.0,3.4,9.0,150.0,399.36,339.51
2016,1,23,8,45,416.5,87.0,3.6,9.5,187.5,433.48,368.84
2016,1,23,9,0,442.0,102.0,3.8,10.0,225.0,465.76,395.41
2016,1,23,9,15,486.0,110.0,3.85,10.0,264.0,500.8,424.06
2016,1,23,9,30,530.0,118.0,3.9,10.0,303.0,533.52,449.98
2016,1,23,9,45,334.0,148.0,4.0,10.5,269.0,406.69,342.7
2016,1,23,10,0,138.0,178.0,4.1,11.0,235.0,284.06,237.34
2016,1,23,10,15,110.0,189.0,4.0,11.0,236.5,269.56,224.29
2016,1,23,10,30,82.0,200.0,3.9,11.0,238.0,244.05,202.03
2016,1,23,10,45,195.0,205.5,3.85,11.0,301.5,324.33,269.17
2016,1,23,11,0,308.0,211.0,3.8,11.0,365.0,397.03,327.84
2016,1,23,11,15,184.5,220.0,3.8,11.0,313.0,311.58,256.18
2016,1,23,11,30,61.0,229.0,3.8,11.0,261.0,235.61,192.55
2016,1,23,11,45,74.0,236.5,3.8,11.0,276.5,242.79,198.19
2016,1,23,12,0,87.0,244.0,3.8,11.0,292.0,248.47,202.24
2016,1,23,12,15,172.5,244.0,3.8,11.0,338.5,280.26,226.74
2016,1,23,12,30,258.0,244.0,3.8,11.0,385.0,302.04,241.65
2016,1,23,12,45,129.0,197.0,3.8,11.0,267.5,204.08,162.85
2016,1,23,13,0,0.0,150.0,3.8,11.0,150.0,122.59,98.46
2016,1,23,13,15,0.0,99.5,3.8,11.0,99.5,82.33,64.69
2016,1,23,13,30,0.0,49.0,3.8,11.0,49.0,40.58,29.22
2016,1,23,13,45,0.0,50.0,3.85,11.0,50.0,41.4,29.98
2016,1,23,14,0,0.0,51.0,3.9,11.0,51.0,42.22,30.74
2016,1,23,14,15,0.0,84.0,3.8,10.5,84.0,69.55,56.94
2016,1,23,14,30,0.0,117.0,3.7,10.0,117.0,93.62,78.66
2016,1,23,14,45,0.0,112.0,3.65,10.0,112.0,89.52,75.12
2016,1,23,15,0,0.0,107.0,3.6,10.0,107.0,85.34,71.52
2016,1,23,15,15,0.0,95.0,3.35,9.5,95.0,76.14,63.49
2016,1,23,15,30,0.0,83.0,3.1,9.0,83.0,66.85,55.26
2016,1,23,15,45,0.0,70.5,2.9,9.0,70.5,57.1,46.41
2016,1,23,16,0,0.0,58.0,2.7,9.0,58.0,47.27,37.35
2016,1,23,16,15,0.0,45.0,2.5,8.5,45.0,36.98,27.84
2016,1,23,16,30,0.0,32.0,2.3,8.0,32.0,26.45,18.0
2016,1,23,16,45,0.0,20.5,2.1,8.0,20.5,16.91,8.73
2016,1,23,17,0,0.0,9.0,1.9,8.0,9.0,7.4,0.0
2016,1,23,17,15,0.0,4.5,1.85,7.5,4.5,3.84,0.0
2016,1,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,9.39,0.0
2016,1,24,7,45,84.5,27.0,1.1,6.5,36.5,113.61,73.03
2016,1,24,8,0,169.0,43.0,1.1,7.0,62.0,196.19,161.14
2016,1,24,8,15,212.0,59.0,1.2,7.0,94.5,244.53,206.32
2016,1,24,8,30,255.0,75.0,1.3,7.0,127.0,292.6,249.26
2016,1,24,8,45,281.5,90.5,1.4,7.5,160.0,327.36,279.08
2016,1,24,9,0,308.0,106.0,1.5,8.0,193.0,360.88,306.8
2016,1,24,9,15,337.0,116.0,1.55,8.0,224.0,402.75,340.69
2016,1,24,9,30,366.0,126.0,1.6,8.0,255.0,428.05,360.65
2016,1,24,9,45,363.0,141.0,1.7,8.0,280.0,434.3,364.6
2016,1,24,10,0,360.0,156.0,1.8,8.0,305.0,424.71,356.08
2016,1,24,10,15,370.5,167.0,1.75,8.0,330.0,432.58,361.07
2016,1,24,10,30,381.0,178.0,1.7,8.0,355.0,438.39,364.15
2016,1,24,10,45,272.5,203.5,1.65,8.5,333.0,382.61,316.0
2016,1,24,11,0,164.0,229.0,1.6,9.0,311.0,319.63,262.7
2016,1,24,11,15,241.5,227.5,1.6,9.0,353.0,351.77,288.65
2016,1,24,11,30,319.0,226.0,1.6,9.0,395.0,386.77,315.33
2016,1,24,11,45,439.5,199.0,1.6,9.5,436.0,412.22,333.02
2016,1,24,12,0,560.0,172.0,1.6,10.0,477.0,420.48,335.81
2016,1,24,12,15,547.0,177.0,1.65,10.5,475.5,390.17,308.32
2016,1,24,12,30,534.0,182.0,1.7,11.0,474.0,359.34,280.34
2016,1,24,12,45,713.5,129.5,1.8,11.5,515.0,347.35,262.71
2016,1,24,13,0,893.0,77.0,1.9,12.0,556.0,320.02,229.92
2016,1,24,13,15,887.5,76.5,2.05,12.0,542.0,271.13,185.0
2016,1,24,13,30,882.0,76.0,2.2,12.0,528.0,221.36,140.79
2016,1,24,13,45,869.0,75.5,2.35,12.0,506.0,169.99,99.58
2016,1,24,14,0,856.0,75.0,2.5,12.0,484.0,112.7,61.91
2016,1,24,14,15,841.0,73.5,2.5,11.5,455.5,60.87,48.92
2016,1,24,14,30,826.0,72.0,2.5,11.0,427.0,59.6,48.02
2016,1,24,14,45,797.5,71.0,2.55,11.0,392.0,59.03,47.61
2016,1,24,15,0,769.0,70.0,2.6,11.0,357.0,58.56,47.28
2016,1,24,15,15,738.5,66.5,2.25,10.5,318.0,56.14,45.28
2016,1,24,15,30,708.0,63.0,1.9,10.0,279.0,53.74,43.25
2016,1,24,15,45,665.5,58.0,1.6,9.5,237.0,45.91,36.22
2016,1,24,16,0,623.0,53.0,1.3,9.0,195.0,42.44,33.04
2016,1,24,16,15,552.5,46.5,1.2,8.5,152.5,37.59,28.45
2016,1,24,16,30,482.0,40.0,1.1,8.0,110.0,32.74,23.7
2016,1,24,16,45,368.0,30.0,1.05,7.5,72.0,24.71,15.6
2016,1,24,17,0,254.0,20.0,1.0,7.0,34.0,16.59,0.5
2016,1,24,17,15,127.0,10.0,1.0,6.5,17.0,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,6.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,7.0,17.0,14.51,0.0
2016,1,25,7,45,235.0,24.5,0.85,7.5,52.0,229.15,156.21
2016,1,25,8,0,470.0,32.0,0.9,8.0,87.0,398.87,325.04
2016,1,25,8,15,549.5,38.5,1.0,8.5,130.0,467.58,386.2
2016,1,25,8,30,629.0,45.0,1.1,9.0,173.0,535.35,442.85
2016,1,25,8,45,676.5,49.5,1.25,9.5,216.0,576.15,476.39
2016,1,25,9,0,724.0,54.0,1.4,10.0,259.0,614.41,506.5
2016,1,25,9,15,756.5,57.5,1.5,10.5,299.5,637.69,523.64
2016,1,25,9,30,789.0,61.0,1.6,11.0,340.0,657.71,537.78
2016,1,25,9,45,783.0,70.5,1.75,11.5,371.5,654.26,534.21
2016,1,25,10,0,777.0,80.0,1.9,12.0,403.0,647.44,527.53
2016,1,25,10,15,794.5,82.5,1.95,12.0,433.5,645.65,524.73
2016,1,25,10,30,812.0,85.0,2.0,12.0,464.0,640.23,518.92
2016,1,25,10,45,455.5,156.0,2.1,12.5,370.5,462.31,376.42
2016,1,25,11,0,99.0,227.0,2.2,13.0,277.0,269.08,218.21
2016,1,25,11,15,154.0,235.0,2.2,13.0,316.0,309.84,251.52
2016,1,25,11,30,209.0,243.0,2.2,13.0,355.0,336.38,271.89
2016,1,25,11,45,153.5,246.5,2.25,13.5,330.0,298.72,240.18
2016,1,25,12,0,98.0,250.0,2.3,14.0,305.0,259.39,207.75
2016,1,25,12,15,96.5,251.5,2.3,14.0,305.5,251.81,201.14
2016,1,25,12,30,95.0,253.0,2.3,14.0,306.0,244.02,194.26
2016,1,25,12,45,149.5,251.5,2.35,14.0,333.5,253.58,200.05
2016,1,25,13,0,204.0,250.0,2.4,14.0,361.0,254.88,198.34
2016,1,25,13,15,206.5,242.0,2.35,14.0,351.5,233.82,179.93
2016,1,25,13,30,209.0,234.0,2.3,14.0,342.0,212.4,161.64
2016,1,25,13,45,519.0,159.0,2.3,14.0,412.5,178.97,121.16
2016,1,25,14,0,829.0,84.0,2.3,14.0,483.0,120.22,67.72
2016,1,25,14,15,813.5,81.5,2.25,13.5,454.5,68.85,55.54
2016,1,25,14,30,798.0,79.0,2.2,13.0,426.0,64.46,51.92
2016,1,25,14,45,551.5,112.5,2.15,13.0,344.0,81.4,67.04
2016,1,25,15,0,305.0,146.0,2.1,13.0,262.0,103.55,86.71
2016,1,25,15,15,288.0,133.5,1.85,12.5,233.5,95.64,79.97
2016,1,25,15,30,271.0,121.0,1.6,12.0,205.0,87.53,73.0
2016,1,25,15,45,254.5,104.5,1.35,11.5,174.5,76.66,63.43
2016,1,25,16,0,238.0,88.0,1.1,11.0,144.0,65.47,53.4
2016,1,25,16,15,211.0,71.0,1.05,10.0,112.5,53.57,42.61
2016,1,25,16,30,184.0,54.0,1.0,9.0,81.0,41.36,31.3
2016,1,25,16,45,129.0,37.5,1.0,8.5,53.5,29.1,19.45
2016,1,25,17,0,74.0,21.0,1.0,8.0,26.0,16.61,2.36
2016,1,25,17,15,37.0,10.5,1.0,8.0,13.0,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,6.0,18.0,15.36,0.0
2016,1,26,7,45,227.0,26.5,0.6,6.5,54.0,227.52,159.88
2016,1,26,8,0,454.0,35.0,0.6,7.0,90.0,401.82,327.8
2016,1,26,8,15,535.0,42.5,0.6,7.5,133.5,471.21,388.08
2016,1,26,8,30,616.0,50.0,0.6,8.0,177.0,540.45,444.44
2016,1,26,8,45,670.5,54.5,0.65,8.5,221.5,579.77,475.58
2016,1,26,9,0,725.0,59.0,0.7,9.0,266.0,623.45,508.57
2016,1,26,9,15,758.0,62.5,0.9,9.5,307.0,647.31,527.14
2016,1,26,9,30,791.0,66.0,1.1,10.0,348.0,667.81,542.7
2016,1,26,9,45,807.5,70.5,1.3,11.0,384.0,674.18,546.3
2016,1,26,10,0,824.0,75.0,1.5,12.0,420.0,677.0,547.01
2016,1,26,10,15,840.5,77.0,1.55,12.0,450.5,673.31,542.76
2016,1,26,10,30,857.0,79.0,1.6,12.0,481.0,665.91,535.6
2016,1,26,10,45,868.5,80.5,1.65,12.5,505.5,651.02,521.69
2016,1,26,11,0,880.0,82.0,1.7,13.0,530.0,632.57,504.93
2016,1,26,11,15,887.0,83.0,1.7,13.0,547.0,607.44,483.45
2016,1,26,11,30,894.0,84.0,1.7,13.0,564.0,579.09,459.11
2016,1,26,11,45,897.0,84.5,1.75,13.5,573.0,543.56,428.26
2016,1,26,12,0,900.0,85.0,1.8,14.0,582.0,507.65,396.39
2016,1,26,12,15,900.5,85.0,1.8,14.0,583.5,467.64,361.1
2016,1,26,12,30,901.0,85.0,1.8,14.0,585.0,425.43,323.17
2016,1,26,12,45,893.5,86.5,1.85,14.0,577.5,377.79,280.42
2016,1,26,13,0,886.0,88.0,1.9,14.0,570.0,330.12,236.95
2016,1,26,13,15,656.5,143.0,1.85,14.0,495.0,268.61,190.5
2016,1,26,13,30,427.0,198.0,1.8,14.0,420.0,225.11,162.19
2016,1,26,13,45,471.5,179.0,1.8,14.0,415.0,188.39,130.57
2016,1,26,14,0,516.0,160.0,1.8,14.0,410.0,147.15,99.93
2016,1,26,14,15,568.0,136.5,1.75,13.5,397.0,98.67,81.61
2016,1,26,14,30,620.0,113.0,1.7,13.0,384.0,80.87,66.36
2016,1,26,14,45,564.5,114.0,1.65,13.0,346.5,82.47,67.94
2016,1,26,15,0,509.0,115.0,1.6,13.0,309.0,82.06,67.7
2016,1,26,15,15,479.5,108.5,1.4,12.5,276.0,78.14,64.47
2016,1,26,15,30,450.0,102.0,1.2,12.0,243.0,74.17,61.12
2016,1,26,15,45,542.5,79.0,1.0,11.5,224.5,61.45,49.87
2016,1,26,16,0,635.0,56.0,0.8,11.0,206.0,44.77,34.89
2016,1,26,16,15,565.5,49.5,0.85,10.5,162.0,39.97,30.42
2016,1,26,16,30,496.0,43.0,0.9,10.0,118.0,35.2,25.78
2016,1,26,16,45,378.0,33.0,0.95,9.5,78.5,27.2,17.88
2016,1,26,17,0,260.0,23.0,1.0,9.0,39.0,19.15,5.22
2016,1,26,17,15,130.0,11.5,1.0,8.5,19.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,6.0,14.0,11.95,0.0
2016,1,27,7,45,88.0,29.0,1.5,7.0,40.0,121.77,85.76
2016,1,27,8,0,176.0,44.0,1.7,8.0,66.0,218.58,180.35
2016,1,27,8,15,212.5,61.5,1.6,8.0,98.5,249.62,210.76
2016,1,27,8,30,249.0,79.0,1.5,8.0,131.0,295.73,251.54
2016,1,27,8,45,273.0,94.5,1.4,8.5,163.5,328.72,279.27
2016,1,27,9,0,297.0,110.0,1.3,9.0,196.0,360.56,304.83
2016,1,27,9,15,322.5,121.0,1.25,9.5,227.0,386.12,324.6
2016,1,27,9,30,348.0,132.0,1.2,10.0,258.0,410.33,342.58
2016,1,27,9,45,444.5,129.0,1.2,10.5,306.0,482.58,398.82
2016,1,27,10,0,541.0,126.0,1.2,11.0,354.0,535.71,438.38
2016,1,27,10,15,504.5,145.5,1.15,11.5,370.0,518.32,421.2
2016,1,27,10,30,468.0,165.0,1.1,12.0,386.0,499.19,403.46
2016,1,27,10,45,674.5,121.5,1.05,12.5,458.0,576.18,461.26
2016,1,27,11,0,881.0,78.0,1.0,13.0,530.0,628.16,497.2
2016,1,27,11,15,888.0,79.0,0.9,13.0,547.0,603.85,474.98
2016,1,27,11,30,895.0,80.0,0.8,13.0,564.0,576.36,450.87
2016,1,27,11,45,900.5,79.5,0.7,13.5,573.5,543.53,421.6
2016,1,27,12,0,906.0,79.0,0.6,14.0,583.0,507.84,389.72
2016,1,27,12,15,906.5,79.5,0.5,14.0,584.5,468.2,354.97
2016,1,27,12,30,907.0,80.0,0.4,14.0,586.0,426.3,317.74
2016,1,27,12,45,904.5,79.5,0.35,14.5,579.5,380.43,276.61
2016,1,27,13,0,902.0,79.0,0.3,15.0,573.0,332.97,233.75
2016,1,27,13,15,896.5,78.0,0.3,15.0,558.5,283.0,189.59
2016,1,27,13,30,891.0,77.0,0.3,15.0,544.0,232.16,145.71
2016,1,27,13,45,883.0,75.5,0.35,15.5,523.0,179.95,103.97
2016,1,27,14,0,875.0,74.0,0.4,16.0,502.0,127.56,69.63
2016,1,27,14,15,861.0,72.0,0.45,15.5,473.5,67.71,44.78
2016,1,27,14,30,847.0,70.0,0.5,15.0,445.0,58.17,45.95
2016,1,27,14,45,829.0,67.5,0.55,15.0,411.0,56.53,44.62
2016,1,27,15,0,811.0,65.0,0.6,15.0,377.0,54.89,43.27
2016,1,27,15,15,783.0,62.0,0.55,14.5,337.5,52.76,41.56
2016,1,27,15,30,755.0,59.0,0.5,14.0,298.0,50.64,39.82
2016,1,27,15,45,716.0,54.5,0.5,14.0,255.5,47.2,36.75
2016,1,27,16,0,677.0,50.0,0.5,14.0,213.0,43.75,33.59
2016,1,27,16,15,612.5,44.5,0.5,13.5,168.5,39.26,29.45
2016,1,27,16,30,548.0,39.0,0.5,13.0,124.0,34.81,25.17
2016,1,27,16,45,439.5,30.0,0.5,12.5,83.5,24.7,15.63
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,17.41,5.3
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,8.96,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,8.0,7.0,5.97,0.0
2016,1,28,7,30,0.0,14.0,0.5,8.0,14.0,11.95,0.0
2016,1,28,7,45,68.0,29.5,0.5,8.5,38.0,109.59,77.73
2016,1,28,8,0,136.0,45.0,0.5,9.0,62.0,176.19,144.04
2016,1,28,8,15,159.5,63.0,0.6,9.0,91.0,214.4,178.98
2016,1,28,8,30,183.0,81.0,0.7,9.0,120.0,251.42,211.66
2016,1,28,8,45,197.0,98.5,0.85,9.5,149.0,279.64,235.61
2016,1,28,9,0,211.0,116.0,1.0,10.0,178.0,306.62,257.73
2016,1,28,9,15,222.0,132.0,0.95,10.0,205.0,328.05,274.58
2016,1,28,9,30,233.0,148.0,0.9,10.0,232.0,348.09,289.85
2016,1,28,9,45,175.0,166.5,0.85,10.5,233.5,306.29,253.57
2016,1,28,10,0,117.0,185.0,0.8,11.0,235.0,278.9,229.13
2016,1,28,10,15,223.5,189.5,0.85,11.5,293.0,348.78,286.07
2016,1,28,10,30,330.0,194.0,0.9,12.0,351.0,426.8,346.44
2016,1,28,10,45,590.0,137.0,1.0,12.5,435.0,540.15,433.84
2016,1,28,11,0,850.0,80.0,1.1,13.0,519.0,618.17,491.06
2016,1,28,11,15,466.5,162.0,1.35,13.0,404.5,442.72,354.67
2016,1,28,11,30,83.0,244.0,1.6,13.0,290.0,262.49,210.79
2016,1,28,11,45,83.0,248.5,1.85,13.5,294.5,259.41,208.42
2016,1,28,12,0,83.0,253.0,2.1,14.0,299.0,255.99,204.96
2016,1,28,12,15,60.0,242.5,2.0,14.0,276.0,229.8,183.52
2016,1,28,12,30,37.0,232.0,1.9,14.0,253.0,206.12,164.38
2016,1,28,12,45,18.5,197.5,1.8,14.5,208.0,167.44,132.96
2016,1,28,13,0,0.0,163.0,1.7,15.0,163.0,133.02,105.17
2016,1,28,13,15,0.0,115.5,1.65,15.0,115.5,95.15,74.13
2016,1,28,13,30,0.0,68.0,1.6,15.0,68.0,56.42,41.98
2016,1,28,13,45,186.0,131.5,1.6,15.0,223.5,123.18,89.37
2016,1,28,14,0,372.0,195.0,1.6,15.0,379.0,165.66,119.04
2016,1,28,14,15,186.0,163.0,1.5,15.0,255.0,121.07,94.09
2016,1,28,14,30,0.0,131.0,1.4,15.0,131.0,103.87,85.77
2016,1,28,14,45,51.5,148.0,1.3,15.0,168.5,110.83,92.0
2016,1,28,15,0,103.0,165.0,1.2,15.0,206.0,116.32,96.93
2016,1,28,15,15,98.5,148.5,1.0,14.5,184.0,105.95,88.2
2016,1,28,15,30,94.0,132.0,0.8,14.0,162.0,95.28,79.12
2016,1,28,15,45,88.0,114.0,0.65,13.5,139.0,83.41,68.86
2016,1,28,16,0,82.0,96.0,0.5,13.0,116.0,71.23,58.11
2016,1,28,16,15,71.0,77.5,0.45,12.5,92.0,58.38,46.55
2016,1,28,16,30,60.0,59.0,0.4,12.0,68.0,45.21,34.49
2016,1,28,16,45,32.0,41.5,0.4,12.0,46.0,32.75,22.71
2016,1,28,17,0,4.0,24.0,0.4,12.0,24.0,19.43,7.59
2016,1,28,17,15,2.0,12.0,0.35,12.0,12.0,10.24,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,11.5,0.5,0.43,0.0
2016,1,29,7,30,0.0,1.0,2.0,12.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,3.5,2.25,12.5,3.5,2.87,0.0
2016,1,29,8,0,0.0,6.0,2.5,13.0,6.0,4.92,0.0
2016,1,29,8,15,0.0,9.0,2.55,13.0,9.0,7.39,0.65
2016,1,29,8,30,0.0,12.0,2.6,13.0,12.0,9.86,2.84
2016,1,29,8,45,0.0,15.5,2.7,13.5,15.5,12.75,5.36
2016,1,29,9,0,0.0,19.0,2.8,14.0,19.0,15.64,7.85
2016,1,29,9,15,0.0,22.0,2.85,14.0,22.0,18.13,9.98
2016,1,29,9,30,0.0,25.0,2.9,14.0,25.0,20.62,12.1
2016,1,29,9,45,22.0,99.5,3.0,14.5,109.0,107.85,86.74
2016,1,29,10,0,44.0,174.0,3.1,15.0,193.0,201.84,164.63
2016,1,29,10,15,45.0,186.5,3.15,15.0,207.0,210.9,171.43
2016,1,29,10,30,46.0,199.0,3.2,15.0,221.0,219.6,178.09
2016,1,29,10,45,23.0,176.0,3.25,15.0,187.0,167.57,134.73
2016,1,29,11,0,0.0,153.0,3.3,15.0,153.0,130.35,103.5
2016,1,29,11,15,0.0,158.0,3.35,15.0,158.0,133.93,106.38
2016,1,29,11,30,0.0,163.0,3.4,15.0,163.0,137.48,109.19
2016,1,29,11,45,0.5,166.0,3.45,15.0,166.5,139.52,110.79
2016,1,29,12,0,1.0,169.0,3.5,15.0,170.0,141.49,112.36
2016,1,29,12,15,0.5,100.5,3.55,15.0,101.0,83.76,64.63
2016,1,29,12,30,0.0,32.0,3.6,15.0,32.0,26.49,16.72
2016,1,29,12,45,0.0,31.5,3.65,15.5,31.5,26.07,16.35
2016,1,29,13,0,0.0,31.0,3.7,16.0,31.0,25.65,15.97
2016,1,29,13,15,0.0,25.5,3.7,16.0,25.5,21.09,12.14
2016,1,29,13,30,0.0,20.0,3.7,16.0,20.0,16.53,8.31
2016,1,29,13,45,0.0,72.5,3.7,16.0,72.5,60.17,45.04
2016,1,29,14,0,0.0,125.0,3.7,16.0,125.0,101.16,79.28
2016,1,29,14,15,0.0,66.0,3.65,15.5,66.0,54.72,40.66
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,10.5,3.55,15.0,10.5,8.65,2.07
2016,1,29,15,0,0.0,14.0,3.5,15.0,14.0,11.53,4.66
2016,1,29,15,15,0.0,12.5,3.35,14.5,12.5,10.29,3.58
2016,1,29,15,30,0.0,11.0,3.2,14.0,11.0,9.05,2.49
2016,1,29,15,45,0.0,9.5,3.1,14.0,9.5,7.81,1.38
2016,1,29,16,0,0.0,8.0,3.0,14.0,8.0,6.57,0.25
2016,1,29,16,15,0.0,6.0,3.0,13.5,6.0,4.92,0.0
2016,1,29,16,30,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,1,29,16,45,0.0,2.5,3.0,13.0,2.5,2.05,0.0
2016,1,29,17,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,29,17,15,0.0,0.5,3.05,13.0,0.5,0.43,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.5,1.5,7.5,11.0,68.36,0.0
2016,1,30,7,30,189.0,15.0,1.8,8.0,22.0,140.15,0.0
2016,1,30,7,45,326.0,25.0,2.1,8.5,59.0,302.78,230.61
2016,1,30,8,0,463.0,35.0,2.4,9.0,96.0,413.71,342.63
2016,1,30,8,15,539.0,42.0,2.45,9.0,139.5,479.97,402.47
2016,1,30,8,30,615.0,49.0,2.5,9.0,183.0,539.98,454.09
2016,1,30,8,45,671.5,52.0,2.6,9.0,227.5,586.59,492.94
2016,1,30,9,0,728.0,55.0,2.7,9.0,272.0,630.53,528.15
2016,1,30,9,15,759.5,58.5,2.7,9.0,313.0,653.73,545.62
2016,1,30,9,30,791.0,62.0,2.7,9.0,354.0,673.67,560.11
2016,1,30,9,45,819.5,62.5,2.75,9.5,391.5,684.17,566.23
2016,1,30,10,0,848.0,63.0,2.8,10.0,429.0,685.01,564.89
2016,1,30,10,15,863.5,64.5,2.8,10.0,460.0,680.62,560.43
2016,1,30,10,30,879.0,66.0,2.8,10.0,491.0,672.64,552.65
2016,1,30,10,45,540.5,152.0,2.85,10.5,417.5,521.37,428.48
2016,1,30,11,0,202.0,238.0,2.9,11.0,344.0,355.22,291.02
2016,1,30,11,15,560.0,153.5,2.9,11.0,459.5,492.84,403.6
2016,1,30,11,30,918.0,69.0,2.9,11.0,575.0,587.13,475.6
2016,1,30,11,45,521.0,166.5,2.95,11.5,455.0,434.95,351.39
2016,1,30,12,0,124.0,264.0,3.0,12.0,335.0,291.24,234.89
2016,1,30,12,15,525.5,167.5,3.0,12.0,467.0,384.25,306.34
2016,1,30,12,30,927.0,71.0,3.0,12.0,599.0,435.1,337.18
2016,1,30,12,45,643.0,152.5,3.0,12.0,517.0,356.53,273.97
2016,1,30,13,0,359.0,234.0,3.0,12.0,435.0,293.93,227.19
2016,1,30,13,15,627.5,154.5,2.95,12.0,495.5,279.08,203.22
2016,1,30,13,30,896.0,75.0,2.9,12.0,556.0,240.02,156.61
2016,1,30,13,45,731.0,113.5,2.85,12.0,496.0,185.29,117.39
2016,1,30,14,0,566.0,152.0,2.8,12.0,436.0,152.8,101.89
2016,1,30,14,15,382.0,175.5,2.8,11.5,363.0,125.06,95.27
2016,1,30,14,30,198.0,199.0,2.8,11.0,290.0,138.12,117.27
2016,1,30,14,45,258.5,177.0,2.8,11.0,285.5,121.39,102.79
2016,1,30,15,0,319.0,155.0,2.8,11.0,281.0,109.15,92.21
2016,1,30,15,15,306.5,141.0,2.55,10.5,252.5,100.5,84.87
2016,1,30,15,30,294.0,127.0,2.3,10.0,224.0,91.61,77.21
2016,1,30,15,45,279.0,110.5,2.05,10.0,192.5,80.85,67.61
2016,1,30,16,0,264.0,94.0,1.8,10.0,161.0,69.77,57.57
2016,1,30,16,15,237.0,77.5,1.65,9.0,128.5,58.29,47.2
2016,1,30,16,30,210.0,61.0,1.5,8.0,96.0,46.52,36.31
2016,1,30,16,45,161.5,44.0,1.35,7.5,66.0,34.01,24.44
2016,1,30,17,0,113.0,27.0,1.2,7.0,36.0,21.25,10.63
2016,1,30,17,15,56.5,13.5,1.2,6.5,18.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,5.0,3.0,2.56,0.0
2016,1,31,7,30,0.0,6.0,0.9,5.0,6.0,4.92,0.0
2016,1,31,7,45,0.0,16.0,1.0,5.5,16.0,13.18,4.87
2016,1,31,8,0,0.0,26.0,1.1,6.0,26.0,21.45,12.83
2016,1,31,8,15,0.0,37.5,1.3,6.0,37.5,31.0,21.51
2016,1,31,8,30,0.0,49.0,1.5,6.0,49.0,40.7,30.26
2016,1,31,8,45,0.0,60.5,1.75,6.5,60.5,51.12,39.47
2016,1,31,9,0,0.0,72.0,2.0,7.0,72.0,61.42,48.43
2016,1,31,9,15,0.0,82.5,2.2,7.0,82.5,70.62,56.41
2016,1,31,9,30,0.0,93.0,2.4,7.0,93.0,79.77,64.25
2016,1,31,9,45,47.0,141.0,2.65,7.0,161.5,171.19,144.1
2016,1,31,10,0,94.0,189.0,2.9,7.0,230.0,254.44,214.81
2016,1,31,10,15,55.0,184.5,3.05,7.0,209.0,215.5,180.49
2016,1,31,10,30,16.0,180.0,3.2,7.0,188.0,169.14,140.17
2016,1,31,10,45,203.0,195.0,3.4,7.5,302.0,323.54,272.11
2016,1,31,11,0,390.0,210.0,3.6,8.0,416.0,455.65,379.53
2016,1,31,11,15,433.5,207.0,3.75,8.0,442.5,470.93,390.03
2016,1,31,11,30,477.0,204.0,3.9,8.0,469.0,471.52,389.02
2016,1,31,11,45,711.5,139.5,4.05,8.5,542.0,516.43,422.83
2016,1,31,12,0,946.0,75.0,4.2,9.0,615.0,535.65,433.5
2016,1,31,12,15,947.5,75.0,4.25,9.0,617.5,494.32,395.49
2016,1,31,12,30,949.0,75.0,4.3,9.0,620.0,450.56,354.77
2016,1,31,12,45,577.0,168.5,4.4,9.0,499.0,345.72,271.25
2016,1,31,13,0,205.0,262.0,4.5,9.0,378.0,269.01,214.79
2016,1,31,13,15,567.0,169.0,4.55,9.0,478.0,274.78,205.29
2016,1,31,13,30,929.0,76.0,4.6,9.0,578.0,250.17,166.22
2016,1,31,13,45,918.0,75.5,4.65,9.0,555.5,195.98,119.54
2016,1,31,14,0,907.0,75.0,4.7,9.0,533.0,141.83,80.28
2016,1,31,14,15,893.5,73.5,4.65,9.0,504.0,87.17,55.08
2016,1,31,14,30,880.0,72.0,4.6,9.0,475.0,59.81,48.46
2016,1,31,14,45,855.5,71.0,4.6,9.0,438.5,59.22,48.05
2016,1,31,15,0,831.0,70.0,4.6,9.0,402.0,58.71,47.69
2016,1,31,15,15,803.0,67.0,4.4,8.5,361.5,56.66,46.03
2016,1,31,15,30,775.0,64.0,4.2,8.0,321.0,54.63,44.35
2016,1,31,15,45,727.5,61.0,4.05,7.5,276.0,52.46,42.49
2016,1,31,16,0,680.0,58.0,3.9,7.0,231.0,50.4,40.63
2016,1,31,16,15,615.5,52.0,3.85,6.5,185.5,41.89,32.75
2016,1,31,16,30,551.0,46.0,3.8,6.0,140.0,37.54,28.5
2016,1,31,16,45,440.0,37.0,3.75,6.0,97.0,30.44,21.48
2016,1,31,17,0,329.0,28.0,3.7,6.0,54.0,23.34,12.85
2016,1,31,17,15,164.5,14.0,3.95,6.0,27.0,11.95,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,15.5,122.51,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,31.0,279.1,0.0
2016,2,1,7,45,481.0,24.0,3.95,4.5,73.0,402.96,320.12
2016,2,1,8,0,612.0,32.0,4.2,5.0,115.0,511.97,431.55
2016,2,1,8,15,681.5,37.0,4.35,5.5,162.5,574.58,489.47
2016,2,1,8,30,751.0,42.0,4.5,6.0,210.0,635.95,542.71
2016,2,1,8,45,794.5,45.5,4.65,6.5,257.0,667.33,569.2
2016,2,1,9,0,838.0,49.0,4.8,7.0,304.0,702.52,597.23
2016,2,1,9,15,866.0,51.5,4.85,7.0,347.0,721.87,612.19
2016,2,1,9,30,894.0,54.0,4.9,7.0,390.0,737.93,624.08
2016,2,1,9,45,904.5,59.0,4.95,7.5,427.5,740.82,624.16
2016,2,1,10,0,915.0,64.0,5.0,8.0,465.0,739.94,621.27
2016,2,1,10,15,928.0,65.5,4.9,8.0,497.0,732.79,613.97
2016,2,1,10,30,941.0,67.0,4.8,8.0,529.0,721.9,603.68
2016,2,1,10,45,948.0,69.5,4.7,8.5,553.5,704.4,585.9
2016,2,1,11,0,955.0,72.0,4.6,9.0,578.0,683.29,565.17
2016,2,1,11,15,960.0,72.5,4.5,9.0,595.5,655.29,539.93
2016,2,1,11,30,965.0,73.0,4.4,9.0,613.0,624.02,511.74
2016,2,1,11,45,963.5,75.0,4.35,9.0,621.5,587.64,479.15
2016,2,1,12,0,962.0,77.0,4.3,9.0,630.0,548.58,443.78
2016,2,1,12,15,962.0,77.0,4.2,9.0,631.5,505.82,404.55
2016,2,1,12,30,962.0,77.0,4.1,9.0,633.0,460.73,362.55
2016,2,1,12,45,955.5,78.0,4.0,9.5,625.5,412.05,316.31
2016,2,1,13,0,949.0,79.0,3.9,10.0,618.0,361.95,268.47
2016,2,1,13,15,943.5,78.5,3.75,10.0,603.5,309.7,219.23
2016,2,1,13,30,938.0,78.0,3.6,10.0,589.0,256.47,170.12
2016,2,1,13,45,927.0,77.5,3.45,10.0,566.0,201.64,123.05
2016,2,1,14,0,916.0,77.0,3.3,10.0,543.0,146.85,83.08
2016,2,1,14,15,902.0,75.0,3.15,9.5,513.5,91.17,56.61
2016,2,1,14,30,888.0,73.0,3.0,9.0,484.0,60.58,49.13
2016,2,1,14,45,874.0,69.5,2.85,9.0,448.5,58.27,47.18
2016,2,1,15,0,860.0,66.0,2.7,9.0,413.0,55.92,45.17
2016,2,1,15,15,833.0,63.0,2.35,8.5,372.0,53.77,43.42
2016,2,1,15,30,806.0,60.0,2.0,8.0,331.0,51.63,41.64
2016,2,1,15,45,768.5,56.0,1.65,8.0,286.0,48.58,38.9
2016,2,1,16,0,731.0,52.0,1.3,8.0,241.0,45.53,36.09
2016,2,1,16,15,671.0,46.5,1.2,7.0,194.5,41.04,31.98
2016,2,1,16,30,611.0,41.0,1.1,6.0,148.0,36.56,27.71
2016,2,1,16,45,515.5,33.0,1.05,5.5,104.5,29.62,20.93
