Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,0,420.0,25.0,1.0,5.0,61.0,22.67,12.89
2016,2,1,17,15,210.0,12.5,1.0,4.5,30.5,10.67,0.0
2016,2,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,4.0,7.5,6.4,0.0
2016,2,2,7,30,0.0,15.0,1.5,4.0,15.0,12.39,0.0
2016,2,2,7,45,21.0,33.0,1.6,4.5,36.0,56.12,40.76
2016,2,2,8,0,42.0,51.0,1.7,5.0,57.0,91.98,74.8
2016,2,2,8,15,57.0,70.5,1.75,5.0,81.5,124.57,104.64
2016,2,2,8,30,72.0,90.0,1.8,5.0,106.0,155.93,132.93
2016,2,2,8,45,83.5,109.0,1.85,5.5,131.5,196.87,168.34
2016,2,2,9,0,95.0,128.0,1.9,6.0,157.0,223.5,190.83
2016,2,2,9,15,104.0,144.5,1.9,6.0,180.5,243.99,207.93
2016,2,2,9,30,113.0,161.0,1.9,6.0,204.0,263.74,224.1
2016,2,2,9,45,69.5,166.5,1.9,6.5,193.5,217.11,182.91
2016,2,2,10,0,26.0,172.0,1.9,7.0,183.0,174.04,144.81
2016,2,2,10,15,110.5,197.0,1.8,7.0,250.5,281.05,235.69
2016,2,2,10,30,195.0,222.0,1.7,7.0,318.0,357.72,298.32
2016,2,2,10,45,139.0,230.5,1.65,7.0,301.0,319.36,264.8
2016,2,2,11,0,83.0,239.0,1.6,7.0,284.0,272.76,225.35
2016,2,2,11,15,65.0,239.0,1.45,7.0,275.0,255.03,210.08
2016,2,2,11,30,47.0,239.0,1.3,7.0,266.0,238.66,195.93
2016,2,2,11,45,93.0,255.5,1.2,7.5,309.5,272.31,222.74
2016,2,2,12,0,139.0,272.0,1.1,8.0,353.0,306.9,249.05
2016,2,2,12,15,120.0,270.5,1.0,8.0,340.5,285.43,230.67
2016,2,2,12,30,101.0,269.0,0.9,8.0,328.0,262.53,211.63
2016,2,2,12,45,101.5,267.0,0.85,8.0,326.0,251.96,202.42
2016,2,2,13,0,102.0,265.0,0.8,8.0,324.0,241.08,192.88
2016,2,2,13,15,206.5,251.0,0.85,8.0,366.0,247.1,193.56
2016,2,2,13,30,311.0,237.0,0.9,8.0,408.0,240.24,182.52
2016,2,2,13,45,307.5,229.5,0.95,8.5,393.0,211.29,158.19
2016,2,2,14,0,304.0,222.0,1.0,9.0,378.0,182.55,136.39
2016,2,2,14,15,302.0,209.5,1.1,9.0,357.5,151.17,117.1
2016,2,2,14,30,300.0,197.0,1.2,9.0,337.0,133.19,113.32
2016,2,2,14,45,556.0,135.0,1.3,9.0,370.5,94.16,79.15
2016,2,2,15,0,812.0,73.0,1.4,9.0,404.0,60.63,49.38
2016,2,2,15,15,784.0,69.5,1.3,8.5,364.0,58.27,47.49
2016,2,2,15,30,756.0,66.0,1.2,8.0,324.0,55.91,45.53
2016,2,2,15,45,707.5,63.5,1.1,8.0,279.0,54.21,44.04
2016,2,2,16,0,659.0,61.0,1.0,8.0,234.0,48.3,38.63
2016,2,2,16,15,597.0,54.5,1.0,7.5,189.0,43.63,34.3
2016,2,2,16,30,535.0,48.0,1.0,7.0,144.0,38.95,29.8
2016,2,2,16,45,429.5,39.0,1.0,6.5,101.5,31.94,22.97
2016,2,2,17,0,324.0,30.0,1.0,6.0,59.0,24.92,15.04
2016,2,2,17,15,162.0,15.0,1.05,5.5,29.5,12.26,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,2.5,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,3.0,30.0,43.9,0.0
2016,2,3,7,45,235.0,35.0,1.95,3.5,68.5,253.86,205.91
2016,2,3,8,0,470.0,40.0,2.0,4.0,107.0,431.07,364.88
2016,2,3,8,15,543.5,47.0,2.05,4.5,151.5,497.06,422.91
2016,2,3,8,30,617.0,54.0,2.1,5.0,196.0,562.58,477.9
2016,2,3,8,45,666.5,58.5,2.15,5.5,240.5,605.42,512.29
2016,2,3,9,0,716.0,63.0,2.2,6.0,285.0,641.47,539.86
2016,2,3,9,15,747.5,66.5,2.15,6.5,326.5,665.26,556.27
2016,2,3,9,30,779.0,70.0,2.1,7.0,368.0,685.73,569.56
2016,2,3,9,45,797.5,73.5,2.1,8.0,404.5,693.05,571.77
2016,2,3,10,0,816.0,77.0,2.1,9.0,441.0,696.81,571.31
2016,2,3,10,15,832.0,79.5,2.0,9.5,472.5,693.95,566.27
2016,2,3,10,30,848.0,82.0,1.9,10.0,504.0,687.38,557.75
2016,2,3,10,45,860.5,83.0,1.85,10.5,529.0,673.05,543.54
2016,2,3,11,0,873.0,84.0,1.8,11.0,554.0,655.12,526.54
2016,2,3,11,15,880.5,85.0,1.7,11.0,572.0,627.14,502.5
2016,2,3,11,30,888.0,86.0,1.6,11.0,590.0,600.08,478.73
2016,2,3,11,45,890.5,87.5,1.55,11.5,599.5,567.66,449.89
2016,2,3,12,0,893.0,89.0,1.5,12.0,609.0,532.5,418.47
2016,2,3,12,15,894.5,89.0,1.45,12.0,611.5,492.9,383.76
2016,2,3,12,30,896.0,89.0,1.4,12.0,614.0,451.0,346.39
2016,2,3,12,45,887.0,91.5,1.4,12.5,607.0,403.52,303.57
2016,2,3,13,0,878.0,94.0,1.4,13.0,600.0,355.84,259.94
2016,2,3,13,15,480.0,171.0,1.35,12.5,447.0,259.3,191.18
2016,2,3,13,30,82.0,248.0,1.3,12.0,294.0,205.76,161.97
2016,2,3,13,45,61.5,231.0,1.3,12.0,264.5,182.49,144.1
2016,2,3,14,0,41.0,214.0,1.3,12.0,235.0,161.95,128.67
2016,2,3,14,15,21.0,184.5,1.2,12.0,195.5,142.93,114.47
2016,2,3,14,30,1.0,155.0,1.1,12.0,156.0,120.93,101.37
2016,2,3,14,45,36.0,164.5,1.05,12.0,179.5,121.31,101.97
2016,2,3,15,0,71.0,174.0,1.0,12.0,203.0,125.92,106.2
2016,2,3,15,15,65.0,158.0,0.85,11.5,182.5,115.28,97.24
2016,2,3,15,30,59.0,142.0,0.7,11.0,162.0,104.39,87.99
2016,2,3,15,45,52.5,123.5,0.6,10.5,140.0,91.8,77.1
2016,2,3,16,0,46.0,105.0,0.5,10.0,118.0,78.94,65.76
2016,2,3,16,15,36.0,86.0,0.55,9.5,95.0,65.48,53.66
2016,2,3,16,30,26.0,67.0,0.6,9.0,72.0,51.76,41.07
2016,2,3,16,45,13.0,48.5,0.7,9.0,51.0,38.09,28.23
2016,2,3,17,0,0.0,30.0,0.8,9.0,30.0,24.23,14.57
2016,2,3,17,15,0.0,15.0,0.8,8.5,15.0,12.39,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,7,15,127.5,9.5,1.15,3.5,16.5,93.46,0.0
2016,2,4,7,30,255.0,19.0,1.3,4.0,33.0,230.77,57.66
2016,2,4,7,45,378.5,29.0,1.5,4.5,72.5,349.69,283.39
2016,2,4,8,0,502.0,39.0,1.7,5.0,112.0,454.66,381.66
2016,2,4,8,15,573.5,45.5,1.75,5.5,157.5,519.03,437.99
2016,2,4,8,30,645.0,52.0,1.8,6.0,203.0,576.79,486.01
2016,2,4,8,45,688.0,57.0,1.85,6.5,247.5,616.84,517.73
2016,2,4,9,0,731.0,62.0,1.9,7.0,292.0,654.22,545.91
2016,2,4,9,15,762.0,65.5,1.9,7.0,334.0,677.69,563.03
2016,2,4,9,30,793.0,69.0,1.9,7.0,376.0,697.82,577.18
2016,2,4,9,45,805.5,74.5,1.95,7.5,411.5,703.04,579.09
2016,2,4,10,0,818.0,80.0,2.0,8.0,447.0,704.7,578.41
2016,2,4,10,15,833.5,82.0,1.95,8.0,478.5,700.89,573.99
2016,2,4,10,30,849.0,84.0,1.9,8.0,510.0,693.39,566.19
2016,2,4,10,45,859.0,86.0,1.9,8.5,534.5,678.46,551.77
2016,2,4,11,0,869.0,88.0,1.9,9.0,559.0,660.0,534.58
2016,2,4,11,15,876.0,89.0,1.85,9.0,576.5,635.16,513.0
2016,2,4,11,30,883.0,90.0,1.8,9.0,594.0,607.06,488.6
2016,2,4,11,45,888.0,90.0,1.75,9.5,604.0,571.81,457.5
2016,2,4,12,0,893.0,90.0,1.7,10.0,614.0,536.49,425.74
2016,2,4,12,15,605.0,174.5,1.65,10.0,530.0,439.49,347.89
2016,2,4,12,30,317.0,259.0,1.6,10.0,446.0,350.02,277.65
2016,2,4,12,45,607.5,172.5,1.6,10.5,526.5,370.93,286.75
2016,2,4,13,0,898.0,86.0,1.6,11.0,607.0,360.98,266.38
2016,2,4,13,15,893.0,85.0,1.6,11.0,593.0,310.65,219.91
2016,2,4,13,30,888.0,84.0,1.6,11.0,579.0,259.38,173.33
2016,2,4,13,45,715.5,125.5,1.65,11.5,514.5,203.07,132.15
2016,2,4,14,0,543.0,167.0,1.7,12.0,450.0,169.41,114.4
2016,2,4,14,15,517.0,163.5,1.7,12.0,421.5,129.61,92.37
2016,2,4,14,30,491.0,160.0,1.7,12.0,393.0,107.97,90.18
2016,2,4,14,45,477.5,149.5,1.75,12.0,362.5,102.2,85.36
2016,2,4,15,0,464.0,139.0,1.8,12.0,332.0,96.32,80.39
2016,2,4,15,15,441.5,130.0,1.6,11.5,299.5,91.2,76.18
2016,2,4,15,30,419.0,121.0,1.4,11.0,267.0,85.97,71.81
2016,2,4,15,45,401.0,106.5,1.25,10.5,231.5,76.86,63.89
2016,2,4,16,0,383.0,92.0,1.1,10.0,196.0,67.46,55.56
2016,2,4,16,15,348.0,78.0,1.05,9.0,159.5,57.99,47.08
2016,2,4,16,30,313.0,64.0,1.0,8.0,123.0,48.24,38.11
2016,2,4,16,45,261.5,48.5,1.0,7.5,88.0,37.02,27.52
2016,2,4,17,0,210.0,33.0,1.0,7.0,53.0,25.51,16.04
2016,2,4,17,15,105.0,16.5,1.0,6.5,26.5,12.84,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,10.5,1.05,3.5,17.0,82.92,0.0
2016,2,5,7,30,220.0,21.0,1.1,4.0,34.0,210.9,77.1
2016,2,5,7,45,340.0,33.0,1.2,5.0,73.5,327.91,266.68
2016,2,5,8,0,460.0,45.0,1.3,6.0,113.0,432.74,362.08
2016,2,5,8,15,535.0,52.5,1.35,6.5,158.5,501.45,421.05
2016,2,5,8,30,610.0,60.0,1.4,7.0,204.0,569.38,476.44
2016,2,5,8,45,661.0,65.0,1.45,8.0,250.0,614.53,510.64
2016,2,5,9,0,712.0,70.0,1.5,9.0,296.0,657.29,541.46
2016,2,5,9,15,744.5,74.0,1.6,9.5,338.5,677.16,555.22
2016,2,5,9,30,777.0,78.0,1.7,10.0,381.0,699.24,570.39
2016,2,5,9,45,807.5,79.0,1.85,11.0,420.5,712.71,578.14
2016,2,5,10,0,838.0,80.0,2.0,12.0,460.0,722.26,582.89
2016,2,5,10,15,854.0,82.0,1.95,12.0,492.0,718.52,578.47
2016,2,5,10,30,870.0,84.0,1.9,12.0,524.0,710.99,570.99
2016,2,5,10,45,881.0,85.5,1.9,12.5,549.5,695.7,556.51
2016,2,5,11,0,892.0,87.0,1.9,13.0,575.0,676.78,539.24
2016,2,5,11,15,899.0,88.0,1.85,13.0,592.5,647.68,514.95
2016,2,5,11,30,906.0,89.0,1.8,13.0,610.0,619.62,490.98
2016,2,5,11,45,908.5,90.0,1.8,13.5,620.0,585.93,461.69
2016,2,5,12,0,911.0,91.0,1.8,14.0,630.0,549.47,429.74
2016,2,5,12,15,911.5,91.0,1.65,14.0,631.5,508.54,393.82
2016,2,5,12,30,912.0,91.0,1.5,14.0,633.0,465.33,355.35
2016,2,5,12,45,906.0,91.5,1.4,14.5,625.5,418.05,312.62
2016,2,5,13,0,900.0,92.0,1.3,15.0,618.0,366.78,266.23
2016,2,5,13,15,893.5,91.5,1.1,15.0,603.5,315.2,219.55
2016,2,5,13,30,887.0,91.0,0.9,15.0,589.0,262.86,172.81
2016,2,5,13,45,878.5,89.0,0.7,15.0,567.0,208.49,126.85
2016,2,5,14,0,870.0,87.0,0.5,15.0,545.0,154.11,86.43
2016,2,5,14,15,856.5,85.0,0.65,15.0,516.0,99.7,57.7
2016,2,5,14,30,843.0,83.0,0.8,15.0,487.0,66.94,53.43
2016,2,5,14,45,832.0,78.0,0.95,15.0,453.0,63.75,50.81
2016,2,5,15,0,821.0,73.0,1.1,15.0,419.0,60.49,48.07
2016,2,5,15,15,795.5,70.0,1.0,14.5,379.0,58.54,46.56
2016,2,5,15,30,770.0,67.0,0.9,14.0,339.0,56.6,45.04
2016,2,5,15,45,735.5,62.5,0.85,13.5,295.0,53.37,42.31
2016,2,5,16,0,701.0,58.0,0.8,13.0,251.0,50.11,39.49
2016,2,5,16,15,645.0,52.5,0.9,12.0,205.0,45.83,35.69
2016,2,5,16,30,589.0,47.0,1.0,11.0,159.0,38.14,28.68
2016,2,5,16,45,489.5,39.0,1.1,10.0,114.5,31.91,22.76
2016,2,5,17,0,390.0,31.0,1.2,9.0,70.0,25.69,16.25
2016,2,5,17,15,195.0,15.5,1.15,8.5,35.0,12.56,0.0
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,4.5,18.5,100.81,0.0
2016,2,6,7,30,272.0,21.0,1.3,5.0,37.0,249.77,115.38
2016,2,6,7,45,389.5,31.0,1.55,6.0,77.5,362.44,295.69
2016,2,6,8,0,507.0,41.0,1.8,7.0,118.0,464.31,388.03
2016,2,6,8,15,576.5,47.5,1.75,7.5,163.5,527.91,442.49
2016,2,6,8,30,646.0,54.0,1.7,8.0,209.0,590.88,493.26
2016,2,6,8,45,695.0,57.5,1.7,8.5,255.0,627.82,521.54
2016,2,6,9,0,744.0,61.0,1.7,9.0,301.0,668.26,551.18
2016,2,6,9,15,773.5,64.5,1.75,9.5,343.0,690.78,566.49
2016,2,6,9,30,803.0,68.0,1.8,10.0,385.0,709.95,578.94
2016,2,6,9,45,822.0,71.0,1.85,11.0,421.5,717.04,581.1
2016,2,6,10,0,841.0,74.0,1.9,12.0,458.0,720.51,580.63
2016,2,6,10,15,855.5,76.0,1.8,12.0,489.5,715.79,575.14
2016,2,6,10,30,870.0,78.0,1.7,12.0,521.0,707.36,566.99
2016,2,6,10,45,879.5,79.5,1.65,12.5,545.5,686.39,548.15
2016,2,6,11,0,889.0,81.0,1.6,13.0,570.0,667.39,530.59
2016,2,6,11,15,895.0,81.5,1.65,13.0,587.5,641.74,509.57
2016,2,6,11,30,901.0,82.0,1.7,13.0,605.0,612.93,485.74
2016,2,6,11,45,906.0,82.0,1.8,13.5,614.5,579.99,457.65
2016,2,6,12,0,911.0,82.0,1.9,14.0,624.0,544.14,426.62
2016,2,6,12,15,911.0,82.0,1.95,14.0,626.0,503.19,391.41
2016,2,6,12,30,911.0,82.0,2.0,14.0,628.0,460.0,353.47
2016,2,6,12,45,622.0,168.5,2.15,14.5,539.5,377.04,288.02
2016,2,6,13,0,333.0,255.0,2.3,15.0,451.0,310.25,238.15
2016,2,6,13,15,378.5,238.0,2.3,15.0,456.0,286.47,215.71
2016,2,6,13,30,424.0,221.0,2.3,15.0,461.0,256.6,187.82
2016,2,6,13,45,653.0,149.0,2.35,15.0,503.0,214.88,143.0
2016,2,6,14,0,882.0,77.0,2.4,15.0,545.0,156.89,88.5
2016,2,6,14,15,804.0,88.0,2.35,14.5,497.0,101.66,59.78
2016,2,6,14,30,726.0,99.0,2.3,14.0,449.0,70.39,56.7
2016,2,6,14,45,598.0,120.0,2.3,14.0,395.0,84.74,69.47
2016,2,6,15,0,470.0,141.0,2.3,14.0,341.0,97.41,80.73
2016,2,6,15,15,487.0,123.5,2.05,13.5,313.0,87.16,72.01
2016,2,6,15,30,504.0,106.0,1.8,13.0,285.0,76.51,62.88
2016,2,6,15,45,479.0,95.5,1.55,12.5,248.5,69.85,57.16
2016,2,6,16,0,454.0,85.0,1.3,12.0,212.0,62.99,51.16
2016,2,6,16,15,526.5,64.5,1.2,11.0,186.5,50.88,40.37
2016,2,6,16,30,599.0,44.0,1.1,10.0,161.0,38.82,29.43
2016,2,6,16,45,512.5,36.5,1.05,9.5,117.0,32.47,23.37
2016,2,6,17,0,426.0,29.0,1.0,9.0,73.0,23.96,14.95
2016,2,6,17,15,213.0,14.5,1.0,8.5,36.5,11.69,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,175.5,10.0,1.1,6.5,21.0,127.58,0.0
2016,2,7,7,30,351.0,20.0,1.3,7.0,42.0,298.4,159.55
2016,2,7,7,45,468.0,27.5,1.5,8.0,84.5,407.31,329.85
2016,2,7,8,0,585.0,35.0,1.7,9.0,127.0,508.5,419.88
2016,2,7,8,15,650.0,40.5,1.75,9.5,173.5,569.66,471.89
2016,2,7,8,30,715.0,46.0,1.8,10.0,220.0,629.66,520.0
2016,2,7,8,45,757.5,49.0,1.85,10.5,266.5,667.27,548.58
2016,2,7,9,0,800.0,52.0,1.9,11.0,313.0,702.21,573.84
2016,2,7,9,15,828.0,55.0,1.95,11.5,356.0,715.74,582.15
2016,2,7,9,30,856.0,58.0,2.0,12.0,399.0,733.3,593.26
2016,2,7,9,45,869.5,62.0,2.05,12.5,436.0,737.67,594.33
2016,2,7,10,0,883.0,66.0,2.1,13.0,473.0,738.4,592.82
2016,2,7,10,15,897.0,67.5,2.1,13.5,505.0,732.76,586.36
2016,2,7,10,30,911.0,69.0,2.1,14.0,537.0,723.4,577.38
2016,2,7,10,45,920.5,70.5,2.1,14.5,562.5,707.21,562.95
2016,2,7,11,0,930.0,72.0,2.1,15.0,588.0,687.41,545.04
2016,2,7,11,15,936.0,72.5,2.1,15.0,605.5,660.77,522.87
2016,2,7,11,30,942.0,73.0,2.1,15.0,623.0,630.83,497.86
2016,2,7,11,45,945.0,73.5,2.15,15.5,633.0,596.03,468.03
2016,2,7,12,0,948.0,74.0,2.2,16.0,643.0,558.33,435.36
2016,2,7,12,15,948.5,74.0,2.2,16.0,645.0,516.23,399.17
2016,2,7,12,30,949.0,74.0,2.2,16.0,647.0,471.76,360.16
2016,2,7,12,45,948.5,73.5,2.25,16.5,641.0,424.27,317.3
2016,2,7,13,0,948.0,73.0,2.3,17.0,635.0,374.88,272.08
2016,2,7,13,15,943.0,72.0,2.3,17.0,620.5,322.14,224.24
2016,2,7,13,30,938.0,71.0,2.3,17.0,606.0,268.38,175.89
2016,2,7,13,45,929.5,70.5,2.3,17.0,584.0,213.64,128.94
2016,2,7,14,0,921.0,70.0,2.3,17.0,562.0,158.66,87.25
2016,2,7,14,15,909.0,68.5,2.15,17.0,533.0,102.78,56.33
2016,2,7,14,30,897.0,67.0,2.0,17.0,504.0,63.75,50.22
2016,2,7,14,45,880.0,65.0,1.95,17.0,468.5,61.94,48.8
2016,2,7,15,0,863.0,63.0,1.9,17.0,433.0,60.07,47.28
2016,2,7,15,15,839.0,60.5,1.65,16.5,392.5,57.69,45.4
2016,2,7,15,30,815.0,58.0,1.4,16.0,352.0,49.83,38.66
2016,2,7,15,45,780.5,55.0,1.15,15.5,307.5,47.56,36.81
2016,2,7,16,0,746.0,52.0,0.9,15.0,263.0,45.31,34.9
2016,2,7,16,15,693.5,47.0,0.95,14.0,216.0,41.26,31.36
2016,2,7,16,30,641.0,42.0,1.0,13.0,169.0,37.22,27.67
2016,2,7,16,45,552.5,35.5,1.05,12.5,124.0,31.66,22.39
2016,2,7,17,0,464.0,29.0,1.1,12.0,79.0,26.15,16.74
2016,2,7,17,15,232.0,14.5,1.1,12.0,39.5,12.71,0.62
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.3,8.0,20.5,104.54,0.0
2016,2,8,7,30,278.0,23.0,1.4,9.0,41.0,261.65,154.65
2016,2,8,7,45,396.0,33.0,1.55,10.0,83.0,372.17,301.88
2016,2,8,8,0,514.0,43.0,1.7,11.0,125.0,475.58,391.99
2016,2,8,8,15,584.5,49.5,1.75,11.5,172.0,540.67,446.59
2016,2,8,8,30,655.0,56.0,1.8,12.0,219.0,605.04,497.8
2016,2,8,8,45,698.0,61.0,1.9,12.5,264.5,639.42,524.05
2016,2,8,9,0,741.0,66.0,2.0,13.0,310.0,677.49,552.0
2016,2,8,9,15,771.5,69.5,2.0,13.5,353.0,701.04,567.44
2016,2,8,9,30,802.0,73.0,2.0,14.0,396.0,721.17,579.95
2016,2,8,9,45,831.5,73.5,2.0,15.0,435.5,733.27,585.22
2016,2,8,10,0,861.0,74.0,2.0,16.0,475.0,741.47,587.63
2016,2,8,10,15,875.5,76.0,2.0,16.5,507.0,736.5,581.65
2016,2,8,10,30,890.0,78.0,2.0,17.0,539.0,722.2,569.18
2016,2,8,10,45,899.5,79.0,2.0,17.5,564.0,705.69,554.57
2016,2,8,11,0,909.0,80.0,2.0,18.0,589.0,685.66,536.8
2016,2,8,11,15,915.5,81.0,1.95,18.0,606.5,660.24,515.57
2016,2,8,11,30,922.0,82.0,1.9,18.0,624.0,631.53,491.59
2016,2,8,11,45,924.5,82.5,1.85,18.5,634.0,596.89,461.93
2016,2,8,12,0,927.0,83.0,1.8,19.0,644.0,559.45,429.69
2016,2,8,12,15,927.5,83.0,1.75,19.0,645.5,517.94,394.53
2016,2,8,12,30,928.0,83.0,1.7,19.0,647.0,474.1,356.73
2016,2,8,12,45,931.0,80.5,1.65,19.5,642.0,426.88,314.75
2016,2,8,13,0,934.0,78.0,1.6,20.0,637.0,377.56,270.35
2016,2,8,13,15,929.0,77.5,1.5,20.0,622.5,325.73,224.08
2016,2,8,13,30,924.0,77.0,1.4,20.0,608.0,272.88,177.29
2016,2,8,13,45,915.0,76.0,1.35,20.5,586.0,218.17,130.9
2016,2,8,14,0,906.0,75.0,1.3,21.0,564.0,163.33,89.58
2016,2,8,14,15,894.0,73.5,1.2,21.0,535.0,108.05,58.87
2016,2,8,14,30,882.0,72.0,1.1,21.0,506.0,66.98,52.1
2016,2,8,14,45,864.5,70.0,1.0,21.0,470.5,65.23,50.78
2016,2,8,15,0,847.0,68.0,0.9,21.0,435.0,56.83,43.68
2016,2,8,15,15,823.0,65.5,0.85,20.5,394.5,55.16,42.46
2016,2,8,15,30,799.0,63.0,0.8,20.0,354.0,53.51,41.21
2016,2,8,15,45,764.5,59.5,0.8,19.5,309.5,50.97,39.15
2016,2,8,16,0,730.0,56.0,0.8,19.0,265.0,48.44,37.04
2016,2,8,16,15,676.5,51.0,0.85,18.0,218.5,44.51,33.68
2016,2,8,16,30,623.0,46.0,0.9,17.0,172.0,40.6,30.17
2016,2,8,16,45,535.0,38.5,1.0,16.5,126.5,34.26,24.28
2016,2,8,17,0,447.0,31.0,1.1,16.0,81.0,25.61,16.07
2016,2,8,17,15,223.5,15.5,1.15,15.5,40.5,12.47,1.46
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,163.5,11.5,1.3,9.0,23.0,121.75,0.0
2016,2,9,7,30,327.0,23.0,1.4,10.0,46.0,299.38,190.87
2016,2,9,7,45,441.0,32.0,1.5,11.0,89.0,404.95,327.25
2016,2,9,8,0,555.0,41.0,1.6,12.0,132.0,505.26,413.53
2016,2,9,8,15,622.5,47.5,1.7,12.5,179.5,561.98,461.24
2016,2,9,8,30,690.0,54.0,1.8,13.0,227.0,625.66,511.66
2016,2,9,8,45,732.5,58.0,1.9,13.5,273.5,665.11,541.38
2016,2,9,9,0,775.0,62.0,2.0,14.0,320.0,701.73,567.81
2016,2,9,9,15,804.0,65.5,2.0,14.5,363.5,724.11,582.1
2016,2,9,9,30,833.0,69.0,2.0,15.0,407.0,743.04,593.49
2016,2,9,9,45,856.0,70.5,2.05,15.5,446.0,751.23,597.24
2016,2,9,10,0,879.0,72.0,2.1,16.0,485.0,749.09,593.56
2016,2,9,10,15,746.5,108.0,2.05,16.5,475.0,685.24,543.83
2016,2,9,10,30,614.0,144.0,2.0,17.0,465.0,609.85,483.74
2016,2,9,10,45,771.5,111.0,1.95,18.0,533.5,663.33,521.68
2016,2,9,11,0,929.0,78.0,1.9,19.0,602.0,699.84,544.84
2016,2,9,11,15,666.0,159.5,1.85,19.5,541.0,591.2,459.08
2016,2,9,11,30,403.0,241.0,1.8,20.0,480.0,468.59,363.98
2016,2,9,11,45,536.5,201.0,1.75,20.5,524.5,493.63,381.56
2016,2,9,12,0,670.0,161.0,1.7,21.0,569.0,503.46,385.5
2016,2,9,12,15,806.5,121.5,1.6,21.0,614.0,499.39,378.25
2016,2,9,12,30,943.0,82.0,1.5,21.0,659.0,482.65,359.79
2016,2,9,12,45,940.5,81.5,1.4,21.5,652.0,434.35,317.18
2016,2,9,13,0,938.0,81.0,1.3,22.0,645.0,384.35,272.77
2016,2,9,13,15,932.5,80.0,1.15,22.0,630.5,331.62,226.28
2016,2,9,13,30,927.0,79.0,1.0,22.0,616.0,277.94,179.31
2016,2,9,13,45,915.0,79.0,0.9,22.0,593.0,223.16,133.63
2016,2,9,14,0,903.0,79.0,0.8,22.0,570.0,168.52,92.85
2016,2,9,14,15,768.0,103.5,0.8,21.5,506.5,117.86,69.01
2016,2,9,14,30,633.0,128.0,0.8,21.0,443.0,88.54,70.36
2016,2,9,14,45,471.0,152.0,0.8,21.0,377.5,102.89,82.75
2016,2,9,15,0,309.0,176.0,0.8,21.0,312.0,121.37,98.51
2016,2,9,15,15,298.0,162.0,0.8,20.0,283.0,113.09,92.06
2016,2,9,15,30,287.0,148.0,0.8,19.0,254.0,104.57,85.37
2016,2,9,15,45,274.5,130.5,0.8,18.5,221.5,93.61,76.27
2016,2,9,16,0,262.0,113.0,0.8,18.0,189.0,82.29,66.69
2016,2,9,16,15,240.0,95.5,0.85,17.0,156.0,70.55,56.63
2016,2,9,16,30,218.0,78.0,0.9,16.0,123.0,58.45,45.98
2016,2,9,16,45,184.0,59.5,1.0,15.5,90.5,45.28,34.04
2016,2,9,17,0,150.0,41.0,1.1,15.0,58.0,31.76,21.49
2016,2,9,17,15,75.0,24.5,1.1,14.5,33.0,19.24,6.6
2016,2,9,17,30,0.0,8.0,1.1,14.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.5,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,108.0,12.5,0.5,10.0,20.5,84.96,0.0
2016,2,10,7,30,216.0,25.0,0.5,10.0,41.0,225.77,151.49
2016,2,10,7,45,294.5,39.5,0.55,10.5,78.5,306.09,248.15
2016,2,10,8,0,373.0,54.0,0.6,11.0,116.0,384.18,316.39
2016,2,10,8,15,424.0,65.0,0.65,11.5,157.0,441.11,363.93
2016,2,10,8,30,475.0,76.0,0.7,12.0,198.0,495.34,407.16
2016,2,10,8,45,520.0,81.5,0.8,12.5,238.0,537.42,439.49
2016,2,10,9,0,565.0,87.0,0.9,13.0,278.0,577.09,468.87
2016,2,10,9,15,573.5,99.0,0.95,13.5,314.0,593.21,479.33
2016,2,10,9,30,582.0,111.0,1.0,14.0,350.0,606.43,487.07
2016,2,10,9,45,714.5,95.5,1.1,14.5,415.5,680.21,540.57
2016,2,10,10,0,847.0,80.0,1.2,15.0,481.0,744.48,584.78
2016,2,10,10,15,861.5,82.0,1.25,15.0,513.0,739.7,579.96
2016,2,10,10,30,876.0,84.0,1.3,15.0,545.0,731.15,573.37
2016,2,10,10,45,884.0,86.0,1.4,15.5,570.0,714.3,559.53
2016,2,10,11,0,892.0,88.0,1.5,16.0,595.0,689.37,539.48
2016,2,10,11,15,898.5,89.0,1.5,16.0,612.5,664.22,519.01
2016,2,10,11,30,905.0,90.0,1.5,16.0,630.0,635.81,495.76
2016,2,10,11,45,908.5,90.5,1.55,16.5,640.0,602.06,467.54
2016,2,10,12,0,912.0,91.0,1.6,17.0,650.0,565.47,436.58
2016,2,10,12,15,912.5,91.0,1.6,17.0,652.0,524.27,401.96
2016,2,10,12,30,913.0,91.0,1.6,17.0,654.0,480.79,364.64
2016,2,10,12,45,913.5,90.0,1.6,17.5,648.5,434.32,323.41
2016,2,10,13,0,914.0,89.0,1.6,18.0,643.0,385.95,279.84
2016,2,10,13,15,909.0,88.0,1.6,18.0,628.5,334.3,233.77
2016,2,10,13,30,904.0,87.0,1.6,18.0,614.0,281.68,186.98
2016,2,10,13,45,898.0,85.0,1.6,18.0,593.0,227.38,140.49
2016,2,10,14,0,892.0,83.0,1.6,18.0,572.0,172.7,98.24
2016,2,10,14,15,802.0,95.5,1.55,18.0,518.0,116.09,66.85
2016,2,10,14,30,712.0,108.0,1.5,18.0,464.0,75.6,60.16
2016,2,10,14,45,645.5,116.0,1.5,18.0,422.0,81.55,65.5
2016,2,10,15,0,579.0,124.0,1.5,18.0,380.0,88.28,71.46
2016,2,10,15,15,525.5,121.0,1.3,17.5,337.0,85.51,69.35
2016,2,10,15,30,472.0,118.0,1.1,17.0,294.0,83.84,68.18
2016,2,10,15,45,439.5,109.0,0.95,16.5,257.0,78.36,63.65
2016,2,10,16,0,407.0,100.0,0.8,16.0,220.0,72.76,58.91
2016,2,10,16,15,373.5,86.5,0.85,15.0,182.0,63.83,51.21
2016,2,10,16,30,340.0,73.0,0.9,14.0,144.0,54.63,43.03
2016,2,10,16,45,291.5,57.0,0.95,13.5,107.0,43.23,32.59
2016,2,10,17,0,243.0,41.0,1.0,13.0,70.0,31.52,21.6
2016,2,10,17,15,121.5,26.0,1.0,12.5,40.5,20.08,8.24
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,140.0,12.5,1.1,10.0,23.5,107.43,0.0
2016,2,11,7,30,280.0,25.0,1.2,11.0,47.0,274.59,193.19
2016,2,11,7,45,367.0,37.0,1.35,12.0,87.0,359.8,292.59
2016,2,11,8,0,454.0,49.0,1.5,13.0,127.0,443.42,364.8
2016,2,11,8,15,513.5,57.0,1.45,13.5,170.0,502.45,413.37
2016,2,11,8,30,573.0,65.0,1.4,14.0,213.0,560.55,458.51
2016,2,11,8,45,616.5,68.5,1.35,14.5,255.0,598.91,486.4
2016,2,11,9,0,660.0,72.0,1.3,15.0,297.0,634.93,511.3
2016,2,11,9,15,662.5,82.5,1.15,15.5,332.5,645.25,515.39
2016,2,11,9,30,665.0,93.0,1.0,16.0,368.0,652.4,516.96
2016,2,11,9,45,636.5,111.0,0.9,16.5,394.0,641.16,505.34
2016,2,11,10,0,608.0,129.0,0.8,17.0,420.0,626.68,490.7
2016,2,11,10,15,736.0,108.0,0.75,17.5,483.0,683.1,529.65
2016,2,11,10,30,864.0,87.0,0.7,18.0,546.0,729.17,558.79
2016,2,11,10,45,723.5,130.5,0.65,18.5,527.0,656.57,502.18
2016,2,11,11,0,583.0,174.0,0.6,19.0,508.0,575.42,440.68
2016,2,11,11,15,734.5,135.0,0.55,19.0,568.0,615.64,469.15
2016,2,11,11,30,886.0,96.0,0.5,19.0,628.0,636.68,481.55
2016,2,11,11,45,885.0,98.0,0.5,19.0,637.0,601.5,453.53
2016,2,11,12,0,884.0,100.0,0.5,19.0,646.0,563.76,423.71
2016,2,11,12,15,619.0,184.5,0.5,19.0,567.5,469.27,352.81
2016,2,11,12,30,354.0,269.0,0.5,19.0,489.0,381.91,288.21
2016,2,11,12,45,331.5,271.0,0.55,19.0,475.5,350.98,264.23
2016,2,11,13,0,309.0,273.0,0.6,19.0,462.0,321.32,240.55
2016,2,11,13,15,290.0,269.5,0.6,18.5,444.0,290.19,215.91
2016,2,11,13,30,271.0,266.0,0.6,18.0,426.0,260.62,192.61
2016,2,11,13,45,269.0,256.0,0.6,18.0,410.0,231.51,169.19
2016,2,11,14,0,267.0,246.0,0.6,18.0,394.0,202.66,147.24
2016,2,11,14,15,375.5,210.5,0.6,17.5,407.0,166.2,119.01
2016,2,11,14,30,484.0,175.0,0.6,17.0,420.0,115.93,94.65
2016,2,11,14,45,558.5,143.0,0.6,17.0,406.5,98.07,79.77
2016,2,11,15,0,633.0,111.0,0.6,17.0,393.0,79.17,63.72
2016,2,11,15,15,555.0,115.0,0.6,16.5,346.0,82.99,67.37
2016,2,11,15,30,477.0,119.0,0.6,16.0,299.0,84.45,68.93
2016,2,11,15,45,431.0,113.0,0.65,16.0,261.0,80.9,65.96
2016,2,11,16,0,385.0,107.0,0.7,16.0,223.0,77.33,62.91
2016,2,11,16,15,346.0,92.5,0.75,15.5,183.5,67.79,54.59
2016,2,11,16,30,307.0,78.0,0.8,15.0,144.0,57.97,45.82
2016,2,11,16,45,249.0,61.5,0.85,14.5,106.0,46.29,35.18
2016,2,11,17,0,191.0,45.0,0.9,14.0,68.0,34.3,23.99
2016,2,11,17,15,95.5,27.5,0.9,13.5,39.0,21.53,10.01
2016,2,11,17,30,0.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,0.95,13.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
