Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,136.0,14.5,0.75,9.5,25.5,106.83,0.0
2016,2,12,7,30,272.0,29.0,0.8,10.0,51.0,275.66,200.77
2016,2,12,7,45,377.5,40.0,0.85,10.5,93.0,372.13,303.29
2016,2,12,8,0,483.0,51.0,0.9,11.0,135.0,469.34,385.36
2016,2,12,8,15,549.5,58.5,0.9,11.5,181.5,533.87,437.38
2016,2,12,8,30,616.0,66.0,0.9,12.0,228.0,597.37,485.89
2016,2,12,8,45,660.5,71.0,0.9,12.5,274.0,638.85,515.62
2016,2,12,9,0,705.0,76.0,0.9,13.0,320.0,677.85,542.37
2016,2,12,9,15,735.5,80.0,0.9,13.5,362.5,701.7,557.2
2016,2,12,9,30,766.0,84.0,0.9,14.0,405.0,718.05,566.39
2016,2,12,9,45,786.5,87.5,0.95,14.5,442.5,727.46,571.18
2016,2,12,10,0,807.0,91.0,1.0,15.0,480.0,733.18,573.42
2016,2,12,10,15,672.5,132.0,1.1,15.0,470.5,665.1,523.08
2016,2,12,10,30,538.0,173.0,1.2,15.0,461.0,585.57,462.93
2016,2,12,10,45,565.0,173.0,1.3,15.5,487.5,585.74,462.42
2016,2,12,11,0,592.0,173.0,1.4,16.0,514.0,582.53,458.41
2016,2,12,11,15,729.5,137.5,1.5,16.0,571.0,617.57,484.28
2016,2,12,11,30,867.0,102.0,1.6,16.0,628.0,634.37,495.59
2016,2,12,11,45,868.0,104.0,1.7,16.5,637.0,600.8,467.47
2016,2,12,12,0,869.0,106.0,1.8,17.0,646.0,564.56,437.12
2016,2,12,12,15,869.5,106.0,1.8,16.5,648.0,523.73,403.67
2016,2,12,12,30,870.0,106.0,1.8,16.0,650.0,480.69,367.5
2016,2,12,12,45,865.0,106.5,1.8,16.0,643.5,433.91,326.79
2016,2,12,13,0,860.0,107.0,1.8,16.0,637.0,385.8,284.1
2016,2,12,13,15,854.5,106.0,1.8,15.5,622.5,335.21,239.26
2016,2,12,13,30,849.0,105.0,1.8,15.0,608.0,283.85,193.59
2016,2,12,13,45,837.0,104.5,1.8,15.0,586.0,231.16,148.02
2016,2,12,14,0,825.0,104.0,1.8,15.0,564.0,178.85,106.79
2016,2,12,14,15,603.5,152.5,1.7,14.5,479.5,141.36,93.21
2016,2,12,14,30,382.0,201.0,1.6,14.0,395.0,136.09,113.47
2016,2,12,14,45,418.5,178.5,1.5,14.0,378.0,118.37,98.42
2016,2,12,15,0,455.0,156.0,1.4,14.0,361.0,105.95,87.89
2016,2,12,15,15,509.0,130.0,1.25,13.5,340.0,90.97,75.17
2016,2,12,15,30,563.0,104.0,1.1,13.0,319.0,76.44,62.69
2016,2,12,15,45,515.0,101.0,0.95,13.0,279.0,73.5,60.24
2016,2,12,16,0,467.0,98.0,0.8,13.0,239.0,71.74,58.73
2016,2,12,16,15,425.0,85.5,0.8,12.5,198.0,63.38,51.36
2016,2,12,16,30,383.0,73.0,0.8,12.0,157.0,54.8,43.6
2016,2,12,16,45,317.5,59.0,0.8,12.0,117.0,44.76,34.25
2016,2,12,17,0,252.0,45.0,0.8,12.0,77.0,34.5,24.48
2016,2,12,17,15,126.0,29.5,0.8,11.5,45.5,22.72,11.68
2016,2,12,17,30,0.0,14.0,0.8,11.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,0.8,11.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,183.0,13.5,1.3,7.5,29.0,139.24,0.0
2016,2,13,7,30,366.0,27.0,1.4,8.0,58.0,345.61,260.98
2016,2,13,7,45,470.5,35.5,1.55,9.0,102.5,437.42,359.28
2016,2,13,8,0,575.0,44.0,1.7,10.0,147.0,532.35,439.96
2016,2,13,8,15,638.0,50.0,1.7,10.5,195.5,586.49,484.49
2016,2,13,8,30,701.0,56.0,1.7,11.0,244.0,647.22,531.45
2016,2,13,8,45,743.0,60.0,1.75,11.5,291.0,686.92,560.55
2016,2,13,9,0,785.0,64.0,1.8,12.0,338.0,723.76,586.4
2016,2,13,9,15,812.5,67.0,1.85,12.5,381.5,744.71,599.72
2016,2,13,9,30,840.0,70.0,1.9,13.0,425.0,762.17,610.26
2016,2,13,9,45,431.0,128.0,2.0,13.5,311.0,498.23,407.09
2016,2,13,10,0,22.0,186.0,2.1,14.0,197.0,183.79,147.86
2016,2,13,10,15,473.5,129.0,2.15,14.5,384.0,508.45,416.01
2016,2,13,10,30,925.0,72.0,2.2,15.0,571.0,756.61,601.09
2016,2,13,10,45,936.0,72.5,2.25,15.5,597.0,739.99,584.98
2016,2,13,11,0,947.0,73.0,2.3,16.0,623.0,719.64,567.65
2016,2,13,11,15,953.5,73.5,2.3,16.0,641.5,692.68,545.54
2016,2,13,11,30,960.0,74.0,2.3,16.0,660.0,662.31,520.53
2016,2,13,11,45,966.0,73.5,2.35,16.5,671.0,627.31,490.9
2016,2,13,12,0,972.0,73.0,2.4,17.0,682.0,589.16,458.26
2016,2,13,12,15,973.0,73.0,2.4,17.0,684.5,546.01,421.7
2016,2,13,12,30,974.0,73.0,2.4,17.0,687.0,500.36,382.22
2016,2,13,12,45,967.0,75.5,2.45,17.5,680.0,451.45,338.69
2016,2,13,13,0,960.0,78.0,2.5,18.0,673.0,401.04,293.11
2016,2,13,13,15,956.0,77.0,2.55,18.0,658.5,347.38,244.79
2016,2,13,13,30,952.0,76.0,2.6,18.0,644.0,292.58,195.44
2016,2,13,13,45,945.0,75.0,2.65,18.0,622.0,236.3,146.41
2016,2,13,14,0,938.0,74.0,2.7,18.0,600.0,179.64,101.4
2016,2,13,14,15,926.5,72.5,2.75,17.5,570.5,122.15,65.64
2016,2,13,14,30,915.0,71.0,2.8,17.0,541.0,66.88,52.82
2016,2,13,14,45,898.0,69.0,2.9,17.0,504.5,65.13,51.46
2016,2,13,15,0,881.0,67.0,3.0,17.0,468.0,63.31,50.01
2016,2,13,15,15,858.5,64.5,2.7,16.5,426.5,61.01,48.22
2016,2,13,15,30,836.0,62.0,2.4,16.0,385.0,52.84,41.25
2016,2,13,15,45,803.5,59.0,2.1,15.5,339.0,50.65,39.5
2016,2,13,16,0,771.0,56.0,1.8,15.0,293.0,48.48,37.7
2016,2,13,16,15,722.0,51.5,1.65,14.0,244.5,44.95,34.68
2016,2,13,16,30,673.0,47.0,1.5,13.0,196.0,41.43,31.54
2016,2,13,16,45,588.0,41.0,1.35,12.0,148.0,36.41,26.88
2016,2,13,17,0,503.0,35.0,1.2,11.0,100.0,31.47,22.02
2016,2,13,17,15,251.5,28.0,1.2,10.5,60.5,23.11,12.57
2016,2,13,17,30,0.0,21.0,1.2,10.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,9.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,141.0,13.5,1.4,8.5,26.0,141.9,0.0
2016,2,14,7,30,282.0,27.0,1.6,9.0,52.0,285.95,220.24
2016,2,14,7,45,341.5,41.0,1.85,10.0,90.0,349.53,289.73
2016,2,14,8,0,401.0,55.0,2.1,11.0,128.0,415.09,347.85
2016,2,14,8,15,443.0,66.0,2.15,11.5,168.5,464.24,389.61
2016,2,14,8,30,485.0,77.0,2.2,12.0,209.0,512.25,428.35
2016,2,14,8,45,506.5,88.5,2.3,12.5,247.5,542.91,451.95
2016,2,14,9,0,528.0,100.0,2.4,13.0,286.0,571.26,472.84
2016,2,14,9,15,569.5,104.5,2.6,13.5,328.5,605.24,498.02
2016,2,14,9,30,611.0,109.0,2.8,14.0,371.0,636.17,520.26
2016,2,14,9,45,317.0,148.5,3.0,15.0,285.5,417.18,343.04
2016,2,14,10,0,23.0,188.0,3.2,16.0,200.0,186.42,149.55
2016,2,14,10,15,116.5,218.0,3.35,16.5,281.5,310.88,252.01
2016,2,14,10,30,210.0,248.0,3.5,17.0,363.0,402.5,324.48
2016,2,14,10,45,558.0,162.0,3.7,17.5,485.0,573.67,460.83
2016,2,14,11,0,906.0,76.0,3.9,18.0,607.0,698.64,556.16
2016,2,14,11,15,911.5,76.5,3.95,18.0,624.5,672.19,533.35
2016,2,14,11,30,917.0,77.0,4.0,18.0,642.0,642.53,508.62
2016,2,14,11,45,919.5,78.0,4.05,18.5,651.5,608.5,479.16
2016,2,14,12,0,922.0,79.0,4.1,19.0,661.0,571.62,446.99
2016,2,14,12,15,745.5,142.0,4.1,19.0,613.5,500.31,388.79
2016,2,14,12,30,569.0,205.0,4.1,19.0,566.0,432.51,334.07
2016,2,14,12,45,746.0,142.0,4.1,19.0,610.5,420.05,318.81
2016,2,14,13,0,923.0,79.0,4.1,19.0,655.0,392.02,288.29
2016,2,14,13,15,920.0,78.5,4.05,19.0,642.0,340.87,241.54
2016,2,14,13,30,917.0,78.0,4.0,19.0,629.0,288.5,193.87
2016,2,14,13,45,908.5,78.0,3.95,19.0,608.0,234.47,146.51
2016,2,14,14,0,900.0,78.0,3.9,19.0,587.0,180.22,103.1
2016,2,14,14,15,765.0,107.5,3.8,19.0,525.0,130.97,76.98
2016,2,14,14,30,630.0,137.0,3.7,19.0,463.0,94.06,75.72
2016,2,14,14,45,652.5,120.5,3.6,19.0,438.0,83.9,67.19
2016,2,14,15,0,675.0,104.0,3.5,19.0,413.0,74.13,58.93
2016,2,14,15,15,637.0,102.0,3.3,18.5,373.0,73.68,58.82
2016,2,14,15,30,599.0,100.0,3.1,18.0,333.0,73.39,58.83
2016,2,14,15,45,561.0,94.5,2.9,17.5,292.5,70.56,56.6
2016,2,14,16,0,523.0,89.0,2.7,17.0,252.0,67.75,54.33
2016,2,14,16,15,484.5,78.5,2.55,16.0,210.5,60.84,48.43
2016,2,14,16,30,446.0,68.0,2.4,15.0,169.0,53.72,42.15
2016,2,14,16,45,384.0,55.5,2.25,14.5,127.5,44.52,33.74
2016,2,14,17,0,322.0,43.0,2.1,14.0,86.0,35.05,24.86
2016,2,14,17,15,161.0,31.0,2.05,13.5,52.5,23.91,13.41
2016,2,14,17,30,0.0,19.0,2.0,13.0,19.0,16.22,0.0
2016,2,14,17,45,0.0,9.5,2.0,13.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,13.0,1.6,10.5,34.0,201.65,0.0
2016,2,15,7,30,460.0,26.0,1.8,11.0,68.0,405.01,312.84
2016,2,15,7,45,557.0,32.5,2.05,12.0,114.5,493.81,402.18
2016,2,15,8,0,654.0,39.0,2.3,13.0,161.0,583.74,477.89
2016,2,15,8,15,709.5,44.0,2.35,13.0,210.0,639.73,524.31
2016,2,15,8,30,765.0,49.0,2.4,13.0,259.0,694.13,567.06
2016,2,15,8,45,800.5,52.0,2.45,13.5,306.5,727.74,591.19
2016,2,15,9,0,836.0,55.0,2.5,14.0,354.0,750.69,606.42
2016,2,15,9,15,860.5,57.5,2.45,14.5,398.0,768.85,616.92
2016,2,15,9,30,885.0,60.0,2.4,15.0,442.0,783.64,624.63
2016,2,15,9,45,902.5,61.5,2.4,15.5,480.5,788.01,625.03
2016,2,15,10,0,920.0,63.0,2.4,16.0,519.0,788.67,622.88
2016,2,15,10,15,932.0,64.5,2.4,16.5,551.5,781.32,615.11
2016,2,15,10,30,944.0,66.0,2.4,17.0,584.0,770.14,604.83
2016,2,15,10,45,952.0,67.0,2.45,17.5,609.5,751.71,589.87
2016,2,15,11,0,960.0,68.0,2.5,18.0,635.0,729.61,571.94
2016,2,15,11,15,965.0,68.5,2.5,18.0,652.5,701.4,549.07
2016,2,15,11,30,970.0,69.0,2.5,18.0,670.0,669.81,523.36
2016,2,15,11,45,972.5,69.5,2.55,18.5,680.0,633.52,492.94
2016,2,15,12,0,975.0,70.0,2.6,19.0,690.0,594.25,459.68
2016,2,15,12,15,975.0,70.0,2.65,19.0,691.5,550.46,423.08
2016,2,15,12,30,975.0,70.0,2.7,19.0,693.0,504.24,383.59
2016,2,15,12,45,967.5,72.5,2.75,19.0,686.0,455.02,340.71
2016,2,15,13,0,960.0,75.0,2.8,19.0,679.0,404.33,295.65
2016,2,15,13,15,955.5,74.5,2.8,19.0,664.5,350.87,247.51
2016,2,15,13,30,951.0,74.0,2.8,19.0,650.0,296.28,198.31
2016,2,15,13,45,943.5,73.0,2.8,19.0,628.0,239.85,149.02
2016,2,15,14,0,936.0,72.0,2.8,19.0,606.0,183.1,103.48
2016,2,15,14,15,925.0,71.0,2.65,19.0,576.5,125.99,66.79
2016,2,15,14,30,914.0,70.0,2.5,19.0,547.0,69.4,54.51
2016,2,15,14,45,897.5,68.5,2.45,19.0,511.0,64.82,50.74
2016,2,15,15,0,881.0,67.0,2.4,19.0,475.0,63.37,49.62
2016,2,15,15,15,859.5,64.5,2.1,18.5,433.5,61.09,47.87
2016,2,15,15,30,838.0,62.0,1.8,18.0,392.0,52.76,40.82
2016,2,15,15,45,805.0,59.0,1.55,17.5,346.0,50.56,39.08
2016,2,15,16,0,772.0,56.0,1.3,17.0,300.0,48.38,37.3
2016,2,15,16,15,725.0,52.0,1.25,16.0,251.5,45.27,34.7
2016,2,15,16,30,678.0,48.0,1.2,15.0,203.0,42.2,32.0
2016,2,15,16,45,601.5,41.5,1.15,14.5,155.0,36.79,26.99
2016,2,15,17,0,525.0,35.0,1.1,14.0,107.0,31.39,21.78
2016,2,15,17,15,386.5,25.5,1.1,14.0,66.5,21.06,11.43
2016,2,15,17,30,248.0,16.0,1.1,14.0,26.0,13.28,0.0
2016,2,15,17,45,124.0,8.0,1.1,14.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,218.5,13.5,1.0,10.5,34.5,200.67,0.0
2016,2,16,7,30,437.0,27.0,1.1,11.0,69.0,390.91,304.55
2016,2,16,7,45,531.0,35.0,1.2,12.0,115.5,479.1,388.38
2016,2,16,8,0,625.0,43.0,1.3,13.0,162.0,568.72,461.83
2016,2,16,8,15,681.5,48.0,1.3,13.5,211.0,625.67,506.52
2016,2,16,8,30,738.0,53.0,1.3,14.0,260.0,680.91,547.37
2016,2,16,8,45,773.5,57.0,1.3,14.5,307.0,715.9,571.33
2016,2,16,9,0,809.0,61.0,1.3,15.0,354.0,748.01,592.25
2016,2,16,9,15,833.5,64.0,1.35,15.5,397.5,766.78,603.5
2016,2,16,9,30,858.0,67.0,1.4,16.0,441.0,774.53,606.78
2016,2,16,9,45,879.5,67.5,1.45,17.0,480.0,780.86,607.99
2016,2,16,10,0,901.0,68.0,1.5,18.0,519.0,783.52,606.66
2016,2,16,10,15,912.5,70.0,1.5,18.5,551.0,776.55,599.34
2016,2,16,10,30,924.0,72.0,1.5,19.0,583.0,765.81,589.65
2016,2,16,10,45,931.0,73.5,1.5,19.5,608.0,747.51,574.89
2016,2,16,11,0,938.0,75.0,1.5,20.0,633.0,725.62,557.25
2016,2,16,11,15,943.0,75.5,1.5,20.0,651.0,697.85,535.44
2016,2,16,11,30,948.0,76.0,1.5,20.0,669.0,666.77,510.93
2016,2,16,11,45,949.5,77.0,1.5,20.5,678.0,630.95,481.57
2016,2,16,12,0,951.0,78.0,1.5,21.0,687.0,592.27,449.58
2016,2,16,12,15,951.0,78.0,1.5,21.0,689.0,549.21,414.51
2016,2,16,12,30,951.0,78.0,1.5,21.0,691.0,503.79,376.69
2016,2,16,12,45,951.0,77.0,1.55,21.5,684.5,455.32,335.02
2016,2,16,13,0,951.0,76.0,1.6,22.0,678.0,404.9,290.81
2016,2,16,13,15,789.5,126.0,1.65,22.0,618.5,342.06,241.11
2016,2,16,13,30,628.0,176.0,1.7,22.0,559.0,289.27,201.02
2016,2,16,13,45,777.0,124.5,1.75,22.0,582.0,239.07,153.01
2016,2,16,14,0,926.0,73.0,1.8,22.0,605.0,185.03,103.78
2016,2,16,14,15,915.0,72.0,1.75,21.5,576.0,128.38,67.54
2016,2,16,14,30,904.0,71.0,1.7,21.0,547.0,72.25,56.45
2016,2,16,14,45,890.5,68.5,1.7,21.0,511.5,64.74,50.22
2016,2,16,15,0,877.0,66.0,1.7,21.0,476.0,62.65,48.57
2016,2,16,15,15,680.5,96.5,1.5,20.5,397.5,69.92,55.06
2016,2,16,15,30,484.0,127.0,1.3,20.0,319.0,89.26,71.96
2016,2,16,15,45,468.0,114.0,1.1,20.0,282.0,81.45,65.34
2016,2,16,16,0,452.0,101.0,0.9,20.0,245.0,73.36,58.46
2016,2,16,16,15,428.5,87.0,0.95,19.0,206.0,64.21,50.76
2016,2,16,16,30,405.0,73.0,1.0,18.0,167.0,54.75,42.58
2016,2,16,16,45,358.5,59.0,1.05,17.5,128.0,44.83,33.68
2016,2,16,17,0,312.0,45.0,1.1,17.0,89.0,34.64,24.33
2016,2,16,17,15,156.0,34.0,1.1,16.5,56.0,26.13,15.64
2016,2,16,17,30,0.0,23.0,1.1,16.0,23.0,18.01,0.0
2016,2,16,17,45,0.0,11.5,1.15,16.0,11.5,9.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.45,13.0,14.0,11.55,0.0
2016,2,17,7,30,0.0,28.0,3.6,13.0,28.0,24.7,14.25
2016,2,17,7,45,0.0,47.0,3.8,13.5,47.0,45.41,32.57
2016,2,17,8,0,0.0,66.0,4.0,14.0,66.0,64.43,49.18
2016,2,17,8,15,5.0,84.5,4.1,14.0,86.0,85.78,67.87
2016,2,17,8,30,10.0,103.0,4.2,14.0,106.0,106.74,85.97
2016,2,17,8,45,15.5,120.5,4.35,14.5,126.0,126.6,102.7
2016,2,17,9,0,21.0,138.0,4.5,15.0,146.0,146.27,118.98
2016,2,17,9,15,98.5,165.5,4.65,15.5,208.5,249.88,206.69
2016,2,17,9,30,176.0,193.0,4.8,16.0,271.0,353.67,291.69
2016,2,17,9,45,235.0,204.0,4.95,16.5,317.5,420.35,344.58
2016,2,17,10,0,294.0,215.0,5.1,17.0,364.0,468.56,382.1
2016,2,17,10,15,369.0,213.5,5.25,17.0,412.5,512.08,416.63
2016,2,17,10,30,444.0,212.0,5.4,17.0,461.0,566.06,458.41
2016,2,17,10,45,517.5,197.5,5.55,17.0,499.5,586.94,474.53
2016,2,17,11,0,591.0,183.0,5.7,17.0,538.0,602.38,486.17
2016,2,17,11,15,474.5,228.0,5.8,17.0,518.0,544.72,438.04
2016,2,17,11,30,358.0,273.0,5.9,17.0,498.0,481.45,385.95
2016,2,17,11,45,250.5,292.0,6.0,17.0,451.0,415.57,332.16
2016,2,17,12,0,143.0,311.0,6.1,17.0,404.0,349.79,278.64
2016,2,17,12,15,117.0,307.5,6.1,17.0,384.0,316.79,251.78
2016,2,17,12,30,91.0,304.0,6.1,17.0,364.0,291.88,231.42
2016,2,17,12,45,242.5,286.5,6.15,17.0,442.5,333.46,262.2
2016,2,17,13,0,394.0,269.0,6.2,17.0,521.0,354.57,274.13
2016,2,17,13,15,348.0,273.0,6.1,16.5,492.0,315.99,242.11
2016,2,17,13,30,302.0,277.0,6.0,16.0,463.0,281.25,213.85
2016,2,17,13,45,524.5,208.5,5.95,16.0,517.5,251.55,179.06
2016,2,17,14,0,747.0,140.0,5.9,16.0,572.0,199.61,126.62
2016,2,17,14,15,502.5,188.0,5.75,15.5,472.5,163.61,112.55
2016,2,17,14,30,258.0,236.0,5.6,15.0,373.0,156.68,131.07
2016,2,17,14,45,247.5,224.5,5.5,15.0,349.0,147.43,123.38
2016,2,17,15,0,237.0,213.0,5.4,15.0,325.0,146.6,122.96
2016,2,17,15,15,118.5,161.0,5.25,14.5,217.0,115.45,96.34
2016,2,17,15,30,0.0,109.0,5.1,14.0,109.0,87.45,72.15
2016,2,17,15,45,0.0,96.5,4.95,14.0,96.5,77.77,63.77
2016,2,17,16,0,0.0,84.0,4.8,14.0,84.0,68.0,55.2
2016,2,17,16,15,0.0,70.0,4.7,13.5,70.0,57.05,45.55
2016,2,17,16,30,0.0,56.0,4.6,13.0,56.0,46.0,35.65
2016,2,17,16,45,0.0,42.5,4.6,13.0,42.5,35.16,25.72
2016,2,17,17,0,0.0,29.0,4.6,13.0,29.0,23.94,15.4
2016,2,17,17,15,0.0,18.0,4.75,13.0,18.0,14.83,6.71
2016,2,17,17,30,0.0,7.0,4.9,13.0,7.0,5.75,0.0
2016,2,17,17,45,0.0,3.5,5.1,13.0,3.5,2.99,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,9.0,14.0,11.54,0.0
2016,2,18,7,30,0.0,28.0,3.0,9.0,28.0,24.05,14.19
2016,2,18,7,45,0.0,48.0,3.1,9.5,48.0,46.14,33.82
2016,2,18,8,0,0.0,68.0,3.2,10.0,68.0,66.51,51.81
2016,2,18,8,15,6.0,87.0,3.3,10.0,89.0,89.24,71.95
2016,2,18,8,30,12.0,106.0,3.4,10.0,110.0,111.56,91.47
2016,2,18,8,45,18.5,124.0,3.55,10.5,130.5,132.76,109.55
2016,2,18,9,0,25.0,142.0,3.7,11.0,151.0,153.74,127.12
2016,2,18,9,15,12.5,96.0,3.75,11.0,100.5,92.03,74.03
2016,2,18,9,30,0.0,50.0,3.8,11.0,50.0,41.38,30.07
2016,2,18,9,45,156.0,132.0,3.85,11.5,211.5,274.98,231.15
2016,2,18,10,0,312.0,214.0,3.9,12.0,373.0,482.28,398.89
2016,2,18,10,15,188.0,230.5,3.9,12.0,328.0,379.51,312.4
2016,2,18,10,30,64.0,247.0,3.9,12.0,283.0,282.13,230.32
2016,2,18,10,45,193.5,256.5,3.9,12.0,372.0,390.48,319.96
2016,2,18,11,0,323.0,266.0,3.9,12.0,461.0,489.47,398.66
2016,2,18,11,15,591.0,190.5,3.85,12.0,560.5,587.39,476.79
2016,2,18,11,30,859.0,115.0,3.8,12.0,660.0,659.98,532.32
2016,2,18,11,45,859.0,117.5,3.8,12.5,669.0,625.94,501.95
2016,2,18,12,0,859.0,120.0,3.8,13.0,678.0,589.29,469.72
2016,2,18,12,15,642.0,194.0,3.75,13.0,611.5,503.0,399.23
2016,2,18,12,30,425.0,268.0,3.7,13.0,545.0,424.84,336.09
2016,2,18,12,45,212.5,149.0,3.65,13.0,287.5,212.62,167.89
2016,2,18,13,0,0.0,30.0,3.6,13.0,30.0,24.87,15.35
2016,2,18,13,15,0.0,47.0,3.55,13.0,47.0,38.99,27.35
2016,2,18,13,30,0.0,64.0,3.5,13.0,64.0,53.15,39.3
2016,2,18,13,45,40.5,164.0,3.45,13.0,187.5,137.58,108.02
2016,2,18,14,0,81.0,264.0,3.4,13.0,311.0,204.13,160.73
2016,2,18,14,15,263.5,231.5,3.3,13.0,374.5,177.54,133.05
2016,2,18,14,30,446.0,199.0,3.2,13.0,438.0,134.83,103.65
2016,2,18,14,45,232.5,189.0,3.15,13.0,313.0,126.99,106.29
2016,2,18,15,0,19.0,179.0,3.1,13.0,188.0,137.12,115.36
2016,2,18,15,15,35.0,172.5,2.85,12.5,187.0,125.94,106.07
2016,2,18,15,30,51.0,166.0,2.6,12.0,186.0,120.91,102.12
2016,2,18,15,45,46.0,148.0,2.35,12.0,165.0,108.83,91.7
2016,2,18,16,0,41.0,130.0,2.1,12.0,144.0,96.48,80.92
2016,2,18,16,15,34.0,110.5,1.85,11.0,121.0,82.96,69.21
2016,2,18,16,30,27.0,91.0,1.6,10.0,98.0,69.16,56.97
2016,2,18,16,45,18.0,71.0,1.35,9.5,75.5,54.77,43.8
2016,2,18,17,0,9.0,51.0,1.1,9.0,53.0,40.51,30.54
2016,2,18,17,15,4.5,32.5,1.1,8.5,33.5,26.23,16.8
2016,2,18,17,30,0.0,14.0,1.1,8.0,14.0,11.55,0.0
2016,2,18,17,45,0.0,7.0,1.1,8.0,7.0,5.97,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.5,16.5,2.75,7.5,38.0,196.6,91.91
2016,2,19,7,30,391.0,33.0,3.0,8.0,76.0,378.82,310.14
2016,2,19,7,45,480.0,42.0,3.25,9.0,121.5,463.35,388.58
2016,2,19,8,0,569.0,51.0,3.5,10.0,167.0,549.75,462.08
2016,2,19,8,15,626.0,56.5,3.6,10.5,215.0,606.54,508.95
2016,2,19,8,30,683.0,62.0,3.7,11.0,263.0,656.29,548.0
2016,2,19,8,45,718.0,67.0,3.85,11.5,309.0,692.35,574.94
2016,2,19,9,0,753.0,72.0,4.0,12.0,355.0,725.55,598.76
2016,2,19,9,15,779.0,75.5,4.0,12.0,398.0,746.46,613.17
2016,2,19,9,30,805.0,79.0,4.0,12.0,441.0,763.92,624.78
2016,2,19,9,45,818.0,83.5,4.05,12.5,478.0,768.54,625.68
2016,2,19,10,0,831.0,88.0,4.1,13.0,515.0,769.51,623.98
2016,2,19,10,15,619.0,156.5,4.1,13.0,485.5,667.19,543.04
2016,2,19,10,30,407.0,225.0,4.1,13.0,456.0,541.13,440.98
2016,2,19,10,45,374.5,244.5,4.15,13.5,464.0,521.71,423.65
2016,2,19,11,0,342.0,264.0,4.2,14.0,472.0,501.63,405.42
2016,2,19,11,15,285.0,283.0,4.15,14.0,460.0,464.61,374.32
2016,2,19,11,30,228.0,302.0,4.1,14.0,448.0,420.06,337.64
2016,2,19,11,45,148.5,299.5,4.05,14.0,395.5,356.14,285.68
2016,2,19,12,0,69.0,297.0,4.0,14.0,343.0,292.21,233.8
2016,2,19,12,15,119.0,307.5,3.85,13.5,386.0,322.94,258.41
2016,2,19,12,30,169.0,318.0,3.7,13.0,429.0,342.19,272.95
2016,2,19,12,45,84.5,217.0,3.55,13.0,272.5,214.73,170.93
2016,2,19,13,0,0.0,116.0,3.4,13.0,116.0,96.17,74.96
2016,2,19,13,15,0.0,99.5,3.2,12.5,99.5,82.7,64.05
2016,2,19,13,30,0.0,83.0,3.0,12.0,83.0,69.03,52.78
2016,2,19,13,45,1.5,129.5,2.9,12.0,130.5,106.47,84.15
2016,2,19,14,0,3.0,176.0,2.8,12.0,178.0,140.86,112.72
2016,2,19,14,15,1.5,97.0,2.8,11.5,98.0,80.47,62.68
2016,2,19,14,30,0.0,18.0,2.8,11.0,18.0,14.87,7.13
2016,2,19,14,45,0.0,32.5,2.8,11.0,32.5,26.88,18.51
2016,2,19,15,0,0.0,47.0,2.8,11.0,47.0,38.9,29.35
2016,2,19,15,15,83.0,111.5,2.55,11.0,145.5,84.21,69.9
2016,2,19,15,30,166.0,176.0,2.3,11.0,244.0,123.86,105.12
2016,2,19,15,45,150.5,159.0,2.1,11.0,215.0,112.98,95.67
2016,2,19,16,0,135.0,142.0,1.9,11.0,186.0,101.79,85.92
2016,2,19,16,15,122.0,121.0,1.65,10.5,156.5,88.03,73.86
2016,2,19,16,30,109.0,100.0,1.4,10.0,127.0,73.88,61.21
2016,2,19,16,45,88.5,79.0,1.15,10.0,97.5,59.3,47.81
2016,2,19,17,0,68.0,58.0,0.9,10.0,68.0,44.37,33.9
2016,2,19,17,15,34.0,38.5,0.85,9.5,43.5,30.38,20.45
2016,2,19,17,30,0.0,19.0,0.8,9.0,19.0,15.51,0.0
2016,2,19,17,45,0.0,9.5,0.8,9.0,9.5,8.11,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,7,15,70.0,20.5,1.25,3.5,28.5,94.12,50.84
2016,2,20,7,30,140.0,41.0,1.3,4.0,57.0,184.78,153.16
2016,2,20,7,45,176.5,61.0,1.4,5.0,91.0,238.93,203.56
2016,2,20,8,0,213.0,81.0,1.5,6.0,125.0,292.24,250.55
2016,2,20,8,15,237.5,99.5,1.45,6.5,160.5,333.03,285.26
2016,2,20,8,30,262.0,118.0,1.4,7.0,196.0,372.99,317.83
2016,2,20,8,45,289.0,131.5,1.4,7.5,231.0,407.05,344.72
2016,2,20,9,0,316.0,145.0,1.4,8.0,266.0,440.24,370.07
2016,2,20,9,15,413.0,145.0,1.3,8.5,321.5,530.71,440.2
2016,2,20,9,30,510.0,145.0,1.2,9.0,377.0,601.63,492.35
2016,2,20,9,45,552.0,146.0,1.2,9.5,416.0,626.34,508.38
2016,2,20,10,0,594.0,147.0,1.2,10.0,455.0,655.59,527.68
2016,2,20,10,15,733.0,122.5,1.15,10.0,526.0,721.4,575.33
2016,2,20,10,30,872.0,98.0,1.1,10.0,597.0,775.43,611.64
2016,2,20,10,45,877.5,101.0,1.05,10.5,621.5,757.48,595.43
2016,2,20,11,0,883.0,104.0,1.0,11.0,646.0,736.02,576.63
2016,2,20,11,15,722.5,157.5,0.95,11.0,609.0,652.89,512.2
2016,2,20,11,30,562.0,211.0,0.9,11.0,572.0,565.76,445.09
2016,2,20,11,45,467.5,248.0,0.9,11.5,551.5,514.82,404.49
2016,2,20,12,0,373.0,285.0,0.9,12.0,531.0,461.62,361.96
2016,2,20,12,15,371.0,286.0,0.95,12.0,531.5,438.02,343.07
2016,2,20,12,30,369.0,287.0,1.0,12.0,532.0,413.59,322.89
2016,2,20,12,45,314.0,296.0,1.1,12.5,503.0,372.62,289.84
2016,2,20,13,0,259.0,305.0,1.2,13.0,474.0,335.72,260.21
2016,2,20,13,15,400.5,258.0,1.2,13.0,513.0,324.76,246.37
2016,2,20,13,30,542.0,211.0,1.2,13.0,552.0,297.86,217.64
2016,2,20,13,45,718.5,151.0,1.3,13.0,586.5,255.12,173.6
2016,2,20,14,0,895.0,91.0,1.4,13.0,621.0,203.39,123.04
2016,2,20,14,15,884.0,89.0,1.4,13.0,591.5,139.74,77.72
2016,2,20,14,30,873.0,87.0,1.4,13.0,562.0,83.25,53.54
2016,2,20,14,45,861.0,83.5,1.45,13.0,526.5,66.65,53.49
2016,2,20,15,0,849.0,80.0,1.5,13.0,491.0,64.7,51.93
2016,2,20,15,15,828.0,77.0,1.4,12.5,449.5,62.96,50.63
2016,2,20,15,30,807.0,74.0,1.3,12.0,408.0,61.21,49.32
2016,2,20,15,45,780.5,69.5,1.25,12.0,363.0,58.21,46.78
2016,2,20,16,0,754.0,65.0,1.2,12.0,318.0,55.17,44.15
2016,2,20,16,15,709.0,60.0,1.15,11.0,269.0,51.49,41.06
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,47.81,37.83
2016,2,20,16,45,593.5,48.0,1.05,9.5,171.5,38.73,29.48
2016,2,20,17,0,523.0,41.0,1.0,9.0,123.0,33.52,24.44
2016,2,20,17,15,399.0,30.5,1.0,8.5,80.0,25.08,16.12
2016,2,20,17,30,275.0,20.0,1.0,8.0,37.0,16.56,2.23
2016,2,20,17,45,137.5,10.0,1.05,7.5,18.5,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,4.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,5.0,12.0,10.24,0.0
2016,2,21,7,15,227.0,23.0,1.2,6.0,49.5,234.41,148.4
2016,2,21,7,30,454.0,34.0,1.4,7.0,87.0,430.33,352.37
2016,2,21,7,45,545.0,42.0,1.6,8.0,136.0,517.07,429.02
2016,2,21,8,0,636.0,50.0,1.8,9.0,185.0,597.81,495.83
2016,2,21,8,15,690.0,55.0,1.85,9.5,235.0,654.31,540.45
2016,2,21,8,30,744.0,60.0,1.9,10.0,285.0,708.77,581.21
2016,2,21,8,45,783.0,63.5,2.0,10.5,334.0,746.69,608.23
2016,2,21,9,0,822.0,67.0,2.1,11.0,383.0,781.6,632.2
2016,2,21,9,15,846.5,70.0,2.1,11.0,428.0,800.65,644.3
2016,2,21,9,30,871.0,73.0,2.1,11.0,473.0,816.07,653.72
2016,2,21,9,45,890.0,74.5,2.1,11.5,512.5,813.81,649.12
2016,2,21,10,0,909.0,76.0,2.1,12.0,552.0,815.62,647.76
2016,2,21,10,15,921.5,78.0,2.1,12.0,585.5,809.05,641.65
2016,2,21,10,30,934.0,80.0,2.1,12.0,619.0,798.62,632.99
2016,2,21,10,45,943.5,81.0,2.1,12.5,645.0,780.99,618.2
2016,2,21,11,0,953.0,82.0,2.1,13.0,671.0,759.62,600.94
2016,2,21,11,15,958.5,82.5,2.1,13.0,689.5,731.32,578.18
2016,2,21,11,30,964.0,83.0,2.1,13.0,708.0,699.63,552.52
2016,2,21,11,45,967.0,83.5,2.15,13.5,718.0,663.13,522.12
2016,2,21,12,0,970.0,84.0,2.2,14.0,728.0,623.63,488.83
2016,2,21,12,15,970.5,84.0,2.2,14.0,730.0,579.53,451.94
2016,2,21,12,30,971.0,84.0,2.2,14.0,732.0,532.96,412.14
2016,2,21,12,45,969.0,84.0,2.25,14.5,725.5,483.08,368.12
2016,2,21,13,0,967.0,84.0,2.3,15.0,719.0,431.36,321.57
2016,2,21,13,15,962.5,83.0,2.35,15.0,704.0,376.41,272.17
2016,2,21,13,30,958.0,82.0,2.4,15.0,689.0,320.37,221.34
2016,2,21,13,45,948.0,82.5,2.5,15.0,665.5,263.45,170.72
2016,2,21,14,0,938.0,83.0,2.6,15.0,642.0,206.42,123.11
2016,2,21,14,15,927.0,81.5,2.6,14.5,612.0,148.02,82.13
2016,2,21,14,30,916.0,80.0,2.6,14.0,582.0,90.19,57.05
2016,2,21,14,45,898.0,78.5,2.6,14.0,544.5,71.66,57.65
2016,2,21,15,0,880.0,77.0,2.6,14.0,507.0,62.88,50.1
2016,2,21,15,15,718.0,98.5,2.4,13.5,429.5,71.01,57.52
2016,2,21,15,30,556.0,120.0,2.2,13.0,352.0,86.44,71.43
2016,2,21,15,45,531.0,111.0,2.0,12.5,313.0,79.65,65.7
2016,2,21,16,0,506.0,102.0,1.8,12.0,274.0,74.16,61.09
2016,2,21,16,15,477.0,89.5,1.65,11.0,232.5,66.05,54.11
2016,2,21,16,30,448.0,77.0,1.5,10.0,191.0,57.67,46.71
2016,2,21,16,45,396.0,64.5,1.4,9.5,149.0,48.87,38.62
2016,2,21,17,0,344.0,52.0,1.3,9.0,107.0,39.85,30.12
2016,2,21,17,15,261.5,37.0,1.3,8.5,70.0,28.62,19.3
2016,2,21,17,30,179.0,22.0,1.3,8.0,33.0,17.17,4.05
2016,2,21,17,45,89.5,11.0,1.3,7.5,16.5,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,6.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,2,22,7,15,247.0,24.0,1.25,7.5,54.0,253.65,172.74
2016,2,22,7,30,494.0,33.0,1.5,8.0,93.0,450.83,368.83
2016,2,22,7,45,577.5,40.0,1.75,8.5,142.0,533.76,442.47
2016,2,22,8,0,661.0,47.0,2.0,9.0,191.0,616.93,511.95
2016,2,22,8,15,712.5,52.0,2.1,9.5,241.0,671.51,555.16
2016,2,22,8,30,764.0,57.0,2.2,10.0,291.0,724.17,594.79
2016,2,22,8,45,797.5,60.5,2.35,10.5,339.5,757.71,618.79
2016,2,22,9,0,831.0,64.0,2.5,11.0,388.0,788.23,639.85
2016,2,22,9,15,854.5,67.0,2.6,11.5,432.5,806.52,651.03
2016,2,22,9,30,878.0,70.0,2.7,12.0,477.0,813.32,653.7
2016,2,22,9,45,894.5,72.0,2.85,12.5,516.5,817.56,654.93
2016,2,22,10,0,911.0,74.0,3.0,13.0,556.0,818.04,653.48
2016,2,22,10,15,923.0,76.0,3.0,13.5,589.0,811.13,645.86
2016,2,22,10,30,935.0,78.0,3.0,14.0,622.0,800.36,635.68
2016,2,22,10,45,942.5,79.5,3.05,14.5,647.5,781.84,620.36
2016,2,22,11,0,950.0,81.0,3.1,15.0,673.0,759.65,602.57
2016,2,22,11,15,955.5,82.0,3.15,15.0,691.5,731.95,580.43
2016,2,22,11,30,961.0,83.0,3.2,15.0,710.0,700.84,555.12
2016,2,22,11,45,962.5,84.0,3.25,15.5,720.0,663.99,524.02
2016,2,22,12,0,964.0,85.0,3.3,16.0,730.0,624.24,490.15
2016,2,22,12,15,964.5,85.0,3.35,16.0,732.0,580.3,453.25
2016,2,22,12,30,965.0,85.0,3.4,16.0,734.0,533.92,413.45
2016,2,22,12,45,958.5,87.0,3.45,16.0,726.5,484.04,369.86
2016,2,22,13,0,952.0,89.0,3.5,16.0,719.0,432.68,323.99
2016,2,22,13,15,948.5,88.0,3.5,16.0,704.5,378.63,274.96
