Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,30,945.0,87.0,3.5,16.0,690.0,323.4,224.52
2016,2,22,13,45,694.5,160.0,3.5,16.0,595.0,260.44,178.53
2016,2,22,14,0,444.0,233.0,3.5,16.0,500.0,226.23,160.3
2016,2,22,14,15,565.0,182.5,3.4,16.0,505.5,172.51,115.06
2016,2,22,14,30,686.0,132.0,3.3,16.0,511.0,104.8,70.89
2016,2,22,14,45,687.0,121.0,3.2,16.0,480.5,82.88,66.91
2016,2,22,15,0,688.0,110.0,3.1,16.0,450.0,76.95,61.94
2016,2,22,15,15,686.5,99.5,2.8,15.5,414.5,71.12,57.13
2016,2,22,15,30,685.0,89.0,2.5,15.0,379.0,65.05,52.07
2016,2,22,15,45,651.5,86.5,2.2,14.5,337.5,64.16,51.53
2016,2,22,16,0,618.0,84.0,1.9,14.0,296.0,63.38,51.06
2016,2,22,16,15,585.5,75.0,1.75,13.0,252.0,57.61,46.18
2016,2,22,16,30,553.0,66.0,1.6,12.0,208.0,51.66,40.97
2016,2,22,16,45,485.5,58.5,1.45,11.0,163.5,46.53,36.33
2016,2,22,17,0,418.0,51.0,1.3,10.0,119.0,41.41,31.43
2016,2,22,17,15,327.5,37.0,1.3,9.5,79.0,30.37,20.84
2016,2,22,17,30,237.0,23.0,1.3,9.0,39.0,19.01,6.35
2016,2,22,17,45,118.5,11.5,1.35,9.0,19.5,9.82,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,7.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,7.0,16.0,13.66,0.0
2016,2,23,7,15,196.0,28.0,0.6,7.5,52.5,223.47,159.7
2016,2,23,7,30,392.0,40.0,0.6,8.0,89.0,393.31,321.75
2016,2,23,7,45,475.0,48.0,0.6,8.5,134.5,474.3,390.49
2016,2,23,8,0,558.0,56.0,0.6,9.0,180.0,556.14,455.84
2016,2,23,8,15,607.0,62.5,0.65,9.0,227.0,608.61,496.89
2016,2,23,8,30,656.0,69.0,0.7,9.0,274.0,659.65,535.2
2016,2,23,8,45,705.0,68.0,0.75,9.5,319.0,693.93,558.77
2016,2,23,9,0,754.0,67.0,0.8,10.0,364.0,731.57,584.13
2016,2,23,9,15,821.0,71.5,0.9,10.5,428.0,787.81,622.77
2016,2,23,9,30,888.0,76.0,1.0,11.0,492.0,840.11,657.55
2016,2,23,9,45,907.0,77.5,1.1,12.0,532.5,837.55,652.56
2016,2,23,10,0,926.0,79.0,1.2,13.0,573.0,839.11,651.23
2016,2,23,10,15,938.0,81.0,1.2,13.5,606.5,831.77,643.57
2016,2,23,10,30,950.0,83.0,1.2,14.0,640.0,820.51,633.49
2016,2,23,10,45,958.5,83.5,1.3,15.0,666.0,801.09,618.1
2016,2,23,11,0,967.0,84.0,1.4,16.0,692.0,777.95,600.25
2016,2,23,11,15,972.0,85.0,1.35,16.5,710.0,749.25,576.73
2016,2,23,11,30,977.0,86.0,1.3,17.0,728.0,717.11,550.2
2016,2,23,11,45,978.5,86.5,1.3,17.5,737.5,679.03,519.58
2016,2,23,12,0,980.0,87.0,1.3,18.0,747.0,638.03,486.3
2016,2,23,12,15,979.5,87.5,1.2,18.0,748.5,593.22,449.64
2016,2,23,12,30,979.0,88.0,1.1,18.0,750.0,545.98,410.32
2016,2,23,12,45,974.5,88.5,1.05,18.0,742.0,494.83,367.44
2016,2,23,13,0,970.0,89.0,1.0,18.0,734.0,442.04,322.18
2016,2,23,13,15,964.5,88.0,0.9,18.0,718.5,386.34,273.52
2016,2,23,13,30,959.0,87.0,0.8,18.0,703.0,329.64,223.58
2016,2,23,13,45,949.0,87.0,0.75,18.5,679.0,271.98,173.39
2016,2,23,14,0,939.0,87.0,0.7,19.0,655.0,214.24,126.01
2016,2,23,14,15,928.0,85.0,0.65,19.0,624.5,155.17,84.78
2016,2,23,14,30,917.0,83.0,0.6,19.0,594.0,96.7,58.31
2016,2,23,14,45,900.5,81.5,0.55,19.0,556.5,73.69,58.1
2016,2,23,15,0,884.0,80.0,0.5,19.0,519.0,64.92,50.78
2016,2,23,15,15,862.5,77.0,0.5,18.5,476.0,63.15,49.52
2016,2,23,15,30,841.0,74.0,0.5,18.0,433.0,61.37,48.22
2016,2,23,15,45,810.0,70.5,0.55,17.5,385.5,59.08,46.46
2016,2,23,16,0,779.0,67.0,0.6,17.0,338.0,56.79,44.66
2016,2,23,16,15,734.5,62.0,0.7,16.0,287.5,53.15,41.69
2016,2,23,16,30,690.0,57.0,0.8,15.0,237.0,49.48,38.57
2016,2,23,16,45,613.0,51.0,0.9,14.5,186.0,41.06,30.99
2016,2,23,17,0,536.0,45.0,1.0,14.0,135.0,36.71,26.83
2016,2,23,17,15,416.5,34.5,1.0,13.5,90.0,28.37,18.86
2016,2,23,17,30,297.0,24.0,1.0,13.0,45.0,19.95,7.8
2016,2,23,17,45,148.5,12.0,1.05,13.0,22.5,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,7.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,8.0,17.0,14.51,0.0
2016,2,24,7,15,208.0,28.0,0.9,8.5,55.0,234.64,174.13
2016,2,24,7,30,416.0,39.0,1.0,9.0,93.0,412.37,338.26
2016,2,24,7,45,503.0,47.5,1.1,9.5,141.0,497.49,410.77
2016,2,24,8,0,590.0,56.0,1.2,10.0,189.0,583.88,480.59
2016,2,24,8,15,643.0,62.0,1.1,10.5,238.5,639.5,521.85
2016,2,24,8,30,696.0,68.0,1.0,11.0,288.0,693.67,559.6
2016,2,24,8,45,736.0,71.5,0.95,12.0,336.5,726.54,579.43
2016,2,24,9,0,776.0,75.0,0.9,13.0,385.0,762.61,600.73
2016,2,24,9,15,801.0,78.0,0.9,13.5,428.5,782.32,611.51
2016,2,24,9,30,826.0,81.0,0.9,14.0,472.0,798.5,619.83
2016,2,24,9,45,846.5,82.5,0.9,15.0,511.5,805.45,620.59
2016,2,24,10,0,867.0,84.0,0.9,16.0,551.0,808.57,618.91
2016,2,24,10,15,879.5,86.0,0.85,16.5,583.5,795.0,606.37
2016,2,24,10,30,892.0,88.0,0.8,17.0,616.0,785.19,596.84
2016,2,24,10,45,901.0,89.5,0.8,17.5,641.5,768.47,583.49
2016,2,24,11,0,910.0,91.0,0.8,18.0,667.0,748.13,567.92
2016,2,24,11,15,915.0,92.0,0.7,18.0,684.5,720.97,545.97
2016,2,24,11,30,920.0,93.0,0.6,18.0,702.0,690.55,521.48
2016,2,24,11,45,921.5,94.0,0.55,18.5,711.5,654.83,492.71
2016,2,24,12,0,923.0,95.0,0.5,19.0,721.0,616.32,461.56
2016,2,24,12,15,923.0,95.0,0.5,19.0,722.5,573.5,428.15
2016,2,24,12,30,923.0,95.0,0.5,19.0,724.0,528.38,392.1
2016,2,24,12,45,920.0,95.0,0.5,19.5,717.0,479.87,351.81
2016,2,24,13,0,917.0,95.0,0.5,20.0,710.0,429.72,309.26
2016,2,24,13,15,912.0,94.5,0.6,20.0,695.0,377.11,264.96
2016,2,24,13,30,907.0,94.0,0.7,20.0,680.0,323.52,218.93
2016,2,24,13,45,900.5,92.0,0.8,20.0,658.0,267.75,171.34
2016,2,24,14,0,894.0,90.0,0.9,20.0,636.0,211.67,125.65
2016,2,24,14,15,883.0,88.5,0.95,19.5,606.0,155.38,86.24
2016,2,24,14,30,872.0,87.0,1.0,19.0,576.0,91.56,53.76
2016,2,24,14,45,856.0,84.5,1.05,19.0,539.5,66.86,52.28
2016,2,24,15,0,840.0,82.0,1.1,19.0,503.0,65.62,51.38
2016,2,24,15,15,818.5,79.0,1.05,18.5,461.5,63.93,50.18
2016,2,24,15,30,797.0,76.0,1.0,18.0,420.0,62.25,48.97
2016,2,24,15,45,764.5,72.5,1.0,18.0,373.5,60.04,47.18
2016,2,24,16,0,732.0,69.0,1.0,18.0,327.0,57.84,45.38
2016,2,24,16,15,688.0,64.0,1.0,16.5,278.0,54.31,42.62
2016,2,24,16,30,644.0,59.0,1.0,15.0,229.0,46.59,36.01
2016,2,24,16,45,574.0,52.0,1.0,14.0,180.0,41.53,31.5
2016,2,24,17,0,504.0,45.0,1.0,13.0,131.0,36.46,26.76
2016,2,24,17,15,392.0,34.5,1.0,12.5,87.5,28.19,18.87
2016,2,24,17,30,280.0,24.0,1.0,12.0,44.0,19.82,8.57
2016,2,24,17,45,140.0,12.0,1.05,11.5,22.0,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.0,0.4,9.5,9.5,0.0,0.0
2016,2,25,7,0,122.0,14.0,0.4,10.0,19.0,99.39,0.0
2016,2,25,7,15,255.0,28.0,0.35,10.5,57.0,273.97,206.19
2016,2,25,7,30,388.0,42.0,0.3,11.0,95.0,395.77,319.94
2016,2,25,7,45,463.5,52.5,0.25,11.5,141.0,474.35,384.38
2016,2,25,8,0,539.0,63.0,0.2,12.0,187.0,553.84,445.49
2016,2,25,8,15,592.5,70.0,0.25,12.5,236.0,611.01,487.72
2016,2,25,8,30,646.0,77.0,0.3,13.0,285.0,666.69,527.03
2016,2,25,8,45,676.5,84.0,0.35,14.0,331.0,701.16,548.74
2016,2,25,9,0,707.0,91.0,0.4,15.0,377.0,732.9,567.98
2016,2,25,9,15,733.5,95.0,0.5,15.5,420.0,754.51,581.62
2016,2,25,9,30,760.0,99.0,0.6,16.0,463.0,772.8,592.97
2016,2,25,9,45,779.0,102.5,0.7,16.5,501.0,776.33,594.16
2016,2,25,10,0,798.0,106.0,0.8,17.0,539.0,781.22,596.53
2016,2,25,10,15,811.5,108.0,0.8,17.0,571.0,776.31,591.85
2016,2,25,10,30,825.0,110.0,0.8,17.0,603.0,767.69,584.91
2016,2,25,10,45,839.5,110.0,0.85,17.5,629.0,753.95,574.29
2016,2,25,11,0,854.0,110.0,0.9,18.0,655.0,736.45,560.48
2016,2,25,11,15,701.5,168.0,0.85,18.0,624.0,660.72,503.05
2016,2,25,11,30,549.0,226.0,0.8,18.0,593.0,580.27,442.69
2016,2,25,11,45,550.0,229.5,0.8,18.5,601.5,556.1,423.58
2016,2,25,12,0,551.0,233.0,0.8,19.0,610.0,530.01,402.2
2016,2,25,12,15,714.5,172.0,0.75,19.0,661.5,535.73,404.19
2016,2,25,12,30,878.0,111.0,0.7,19.0,713.0,523.3,390.89
2016,2,25,12,45,888.5,105.0,0.65,19.5,709.5,477.21,351.56
2016,2,25,13,0,899.0,99.0,0.6,20.0,706.0,428.64,309.66
2016,2,25,13,15,894.5,98.0,0.55,20.0,691.5,376.57,265.0
2016,2,25,13,30,890.0,97.0,0.5,20.0,677.0,323.53,219.01
2016,2,25,13,45,882.0,96.0,0.45,20.5,654.5,268.96,171.98
2016,2,25,14,0,874.0,95.0,0.4,21.0,632.0,207.77,122.26
2016,2,25,14,15,863.0,93.5,0.3,21.0,603.0,151.62,82.64
2016,2,25,14,30,852.0,92.0,0.2,21.0,574.0,96.22,56.11
2016,2,25,14,45,833.0,90.5,0.15,21.0,537.5,70.59,54.88
2016,2,25,15,0,814.0,89.0,0.1,21.0,501.0,70.17,54.75
2016,2,25,15,15,792.5,86.0,0.15,20.5,459.5,68.66,53.74
2016,2,25,15,30,771.0,83.0,0.2,20.0,418.0,67.16,52.74
2016,2,25,15,45,736.5,79.5,0.3,19.5,372.0,65.13,51.26
2016,2,25,16,0,702.0,76.0,0.4,19.0,326.0,57.85,45.18
2016,2,25,16,15,657.5,70.5,0.5,18.0,277.5,54.43,42.45
2016,2,25,16,30,613.0,65.0,0.6,17.0,229.0,50.98,39.58
2016,2,25,16,45,549.0,56.5,0.75,16.5,181.0,44.94,34.18
2016,2,25,17,0,485.0,48.0,0.9,16.0,133.0,38.8,28.5
2016,2,25,17,15,376.5,37.0,0.9,15.5,89.5,30.21,20.42
2016,2,25,17,30,268.0,26.0,0.9,15.0,46.0,21.5,10.27
2016,2,25,17,45,134.0,13.0,0.95,15.0,23.0,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,9.5,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,10.0,16.0,14.69,0.0
2016,2,26,7,15,77.5,33.5,0.95,10.5,44.5,130.92,99.34
2016,2,26,7,30,155.0,51.0,1.1,11.0,73.0,211.34,174.53
2016,2,26,7,45,186.5,71.0,1.3,12.0,108.0,261.98,219.03
2016,2,26,8,0,218.0,91.0,1.5,13.0,143.0,311.94,261.25
2016,2,26,8,15,239.0,111.0,1.5,13.0,179.0,352.57,294.73
2016,2,26,8,30,260.0,131.0,1.5,13.0,215.0,392.04,326.14
2016,2,26,8,45,282.0,146.0,1.5,13.5,250.0,424.3,350.44
2016,2,26,9,0,304.0,161.0,1.5,14.0,285.0,455.47,373.21
2016,2,26,9,15,247.0,187.5,1.6,14.5,295.5,433.31,352.61
2016,2,26,9,30,190.0,214.0,1.7,15.0,306.0,392.32,317.96
2016,2,26,9,45,497.5,160.0,1.8,15.5,426.0,609.28,488.98
2016,2,26,10,0,805.0,106.0,1.9,16.0,546.0,789.71,619.04
2016,2,26,10,15,611.5,173.0,1.95,16.0,518.5,693.74,545.43
2016,2,26,10,30,418.0,240.0,2.0,16.0,491.0,588.17,463.75
2016,2,26,10,45,497.5,222.5,2.05,16.5,533.5,613.05,482.44
2016,2,26,11,0,577.0,205.0,2.1,17.0,576.0,632.12,495.36
2016,2,26,11,15,498.5,243.0,2.1,17.0,569.5,589.46,460.79
2016,2,26,11,30,420.0,281.0,2.1,17.0,563.0,538.94,421.02
2016,2,26,11,45,483.5,259.0,2.15,17.5,588.0,543.08,422.91
2016,2,26,12,0,547.0,237.0,2.2,18.0,613.0,532.81,413.24
2016,2,26,12,15,711.0,177.0,2.25,18.0,667.0,540.25,417.04
2016,2,26,12,30,875.0,117.0,2.3,18.0,721.0,529.61,405.32
2016,2,26,12,45,872.5,116.5,2.4,18.0,714.5,481.42,364.5
2016,2,26,13,0,870.0,116.0,2.5,18.0,708.0,431.69,321.51
2016,2,26,13,15,864.5,115.0,2.55,17.5,693.0,379.26,275.84
2016,2,26,13,30,859.0,114.0,2.6,17.0,678.0,326.07,228.78
2016,2,26,13,45,852.5,112.0,2.7,17.0,655.5,271.36,180.4
2016,2,26,14,0,846.0,110.0,2.8,17.0,633.0,216.51,134.09
2016,2,26,14,15,833.0,107.5,2.8,16.5,602.5,160.68,93.23
2016,2,26,14,30,820.0,105.0,2.8,16.0,572.0,105.93,65.26
2016,2,26,14,45,756.5,109.5,2.85,16.0,519.5,75.51,60.42
2016,2,26,15,0,693.0,114.0,2.9,16.0,467.0,78.96,63.6
2016,2,26,15,15,720.0,101.0,2.85,15.5,441.5,71.96,57.79
2016,2,26,15,30,747.0,88.0,2.8,15.0,416.0,64.61,51.62
2016,2,26,15,45,723.0,81.5,2.8,15.0,371.5,60.86,48.47
2016,2,26,16,0,699.0,75.0,2.8,15.0,327.0,56.98,45.16
2016,2,26,16,15,654.5,69.5,2.55,14.0,278.5,53.54,42.35
2016,2,26,16,30,610.0,64.0,2.3,13.0,230.0,50.06,39.4
2016,2,26,16,45,549.0,56.0,2.1,12.5,182.5,44.43,34.3
2016,2,26,17,0,488.0,48.0,1.9,12.0,135.0,38.71,28.93
2016,2,26,17,15,377.5,37.5,1.65,11.5,91.5,30.55,21.15
2016,2,26,17,30,267.0,27.0,1.4,11.0,48.0,22.3,11.66
2016,2,26,17,45,133.5,13.5,1.2,10.5,24.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,8.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,9.0,26.0,35.91,0.0
2016,2,27,7,15,232.5,33.0,1.0,9.5,67.0,263.22,207.85
2016,2,27,7,30,465.0,40.0,1.1,10.0,108.0,456.49,374.51
2016,2,27,7,45,547.5,47.5,1.25,10.5,157.0,538.53,443.03
2016,2,27,8,0,630.0,55.0,1.4,11.0,206.0,621.6,509.4
2016,2,27,8,15,678.5,60.0,1.4,11.5,256.0,667.13,543.13
2016,2,27,8,30,727.0,65.0,1.4,12.0,306.0,717.96,579.15
2016,2,27,8,45,764.0,68.0,1.45,12.5,354.0,754.17,603.45
2016,2,27,9,0,801.0,71.0,1.5,13.0,402.0,787.39,624.97
2016,2,27,9,15,824.0,74.0,1.5,13.0,446.0,805.51,635.87
2016,2,27,9,30,847.0,77.0,1.5,13.0,490.0,820.06,644.31
2016,2,27,9,45,864.5,79.0,1.55,13.5,529.0,825.07,645.44
2016,2,27,10,0,882.0,81.0,1.6,14.0,568.0,818.71,638.79
2016,2,27,10,15,894.0,82.5,1.6,14.5,600.5,811.49,631.29
2016,2,27,10,30,906.0,84.0,1.6,15.0,633.0,800.53,621.35
2016,2,27,10,45,912.5,86.0,1.6,15.5,658.0,782.19,606.46
2016,2,27,11,0,919.0,88.0,1.6,16.0,683.0,760.28,589.29
2016,2,27,11,15,924.0,89.0,1.6,16.0,701.0,732.8,568.47
2016,2,27,11,30,929.0,90.0,1.6,16.0,719.0,702.02,544.31
2016,2,27,11,45,928.5,92.0,1.6,16.0,728.0,665.6,515.58
2016,2,27,12,0,928.0,94.0,1.6,16.0,737.0,626.46,484.26
2016,2,27,12,15,928.0,94.0,1.65,16.0,738.0,583.26,449.47
2016,2,27,12,30,928.0,94.0,1.7,16.0,739.0,537.75,411.89
2016,2,27,12,45,918.0,97.5,1.75,16.0,730.5,488.69,370.5
2016,2,27,13,0,908.0,101.0,1.8,16.0,722.0,438.5,327.05
2016,2,27,13,15,904.0,100.0,1.8,16.0,707.5,385.94,280.51
2016,2,27,13,30,900.0,99.0,1.8,16.0,693.0,332.34,232.46
2016,2,27,13,45,897.5,95.5,1.85,16.0,671.5,276.43,182.83
2016,2,27,14,0,895.0,92.0,1.9,16.0,650.0,219.84,134.76
2016,2,27,14,15,885.0,90.5,1.9,16.0,620.5,163.34,92.94
2016,2,27,14,30,875.0,89.0,1.9,16.0,591.0,99.14,57.38
2016,2,27,14,45,863.0,86.0,1.9,16.0,555.5,67.69,53.6
2016,2,27,15,0,851.0,83.0,1.9,16.0,520.0,66.19,52.47
2016,2,27,15,15,830.5,80.0,1.7,15.5,478.0,64.55,51.29
2016,2,27,15,30,810.0,77.0,1.5,15.0,436.0,62.89,50.1
2016,2,27,15,45,783.5,73.0,1.35,14.5,390.0,60.38,48.13
2016,2,27,16,0,757.0,69.0,1.2,14.0,344.0,57.84,46.1
2016,2,27,16,15,715.5,64.0,1.1,13.5,294.5,54.3,43.13
2016,2,27,16,30,674.0,59.0,1.0,13.0,245.0,50.73,40.04
2016,2,27,16,45,616.0,52.0,0.95,12.5,195.5,41.58,31.79
2016,2,27,17,0,558.0,45.0,0.9,12.0,146.0,36.49,27.02
2016,2,27,17,15,449.0,35.5,0.9,11.5,100.5,29.02,19.89
2016,2,27,17,30,340.0,26.0,0.9,11.0,55.0,21.5,11.47
2016,2,27,17,45,170.0,13.0,0.95,10.5,27.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,7.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.3,8.0,22.0,24.55,0.0
2016,2,28,7,15,101.5,39.0,1.5,8.5,54.0,158.67,125.99
2016,2,28,7,30,203.0,56.0,1.7,9.0,86.0,256.91,215.7
2016,2,28,7,45,245.5,74.0,1.95,9.5,124.5,313.61,266.16
2016,2,28,8,0,288.0,92.0,2.2,10.0,163.0,370.61,315.09
2016,2,28,8,15,311.5,110.5,2.2,10.5,202.0,412.36,348.96
2016,2,28,8,30,335.0,129.0,2.2,11.0,241.0,452.92,380.56
2016,2,28,8,45,365.0,140.0,2.25,11.5,278.5,505.93,420.98
2016,2,28,9,0,395.0,151.0,2.3,12.0,316.0,540.02,445.89
2016,2,28,9,15,258.0,185.5,2.3,12.0,297.5,441.16,363.75
2016,2,28,9,30,121.0,220.0,2.3,12.0,279.0,342.17,280.68
2016,2,28,9,45,94.5,232.0,2.3,12.5,281.0,309.61,253.02
2016,2,28,10,0,68.0,244.0,2.3,13.0,283.0,294.16,238.73
2016,2,28,10,15,85.0,263.5,2.3,13.0,314.5,322.03,260.76
2016,2,28,10,30,102.0,283.0,2.3,13.0,346.0,348.33,281.11
2016,2,28,10,45,229.0,283.5,2.35,13.5,431.0,449.06,361.08
2016,2,28,11,0,356.0,284.0,2.4,14.0,516.0,540.63,430.74
2016,2,28,11,15,365.0,290.0,2.45,14.0,533.5,533.88,424.03
2016,2,28,11,30,374.0,296.0,2.5,14.0,551.0,525.07,416.29
2016,2,28,11,45,393.0,296.5,2.6,14.5,567.5,515.42,407.3
2016,2,28,12,0,412.0,297.0,2.7,15.0,584.0,503.12,396.02
2016,2,28,12,15,446.0,282.5,2.7,15.0,594.0,488.2,382.99
2016,2,28,12,30,480.0,268.0,2.7,15.0,604.0,464.02,362.31
2016,2,28,12,45,405.0,290.0,2.75,15.5,571.5,414.83,321.91
2016,2,28,13,0,330.0,312.0,2.8,16.0,539.0,374.14,288.56
2016,2,28,13,15,309.0,309.0,2.75,15.5,518.5,339.46,260.32
2016,2,28,13,30,288.0,306.0,2.7,15.0,498.0,306.58,233.46
2016,2,28,13,45,394.5,265.5,2.65,15.0,518.5,279.78,206.43
2016,2,28,14,0,501.0,225.0,2.6,15.0,539.0,236.97,166.38
2016,2,28,14,15,380.5,242.5,2.55,15.0,475.0,204.61,147.12
2016,2,28,14,30,260.0,260.0,2.5,15.0,411.0,179.03,136.33
2016,2,28,14,45,357.0,223.5,2.45,15.0,416.5,147.63,122.63
2016,2,28,15,0,454.0,187.0,2.4,15.0,422.0,122.25,101.2
2016,2,28,15,15,308.5,191.0,2.15,14.5,345.0,129.64,108.07
2016,2,28,15,30,163.0,195.0,1.9,14.0,268.0,135.3,113.42
2016,2,28,15,45,86.5,163.5,1.7,14.0,201.5,120.0,100.41
2016,2,28,16,0,10.0,132.0,1.5,14.0,135.0,102.4,85.28
2016,2,28,16,15,5.0,114.0,1.35,13.5,115.5,88.91,73.75
2016,2,28,16,30,0.0,96.0,1.2,13.0,96.0,75.3,61.86
2016,2,28,16,45,0.0,76.5,1.1,12.5,76.5,60.58,48.74
2016,2,28,17,0,0.0,57.0,1.0,12.0,57.0,45.7,35.22
2016,2,28,17,15,0.0,39.0,1.0,11.5,39.0,31.7,22.3
2016,2,28,17,30,0.0,21.0,1.0,11.0,21.0,17.34,8.43
2016,2,28,17,45,0.0,10.5,1.0,11.0,10.5,8.96,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,108.5,10.0,1.0,7.5,16.0,85.41,0.0
2016,2,29,7,0,217.0,20.0,1.0,8.0,32.0,221.76,103.04
2016,2,29,7,15,346.5,31.5,1.15,8.5,74.5,352.21,285.78
2016,2,29,7,30,476.0,43.0,1.3,9.0,117.0,474.2,392.28
2016,2,29,7,45,563.0,49.0,1.45,10.0,167.5,559.06,462.08
2016,2,29,8,0,650.0,55.0,1.6,11.0,218.0,638.39,523.98
2016,2,29,8,15,697.0,60.0,1.6,11.5,268.5,690.52,562.19
2016,2,29,8,30,744.0,65.0,1.6,12.0,319.0,740.6,597.17
2016,2,29,8,45,781.0,67.5,1.65,12.5,368.0,776.49,620.94
2016,2,29,9,0,818.0,70.0,1.7,13.0,417.0,809.35,641.96
2016,2,29,9,15,839.5,73.0,1.75,13.5,461.0,826.28,651.25
2016,2,29,9,30,861.0,76.0,1.8,14.0,505.0,839.6,658.07
2016,2,29,9,45,873.0,79.5,1.85,15.0,543.0,833.68,650.2
2016,2,29,10,0,885.0,83.0,1.9,16.0,581.0,832.42,645.96
2016,2,29,10,15,896.0,85.0,1.85,16.0,613.5,824.83,638.84
2016,2,29,10,30,907.0,87.0,1.8,16.0,646.0,813.48,629.32
2016,2,29,10,45,910.5,90.0,1.8,16.5,670.5,793.71,613.44
2016,2,29,11,0,914.0,93.0,1.8,17.0,695.0,770.46,595.37
2016,2,29,11,15,919.5,94.0,1.75,17.0,712.0,743.2,574.63
2016,2,29,11,30,925.0,95.0,1.7,17.0,729.0,712.61,550.35
2016,2,29,11,45,932.0,93.0,1.7,17.5,739.5,676.88,521.46
2016,2,29,12,0,939.0,91.0,1.7,18.0,750.0,638.04,489.79
2016,2,29,12,15,939.5,91.0,1.75,18.0,752.0,594.52,455.11
2016,2,29,12,30,940.0,91.0,1.8,18.0,754.0,548.62,417.6
2016,2,29,12,45,943.5,88.0,1.85,18.5,748.0,499.31,375.61
2016,2,29,13,0,947.0,85.0,1.9,19.0,742.0,447.83,330.77
2016,2,29,13,15,943.0,84.5,1.9,19.0,727.5,393.82,283.42
2016,2,29,13,30,939.0,84.0,1.9,19.0,713.0,338.69,234.4
2016,2,29,13,45,932.0,83.0,1.9,19.0,690.0,281.61,184.05
2016,2,29,14,0,925.0,82.0,1.9,19.0,667.0,224.22,135.41
2016,2,29,14,15,914.5,81.0,1.8,19.0,637.0,166.33,92.03
2016,2,29,14,30,904.0,80.0,1.7,19.0,607.0,108.99,61.1
2016,2,29,14,45,883.0,80.0,1.6,19.0,568.5,72.42,56.93
2016,2,29,15,0,862.0,80.0,1.5,19.0,530.0,63.96,49.85
2016,2,29,15,15,841.5,77.5,1.35,18.5,488.0,62.62,48.95
2016,2,29,15,30,821.0,75.0,1.2,18.0,446.0,61.28,48.04
2016,2,29,15,45,784.0,73.5,1.05,18.0,397.5,60.51,47.52
2016,2,29,16,0,747.0,72.0,0.9,18.0,349.0,59.86,47.08
2016,2,29,16,15,705.5,67.0,0.9,17.0,300.0,56.41,44.35
2016,2,29,16,30,664.0,62.0,0.9,16.0,251.0,48.59,37.65
2016,2,29,16,45,593.5,56.5,0.9,15.5,200.5,44.77,34.26
2016,2,29,17,0,523.0,51.0,0.9,15.0,150.0,41.03,30.75
2016,2,29,17,15,418.5,40.5,0.9,14.5,104.5,32.92,23.17
2016,2,29,17,30,314.0,30.0,0.9,14.0,59.0,24.72,14.76
2016,2,29,17,45,157.0,15.0,0.95,14.0,29.5,12.21,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.15,10.5,18.5,108.28,0.0
2016,3,1,7,0,279.0,21.0,1.1,11.0,37.0,272.36,153.01
2016,3,1,7,15,406.0,31.0,1.35,11.5,81.5,398.29,320.51
2016,3,1,7,30,533.0,41.0,1.6,12.0,126.0,518.33,423.88
2016,3,1,7,45,608.0,47.5,1.85,12.5,177.5,588.32,482.56
2016,3,1,8,0,683.0,54.0,2.1,13.0,229.0,667.08,544.95
2016,3,1,8,15,728.0,59.0,2.15,13.5,280.0,717.98,582.31
2016,3,1,8,30,773.0,64.0,2.2,14.0,331.0,766.75,616.51
2016,3,1,8,45,806.5,67.0,2.3,14.5,380.5,800.5,638.94
2016,3,1,9,0,840.0,70.0,2.4,15.0,430.0,831.12,658.64
2016,3,1,9,15,860.5,72.5,2.45,15.5,474.0,846.53,666.73
2016,3,1,9,30,881.0,75.0,2.5,16.0,518.0,849.88,666.33
2016,3,1,9,45,900.5,75.5,2.65,16.5,558.0,854.83,668.04
2016,3,1,10,0,920.0,76.0,2.8,17.0,598.0,855.97,667.1
2016,3,1,10,15,930.0,77.5,2.8,17.0,630.5,846.59,659.09
2016,3,1,10,30,940.0,79.0,2.8,17.0,663.0,833.39,648.63
2016,3,1,10,45,947.0,80.0,2.85,17.0,688.0,813.51,633.93
2016,3,1,11,0,954.0,81.0,2.9,17.0,713.0,789.96,616.75
2016,3,1,11,15,958.5,82.0,2.9,17.0,730.5,761.04,595.48
2016,3,1,11,30,963.0,83.0,2.9,17.0,748.0,728.73,569.8
2016,3,1,11,45,965.5,83.0,2.9,17.5,758.0,690.92,538.64
2016,3,1,12,0,968.0,83.0,2.9,18.0,768.0,650.15,504.78
2016,3,1,12,15,969.0,83.0,2.85,18.0,769.5,605.78,468.26
2016,3,1,12,30,970.0,83.0,2.8,18.0,771.0,558.92,428.93
2016,3,1,12,45,968.0,83.0,2.8,18.0,764.0,508.4,385.89
2016,3,1,13,0,966.0,83.0,2.8,18.0,757.0,456.07,340.24
2016,3,1,13,15,962.5,82.5,2.8,17.5,742.5,401.21,292.06
2016,3,1,13,30,959.0,82.0,2.8,17.0,728.0,345.16,241.94
2016,3,1,13,45,953.5,80.5,2.8,17.0,705.0,286.91,189.71
2016,3,1,14,0,948.0,79.0,2.8,17.0,682.0,228.19,139.08
2016,3,1,14,15,938.5,77.5,2.8,16.5,652.0,168.75,93.82
2016,3,1,14,30,929.0,76.0,2.8,16.0,622.0,109.76,60.98
2016,3,1,14,45,915.5,74.5,2.8,16.0,585.0,69.34,54.96
2016,3,1,15,0,902.0,73.0,2.8,16.0,548.0,68.08,54.05
2016,3,1,15,15,883.0,70.5,2.65,15.5,505.0,65.99,52.49
2016,3,1,15,30,864.0,68.0,2.5,15.0,462.0,63.81,50.84
2016,3,1,15,45,838.5,65.0,2.45,15.0,414.5,54.68,42.94
2016,3,1,16,0,813.0,62.0,2.4,15.0,367.0,52.67,41.3
2016,3,1,16,15,774.5,58.0,2.1,14.0,316.5,49.73,38.94
2016,3,1,16,30,736.0,54.0,1.8,13.0,266.0,46.77,36.49
2016,3,1,16,45,676.5,48.5,1.5,12.5,214.5,42.38,32.55
2016,3,1,17,0,617.0,43.0,1.2,12.0,163.0,37.99,28.46
2016,3,1,17,15,515.0,35.0,1.15,11.5,114.5,31.14,21.95
2016,3,1,17,30,413.0,27.0,1.1,11.0,66.0,24.29,14.83
2016,3,1,17,45,206.5,13.5,1.05,10.5,33.0,10.92,0.0
2016,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,11.0,0.8,9.5,18.0,86.3,0.0
2016,3,2,7,0,215.0,22.0,0.9,10.0,36.0,229.73,145.82
2016,3,2,7,15,309.0,35.5,1.05,10.5,75.5,330.56,269.49
2016,3,2,7,30,403.0,49.0,1.2,11.0,115.0,427.05,353.46
2016,3,2,7,45,458.0,60.0,1.4,12.0,160.0,491.87,407.4
2016,3,2,8,0,513.0,71.0,1.6,13.0,205.0,556.76,458.68
2016,3,2,8,15,557.0,77.5,1.6,13.5,250.0,606.21,495.44
2016,3,2,8,30,601.0,84.0,1.6,14.0,295.0,654.02,529.41
2016,3,2,8,45,488.5,122.5,1.6,15.0,309.5,595.53,481.91
2016,3,2,9,0,376.0,161.0,1.6,16.0,324.0,540.67,435.11
2016,3,2,9,15,615.5,119.5,1.6,16.0,418.5,701.0,556.5
2016,3,2,9,30,855.0,78.0,1.6,16.0,513.0,842.95,654.33
2016,3,2,9,45,870.5,80.5,1.6,16.5,551.5,838.63,646.84
2016,3,2,10,0,886.0,83.0,1.6,17.0,590.0,839.08,644.51
2016,3,2,10,15,897.0,84.5,1.65,17.5,622.5,830.88,636.87
2016,3,2,10,30,908.0,86.0,1.7,18.0,655.0,818.93,626.9
2016,3,2,10,45,916.0,87.5,1.8,18.5,680.0,800.9,613.38
2016,3,2,11,0,924.0,89.0,1.9,19.0,705.0,779.22,597.42
2016,3,2,11,15,929.0,90.0,1.95,19.0,723.0,751.32,577.63
2016,3,2,11,30,934.0,91.0,2.0,19.0,741.0,720.08,553.79
2016,3,2,11,45,694.5,187.5,2.15,19.0,674.5,624.91,481.11
2016,3,2,12,0,455.0,284.0,2.3,19.0,608.0,527.82,406.82
2016,3,2,12,15,487.5,271.5,2.4,19.0,619.0,506.64,390.28
2016,3,2,12,30,520.0,259.0,2.5,19.0,630.0,481.76,369.74
2016,3,2,12,45,508.0,260.5,2.6,19.0,620.5,444.03,338.88
2016,3,2,13,0,496.0,262.0,2.7,19.0,611.0,406.36,307.56
2016,3,2,13,15,475.0,270.0,2.75,18.5,598.5,370.54,277.77
2016,3,2,13,30,454.0,278.0,2.8,18.0,586.0,335.83,248.68
2016,3,2,13,45,472.0,256.5,2.85,18.0,567.5,291.82,210.83
2016,3,2,14,0,490.0,235.0,2.9,18.0,549.0,246.16,172.27
2016,3,2,14,15,533.5,208.0,2.9,17.5,535.5,198.43,133.87
2016,3,2,14,30,577.0,181.0,2.9,17.0,522.0,146.44,99.27
2016,3,2,14,45,583.0,166.5,2.9,17.0,493.0,109.36,89.09
2016,3,2,15,0,589.0,152.0,2.9,17.0,464.0,102.18,83.2
2016,3,2,15,15,499.0,160.0,2.85,16.5,409.5,107.01,87.77
2016,3,2,15,30,409.0,168.0,2.8,16.0,355.0,112.46,92.9
2016,3,2,15,45,348.0,157.5,2.8,15.5,305.5,110.91,92.0
2016,3,2,16,0,287.0,147.0,2.8,15.0,256.0,103.95,86.36
2016,3,2,16,15,254.5,133.0,2.65,14.5,220.0,94.99,78.84
2016,3,2,16,30,222.0,119.0,2.5,14.0,184.0,85.75,70.91
2016,3,2,16,45,203.0,98.0,2.4,13.5,148.5,71.87,58.63
2016,3,2,17,0,184.0,77.0,2.3,13.0,113.0,57.52,45.66
2016,3,2,17,15,139.0,56.5,2.1,12.5,79.5,42.9,32.21
2016,3,2,17,30,94.0,36.0,1.9,12.0,46.0,27.9,17.94
2016,3,2,17,45,47.0,18.0,1.75,12.0,23.0,14.29,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,10.5,7.0,5.97,0.0
2016,3,3,7,0,0.0,14.0,0.9,11.0,14.0,11.53,2.46
2016,3,3,7,15,0.0,29.5,0.95,11.0,29.5,24.38,14.85
2016,3,3,7,30,0.0,45.0,1.0,11.0,45.0,39.22,28.05
2016,3,3,7,45,0.0,62.5,1.05,11.5,62.5,56.34,43.04
2016,3,3,8,0,0.0,80.0,1.1,12.0,80.0,72.9,57.29
2016,3,3,8,15,0.0,97.5,1.0,12.5,97.5,89.07,70.92
2016,3,3,8,30,0.0,115.0,0.9,13.0,115.0,104.97,84.01
2016,3,3,8,45,134.0,148.0,0.8,13.5,207.0,285.03,235.87
2016,3,3,9,0,268.0,181.0,0.7,14.0,299.0,454.49,367.93
2016,3,3,9,15,219.0,206.0,0.6,14.0,308.5,417.24,334.84
2016,3,3,9,30,170.0,231.0,0.5,14.0,318.0,396.78,316.35
2016,3,3,9,45,109.5,237.5,0.45,14.5,295.5,344.45,273.21
2016,3,3,10,0,49.0,244.0,0.4,15.0,273.0,277.37,218.89
2016,3,3,10,15,84.5,270.5,0.5,15.0,323.5,328.56,259.53
2016,3,3,10,30,120.0,297.0,0.6,15.0,374.0,391.55,307.3
2016,3,3,10,45,188.5,306.5,0.7,15.5,431.5,443.75,346.44
2016,3,3,11,0,257.0,316.0,0.8,16.0,489.0,503.7,390.17
2016,3,3,11,15,177.0,325.0,1.05,16.0,445.5,428.43,333.37
2016,3,3,11,30,97.0,334.0,1.3,16.0,402.0,360.78,281.85
2016,3,3,11,45,99.0,336.5,1.55,16.5,407.0,355.12,277.55
2016,3,3,12,0,101.0,339.0,1.8,17.0,412.0,349.0,272.4
2016,3,3,12,15,75.0,327.0,1.9,16.5,381.0,315.12,246.43
2016,3,3,12,30,49.0,315.0,2.0,16.0,350.0,284.09,222.68
2016,3,3,12,45,111.0,331.0,2.1,16.0,409.5,317.18,247.97
2016,3,3,13,0,173.0,347.0,2.2,16.0,469.0,341.61,265.23
2016,3,3,13,15,176.0,337.5,2.05,16.0,460.0,319.27,246.4
2016,3,3,13,30,179.0,328.0,1.9,16.0,451.0,296.65,227.42
2016,3,3,13,45,165.5,318.0,1.8,16.0,428.5,269.52,205.61
2016,3,3,14,0,152.0,308.0,1.7,16.0,406.0,243.95,185.54
2016,3,3,14,15,78.0,244.0,1.6,16.0,294.5,188.55,145.25
2016,3,3,14,30,4.0,180.0,1.5,16.0,183.0,142.16,111.56
2016,3,3,14,45,4.5,177.5,1.45,16.0,180.5,138.8,114.31
2016,3,3,15,0,5.0,175.0,1.4,16.0,178.0,136.31,112.48
2016,3,3,15,15,134.0,184.5,1.3,16.0,247.0,130.24,107.59
2016,3,3,15,30,263.0,194.0,1.2,16.0,316.0,130.95,108.5
2016,3,3,15,45,190.0,177.5,1.1,16.0,261.0,125.51,104.12
2016,3,3,16,0,117.0,161.0,1.0,16.0,206.0,114.19,94.64
2016,3,3,16,15,107.5,140.5,0.9,15.5,177.0,101.07,83.64
2016,3,3,16,30,98.0,120.0,0.8,15.0,148.0,87.56,72.1
2016,3,3,16,45,85.5,98.0,0.7,14.5,119.5,72.74,59.13
2016,3,3,17,0,73.0,76.0,0.6,14.0,91.0,57.49,45.49
2016,3,3,17,15,50.0,55.5,0.6,13.5,64.0,43.42,32.62
2016,3,3,17,30,27.0,35.0,0.6,13.0,37.0,28.04,18.18
2016,3,3,17,45,13.5,17.5,0.65,13.0,18.5,14.47,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
