Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,27.5,13.0,1.2,11.5,15.0,30.97,0.0
2016,3,4,7,0,55.0,26.0,1.3,12.0,30.0,84.77,58.09
2016,3,4,7,15,95.5,45.5,1.35,12.0,59.5,159.5,129.53
2016,3,4,7,30,136.0,65.0,1.4,12.0,89.0,216.62,180.59
2016,3,4,7,45,154.5,86.0,1.5,12.5,121.5,258.16,216.43
2016,3,4,8,0,173.0,107.0,1.6,13.0,154.0,281.66,236.49
2016,3,4,8,15,188.5,127.0,1.75,13.5,187.5,316.7,264.87
2016,3,4,8,30,204.0,147.0,1.9,14.0,221.0,350.83,291.63
2016,3,4,8,45,279.5,158.5,2.05,14.5,274.0,442.96,364.89
2016,3,4,9,0,355.0,170.0,2.2,15.0,327.0,516.7,421.65
2016,3,4,9,15,187.5,182.0,2.35,15.5,266.0,361.11,294.64
2016,3,4,9,30,20.0,194.0,2.5,16.0,205.0,192.67,154.13
2016,3,4,9,45,14.5,195.0,2.65,16.5,203.0,185.9,148.19
2016,3,4,10,0,9.0,196.0,2.8,17.0,201.0,179.84,142.5
2016,3,4,10,15,4.5,177.0,2.8,17.0,179.5,156.46,123.19
2016,3,4,10,30,0.0,158.0,2.8,17.0,158.0,134.56,105.12
2016,3,4,10,45,0.0,158.5,2.85,17.0,159.0,134.41,104.86
2016,3,4,11,0,0.0,159.0,2.9,17.0,160.0,134.33,104.67
2016,3,4,11,15,0.0,148.5,2.8,16.5,149.0,124.83,97.04
2016,3,4,11,30,0.0,138.0,2.7,16.0,138.0,115.57,89.63
2016,3,4,11,45,0.0,105.5,2.65,16.0,105.5,88.01,67.1
2016,3,4,12,0,0.0,73.0,2.6,16.0,73.0,60.78,44.75
2016,3,4,12,15,0.0,113.0,2.65,16.0,113.5,94.16,72.15
2016,3,4,12,30,0.0,153.0,2.7,16.0,154.0,126.99,98.83
2016,3,4,12,45,3.5,178.5,2.75,16.0,181.5,148.87,116.49
2016,3,4,13,0,7.0,204.0,2.8,16.0,209.0,169.7,133.2
2016,3,4,13,15,6.5,200.0,2.8,15.5,204.5,165.06,129.73
2016,3,4,13,30,6.0,196.0,2.8,15.0,200.0,160.48,126.36
2016,3,4,13,45,8.5,207.0,2.85,15.0,213.0,167.86,132.35
2016,3,4,14,0,11.0,218.0,2.9,15.0,226.0,174.29,137.58
2016,3,4,14,15,5.5,130.0,2.7,15.0,134.0,106.93,83.09
2016,3,4,14,30,0.0,42.0,2.5,15.0,42.0,34.81,23.64
2016,3,4,14,45,3.0,109.0,2.35,15.0,110.5,89.57,72.76
2016,3,4,15,0,6.0,176.0,2.2,15.0,179.0,137.11,113.83
2016,3,4,15,15,9.5,172.0,1.95,14.5,176.5,133.51,111.13
2016,3,4,15,30,13.0,168.0,1.7,14.0,174.0,129.73,108.36
2016,3,4,15,45,6.5,99.0,1.45,14.0,102.0,80.73,65.95
2016,3,4,16,0,0.0,30.0,1.2,14.0,30.0,24.76,16.56
2016,3,4,16,15,0.0,26.0,1.1,13.5,26.0,21.44,13.69
2016,3,4,16,30,0.0,22.0,1.0,13.0,22.0,18.12,10.76
2016,3,4,16,45,0.0,17.5,0.95,13.0,17.5,14.4,7.38
2016,3,4,17,0,0.0,13.0,0.9,13.0,13.0,10.68,3.97
2016,3,4,17,15,0.0,9.0,0.95,13.0,9.0,7.39,0.91
2016,3,4,17,30,0.0,5.0,1.0,13.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,1.1,13.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,12.5,9.0,7.68,0.0
2016,3,5,7,0,0.0,18.0,3.1,13.0,18.0,14.84,5.62
2016,3,5,7,15,0.0,34.5,3.2,13.0,34.5,29.56,19.13
2016,3,5,7,30,0.0,51.0,3.3,13.0,51.0,45.91,33.54
2016,3,5,7,45,0.0,69.0,3.45,13.5,69.0,63.41,48.73
2016,3,5,8,0,0.0,87.0,3.6,14.0,87.0,80.34,63.19
2016,3,5,8,15,0.5,105.5,3.6,14.0,105.5,97.91,78.07
2016,3,5,8,30,1.0,124.0,3.6,14.0,124.0,115.17,92.48
2016,3,5,8,45,0.5,110.5,3.65,14.0,110.5,97.16,77.03
2016,3,5,9,0,0.0,97.0,3.7,14.0,97.0,82.15,64.17
2016,3,5,9,15,0.5,129.5,3.75,14.0,130.0,112.86,89.74
2016,3,5,9,30,1.0,162.0,3.8,14.0,163.0,143.63,115.0
2016,3,5,9,45,13.0,194.5,3.9,14.5,202.5,183.94,147.98
2016,3,5,10,0,25.0,227.0,4.0,15.0,242.0,223.46,179.74
2016,3,5,10,15,12.5,175.5,4.25,15.5,183.0,161.54,128.47
2016,3,5,10,30,0.0,124.0,4.5,16.0,124.0,104.33,80.92
2016,3,5,10,45,0.0,134.5,4.75,16.5,134.5,113.28,88.01
2016,3,5,11,0,0.0,145.0,5.0,17.0,145.0,122.12,94.93
2016,3,5,11,15,4.0,178.5,5.1,17.0,181.5,153.58,120.45
2016,3,5,11,30,8.0,212.0,5.2,17.0,218.0,184.34,145.18
2016,3,5,11,45,4.0,182.0,5.3,17.5,185.0,155.07,121.16
2016,3,5,12,0,0.0,152.0,5.4,18.0,152.0,126.83,98.07
2016,3,5,12,15,0.0,126.5,5.35,17.5,126.5,105.37,80.85
2016,3,5,12,30,0.0,101.0,5.3,17.0,101.0,84.17,63.72
2016,3,5,12,45,0.0,98.5,5.3,17.0,98.5,82.07,62.03
2016,3,5,13,0,0.0,96.0,5.3,17.0,96.0,80.0,60.37
2016,3,5,13,15,0.0,94.0,5.35,16.5,94.0,78.34,59.18
2016,3,5,13,30,0.0,92.0,5.4,16.0,92.0,76.65,57.96
2016,3,5,13,45,38.0,196.0,5.5,16.0,221.0,162.77,127.1
2016,3,5,14,0,76.0,300.0,5.6,16.0,350.0,232.87,181.94
2016,3,5,14,15,38.0,190.5,5.85,15.5,215.5,149.85,116.86
2016,3,5,14,30,0.0,81.0,6.1,15.0,81.0,67.34,50.8
2016,3,5,14,45,0.0,56.5,6.35,15.0,56.5,46.87,35.53
2016,3,5,15,0,0.0,32.0,6.6,15.0,32.0,26.48,17.7
2016,3,5,15,15,0.0,33.5,6.75,14.5,33.5,27.71,18.89
2016,3,5,15,30,0.0,35.0,6.9,14.0,35.0,28.93,20.1
2016,3,5,15,45,0.0,23.0,7.05,14.0,23.0,18.98,11.29
2016,3,5,16,0,0.0,11.0,7.2,14.0,11.0,9.06,2.46
2016,3,5,16,15,0.0,9.5,7.25,13.5,9.5,7.82,1.37
2016,3,5,16,30,0.0,8.0,7.3,13.0,8.0,6.58,0.27
2016,3,5,16,45,0.0,6.5,7.35,13.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,7.4,13.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,7.3,13.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,7.2,13.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,13.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.5,8.5,24.5,76.98,0.0
2016,3,6,7,0,170.0,35.0,1.6,9.0,49.0,224.77,173.4
2016,3,6,7,15,286.5,49.5,1.8,9.5,93.5,333.62,277.85
2016,3,6,7,30,403.0,64.0,2.0,10.0,138.0,449.07,377.04
2016,3,6,7,45,486.5,72.0,2.25,10.5,189.0,536.41,449.26
2016,3,6,8,0,570.0,80.0,2.5,11.0,240.0,623.6,518.4
2016,3,6,8,15,619.5,86.5,2.6,11.0,290.5,679.25,560.95
2016,3,6,8,30,669.0,93.0,2.7,11.0,341.0,732.95,600.85
2016,3,6,8,45,336.5,122.5,2.85,11.5,247.5,469.03,391.24
2016,3,6,9,0,4.0,152.0,3.0,12.0,154.0,140.74,113.56
2016,3,6,9,15,73.0,195.5,3.05,12.0,234.0,260.37,215.21
2016,3,6,9,30,142.0,239.0,3.1,12.0,314.0,382.26,314.27
2016,3,6,9,45,183.5,255.5,3.2,12.5,360.0,428.11,349.69
2016,3,6,10,0,225.0,272.0,3.3,13.0,406.0,471.81,383.06
2016,3,6,10,15,202.5,290.0,3.3,13.0,415.5,461.78,373.25
2016,3,6,10,30,180.0,308.0,3.3,13.0,425.0,451.21,363.41
2016,3,6,10,45,137.0,316.0,3.35,13.0,407.0,414.35,332.92
2016,3,6,11,0,94.0,324.0,3.4,13.0,389.0,366.96,294.37
2016,3,6,11,15,47.0,195.5,3.4,13.0,228.0,205.9,165.28
2016,3,6,11,30,0.0,67.0,3.4,13.0,67.0,55.76,41.07
2016,3,6,11,45,444.0,96.0,3.45,13.0,420.0,385.41,315.84
2016,3,6,12,0,888.0,125.0,3.5,13.0,773.0,656.06,522.03
2016,3,6,12,15,687.5,202.5,3.55,13.0,705.0,567.72,449.05
2016,3,6,12,30,487.0,280.0,3.6,13.0,637.0,486.74,384.01
2016,3,6,12,45,382.5,311.0,3.7,13.0,590.0,428.69,337.3
2016,3,6,13,0,278.0,342.0,3.8,13.0,543.0,381.3,299.28
2016,3,6,13,15,276.5,335.5,3.85,13.0,531.5,352.53,274.9
2016,3,6,13,30,275.0,329.0,3.9,13.0,520.0,323.77,250.23
2016,3,6,13,45,253.0,320.0,3.95,13.0,491.5,288.45,221.13
2016,3,6,14,0,231.0,311.0,4.0,13.0,463.0,261.99,199.84
2016,3,6,14,15,293.0,284.5,4.05,13.0,468.5,226.01,168.58
2016,3,6,14,30,355.0,258.0,4.1,13.0,474.0,190.02,141.47
2016,3,6,14,45,208.5,247.0,4.15,13.0,372.0,166.49,139.71
2016,3,6,15,0,62.0,236.0,4.2,13.0,270.0,165.82,139.53
2016,3,6,15,15,33.5,198.0,4.1,12.5,216.5,143.16,120.52
2016,3,6,15,30,5.0,160.0,4.0,12.0,163.0,124.57,104.87
2016,3,6,15,45,4.0,147.0,3.95,11.5,149.0,114.68,96.69
2016,3,6,16,0,3.0,134.0,3.9,11.0,135.0,104.68,88.3
2016,3,6,16,15,1.5,116.0,3.75,10.5,116.5,91.19,76.66
2016,3,6,16,30,0.0,98.0,3.6,10.0,98.0,77.57,64.69
2016,3,6,16,45,0.0,79.0,3.45,10.0,79.0,63.12,51.64
2016,3,6,17,0,0.0,60.0,3.3,10.0,60.0,48.51,38.24
2016,3,6,17,15,0.0,43.0,3.3,9.5,43.0,35.17,25.91
2016,3,6,17,30,0.0,26.0,3.3,9.0,26.0,21.47,13.1
2016,3,6,17,45,0.0,13.0,3.3,9.0,13.0,10.7,0.77
2016,3,6,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,6.5,16.5,24.99,0.0
2016,3,7,7,0,27.0,30.0,1.8,7.0,33.0,56.25,40.84
2016,3,7,7,15,49.0,51.0,1.95,7.0,59.0,114.63,94.13
2016,3,7,7,30,71.0,72.0,2.1,7.0,85.0,157.79,133.35
2016,3,7,7,45,83.0,93.5,2.3,7.5,114.0,192.58,164.05
2016,3,7,8,0,95.0,115.0,2.5,8.0,143.0,226.43,193.08
2016,3,7,8,15,103.5,136.5,2.6,8.0,171.5,256.46,218.32
2016,3,7,8,30,112.0,158.0,2.7,8.0,200.0,285.61,242.27
2016,3,7,8,45,153.0,178.5,2.85,8.0,244.5,341.0,288.57
2016,3,7,9,0,194.0,199.0,3.0,8.0,289.0,395.51,333.14
2016,3,7,9,15,394.5,175.0,3.0,8.0,378.5,573.0,478.41
2016,3,7,9,30,595.0,151.0,3.0,8.0,468.0,720.48,593.5
2016,3,7,9,45,433.0,210.0,3.0,8.5,449.5,626.76,514.12
2016,3,7,10,0,271.0,269.0,3.0,9.0,431.0,524.56,429.14
2016,3,7,10,15,236.0,289.5,3.0,9.0,436.5,489.17,400.13
2016,3,7,10,30,201.0,310.0,3.0,9.0,442.0,470.39,383.52
2016,3,7,10,45,100.5,203.0,3.05,9.5,269.0,273.91,224.57
2016,3,7,11,0,0.0,96.0,3.1,10.0,96.0,80.03,61.98
2016,3,7,11,15,0.0,121.0,3.15,10.0,121.0,101.27,79.87
2016,3,7,11,30,0.0,146.0,3.2,10.0,146.0,122.37,97.34
2016,3,7,11,45,80.0,255.0,3.3,10.0,314.5,271.87,221.03
2016,3,7,12,0,160.0,364.0,3.4,10.0,483.0,412.13,332.11
2016,3,7,12,15,139.0,362.5,3.45,10.0,465.5,384.43,308.88
2016,3,7,12,30,118.0,361.0,3.5,10.0,448.0,358.36,287.65
2016,3,7,12,45,115.5,357.0,3.6,10.0,441.5,340.26,272.8
2016,3,7,13,0,113.0,353.0,3.7,10.0,435.0,324.4,259.61
2016,3,7,13,15,126.5,347.0,3.7,10.0,437.5,310.09,247.19
2016,3,7,13,30,140.0,341.0,3.7,10.0,440.0,295.47,234.24
2016,3,7,13,45,87.0,305.5,3.7,10.0,366.5,249.82,198.57
2016,3,7,14,0,34.0,270.0,3.7,10.0,293.0,207.05,165.9
2016,3,7,14,15,17.0,190.5,3.7,10.0,202.0,153.47,122.9
2016,3,7,14,30,0.0,111.0,3.7,10.0,111.0,91.41,72.08
2016,3,7,14,45,0.0,91.5,3.7,10.0,91.5,76.11,62.19
2016,3,7,15,0,0.0,72.0,3.7,10.0,72.0,59.78,47.86
2016,3,7,15,15,39.0,139.0,3.5,10.0,158.0,106.99,89.91
2016,3,7,15,30,78.0,206.0,3.3,10.0,244.0,146.93,125.28
2016,3,7,15,45,360.5,156.0,3.15,10.0,302.5,105.03,88.6
2016,3,7,16,0,643.0,106.0,3.0,10.0,361.0,77.85,64.65
2016,3,7,16,15,598.0,98.5,2.55,9.5,311.5,73.76,61.28
2016,3,7,16,30,553.0,91.0,2.1,9.0,262.0,69.59,57.73
2016,3,7,16,45,503.0,79.5,1.7,8.5,213.5,61.98,50.93
2016,3,7,17,0,453.0,68.0,1.3,8.0,165.0,54.11,43.68
2016,3,7,17,15,355.0,55.5,1.25,7.5,118.5,42.41,32.72
2016,3,7,17,30,257.0,43.0,1.2,7.0,72.0,33.07,23.55
2016,3,7,17,45,128.5,21.5,1.15,7.0,36.0,16.67,5.4
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,15.5,1.2,5.0,32.0,177.96,0.86
2016,3,8,7,0,344.0,31.0,1.2,6.0,64.0,352.64,283.58
2016,3,8,7,15,450.5,41.0,1.3,6.5,111.5,456.55,380.29
2016,3,8,7,30,557.0,51.0,1.4,7.0,159.0,564.86,470.75
2016,3,8,7,45,616.5,58.0,1.5,8.0,210.5,632.36,524.02
2016,3,8,8,0,676.0,65.0,1.6,9.0,262.0,699.54,574.19
2016,3,8,8,15,716.5,70.0,1.6,9.5,313.0,740.48,602.52
2016,3,8,8,30,757.0,75.0,1.6,10.0,364.0,786.09,633.22
2016,3,8,8,45,771.0,83.5,1.6,10.5,410.0,809.81,647.01
2016,3,8,9,0,785.0,92.0,1.6,11.0,456.0,830.14,658.26
2016,3,8,9,15,805.0,95.5,1.6,11.0,499.5,846.45,667.73
2016,3,8,9,30,825.0,99.0,1.6,11.0,543.0,859.11,674.68
2016,3,8,9,45,709.0,139.0,1.65,11.5,539.5,797.04,628.25
2016,3,8,10,0,593.0,179.0,1.7,12.0,536.0,725.46,574.2
2016,3,8,10,15,728.5,145.5,1.75,12.0,607.5,787.06,619.8
2016,3,8,10,30,864.0,112.0,1.8,12.0,679.0,835.58,652.97
2016,3,8,10,45,873.5,112.0,1.9,12.0,703.5,816.64,639.07
2016,3,8,11,0,883.0,112.0,2.0,12.0,728.0,794.08,623.32
2016,3,8,11,15,643.0,211.5,2.0,12.0,665.5,686.33,540.26
2016,3,8,11,30,403.0,311.0,2.0,12.0,603.0,568.26,448.43
2016,3,8,11,45,360.0,327.5,2.0,12.0,591.0,531.56,419.8
2016,3,8,12,0,317.0,344.0,2.0,12.0,579.0,496.25,391.53
2016,3,8,12,15,177.0,328.0,1.95,12.0,459.5,377.97,299.32
2016,3,8,12,30,37.0,312.0,1.9,12.0,340.0,276.09,219.06
2016,3,8,12,45,20.0,241.0,1.85,12.0,256.0,206.71,164.22
2016,3,8,13,0,3.0,170.0,1.8,12.0,172.0,141.2,111.56
2016,3,8,13,15,1.5,148.0,1.85,11.5,149.0,122.49,96.66
2016,3,8,13,30,0.0,126.0,1.9,11.0,126.0,104.12,81.82
2016,3,8,13,45,25.5,208.0,2.0,11.0,225.5,168.65,134.15
2016,3,8,14,0,51.0,290.0,2.1,11.0,325.0,223.09,177.11
2016,3,8,14,15,25.5,222.0,2.15,11.0,239.5,169.45,134.77
2016,3,8,14,30,0.0,154.0,2.2,11.0,154.0,123.74,98.63
2016,3,8,14,45,59.5,203.5,2.3,11.0,236.5,148.75,125.16
2016,3,8,15,0,119.0,253.0,2.4,11.0,319.0,167.64,141.74
2016,3,8,15,15,59.5,196.0,2.2,10.5,229.0,142.65,120.63
2016,3,8,15,30,0.0,139.0,2.0,10.0,139.0,110.32,92.87
2016,3,8,15,45,63.0,154.5,1.8,10.0,180.0,115.79,98.02
2016,3,8,16,0,126.0,170.0,1.6,10.0,221.0,119.9,101.9
2016,3,8,16,15,117.5,149.0,1.35,9.5,191.5,106.63,90.54
2016,3,8,16,30,109.0,128.0,1.1,9.0,162.0,92.96,78.64
2016,3,8,16,45,98.0,106.0,0.85,9.0,132.5,78.26,65.45
2016,3,8,17,0,87.0,84.0,0.6,9.0,103.0,63.15,51.65
2016,3,8,17,15,67.0,62.5,0.55,8.5,75.0,47.88,37.55
2016,3,8,17,30,47.0,41.0,0.5,8.0,47.0,32.22,22.82
2016,3,8,17,45,23.5,20.5,0.5,8.0,23.5,16.74,6.17
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,8.5,2.5,2.05,0.0
2016,3,9,7,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,3,9,7,15,0.0,8.5,1.95,9.0,8.5,6.98,0.35
2016,3,9,7,30,0.0,12.0,2.0,9.0,12.0,9.86,2.96
2016,3,9,7,45,0.0,16.0,2.15,9.5,16.0,13.16,5.88
2016,3,9,8,0,0.0,20.0,2.3,10.0,20.0,16.47,8.77
2016,3,9,8,15,0.0,24.5,2.35,10.5,24.5,20.2,11.98
2016,3,9,8,30,0.0,29.0,2.4,11.0,29.0,23.93,15.15
2016,3,9,8,45,0.0,70.0,2.5,11.5,70.0,58.05,44.38
2016,3,9,9,0,0.0,111.0,2.6,12.0,111.0,95.15,75.59
2016,3,9,9,15,3.0,144.0,2.6,12.0,146.0,128.68,103.55
2016,3,9,9,30,6.0,177.0,2.6,12.0,181.0,162.1,131.03
2016,3,9,9,45,60.5,229.5,2.6,12.5,266.5,275.76,224.83
2016,3,9,10,0,115.0,282.0,2.6,13.0,352.0,373.63,302.51
2016,3,9,10,15,143.0,299.5,2.6,13.5,391.0,423.27,339.92
2016,3,9,10,30,171.0,317.0,2.6,14.0,430.0,453.93,362.39
2016,3,9,10,45,163.0,329.5,2.6,14.5,440.5,448.66,356.41
2016,3,9,11,0,155.0,342.0,2.6,15.0,451.0,442.78,350.25
2016,3,9,11,15,126.0,346.0,2.6,15.0,436.0,413.2,326.35
2016,3,9,11,30,97.0,350.0,2.6,15.0,421.0,375.93,296.75
2016,3,9,11,45,236.5,340.5,2.6,15.5,516.0,456.16,359.26
2016,3,9,12,0,376.0,331.0,2.6,16.0,611.0,521.69,407.64
2016,3,9,12,15,287.5,350.0,2.6,16.0,564.5,462.34,360.5
2016,3,9,12,30,199.0,369.0,2.6,16.0,518.0,406.76,317.03
2016,3,9,12,45,140.0,357.5,2.65,16.5,462.0,353.02,274.84
2016,3,9,13,0,81.0,346.0,2.7,17.0,406.0,306.69,238.66
2016,3,9,13,15,69.5,332.0,2.65,17.0,382.5,282.62,219.82
2016,3,9,13,30,58.0,318.0,2.6,17.0,359.0,260.19,202.28
2016,3,9,13,45,33.5,264.5,2.6,17.0,288.0,209.99,163.48
2016,3,9,14,0,9.0,211.0,2.6,17.0,217.0,169.46,132.4
2016,3,9,14,15,22.5,232.5,2.55,17.0,247.0,184.04,143.76
2016,3,9,14,30,36.0,254.0,2.5,17.0,277.0,184.2,143.88
2016,3,9,14,45,131.0,253.0,2.45,17.0,327.5,168.4,138.75
2016,3,9,15,0,226.0,252.0,2.4,17.0,378.0,168.97,139.6
2016,3,9,15,15,132.5,224.0,2.2,16.5,296.5,152.3,126.08
2016,3,9,15,30,39.0,196.0,2.0,16.0,215.0,141.19,117.19
2016,3,9,15,45,23.5,169.0,1.85,16.0,180.0,129.76,107.74
2016,3,9,16,0,8.0,142.0,1.7,16.0,145.0,110.42,91.36
2016,3,9,16,15,4.0,124.0,1.5,15.5,125.5,96.95,80.06
2016,3,9,16,30,0.0,106.0,1.3,15.0,106.0,83.34,68.44
2016,3,9,16,45,0.0,87.0,1.1,14.5,87.0,68.97,55.9
2016,3,9,17,0,0.0,68.0,0.9,14.0,68.0,54.44,42.96
2016,3,9,17,15,0.0,49.5,0.9,13.5,49.5,40.11,29.97
2016,3,9,17,30,0.0,31.0,0.9,13.0,31.0,25.6,16.64
2016,3,9,17,45,0.0,17.5,0.9,12.5,17.5,14.44,4.86
2016,3,9,18,0,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,10,6,45,75.0,18.5,2.5,10.0,26.5,95.45,38.31
2016,3,10,7,0,150.0,37.0,2.7,11.0,53.0,209.86,169.58
2016,3,10,7,15,195.0,56.0,2.8,11.5,88.5,253.35,212.45
2016,3,10,7,30,240.0,75.0,2.9,12.0,124.0,316.1,267.62
2016,3,10,7,45,268.0,94.0,3.0,12.5,163.0,364.74,308.78
2016,3,10,8,0,296.0,113.0,3.1,13.0,202.0,412.78,347.83
2016,3,10,8,15,318.0,129.5,3.3,13.5,240.5,451.19,377.95
2016,3,10,8,30,340.0,146.0,3.5,14.0,279.0,488.56,406.39
2016,3,10,8,45,173.0,153.0,3.7,14.5,221.0,325.77,270.46
2016,3,10,9,0,6.0,160.0,3.9,15.0,163.0,149.73,119.99
2016,3,10,9,15,3.0,121.0,4.0,15.0,122.5,106.32,83.82
2016,3,10,9,30,0.0,82.0,4.1,15.0,82.0,68.13,51.69
2016,3,10,9,45,3.5,138.5,4.2,15.5,141.0,121.49,95.82
2016,3,10,10,0,7.0,195.0,4.3,16.0,200.0,176.36,140.24
2016,3,10,10,15,55.0,254.5,4.3,16.0,291.5,286.46,229.82
2016,3,10,10,30,103.0,314.0,4.3,16.0,383.0,380.87,304.48
2016,3,10,10,45,498.5,209.5,4.3,16.5,559.5,622.0,497.05
2016,3,10,11,0,894.0,105.0,4.3,17.0,736.0,793.76,625.62
2016,3,10,11,15,677.0,198.0,4.2,17.0,682.5,702.11,552.26
2016,3,10,11,30,460.0,291.0,4.1,17.0,629.0,600.46,471.52
2016,3,10,11,45,463.0,291.5,4.1,17.0,635.5,576.21,452.41
2016,3,10,12,0,466.0,292.0,4.1,17.0,642.0,550.23,431.34
2016,3,10,12,15,233.0,200.5,4.05,17.0,375.5,307.59,243.22
2016,3,10,12,30,0.0,109.0,4.0,17.0,109.0,90.81,68.83
2016,3,10,12,45,0.0,102.0,3.95,17.0,102.0,84.98,64.28
2016,3,10,13,0,0.0,95.0,3.9,17.0,95.0,79.2,59.6
2016,3,10,13,15,180.0,206.0,3.75,17.0,334.0,226.4,174.93
2016,3,10,13,30,360.0,317.0,3.6,17.0,573.0,344.3,260.43
2016,3,10,13,45,180.0,202.5,3.45,17.0,330.5,194.07,145.76
2016,3,10,14,0,0.0,88.0,3.3,17.0,88.0,73.28,54.92
2016,3,10,14,15,0.0,94.0,3.1,17.0,94.0,78.27,59.21
2016,3,10,14,30,0.0,100.0,2.9,17.0,100.0,82.92,63.15
2016,3,10,14,45,0.0,79.5,2.75,17.0,79.5,66.08,51.79
2016,3,10,15,0,0.0,59.0,2.6,17.0,59.0,48.94,37.09
2016,3,10,15,15,0.0,53.0,2.35,16.5,53.0,43.92,32.91
2016,3,10,15,30,0.0,47.0,2.1,16.0,47.0,38.91,28.69
2016,3,10,15,45,0.0,37.5,1.9,16.0,37.5,31.0,21.82
2016,3,10,16,0,0.0,28.0,1.7,16.0,28.0,23.11,14.92
2016,3,10,16,15,0.0,24.5,1.5,15.5,24.5,20.2,12.42
2016,3,10,16,30,0.0,21.0,1.3,15.0,21.0,17.3,9.89
2016,3,10,16,45,0.0,17.0,1.15,14.5,17.0,13.99,6.94
2016,3,10,17,0,0.0,13.0,1.0,14.0,13.0,10.68,3.96
2016,3,10,17,15,0.0,9.5,1.05,13.5,9.5,7.8,1.31
2016,3,10,17,30,0.0,6.0,1.1,13.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,1.2,12.5,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,10.0,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,5.0,10.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,9.5,4.9,10.0,9.5,7.8,1.05
2016,3,11,7,30,0.0,13.0,4.8,10.0,13.0,10.68,3.64
2016,3,11,7,45,0.0,17.5,4.7,10.0,17.5,14.4,6.93
2016,3,11,8,0,0.0,22.0,4.6,10.0,22.0,18.12,10.19
2016,3,11,8,15,0.0,26.0,4.55,10.0,26.0,21.44,13.06
2016,3,11,8,30,0.0,30.0,4.5,10.0,30.0,24.76,15.9
2016,3,11,8,45,0.0,35.5,4.45,10.0,35.5,29.34,19.8
2016,3,11,9,0,0.0,41.0,4.4,10.0,41.0,33.92,23.68
2016,3,11,9,15,0.0,73.0,4.45,10.5,73.0,60.59,46.37
2016,3,11,9,30,0.0,105.0,4.5,11.0,105.0,88.25,69.57
2016,3,11,9,45,0.5,135.5,4.6,11.5,136.0,116.06,92.59
2016,3,11,10,0,1.0,166.0,4.7,12.0,167.0,143.85,115.3
2016,3,11,10,15,35.0,235.0,4.9,12.0,258.5,249.5,203.0
2016,3,11,10,30,69.0,304.0,5.1,12.0,350.0,342.73,278.52
2016,3,11,10,45,168.0,321.0,5.3,12.0,439.0,444.49,361.44
2016,3,11,11,0,267.0,338.0,5.5,12.0,528.0,536.96,435.09
2016,3,11,11,15,133.5,208.5,5.55,12.0,303.5,290.79,237.31
2016,3,11,11,30,0.0,79.0,5.6,12.0,79.0,65.83,49.57
2016,3,11,11,45,0.5,115.0,5.65,12.0,115.5,96.35,75.06
2016,3,11,12,0,1.0,151.0,5.7,12.0,152.0,126.62,100.09
2016,3,11,12,15,0.5,149.0,5.6,12.0,150.0,124.34,98.14
2016,3,11,12,30,0.0,147.0,5.5,12.0,148.0,122.12,96.31
2016,3,11,12,45,69.0,257.0,5.4,12.0,309.0,242.37,194.51
2016,3,11,13,0,138.0,367.0,5.3,12.0,470.0,344.73,275.03
2016,3,11,13,15,69.0,252.5,5.4,12.0,304.0,225.52,179.59
2016,3,11,13,30,0.0,138.0,5.5,12.0,138.0,113.71,89.51
2016,3,11,13,45,0.0,85.5,5.65,12.0,85.5,71.21,54.29
2016,3,11,14,0,0.0,33.0,5.8,12.0,33.0,27.38,17.51
2016,3,11,14,15,0.0,71.0,5.7,11.5,71.0,59.03,44.36
2016,3,11,14,30,0.0,109.0,5.6,11.0,109.0,89.95,70.61
2016,3,11,14,45,0.0,126.0,5.55,11.0,126.0,102.51,85.12
2016,3,11,15,0,0.0,143.0,5.5,11.0,143.0,114.59,95.93
2016,3,11,15,15,0.0,134.0,5.25,10.5,134.0,107.61,90.21
2016,3,11,15,30,0.0,125.0,5.0,10.0,125.0,100.57,84.4
2016,3,11,15,45,0.0,96.0,4.8,9.5,96.0,78.71,65.31
2016,3,11,16,0,0.0,67.0,4.6,9.0,67.0,55.54,44.77
2016,3,11,16,15,0.0,58.5,4.35,8.5,58.5,48.44,38.56
2016,3,11,16,30,0.0,50.0,4.1,8.0,50.0,41.35,32.26
2016,3,11,16,45,0.0,40.5,3.9,8.0,40.5,33.45,25.05
2016,3,11,17,0,0.0,31.0,3.7,8.0,31.0,25.57,17.76
2016,3,11,17,15,0.0,23.0,3.55,7.5,23.0,18.94,11.58
2016,3,11,17,30,0.0,15.0,3.4,7.0,15.0,12.33,5.36
2016,3,11,17,45,0.0,8.5,3.3,7.0,8.5,6.98,0.0
2016,3,11,18,0,0.0,2.0,3.2,7.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,3.25,7.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,6.5,16.0,13.19,2.98
2016,3,12,7,0,0.0,32.0,2.1,7.0,32.0,27.88,17.99
2016,3,12,7,15,1.0,53.5,2.25,7.0,53.5,52.26,39.78
2016,3,12,7,30,2.0,75.0,2.4,7.0,75.0,75.06,60.13
2016,3,12,7,45,10.5,96.0,2.6,7.5,99.0,102.56,84.49
2016,3,12,8,0,19.0,117.0,2.8,8.0,123.0,129.72,108.08
2016,3,12,8,15,27.0,136.5,2.9,8.5,146.5,169.36,141.78
2016,3,12,8,30,35.0,156.0,3.0,9.0,170.0,194.84,162.86
2016,3,12,8,45,49.5,180.5,3.2,9.5,203.0,232.11,193.69
2016,3,12,9,0,64.0,205.0,3.4,10.0,236.0,268.53,223.23
2016,3,12,9,15,46.0,211.5,3.45,10.0,235.0,253.47,209.37
2016,3,12,9,30,28.0,218.0,3.5,10.0,234.0,239.17,196.35
2016,3,12,9,45,36.5,240.0,3.6,10.5,262.5,265.74,217.48
2016,3,12,10,0,45.0,262.0,3.7,11.0,291.0,291.31,237.44
2016,3,12,10,15,26.0,233.0,3.75,11.0,250.0,239.76,194.59
2016,3,12,10,30,7.0,204.0,3.8,11.0,209.0,181.44,146.1
2016,3,12,10,45,7.0,205.0,3.85,11.0,210.5,181.02,145.63
2016,3,12,11,0,7.0,206.0,3.9,11.0,212.0,180.7,145.17
2016,3,12,11,15,6.0,196.5,3.9,11.0,201.5,170.56,136.68
2016,3,12,11,30,5.0,187.0,3.9,11.0,191.0,160.77,128.53
2016,3,12,11,45,6.0,196.0,3.9,11.0,200.5,168.24,134.58
2016,3,12,12,0,7.0,205.0,3.9,11.0,210.0,175.43,140.38
2016,3,12,12,15,3.5,157.0,3.95,11.0,159.5,132.68,105.22
2016,3,12,12,30,0.0,109.0,4.0,11.0,109.0,90.82,70.59
2016,3,12,12,45,0.0,80.0,4.05,11.0,80.0,66.69,50.51
2016,3,12,13,0,0.0,51.0,4.1,11.0,51.0,42.43,30.19
2016,3,12,13,15,0.0,50.0,4.2,11.0,50.0,41.59,29.51
2016,3,12,13,30,0.0,49.0,4.3,11.0,49.0,40.74,28.83
2016,3,12,13,45,0.0,60.0,4.4,11.5,60.0,49.9,36.52
2016,3,12,14,0,0.0,71.0,4.5,12.0,71.0,59.06,44.2
2016,3,12,14,15,1.5,126.0,4.5,12.0,127.0,103.61,81.49
2016,3,12,14,30,3.0,181.0,4.5,12.0,183.0,143.75,114.92
2016,3,12,14,45,1.5,129.0,4.5,12.0,130.0,104.82,86.69
2016,3,12,15,0,0.0,77.0,4.5,12.0,77.0,63.97,51.08
2016,3,12,15,15,0.0,82.0,4.3,12.0,82.0,68.12,54.93
2016,3,12,15,30,0.0,87.0,4.1,12.0,87.0,72.2,58.71
2016,3,12,15,45,0.0,72.5,3.9,12.0,72.5,60.14,48.18
2016,3,12,16,0,0.0,58.0,3.7,12.0,58.0,48.03,37.53
2016,3,12,16,15,0.0,50.0,3.55,11.5,50.0,41.36,31.73
2016,3,12,16,30,0.0,42.0,3.4,11.0,42.0,34.7,25.85
2016,3,12,16,45,0.0,34.5,3.25,11.0,34.5,28.47,20.22
2016,3,12,17,0,0.0,27.0,3.1,11.0,27.0,22.25,14.53
2016,3,12,17,15,0.0,20.0,3.05,10.5,20.0,16.46,9.18
2016,3,12,17,30,0.0,13.0,3.0,10.0,13.0,10.68,3.81
2016,3,12,17,45,0.0,7.5,3.0,10.0,7.5,6.15,0.0
2016,3,12,18,0,0.0,2.0,3.0,10.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,3.0,10.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,10.5,19.0,15.69,5.32
2016,3,13,7,0,0.0,38.0,2.9,11.0,38.0,36.26,24.76
2016,3,13,7,15,9.5,59.0,2.9,11.0,61.0,66.43,51.61
2016,3,13,7,30,19.0,80.0,2.9,11.0,84.0,106.67,86.98
2016,3,13,7,45,28.0,101.5,2.95,11.5,109.5,137.19,113.41
2016,3,13,8,0,37.0,123.0,3.0,12.0,135.0,167.07,138.7
2016,3,13,8,15,44.5,143.5,3.0,12.0,160.0,193.71,160.95
2016,3,13,8,30,52.0,164.0,3.0,12.0,185.0,219.92,182.45
2016,3,13,8,45,26.0,113.0,3.05,12.0,123.5,130.8,106.75
2016,3,13,9,0,0.0,62.0,3.1,12.0,62.0,51.4,38.33
2016,3,13,9,15,0.0,68.5,3.15,12.0,68.5,56.84,42.87
2016,3,13,9,30,0.0,75.0,3.2,12.0,75.0,62.29,47.35
2016,3,13,9,45,0.0,88.5,3.3,12.0,88.5,73.61,56.75
2016,3,13,10,0,0.0,102.0,3.4,12.0,102.0,85.25,66.35
2016,3,13,10,15,0.0,128.5,3.45,12.0,128.5,108.4,85.5
2016,3,13,10,30,0.0,155.0,3.5,12.0,155.0,131.52,104.44
2016,3,13,10,45,0.0,122.0,3.6,12.0,122.0,102.36,80.16
2016,3,13,11,0,0.0,89.0,3.7,12.0,89.0,74.18,56.67
2016,3,13,11,15,0.0,117.0,3.75,12.0,117.0,97.88,76.33
2016,3,13,11,30,0.0,145.0,3.8,12.0,145.0,121.51,95.76
2016,3,13,11,45,5.0,187.5,3.9,12.0,191.5,160.4,127.68
2016,3,13,12,0,10.0,230.0,4.0,12.0,238.0,198.19,158.38
2016,3,13,12,15,13.0,246.5,4.05,12.0,256.5,211.98,169.43
2016,3,13,12,30,16.0,263.0,4.1,12.0,275.0,224.98,179.85
2016,3,13,12,45,12.5,241.5,4.2,12.5,251.0,203.89,162.48
2016,3,13,13,0,9.0,220.0,4.3,13.0,227.0,183.57,145.82
2016,3,13,13,15,13.5,241.5,4.25,13.0,252.0,200.22,159.26
2016,3,13,13,30,18.0,263.0,4.2,13.0,277.0,215.39,171.36
2016,3,13,13,45,12.5,234.5,4.2,13.0,244.0,190.07,151.09
2016,3,13,14,0,7.0,206.0,4.2,13.0,211.0,165.8,131.73
2016,3,13,14,15,7.0,202.0,4.1,12.5,207.0,161.04,128.31
2016,3,13,14,30,7.0,198.0,4.0,12.0,203.0,156.16,124.83
2016,3,13,14,45,3.5,159.0,3.9,12.0,161.5,126.75,105.66
2016,3,13,15,0,0.0,120.0,3.8,12.0,120.0,97.82,80.75
2016,3,13,15,15,0.0,91.0,3.65,12.0,91.0,75.53,61.41
2016,3,13,15,30,0.0,62.0,3.5,12.0,62.0,51.4,40.25
2016,3,13,15,45,0.0,79.5,3.4,12.0,79.5,65.99,53.38
2016,3,13,16,0,0.0,97.0,3.3,12.0,97.0,79.06,65.16
2016,3,13,16,15,0.0,84.5,3.1,12.0,84.5,69.21,56.57
2016,3,13,16,30,0.0,72.0,2.9,12.0,72.0,59.28,47.82
2016,3,13,16,45,0.0,59.5,2.75,12.0,59.5,49.28,38.87
2016,3,13,17,0,0.0,47.0,2.6,12.0,47.0,38.88,29.43
2016,3,13,17,15,0.0,35.0,2.55,12.0,35.0,28.91,20.26
2016,3,13,17,30,0.0,23.0,2.5,12.0,23.0,18.96,11.05
2016,3,13,17,45,0.0,13.5,2.5,12.0,13.5,11.11,3.34
2016,3,13,18,0,0.0,4.0,2.5,12.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,11.5,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,7.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,8.54,0.0
2016,3,14,6,45,71.0,29.0,1.8,8.5,38.0,119.95,85.09
2016,3,14,7,0,142.0,48.0,2.0,9.0,66.0,203.19,168.53
2016,3,14,7,15,193.5,68.0,2.1,9.0,104.5,271.72,230.48
2016,3,14,7,30,245.0,88.0,2.2,9.0,143.0,341.14,291.17
2016,3,14,7,45,275.5,107.5,2.3,9.0,184.5,392.35,334.5
2016,3,14,8,0,306.0,127.0,2.4,9.0,226.0,443.11,376.05
2016,3,14,8,15,350.5,136.5,2.45,9.0,267.0,491.79,415.21
2016,3,14,8,30,395.0,146.0,2.5,9.0,308.0,561.39,469.3
