Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,45,434.5,157.0,2.55,9.5,355.5,607.24,502.93
2016,3,14,9,0,474.0,168.0,2.6,10.0,403.0,651.19,534.48
2016,3,14,9,15,485.0,182.0,2.6,10.0,441.0,670.49,546.98
2016,3,14,9,30,496.0,196.0,2.6,10.0,479.0,687.09,557.55
2016,3,14,9,45,420.0,234.0,2.6,10.5,484.5,649.59,524.38
2016,3,14,10,0,344.0,272.0,2.6,11.0,490.0,594.75,479.0
2016,3,14,10,15,407.0,266.5,2.6,11.0,536.5,628.74,505.22
2016,3,14,10,30,470.0,261.0,2.6,11.0,583.0,674.54,538.82
2016,3,14,10,45,331.5,307.5,2.6,11.5,539.0,576.21,459.73
2016,3,14,11,0,193.0,354.0,2.6,12.0,495.0,484.43,385.7
2016,3,14,11,15,338.0,321.5,2.6,12.0,574.0,557.96,444.2
2016,3,14,11,30,483.0,289.0,2.6,12.0,653.0,619.15,490.67
2016,3,14,11,45,505.0,285.5,2.6,12.5,669.5,603.04,476.09
2016,3,14,12,0,527.0,282.0,2.6,13.0,686.0,583.74,459.36
2016,3,14,12,15,519.0,284.5,2.6,13.0,683.0,548.85,431.19
2016,3,14,12,30,511.0,287.0,2.6,13.0,680.0,513.25,402.1
2016,3,14,12,45,371.5,328.0,2.65,13.0,612.5,442.8,346.36
2016,3,14,13,0,232.0,369.0,2.7,13.0,545.0,387.09,302.75
2016,3,14,13,15,154.0,354.5,2.75,13.0,470.0,327.73,256.67
2016,3,14,13,30,76.0,340.0,2.8,13.0,395.0,281.9,221.83
2016,3,14,13,45,38.0,244.0,2.85,13.0,271.5,197.87,155.95
2016,3,14,14,0,0.0,148.0,2.9,13.0,148.0,120.83,95.01
2016,3,14,14,15,6.5,184.5,2.9,13.0,189.0,148.4,117.62
2016,3,14,14,30,13.0,221.0,2.9,13.0,230.0,172.62,137.4
2016,3,14,14,45,399.0,172.0,2.95,13.0,403.0,110.73,91.3
2016,3,14,15,0,785.0,123.0,3.0,13.0,576.0,82.8,67.32
2016,3,14,15,15,651.0,142.5,2.95,12.5,499.5,95.66,78.92
2016,3,14,15,30,517.0,162.0,2.9,12.0,423.0,108.16,90.27
2016,3,14,15,45,510.5,145.5,2.9,12.0,383.0,99.29,82.73
2016,3,14,16,0,504.0,129.0,2.9,12.0,343.0,89.98,74.78
2016,3,14,16,15,452.5,124.5,2.65,11.5,298.5,87.69,73.12
2016,3,14,16,30,401.0,120.0,2.4,11.0,254.0,85.43,71.4
2016,3,14,16,45,359.5,104.0,2.15,10.5,209.0,75.25,62.47
2016,3,14,17,0,318.0,88.0,1.9,10.0,164.0,64.71,52.98
2016,3,14,17,15,256.0,70.5,1.8,9.5,122.0,52.58,41.8
2016,3,14,17,30,194.0,53.0,1.7,9.0,80.0,40.62,30.5
2016,3,14,17,45,97.0,34.0,1.65,8.5,47.5,26.36,16.25
2016,3,14,18,0,0.0,15.0,1.6,8.0,15.0,12.3,0.0
2016,3,14,18,15,0.0,7.5,1.6,7.5,7.5,6.4,0.0
2016,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.05,4.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.1,5.0,14.0,57.96,0.0
2016,3,15,6,45,210.5,28.0,1.15,6.0,51.5,244.47,186.51
2016,3,15,7,0,357.0,43.0,1.2,7.0,89.0,385.02,320.52
2016,3,15,7,15,448.0,53.0,1.25,7.5,138.0,480.68,402.28
2016,3,15,7,30,539.0,63.0,1.3,8.0,187.0,578.88,481.61
2016,3,15,7,45,606.0,68.0,1.4,8.5,240.0,651.53,537.64
2016,3,15,8,0,673.0,73.0,1.5,9.0,293.0,723.72,590.91
2016,3,15,8,15,711.0,78.0,1.6,9.5,344.0,769.07,622.36
2016,3,15,8,30,749.0,83.0,1.7,10.0,395.0,806.64,647.45
2016,3,15,8,45,780.0,85.5,1.8,11.0,444.0,838.34,666.59
2016,3,15,9,0,811.0,88.0,1.9,12.0,493.0,866.79,683.09
2016,3,15,9,15,830.0,91.0,1.95,12.5,537.0,881.48,690.46
2016,3,15,9,30,849.0,94.0,2.0,13.0,581.0,892.5,695.44
2016,3,15,9,45,864.5,95.5,2.15,13.5,619.5,894.8,695.52
2016,3,15,10,0,880.0,97.0,2.3,14.0,658.0,884.38,686.88
2016,3,15,10,15,890.0,99.0,2.35,14.0,689.5,875.24,679.73
2016,3,15,10,30,900.0,101.0,2.4,14.0,721.0,862.35,670.08
2016,3,15,10,45,908.0,101.5,2.5,14.5,746.0,842.53,654.88
2016,3,15,11,0,916.0,102.0,2.6,15.0,771.0,819.12,637.27
2016,3,15,11,15,920.5,103.0,2.65,15.0,787.5,790.08,616.52
2016,3,15,11,30,925.0,104.0,2.7,15.0,804.0,757.76,592.62
2016,3,15,11,45,928.0,103.5,2.75,15.0,813.0,719.93,563.32
2016,3,15,12,0,931.0,103.0,2.8,15.0,822.0,679.27,531.3
2016,3,15,12,15,931.0,103.0,2.85,15.0,822.5,634.64,495.48
2016,3,15,12,30,931.0,103.0,2.9,15.0,823.0,587.75,456.96
2016,3,15,12,45,934.0,100.5,2.95,15.5,816.5,538.2,414.48
2016,3,15,13,0,937.0,98.0,3.0,16.0,810.0,486.57,369.24
2016,3,15,13,15,933.5,97.0,3.0,16.0,794.0,431.78,320.99
2016,3,15,13,30,930.0,96.0,3.0,16.0,778.0,375.93,270.85
2016,3,15,13,45,924.5,94.5,3.0,16.0,755.0,318.35,218.95
2016,3,15,14,0,919.0,93.0,3.0,16.0,732.0,260.4,167.63
2016,3,15,14,15,910.5,91.5,2.95,15.5,701.0,201.85,119.72
2016,3,15,14,30,902.0,90.0,2.9,15.0,670.0,143.72,80.47
2016,3,15,14,45,889.5,87.5,2.9,15.0,632.5,85.47,58.63
2016,3,15,15,0,877.0,85.0,2.9,15.0,595.0,75.46,60.43
2016,3,15,15,15,860.0,82.5,2.7,14.5,552.0,65.13,51.71
2016,3,15,15,30,843.0,80.0,2.5,14.0,509.0,63.99,50.98
2016,3,15,15,45,820.0,76.5,2.4,14.0,461.5,62.02,49.42
2016,3,15,16,0,797.0,73.0,2.3,14.0,414.0,60.0,47.8
2016,3,15,16,15,763.5,69.0,2.0,13.5,362.5,57.43,45.76
2016,3,15,16,30,730.0,65.0,1.7,13.0,311.0,54.83,43.65
2016,3,15,16,45,681.5,59.5,1.45,12.5,259.0,50.83,40.21
2016,3,15,17,0,633.0,54.0,1.2,12.0,207.0,42.98,33.17
2016,3,15,17,15,552.0,46.5,1.2,11.0,156.0,37.42,28.06
2016,3,15,17,30,471.0,39.0,1.2,10.0,105.0,31.84,22.69
2016,3,15,17,45,329.0,27.5,1.2,9.5,64.0,22.56,13.26
2016,3,15,18,0,187.0,16.0,1.2,9.0,23.0,13.16,0.0
2016,3,15,18,15,93.5,8.0,1.2,8.5,11.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.0,0.9,6.5,9.0,5.97,0.0
2016,3,16,6,30,131.0,14.0,0.9,7.0,18.0,108.32,0.0
2016,3,16,6,45,282.5,26.5,0.95,8.0,58.0,301.47,234.03
2016,3,16,7,0,434.0,39.0,1.0,9.0,98.0,443.59,364.15
2016,3,16,7,15,520.5,47.5,1.2,9.5,148.5,535.14,441.61
2016,3,16,7,30,607.0,56.0,1.4,10.0,199.0,629.22,517.1
2016,3,16,7,45,661.0,62.0,1.6,10.5,252.5,692.96,566.15
2016,3,16,8,0,715.0,68.0,1.8,11.0,306.0,750.03,608.28
2016,3,16,8,15,751.5,72.5,1.9,11.5,358.0,794.76,639.02
2016,3,16,8,30,788.0,77.0,2.0,12.0,410.0,836.97,667.08
2016,3,16,8,45,813.0,80.5,2.1,12.5,458.5,864.57,684.09
2016,3,16,9,0,838.0,84.0,2.2,13.0,507.0,888.85,698.67
2016,3,16,9,15,856.5,87.0,2.25,13.5,551.5,903.04,705.59
2016,3,16,9,30,875.0,90.0,2.3,14.0,596.0,913.47,710.06
2016,3,16,9,45,888.5,92.0,2.35,14.5,635.0,905.17,701.64
2016,3,16,10,0,902.0,94.0,2.4,15.0,674.0,902.56,697.57
2016,3,16,10,15,911.5,96.0,2.4,15.0,706.0,892.64,689.38
2016,3,16,10,30,921.0,98.0,2.4,15.0,738.0,878.9,678.78
2016,3,16,10,45,928.0,99.0,2.45,15.5,762.5,858.28,662.74
2016,3,16,11,0,935.0,100.0,2.5,16.0,787.0,834.04,644.35
2016,3,16,11,15,939.0,101.0,2.5,16.0,803.5,804.0,622.79
2016,3,16,11,30,943.0,102.0,2.5,16.0,820.0,770.68,598.37
2016,3,16,11,45,945.5,102.0,2.55,16.5,828.5,732.27,567.92
2016,3,16,12,0,948.0,102.0,2.6,17.0,837.0,691.0,534.83
2016,3,16,12,15,947.5,102.0,2.6,17.0,837.0,645.3,498.5
2016,3,16,12,30,947.0,102.0,2.6,17.0,837.0,597.35,459.53
2016,3,16,12,45,950.0,98.5,2.6,17.5,830.0,546.18,416.26
2016,3,16,13,0,953.0,95.0,2.6,18.0,823.0,492.95,370.27
2016,3,16,13,15,948.5,94.5,2.6,18.0,806.5,437.34,321.97
2016,3,16,13,30,944.0,94.0,2.6,18.0,790.0,380.74,271.8
2016,3,16,13,45,937.5,92.5,2.6,18.0,765.5,322.12,219.61
2016,3,16,14,0,931.0,91.0,2.6,18.0,741.0,263.24,167.99
2016,3,16,14,15,921.5,89.5,2.55,18.0,709.5,203.86,119.5
2016,3,16,14,30,912.0,88.0,2.5,18.0,678.0,145.02,79.7
2016,3,16,14,45,899.0,86.0,2.5,18.0,640.0,86.51,57.46
2016,3,16,15,0,886.0,84.0,2.5,18.0,602.0,74.96,59.25
2016,3,16,15,15,868.5,81.5,2.35,17.5,558.0,73.17,58.0
2016,3,16,15,30,851.0,79.0,2.2,17.0,514.0,63.33,49.77
2016,3,16,15,45,827.0,75.5,2.05,17.0,465.5,61.32,48.19
2016,3,16,16,0,803.0,72.0,1.9,17.0,417.0,59.25,46.55
2016,3,16,16,15,769.5,68.0,1.65,16.0,366.0,56.65,44.6
2016,3,16,16,30,736.0,64.0,1.4,15.0,315.0,54.01,42.57
2016,3,16,16,45,686.0,58.5,1.2,14.5,262.0,49.97,39.12
2016,3,16,17,0,636.0,53.0,1.0,14.0,209.0,45.89,35.5
2016,3,16,17,15,557.0,45.5,1.0,13.5,158.5,36.57,27.03
2016,3,16,17,30,478.0,38.0,1.0,13.0,108.0,30.95,21.65
2016,3,16,17,45,339.0,27.0,1.0,12.5,66.0,22.08,12.85
2016,3,16,18,0,200.0,16.0,1.0,12.0,24.0,13.12,0.0
2016,3,16,18,15,100.0,8.0,1.0,11.5,12.0,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,6,15,93.5,7.5,0.95,8.5,11.0,72.59,0.0
2016,3,17,6,30,187.0,15.0,1.0,9.0,22.0,186.69,0.0
2016,3,17,6,45,332.5,26.5,1.05,10.0,63.5,340.6,266.39
2016,3,17,7,0,478.0,38.0,1.1,11.0,105.0,478.95,389.98
2016,3,17,7,15,560.5,45.5,1.15,11.5,156.5,567.05,462.65
2016,3,17,7,30,643.0,53.0,1.2,12.0,208.0,650.58,527.64
2016,3,17,7,45,694.0,58.5,1.3,12.5,261.5,712.91,573.86
2016,3,17,8,0,745.0,64.0,1.4,13.0,315.0,774.02,617.11
2016,3,17,8,15,779.5,68.0,1.45,13.5,367.5,816.61,644.91
2016,3,17,8,30,814.0,72.0,1.5,14.0,420.0,856.62,670.18
2016,3,17,8,45,838.5,75.5,1.6,15.0,469.5,883.9,685.38
2016,3,17,9,0,863.0,79.0,1.7,16.0,519.0,907.81,698.13
2016,3,17,9,15,880.5,81.5,1.65,16.5,563.5,910.86,696.02
2016,3,17,9,30,898.0,84.0,1.6,17.0,608.0,919.97,698.37
2016,3,17,9,45,910.5,86.0,1.6,17.5,646.5,920.18,695.43
2016,3,17,10,0,923.0,88.0,1.6,18.0,685.0,916.53,690.2
2016,3,17,10,15,932.0,89.5,1.55,18.0,717.0,905.38,680.83
2016,3,17,10,30,941.0,91.0,1.5,18.0,749.0,890.39,669.17
2016,3,17,10,45,946.5,92.5,1.45,18.5,773.5,868.72,652.0
2016,3,17,11,0,952.0,94.0,1.4,19.0,798.0,843.42,632.67
2016,3,17,11,15,956.0,94.5,1.3,19.0,814.5,812.45,610.26
2016,3,17,11,30,960.0,95.0,1.2,19.0,831.0,778.17,585.53
2016,3,17,11,45,961.0,95.5,1.2,19.5,839.5,738.7,555.46
2016,3,17,12,0,962.0,96.0,1.2,20.0,848.0,696.42,522.92
2016,3,17,12,15,962.0,96.0,1.2,20.0,847.5,650.49,488.05
2016,3,17,12,30,962.0,96.0,1.2,20.0,847.0,602.23,450.52
2016,3,17,12,45,959.5,96.0,1.2,20.5,839.0,550.63,408.62
2016,3,17,13,0,957.0,96.0,1.2,21.0,831.0,497.35,364.31
2016,3,17,13,15,952.5,95.0,1.2,21.0,814.0,441.08,317.25
2016,3,17,13,30,948.0,94.0,1.2,21.0,797.0,383.85,268.23
2016,3,17,13,45,941.0,93.0,1.25,21.0,772.5,325.2,217.61
2016,3,17,14,0,934.0,92.0,1.3,21.0,748.0,266.33,167.32
2016,3,17,14,15,924.5,90.5,1.3,21.0,716.5,206.74,119.58
2016,3,17,14,30,915.0,89.0,1.3,21.0,685.0,147.68,80.06
2016,3,17,14,45,901.5,87.0,1.3,21.0,646.5,88.93,57.4
2016,3,17,15,0,888.0,85.0,1.3,21.0,608.0,75.62,59.03
2016,3,17,15,15,870.5,82.5,1.25,20.5,564.0,73.84,57.83
2016,3,17,15,30,853.0,80.0,1.2,20.0,520.0,63.99,49.69
2016,3,17,15,45,828.5,77.0,1.2,20.0,471.0,62.36,48.47
2016,3,17,16,0,804.0,74.0,1.2,20.0,422.0,60.7,47.21
2016,3,17,16,15,770.0,70.0,1.1,19.5,370.5,58.14,45.24
2016,3,17,16,30,736.0,66.0,1.0,19.0,319.0,55.56,43.21
2016,3,17,16,45,687.0,60.5,0.95,18.5,266.0,51.58,39.87
2016,3,17,17,0,638.0,55.0,0.9,18.0,213.0,43.68,32.97
2016,3,17,17,15,559.5,47.5,0.95,17.0,162.0,38.15,28.02
2016,3,17,17,30,481.0,40.0,1.0,16.0,111.0,32.59,22.81
2016,3,17,17,45,344.5,28.5,1.05,15.5,68.5,23.33,13.83
2016,3,17,18,0,208.0,17.0,1.1,15.0,26.0,13.96,0.0
2016,3,17,18,15,104.0,8.5,1.1,14.5,13.0,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,95.5,8.5,1.3,7.5,12.5,75.15,0.0
2016,3,18,6,30,191.0,17.0,1.5,8.0,25.0,195.4,1.82
2016,3,18,6,45,330.0,29.0,1.75,9.0,67.0,342.83,274.23
2016,3,18,7,0,469.0,41.0,2.0,10.0,109.0,477.23,394.58
2016,3,18,7,15,550.5,48.5,2.0,10.5,160.5,564.8,467.96
2016,3,18,7,30,632.0,56.0,2.0,11.0,212.0,654.44,538.62
2016,3,18,7,45,336.0,94.0,2.0,11.5,179.0,447.36,374.69
2016,3,18,8,0,40.0,132.0,2.0,12.0,146.0,178.44,147.15
2016,3,18,8,15,68.5,158.0,1.95,12.0,186.0,231.58,192.56
2016,3,18,8,30,97.0,184.0,1.9,12.0,226.0,284.11,235.54
2016,3,18,8,45,128.0,207.0,1.9,12.5,269.0,353.05,290.1
2016,3,18,9,0,159.0,230.0,1.9,13.0,312.0,402.34,327.82
2016,3,18,9,15,408.0,190.5,1.9,13.5,424.5,615.28,495.01
2016,3,18,9,30,657.0,151.0,1.9,14.0,537.0,797.04,626.75
2016,3,18,9,45,364.5,222.5,1.9,14.5,439.0,573.15,454.84
2016,3,18,10,0,72.0,294.0,1.9,15.0,341.0,347.89,275.43
2016,3,18,10,15,496.5,197.0,1.9,15.0,544.5,654.08,517.53
2016,3,18,10,30,921.0,100.0,1.9,15.0,748.0,885.58,680.8
2016,3,18,10,45,927.5,101.5,1.9,15.5,772.5,864.93,661.85
2016,3,18,11,0,934.0,103.0,1.9,16.0,797.0,840.65,643.35
2016,3,18,11,15,938.0,103.5,1.85,16.0,814.0,809.97,621.27
2016,3,18,11,30,942.0,104.0,1.8,16.0,831.0,776.04,596.59
2016,3,18,11,45,943.0,105.0,1.8,16.0,839.0,737.43,567.32
2016,3,18,12,0,944.0,106.0,1.8,16.0,847.0,696.03,535.45
2016,3,18,12,15,718.5,204.5,1.8,16.0,768.5,605.28,465.22
2016,3,18,12,30,493.0,303.0,1.8,16.0,690.0,519.93,399.34
2016,3,18,12,45,704.0,211.0,1.85,16.5,757.5,518.69,395.74
2016,3,18,13,0,915.0,119.0,1.9,17.0,825.0,498.79,374.58
2016,3,18,13,15,910.5,118.0,1.9,17.0,808.5,444.21,327.57
2016,3,18,13,30,906.0,117.0,1.9,17.0,792.0,388.75,278.94
2016,3,18,13,45,896.5,116.5,1.95,17.0,767.5,331.61,228.64
2016,3,18,14,0,887.0,116.0,2.0,17.0,743.0,268.29,174.11
2016,3,18,14,15,877.0,114.0,2.05,16.5,711.5,209.55,126.31
2016,3,18,14,30,867.0,112.0,2.1,16.0,680.0,151.6,86.37
2016,3,18,14,45,854.0,109.0,2.15,16.0,642.0,93.88,62.01
2016,3,18,15,0,841.0,106.0,2.2,16.0,604.0,79.43,63.53
2016,3,18,15,15,822.0,103.0,2.2,15.5,560.0,78.44,63.0
2016,3,18,15,30,803.0,100.0,2.2,15.0,516.0,77.45,62.46
2016,3,18,15,45,645.5,119.0,2.2,14.5,434.0,83.15,67.78
2016,3,18,16,0,488.0,138.0,2.2,14.0,352.0,95.17,78.67
2016,3,18,16,15,451.5,129.5,2.0,13.5,309.0,90.59,75.02
2016,3,18,16,30,415.0,121.0,1.8,13.0,266.0,85.87,71.17
2016,3,18,16,45,390.0,103.5,1.6,12.5,222.0,74.86,61.63
2016,3,18,17,0,365.0,86.0,1.4,12.0,178.0,63.39,51.45
2016,3,18,17,15,314.0,69.5,1.3,11.0,135.5,52.0,41.17
2016,3,18,17,30,263.0,53.0,1.2,10.0,93.0,40.25,30.27
2016,3,18,17,45,131.5,38.0,1.1,9.5,58.0,29.45,19.62
2016,3,18,18,0,0.0,23.0,1.0,9.0,23.0,18.27,0.0
2016,3,18,18,15,0.0,11.5,1.0,8.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,8.5,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,9.0,16.0,13.21,0.0
2016,3,19,6,45,40.0,35.5,1.35,9.5,41.5,88.7,68.57
2016,3,19,7,0,80.0,55.0,1.5,10.0,67.0,145.37,120.33
2016,3,19,7,15,99.0,77.0,1.55,10.5,98.0,188.94,158.88
2016,3,19,7,30,118.0,99.0,1.6,11.0,129.0,231.48,195.42
2016,3,19,7,45,134.5,120.5,1.65,11.5,161.5,270.41,227.71
2016,3,19,8,0,151.0,142.0,1.7,12.0,194.0,308.73,258.5
2016,3,19,8,15,219.5,158.5,1.75,12.5,247.5,405.82,336.7
2016,3,19,8,30,288.0,175.0,1.8,13.0,301.0,484.56,397.74
2016,3,19,8,45,551.5,129.5,1.85,13.5,404.0,696.98,560.81
2016,3,19,9,0,815.0,84.0,1.9,14.0,507.0,875.1,684.48
2016,3,19,9,15,832.0,86.5,1.9,14.5,550.0,887.35,687.82
2016,3,19,9,30,849.0,89.0,1.9,15.0,593.0,895.97,690.58
2016,3,19,9,45,710.5,148.5,1.95,15.5,588.5,831.69,643.5
2016,3,19,10,0,572.0,208.0,2.0,16.0,584.0,748.83,581.98
2016,3,19,10,15,726.0,155.5,2.0,16.0,655.5,817.64,631.92
2016,3,19,10,30,880.0,103.0,2.0,16.0,727.0,856.61,657.31
2016,3,19,10,45,884.5,105.5,2.05,16.5,750.0,836.29,641.19
2016,3,19,11,0,889.0,108.0,2.1,17.0,773.0,812.55,623.41
2016,3,19,11,15,893.0,108.5,2.1,17.0,789.0,783.17,602.53
2016,3,19,11,30,897.0,109.0,2.1,17.0,805.0,750.7,578.88
2016,3,19,11,45,900.0,109.0,2.15,17.0,813.5,714.1,551.23
2016,3,19,12,0,903.0,109.0,2.2,17.0,822.0,674.75,520.93
2016,3,19,12,15,903.0,109.0,2.2,17.0,822.0,631.04,486.4
2016,3,19,12,30,903.0,109.0,2.2,17.0,822.0,585.16,449.35
2016,3,19,12,45,641.0,227.5,2.2,17.0,731.5,502.09,383.79
2016,3,19,13,0,379.0,346.0,2.2,17.0,641.0,434.99,331.92
2016,3,19,13,15,356.5,344.5,2.2,17.0,617.5,396.23,300.78
2016,3,19,13,30,334.0,343.0,2.2,17.0,594.0,359.4,270.82
2016,3,19,13,45,610.5,221.5,2.2,17.0,662.0,320.77,230.06
2016,3,19,14,0,887.0,100.0,2.2,17.0,730.0,265.38,172.17
2016,3,19,14,15,878.5,98.5,2.15,17.0,700.0,208.49,125.19
2016,3,19,14,30,870.0,97.0,2.1,17.0,670.0,152.06,85.93
2016,3,19,14,45,675.0,155.5,2.1,17.0,585.0,111.31,77.17
2016,3,19,15,0,480.0,214.0,2.1,17.0,500.0,133.97,109.75
2016,3,19,15,15,395.0,215.5,2.1,16.5,439.5,143.47,118.29
2016,3,19,15,30,310.0,217.0,2.1,16.0,379.0,143.77,119.1
2016,3,19,15,45,295.5,197.5,2.15,16.0,340.5,133.17,110.42
2016,3,19,16,0,281.0,178.0,2.2,16.0,302.0,122.13,101.3
2016,3,19,16,15,269.5,158.5,2.15,15.5,265.5,110.68,91.88
2016,3,19,16,30,258.0,139.0,2.1,15.0,229.0,98.75,81.89
2016,3,19,16,45,246.5,117.0,2.05,14.5,192.0,84.78,69.89
2016,3,19,17,0,235.0,95.0,2.0,14.0,155.0,70.26,57.13
2016,3,19,17,15,206.0,75.0,1.85,13.0,119.0,56.42,44.77
2016,3,19,17,30,177.0,55.0,1.7,12.0,83.0,42.14,31.72
2016,3,19,17,45,88.5,38.5,1.6,11.5,52.5,29.71,19.78
2016,3,19,18,0,0.0,22.0,1.5,11.0,22.0,17.66,0.69
2016,3,19,18,15,0.0,11.0,1.45,10.5,11.0,9.39,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,22.0,9.5,1.2,9.5,10.5,23.89,0.0
2016,3,20,6,30,44.0,19.0,1.4,10.0,21.0,73.89,28.89
2016,3,20,6,45,101.0,37.5,1.65,10.5,51.0,154.8,124.36
2016,3,20,7,0,158.0,56.0,1.9,11.0,81.0,225.58,188.83
2016,3,20,7,15,184.5,77.0,2.0,11.5,116.5,276.55,233.54
2016,3,20,7,30,211.0,98.0,2.1,12.0,152.0,326.89,276.06
2016,3,20,7,45,229.0,117.5,2.25,13.0,188.5,366.96,308.03
2016,3,20,8,0,247.0,137.0,2.4,14.0,225.0,406.27,338.19
2016,3,20,8,15,191.5,164.0,2.45,14.5,238.0,368.56,304.86
2016,3,20,8,30,136.0,191.0,2.5,15.0,251.0,346.8,284.16
2016,3,20,8,45,214.0,206.0,2.65,15.5,313.0,430.43,351.15
2016,3,20,9,0,292.0,221.0,2.8,16.0,375.0,533.33,430.06
2016,3,20,9,15,391.5,216.0,2.9,16.0,439.5,610.89,489.53
2016,3,20,9,30,491.0,211.0,3.0,16.0,504.0,706.94,560.83
2016,3,20,9,45,673.5,157.0,3.15,16.5,587.0,809.63,635.68
2016,3,20,10,0,856.0,103.0,3.3,17.0,670.0,890.53,690.71
2016,3,20,10,15,866.0,105.0,3.4,17.0,700.5,872.19,676.47
2016,3,20,10,30,876.0,107.0,3.5,17.0,731.0,859.48,667.12
2016,3,20,10,45,587.0,230.5,3.65,17.5,655.0,726.96,567.43
2016,3,20,11,0,298.0,354.0,3.8,18.0,579.0,580.67,452.38
2016,3,20,11,15,165.5,337.0,3.9,17.5,462.5,435.82,342.11
2016,3,20,11,30,33.0,320.0,4.0,17.0,346.0,303.96,238.33
2016,3,20,11,45,16.5,212.0,4.1,17.0,225.0,188.87,147.78
2016,3,20,12,0,0.0,104.0,4.2,17.0,104.0,86.82,65.51
2016,3,20,12,15,8.0,187.0,4.25,17.0,193.5,160.22,124.94
2016,3,20,12,30,16.0,270.0,4.3,17.0,283.0,230.93,181.07
2016,3,20,12,45,16.5,270.5,4.35,17.0,284.0,229.2,179.53
2016,3,20,13,0,17.0,271.0,4.4,17.0,285.0,227.29,178.01
2016,3,20,13,15,10.5,225.5,4.35,16.5,234.0,187.2,146.54
2016,3,20,13,30,4.0,180.0,4.3,16.0,183.0,148.24,115.75
2016,3,20,13,45,2.0,141.0,4.3,16.0,142.5,116.45,90.18
2016,3,20,14,0,0.0,102.0,4.3,16.0,102.0,84.78,64.51
2016,3,20,14,15,0.0,91.5,4.2,16.0,91.5,76.23,57.61
2016,3,20,14,30,0.0,81.0,4.1,16.0,81.0,67.4,50.44
2016,3,20,14,45,5.5,142.0,4.05,16.0,145.5,114.96,89.67
2016,3,20,15,0,11.0,203.0,4.0,16.0,210.0,156.82,129.8
2016,3,20,15,15,13.0,196.0,3.85,15.5,203.5,151.2,125.53
2016,3,20,15,30,15.0,189.0,3.7,15.0,197.0,145.44,121.19
2016,3,20,15,45,7.5,157.5,3.55,15.0,161.5,123.22,102.39
2016,3,20,16,0,0.0,126.0,3.4,15.0,126.0,100.39,82.88
2016,3,20,16,15,0.0,111.0,3.15,14.5,111.0,88.88,73.23
2016,3,20,16,30,0.0,96.0,2.9,14.0,96.0,77.28,63.32
2016,3,20,16,45,0.0,80.0,2.7,14.0,80.0,64.85,52.4
2016,3,20,17,0,0.0,64.0,2.5,14.0,64.0,52.3,41.21
2016,3,20,17,15,0.0,49.0,2.3,13.5,49.0,40.38,30.47
2016,3,20,17,30,0.0,34.0,2.1,13.0,34.0,28.09,19.24
2016,3,20,17,45,0.0,21.5,1.95,13.0,21.5,17.73,9.53
2016,3,20,18,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,3,20,18,15,0.0,4.5,1.75,12.5,4.5,3.84,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,8.5,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.03,2.42
2016,3,21,6,45,14.5,37.5,1.75,10.0,40.0,56.16,41.71
2016,3,21,7,0,29.0,58.0,2.0,11.0,63.0,92.49,74.27
2016,3,21,7,15,43.0,80.5,2.15,11.0,90.5,130.36,107.88
2016,3,21,7,30,57.0,103.0,2.3,11.0,118.0,167.2,140.04
2016,3,21,7,45,65.5,126.0,2.5,11.5,147.0,199.31,167.05
2016,3,21,8,0,74.0,149.0,2.7,12.0,176.0,230.71,192.8
2016,3,21,8,15,82.5,170.0,2.8,12.0,204.0,258.69,215.54
2016,3,21,8,30,91.0,191.0,2.9,12.0,232.0,286.2,237.53
2016,3,21,8,45,200.0,206.0,3.05,12.0,308.5,417.51,345.91
2016,3,21,9,0,309.0,221.0,3.2,12.0,385.0,549.45,450.4
2016,3,21,9,15,362.5,228.5,3.35,12.0,436.5,599.63,488.46
2016,3,21,9,30,416.0,236.0,3.5,12.0,488.0,666.55,538.68
2016,3,21,9,45,268.5,275.5,3.65,12.5,442.0,547.65,442.12
2016,3,21,10,0,121.0,315.0,3.8,13.0,396.0,430.68,346.22
2016,3,21,10,15,70.0,288.0,3.9,13.0,335.5,332.47,267.64
2016,3,21,10,30,19.0,261.0,4.0,13.0,275.0,243.21,194.69
2016,3,21,10,45,236.0,282.0,4.1,13.5,460.5,477.36,384.64
2016,3,21,11,0,453.0,303.0,4.2,14.0,646.0,666.27,529.14
2016,3,21,11,15,232.0,270.5,4.35,14.0,447.0,434.83,348.37
2016,3,21,11,30,11.0,238.0,4.5,14.0,248.0,208.68,165.24
2016,3,21,11,45,5.5,185.0,4.65,14.0,190.0,158.67,125.08
2016,3,21,12,0,0.0,132.0,4.8,14.0,132.0,110.19,85.49
2016,3,21,12,15,0.0,132.0,4.9,14.0,132.0,110.02,85.39
2016,3,21,12,30,0.0,132.0,5.0,14.0,132.0,109.85,85.26
2016,3,21,12,45,7.0,196.0,5.1,14.5,201.5,165.07,130.08
2016,3,21,13,0,14.0,260.0,5.2,15.0,271.0,217.48,171.89
2016,3,21,13,15,14.0,255.0,5.1,14.5,265.5,211.33,167.18
2016,3,21,13,30,14.0,250.0,5.0,14.0,260.0,205.17,162.54
2016,3,21,13,45,12.5,239.0,4.95,14.0,248.0,194.14,153.75
2016,3,21,14,0,11.0,228.0,4.9,14.0,236.0,183.41,145.23
2016,3,21,14,15,12.0,227.5,4.8,14.0,236.0,180.8,143.26
2016,3,21,14,30,13.0,227.0,4.7,14.0,236.0,177.77,141.07
2016,3,21,14,45,22.0,233.0,4.6,14.0,247.0,178.74,142.31
2016,3,21,15,0,31.0,239.0,4.5,14.0,258.0,168.88,141.07
2016,3,21,15,15,15.5,179.0,4.35,13.5,188.5,140.0,116.86
2016,3,21,15,30,0.0,119.0,4.2,13.0,119.0,96.64,79.7
2016,3,21,15,45,0.0,125.0,4.1,13.0,125.0,100.49,83.37
2016,3,21,16,0,0.0,131.0,4.0,13.0,131.0,103.96,86.69
2016,3,21,16,15,0.0,114.5,3.75,12.5,114.5,91.43,76.05
2016,3,21,16,30,0.0,98.0,3.5,12.0,98.0,78.77,65.15
2016,3,21,16,45,188.0,99.5,3.25,11.5,148.5,73.0,60.23
2016,3,21,17,0,376.0,101.0,3.0,11.0,199.0,73.87,61.09
2016,3,21,17,15,297.0,85.0,2.75,10.5,151.5,62.93,51.1
2016,3,21,17,30,218.0,69.0,2.5,10.0,104.0,51.84,40.69
2016,3,21,17,45,152.5,47.0,2.3,10.0,67.0,35.88,25.46
2016,3,21,18,0,87.0,25.0,2.1,10.0,30.0,19.55,4.98
2016,3,21,18,15,43.5,12.5,2.0,9.5,15.0,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,109.0,12.0,1.2,6.5,19.0,89.12,0.0
2016,3,22,6,30,218.0,24.0,1.4,7.0,38.0,237.91,152.91
2016,3,22,6,45,348.5,36.0,1.65,8.0,83.0,369.83,305.02
2016,3,22,7,0,479.0,48.0,1.9,9.0,128.0,500.41,416.96
2016,3,22,7,15,556.0,55.5,2.05,9.0,180.0,585.93,488.72
2016,3,22,7,30,633.0,63.0,2.2,9.0,232.0,672.9,558.33
2016,3,22,7,45,684.5,68.5,2.35,9.5,286.0,735.12,605.03
2016,3,22,8,0,736.0,74.0,2.5,10.0,340.0,790.26,644.69
2016,3,22,8,15,769.0,78.0,2.55,10.0,392.5,831.73,673.5
2016,3,22,8,30,802.0,82.0,2.6,10.0,445.0,870.49,699.78
2016,3,22,8,45,831.0,83.5,2.65,10.5,495.0,899.36,717.21
2016,3,22,9,0,860.0,85.0,2.7,11.0,545.0,924.85,732.1
2016,3,22,9,15,877.0,87.5,2.75,11.0,589.0,926.87,731.67
2016,3,22,9,30,894.0,90.0,2.8,11.0,633.0,935.31,736.18
2016,3,22,9,45,911.5,89.5,2.85,11.5,672.5,936.89,734.59
2016,3,22,10,0,929.0,89.0,2.9,12.0,712.0,934.59,730.51
2016,3,22,10,15,937.5,90.5,2.9,12.0,744.0,922.65,720.81
2016,3,22,10,30,946.0,92.0,2.9,12.0,776.0,906.87,708.66
2016,3,22,10,45,954.0,92.0,2.95,12.5,800.5,885.28,691.68
2016,3,22,11,0,962.0,92.0,3.0,13.0,825.0,859.98,672.24
2016,3,22,11,15,965.0,93.0,3.0,13.0,841.0,828.22,649.19
2016,3,22,11,30,968.0,94.0,3.0,13.0,857.0,793.18,623.81
2016,3,22,11,45,970.0,94.0,3.05,13.0,865.0,753.39,593.41
2016,3,22,12,0,972.0,94.0,3.1,13.0,873.0,710.73,559.82
2016,3,22,12,15,971.5,94.0,3.15,13.0,872.5,663.89,522.26
2016,3,22,12,30,971.0,94.0,3.2,13.0,872.0,614.77,481.94
2016,3,22,12,45,737.5,196.5,3.25,13.0,784.0,528.66,412.4
2016,3,22,13,0,504.0,299.0,3.3,13.0,696.0,456.61,354.76
2016,3,22,13,15,453.5,313.5,3.35,13.0,665.5,411.1,317.2
2016,3,22,13,30,403.0,328.0,3.4,13.0,635.0,374.04,286.22
2016,3,22,13,45,382.5,322.5,3.5,13.0,607.0,333.75,252.4
2016,3,22,14,0,362.0,317.0,3.6,13.0,579.0,295.59,220.74
2016,3,22,14,15,642.0,203.0,3.6,13.0,642.5,232.07,156.81
2016,3,22,14,30,922.0,89.0,3.6,13.0,706.0,156.87,88.27
2016,3,22,14,45,909.5,87.0,3.65,13.0,667.5,97.7,60.84
2016,3,22,15,0,897.0,85.0,3.7,13.0,629.0,75.68,60.98
2016,3,22,15,15,880.5,83.0,3.6,12.5,585.0,74.28,60.06
2016,3,22,15,30,864.0,81.0,3.5,12.0,541.0,64.48,51.71
2016,3,22,15,45,840.0,78.0,3.45,12.0,492.0,62.88,50.48
2016,3,22,16,0,816.0,75.0,3.4,12.0,443.0,61.25,49.21
2016,3,22,16,15,784.0,71.0,3.15,11.5,390.5,58.74,47.23
2016,3,22,16,30,752.0,67.0,2.9,11.0,338.0,56.19,45.17
2016,3,22,16,45,704.0,62.5,2.65,10.5,284.5,53.05,42.51
2016,3,22,17,0,656.0,58.0,2.4,10.0,231.0,45.84,36.07
2016,3,22,17,15,581.5,51.0,2.15,9.5,179.0,40.79,31.4
2016,3,22,17,30,507.0,44.0,1.9,9.0,127.0,35.72,26.5
2016,3,22,17,45,377.0,33.0,1.7,8.5,82.5,26.99,18.01
2016,3,22,18,0,247.0,22.0,1.5,8.0,38.0,18.16,5.48
2016,3,22,18,15,123.5,11.0,1.5,7.5,19.0,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,12.0,1.2,4.5,14.0,31.32,0.0
2016,3,23,6,30,58.0,24.0,1.4,5.0,28.0,97.48,65.74
2016,3,23,6,45,102.5,44.0,1.6,6.0,58.5,165.69,137.59
2016,3,23,7,0,147.0,64.0,1.8,7.0,89.0,228.89,194.89
2016,3,23,7,15,170.5,85.0,1.9,7.5,124.0,276.58,236.93
2016,3,23,7,30,194.0,106.0,2.0,8.0,159.0,323.78,277.0
2016,3,23,7,45,213.0,126.0,2.15,9.0,195.0,365.0,310.17
2016,3,23,8,0,232.0,146.0,2.3,10.0,231.0,405.53,341.61
2016,3,23,8,15,319.5,155.0,2.35,10.5,290.5,493.4,412.17
2016,3,23,8,30,407.0,164.0,2.4,11.0,350.0,603.53,496.63
2016,3,23,8,45,446.5,174.5,2.5,11.5,398.5,649.46,529.25
2016,3,23,9,0,486.0,185.0,2.6,12.0,447.0,693.35,560.18
2016,3,23,9,15,604.5,160.5,2.65,12.5,513.0,777.1,621.02
2016,3,23,9,30,723.0,136.0,2.7,13.0,579.0,849.41,670.2
2016,3,23,9,45,819.5,116.5,2.8,13.5,647.5,896.31,700.82
2016,3,23,10,0,916.0,97.0,2.9,14.0,716.0,934.16,724.98
2016,3,23,10,15,925.0,98.5,2.9,14.0,747.5,922.62,715.27
2016,3,23,10,30,934.0,100.0,2.9,14.0,779.0,907.27,703.53
2016,3,23,10,45,942.0,100.5,2.9,14.5,804.0,886.25,686.71
2016,3,23,11,0,950.0,101.0,2.9,15.0,829.0,861.53,667.5
2016,3,23,11,15,953.5,101.5,2.85,15.0,845.0,829.76,644.35
2016,3,23,11,30,957.0,102.0,2.8,15.0,861.0,794.74,618.95
2016,3,23,11,45,958.0,102.5,2.75,15.5,869.0,754.88,587.08
2016,3,23,12,0,959.0,103.0,2.7,16.0,877.0,712.27,552.56
2016,3,23,12,15,768.0,194.5,2.7,16.0,814.0,632.78,489.76
2016,3,23,12,30,577.0,286.0,2.7,16.0,751.0,556.71,429.85
2016,3,23,12,45,628.0,259.0,2.7,16.0,760.5,524.02,403.1
2016,3,23,13,0,679.0,232.0,2.7,16.0,770.0,485.51,370.37
2016,3,23,13,15,806.0,170.0,2.65,16.0,795.5,448.48,336.05
2016,3,23,13,30,933.0,108.0,2.6,16.0,821.0,399.5,289.74
2016,3,23,13,45,922.5,108.5,2.6,16.0,795.5,341.36,237.86
2016,3,23,14,0,912.0,109.0,2.6,16.0,770.0,283.37,186.64
2016,3,23,14,15,817.5,134.0,2.55,16.0,708.0,221.7,138.81
2016,3,23,14,30,723.0,159.0,2.5,16.0,646.0,168.35,103.81
2016,3,23,14,45,790.5,131.5,2.5,16.0,636.5,114.11,74.61
2016,3,23,15,0,858.0,104.0,2.5,16.0,627.0,77.68,61.93
2016,3,23,15,15,840.0,100.5,2.4,15.5,582.5,76.34,61.11
2016,3,23,15,30,822.0,97.0,2.3,15.0,538.0,74.96,60.21
2016,3,23,15,45,648.5,122.0,2.2,15.0,450.5,84.38,68.63
2016,3,23,16,0,475.0,147.0,2.1,15.0,363.0,100.2,82.64
2016,3,23,16,15,591.0,113.0,1.85,14.5,349.5,81.93,67.03
2016,3,23,16,30,707.0,79.0,1.6,14.0,336.0,59.81,47.82
2016,3,23,16,45,655.5,73.0,1.4,13.5,282.5,56.14,44.76
2016,3,23,17,0,604.0,67.0,1.2,13.0,229.0,52.42,41.53
2016,3,23,17,15,526.5,58.5,1.2,12.0,177.0,46.47,36.19
2016,3,23,17,30,449.0,50.0,1.2,11.0,125.0,40.45,30.54
2016,3,23,17,45,320.0,37.5,1.2,10.0,81.0,30.65,21.16
2016,3,23,18,0,191.0,25.0,1.2,9.0,37.0,19.48,7.23
2016,3,23,18,15,95.5,12.5,1.15,8.5,18.5,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,106.5,13.0,1.25,7.0,21.0,88.85,0.0
2016,3,24,6,30,213.0,26.0,1.5,8.0,42.0,244.38,179.23
2016,3,24,6,45,323.5,39.0,1.75,9.0,85.5,355.64,295.16
2016,3,24,7,0,434.0,52.0,2.0,10.0,129.0,471.17,393.9
2016,3,24,7,15,507.0,61.0,2.05,10.5,180.0,554.72,462.5
2016,3,24,7,30,580.0,70.0,2.1,11.0,231.0,639.63,528.64
2016,3,24,7,45,622.5,78.0,2.2,11.5,282.5,696.52,570.72
2016,3,24,8,0,665.0,86.0,2.3,12.0,334.0,752.2,610.37
2016,3,24,8,15,699.5,91.5,2.35,12.5,385.5,795.51,639.29
2016,3,24,8,30,734.0,97.0,2.4,13.0,437.0,836.45,665.84
2016,3,24,8,45,743.0,107.5,2.45,13.5,482.0,857.18,677.42
2016,3,24,9,0,752.0,118.0,2.5,14.0,527.0,874.42,686.61
2016,3,24,9,15,772.0,122.0,2.55,14.5,571.0,890.49,695.02
2016,3,24,9,30,792.0,126.0,2.6,15.0,615.0,897.0,696.79
2016,3,24,9,45,793.0,135.5,2.65,15.5,650.0,894.7,692.64
2016,3,24,10,0,794.0,145.0,2.7,16.0,685.0,894.88,690.49
2016,3,24,10,15,805.5,147.0,2.7,16.0,716.0,880.82,679.46
2016,3,24,10,30,817.0,149.0,2.7,16.0,747.0,869.17,670.41
2016,3,24,10,45,836.0,144.5,2.7,16.5,773.5,853.57,657.48
2016,3,24,11,0,855.0,140.0,2.7,17.0,800.0,833.96,641.96
2016,3,24,11,15,860.0,141.5,2.7,17.0,816.5,805.48,621.53
2016,3,24,11,30,865.0,143.0,2.7,17.0,833.0,773.78,597.47
2016,3,24,11,45,863.0,146.5,2.75,17.0,840.0,736.01,568.84
2016,3,24,12,0,861.0,150.0,2.8,17.0,847.0,695.79,537.86
