Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,15,861.0,150.0,2.8,17.0,847.5,651.54,503.08
2016,3,24,12,30,861.0,150.0,2.8,17.0,848.0,605.24,465.91
2016,3,24,12,45,881.0,137.5,2.85,17.5,845.0,556.94,425.64
2016,3,24,13,0,901.0,125.0,2.9,18.0,842.0,506.93,382.72
2016,3,24,13,15,897.0,123.5,2.9,18.0,825.5,452.68,336.05
2016,3,24,13,30,893.0,122.0,2.9,18.0,809.0,397.58,287.59
2016,3,24,13,45,889.0,119.0,2.9,18.0,785.0,340.8,237.17
2016,3,24,14,0,885.0,116.0,2.9,18.0,761.0,283.64,186.8
2016,3,24,14,15,875.5,114.0,2.9,17.5,729.5,218.58,133.15
2016,3,24,14,30,866.0,112.0,2.9,17.0,698.0,160.72,91.46
2016,3,24,14,45,851.0,110.0,2.9,17.0,659.5,103.59,63.8
2016,3,24,15,0,836.0,108.0,2.9,17.0,621.0,79.83,63.53
2016,3,24,15,15,818.0,105.0,2.85,16.5,577.0,78.96,63.11
2016,3,24,15,30,800.0,102.0,2.8,16.0,533.0,78.07,62.66
2016,3,24,15,45,757.0,103.5,2.75,16.0,482.5,73.16,58.59
2016,3,24,16,0,714.0,105.0,2.7,16.0,432.0,75.32,60.68
2016,3,24,16,15,678.5,99.0,2.5,15.5,380.5,72.43,58.47
2016,3,24,16,30,643.0,93.0,2.3,15.0,329.0,69.47,56.16
2016,3,24,16,45,599.0,84.0,2.15,14.5,277.5,64.01,51.54
2016,3,24,17,0,555.0,75.0,2.0,14.0,226.0,58.35,46.62
2016,3,24,17,15,481.5,64.5,1.9,13.0,175.0,51.06,40.13
2016,3,24,17,30,408.0,54.0,1.8,12.0,124.0,43.6,33.21
2016,3,24,17,45,314.5,39.0,1.7,11.5,81.5,31.86,22.13
2016,3,24,18,0,221.0,24.0,1.6,11.0,39.0,19.75,8.1
2016,3,24,18,15,110.5,12.0,1.6,10.5,19.5,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,127.0,14.5,1.0,7.5,24.5,105.5,0.0
2016,3,25,6,30,254.0,29.0,1.1,8.0,49.0,282.54,214.45
2016,3,25,6,45,356.5,42.0,1.25,8.5,93.5,386.43,319.96
2016,3,25,7,0,459.0,55.0,1.4,9.0,138.0,496.82,413.69
2016,3,25,7,15,529.5,63.5,1.5,9.0,189.5,578.7,480.99
2016,3,25,7,30,600.0,72.0,1.6,9.0,241.0,661.53,545.9
2016,3,25,7,45,641.5,79.5,1.7,9.5,293.0,717.35,586.69
2016,3,25,8,0,683.0,87.0,1.8,10.0,345.0,771.82,625.07
2016,3,25,8,15,716.5,92.0,1.9,10.5,396.0,813.79,653.14
2016,3,25,8,30,750.0,97.0,2.0,11.0,447.0,853.32,678.92
2016,3,25,8,45,784.0,97.0,2.15,12.0,496.5,878.66,693.4
2016,3,25,9,0,818.0,97.0,2.3,13.0,546.0,907.1,710.02
2016,3,25,9,15,835.0,99.5,2.3,13.5,589.5,919.05,714.8
2016,3,25,9,30,852.0,102.0,2.3,14.0,633.0,927.31,717.27
2016,3,25,9,45,867.5,103.0,2.35,14.5,671.0,928.6,715.62
2016,3,25,10,0,883.0,104.0,2.4,15.0,709.0,916.48,704.96
2016,3,25,10,15,892.0,106.0,2.4,15.0,740.0,905.84,696.48
2016,3,25,10,30,901.0,108.0,2.4,15.0,771.0,891.47,685.58
2016,3,25,10,45,905.0,110.5,2.4,15.5,794.5,869.73,668.49
2016,3,25,11,0,909.0,113.0,2.4,16.0,818.0,844.53,649.22
2016,3,25,11,15,913.5,113.5,2.4,16.0,834.0,814.47,627.86
2016,3,25,11,30,918.0,114.0,2.4,16.0,850.0,781.22,604.15
2016,3,25,11,45,921.0,114.0,2.45,16.5,858.5,743.43,574.57
2016,3,25,12,0,924.0,114.0,2.5,17.0,867.0,702.85,542.43
2016,3,25,12,15,924.0,114.0,2.5,17.0,866.5,657.84,507.11
2016,3,25,12,30,924.0,114.0,2.5,17.0,866.0,610.66,469.25
2016,3,25,12,45,932.0,108.0,2.55,17.5,860.0,560.76,427.69
2016,3,25,13,0,940.0,102.0,2.6,18.0,854.0,508.46,383.06
2016,3,25,13,15,936.0,101.5,2.6,18.0,837.0,453.36,335.65
2016,3,25,13,30,932.0,101.0,2.6,18.0,820.0,397.29,286.3
2016,3,25,13,45,928.5,98.0,2.65,18.0,796.5,338.84,234.41
2016,3,25,14,0,925.0,95.0,2.7,18.0,773.0,279.91,182.37
2016,3,25,14,15,916.5,93.5,2.7,17.5,741.0,220.88,133.16
2016,3,25,14,30,908.0,92.0,2.7,17.0,709.0,162.32,90.77
2016,3,25,14,45,897.5,89.5,2.7,17.0,671.0,103.72,62.15
2016,3,25,15,0,887.0,87.0,2.7,17.0,633.0,76.7,60.82
2016,3,25,15,15,870.5,84.5,2.65,16.5,589.0,75.04,59.71
2016,3,25,15,30,854.0,82.0,2.6,16.0,545.0,64.78,51.11
2016,3,25,15,45,828.5,79.5,2.6,16.0,496.0,63.57,50.23
2016,3,25,16,0,803.0,77.0,2.6,16.0,447.0,62.35,49.34
2016,3,25,16,15,772.0,73.0,2.45,15.5,395.0,59.93,47.48
2016,3,25,16,30,741.0,69.0,2.3,15.0,343.0,57.46,45.54
2016,3,25,16,45,688.0,65.0,2.2,14.5,289.0,54.75,43.33
2016,3,25,17,0,635.0,61.0,2.1,14.0,235.0,47.8,37.24
2016,3,25,17,15,563.5,53.5,1.95,13.0,183.5,42.48,32.49
2016,3,25,17,30,492.0,46.0,1.8,12.0,132.0,37.1,27.48
2016,3,25,17,45,365.5,35.5,1.7,11.0,87.0,28.88,19.65
2016,3,25,18,0,239.0,25.0,1.6,10.0,42.0,20.6,9.43
2016,3,25,18,15,119.5,12.5,1.6,9.5,21.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,170.5,12.5,1.55,7.5,27.0,136.23,0.0
2016,3,26,6,30,341.0,25.0,1.8,8.0,54.0,345.63,269.41
2016,3,26,6,45,448.5,34.5,2.05,9.0,101.0,451.9,374.3
2016,3,26,7,0,556.0,44.0,2.3,10.0,148.0,564.77,469.34
2016,3,26,7,15,619.0,50.0,2.4,10.5,200.0,632.13,524.21
2016,3,26,7,30,682.0,56.0,2.5,11.0,252.0,707.64,582.33
2016,3,26,7,45,724.0,60.5,2.6,12.0,305.0,762.01,620.62
2016,3,26,8,0,766.0,65.0,2.7,13.0,358.0,814.84,656.17
2016,3,26,8,15,794.5,68.5,2.8,13.5,409.0,851.77,680.17
2016,3,26,8,30,823.0,72.0,2.9,14.0,460.0,885.98,701.79
2016,3,26,8,45,842.5,75.0,3.0,14.5,508.0,897.88,707.21
2016,3,26,9,0,862.0,78.0,3.1,15.0,556.0,916.65,717.72
2016,3,26,9,15,877.5,80.0,3.1,15.0,599.0,926.92,722.82
2016,3,26,9,30,893.0,82.0,3.1,15.0,642.0,933.55,725.56
2016,3,26,9,45,900.0,85.5,3.15,15.5,678.5,930.35,720.65
2016,3,26,10,0,907.0,89.0,3.2,16.0,715.0,923.36,713.38
2016,3,26,10,15,915.5,90.5,3.15,16.5,745.5,911.69,702.37
2016,3,26,10,30,924.0,92.0,3.1,17.0,776.0,896.26,689.0
2016,3,26,10,45,927.0,94.5,3.1,17.5,799.0,873.54,671.12
2016,3,26,11,0,930.0,97.0,3.1,18.0,822.0,847.34,651.02
2016,3,26,11,15,933.0,97.5,3.05,18.0,837.0,815.84,628.23
2016,3,26,11,30,936.0,98.0,3.0,18.0,852.0,781.2,603.28
2016,3,26,11,45,940.0,96.5,3.0,18.0,860.0,742.4,574.15
2016,3,26,12,0,944.0,95.0,3.0,18.0,868.0,700.77,541.86
2016,3,26,12,15,943.5,95.0,3.0,18.0,867.0,655.03,505.77
2016,3,26,12,30,943.0,95.0,3.0,18.0,866.0,607.11,467.13
2016,3,26,12,45,934.0,98.0,3.0,18.5,855.5,555.35,423.73
2016,3,26,13,0,925.0,101.0,3.0,19.0,845.0,502.54,378.53
2016,3,26,13,15,920.5,100.5,2.95,19.0,828.0,448.06,331.53
2016,3,26,13,30,916.0,100.0,2.9,19.0,811.0,392.7,282.75
2016,3,26,13,45,899.0,104.0,2.9,19.0,784.0,336.3,232.91
2016,3,26,14,0,882.0,108.0,2.9,19.0,757.0,280.67,184.17
2016,3,26,14,15,786.5,142.5,2.9,18.5,703.0,226.6,142.79
2016,3,26,14,30,691.0,177.0,2.9,18.0,649.0,180.3,113.15
2016,3,26,14,45,562.5,208.5,2.9,18.0,579.0,148.68,104.22
2016,3,26,15,0,434.0,240.0,2.9,18.0,509.0,146.54,119.77
2016,3,26,15,15,514.5,196.0,2.85,17.5,492.5,124.72,101.83
2016,3,26,15,30,595.0,152.0,2.8,17.0,476.0,101.13,82.17
2016,3,26,15,45,612.0,131.5,2.8,17.0,439.5,89.93,72.81
2016,3,26,16,0,629.0,111.0,2.8,17.0,403.0,78.11,62.82
2016,3,26,16,15,567.0,109.5,2.7,16.5,349.5,78.5,63.51
2016,3,26,16,30,505.0,108.0,2.6,16.0,296.0,77.45,62.92
2016,3,26,16,45,459.0,98.5,2.55,15.5,250.0,71.53,57.96
2016,3,26,17,0,413.0,89.0,2.5,15.0,204.0,65.44,52.71
2016,3,26,17,15,359.0,74.5,2.4,14.0,159.0,55.55,43.97
2016,3,26,17,30,305.0,60.0,2.3,13.0,114.0,45.35,34.68
2016,3,26,17,45,217.5,43.5,2.2,12.5,75.5,33.23,23.34
2016,3,26,18,0,130.0,27.0,2.1,12.0,37.0,20.83,10.02
2016,3,26,18,15,65.0,13.5,2.05,11.5,18.5,11.52,0.0
2016,3,26,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.35,9.0,28.0,158.04,0.0
2016,3,27,6,30,298.0,29.0,2.5,9.0,56.0,318.28,252.85
2016,3,27,6,45,405.5,40.0,2.65,9.5,102.5,426.11,355.48
2016,3,27,7,0,513.0,51.0,2.8,10.0,149.0,540.22,452.33
2016,3,27,7,15,289.5,83.5,2.8,10.5,142.0,395.42,335.24
2016,3,27,7,30,66.0,116.0,2.8,11.0,135.0,189.29,158.62
2016,3,27,7,45,74.5,138.0,2.85,11.5,163.5,219.87,184.5
2016,3,27,8,0,83.0,160.0,2.9,12.0,192.0,249.93,208.76
2016,3,27,8,15,108.0,184.0,2.95,12.0,232.0,316.55,263.19
2016,3,27,8,30,133.0,208.0,3.0,12.0,272.0,363.92,300.99
2016,3,27,8,45,207.5,224.5,3.05,12.5,335.0,447.47,367.86
2016,3,27,9,0,282.0,241.0,3.1,13.0,398.0,550.57,447.23
2016,3,27,9,15,173.5,259.5,3.2,13.0,358.5,442.34,358.81
2016,3,27,9,30,65.0,278.0,3.3,13.0,319.0,335.49,270.73
2016,3,27,9,45,132.5,305.0,3.4,13.5,395.0,438.81,352.94
2016,3,27,10,0,200.0,332.0,3.5,14.0,471.0,519.46,414.79
2016,3,27,10,15,553.5,221.5,3.55,14.0,628.5,739.56,587.63
2016,3,27,10,30,907.0,111.0,3.6,14.0,786.0,903.37,706.25
2016,3,27,10,45,911.5,113.0,3.7,14.5,809.5,881.2,687.57
2016,3,27,11,0,916.0,115.0,3.8,15.0,833.0,855.56,667.99
2016,3,27,11,15,664.0,231.0,3.8,15.0,757.0,747.26,585.52
2016,3,27,11,30,412.0,347.0,3.8,15.0,681.0,629.46,492.98
2016,3,27,11,45,432.0,341.5,3.85,15.0,694.5,612.11,480.0
2016,3,27,12,0,452.0,336.0,3.9,15.0,708.0,591.98,464.05
2016,3,27,12,15,691.5,227.0,3.85,15.0,795.5,618.75,485.01
2016,3,27,12,30,931.0,118.0,3.8,15.0,883.0,620.87,484.9
2016,3,27,12,45,935.0,114.5,3.8,15.0,876.0,570.51,442.46
2016,3,27,13,0,939.0,111.0,3.8,15.0,869.0,518.09,397.43
2016,3,27,13,15,935.5,110.5,3.8,15.0,852.5,463.02,349.09
2016,3,27,13,30,932.0,110.0,3.8,15.0,836.0,406.94,298.79
2016,3,27,13,45,923.0,110.0,3.8,15.0,811.0,348.85,246.35
2016,3,27,14,0,914.0,110.0,3.8,15.0,786.0,290.79,194.32
2016,3,27,14,15,905.5,108.5,3.8,14.5,754.5,232.11,144.5
2016,3,27,14,30,897.0,107.0,3.8,14.0,723.0,173.91,101.29
2016,3,27,14,45,884.0,105.0,3.8,14.0,684.0,106.44,63.69
2016,3,27,15,0,871.0,103.0,3.8,14.0,645.0,76.75,61.58
2016,3,27,15,15,729.0,129.0,3.75,13.5,561.0,85.18,69.25
2016,3,27,15,30,587.0,155.0,3.7,13.0,477.0,102.84,85.02
2016,3,27,15,45,493.5,162.0,3.7,13.0,416.5,107.67,89.5
2016,3,27,16,0,400.0,169.0,3.7,13.0,356.0,112.69,94.19
2016,3,27,16,15,342.5,156.5,3.5,12.5,303.5,110.23,92.5
2016,3,27,16,30,285.0,144.0,3.3,12.0,251.0,102.1,85.77
2016,3,27,16,45,246.5,128.5,3.15,11.5,211.0,92.09,77.22
2016,3,27,17,0,208.0,113.0,3.0,11.0,171.0,81.78,68.19
2016,3,27,17,15,179.0,91.5,2.85,10.5,134.0,67.36,55.2
2016,3,27,17,30,150.0,70.0,2.7,10.0,97.0,52.46,41.5
2016,3,27,17,45,97.0,49.0,2.55,9.5,64.5,38.0,27.91
2016,3,27,18,0,44.0,28.0,2.4,9.0,32.0,22.3,11.77
2016,3,27,18,15,22.0,14.0,2.45,9.0,16.0,11.95,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,15.0,3.15,6.5,32.5,185.59,5.49
2016,3,28,6,30,363.0,30.0,3.4,7.0,65.0,370.84,300.66
2016,3,28,6,45,480.5,38.5,3.7,7.5,115.5,485.99,409.02
2016,3,28,7,0,598.0,47.0,4.0,8.0,166.0,607.49,512.75
2016,3,28,7,15,660.5,53.0,4.15,8.0,220.5,675.62,570.2
2016,3,28,7,30,723.0,59.0,4.3,8.0,275.0,751.96,631.44
2016,3,28,7,45,767.0,63.0,4.45,8.5,330.0,808.44,673.68
2016,3,28,8,0,811.0,67.0,4.6,9.0,385.0,863.21,713.22
2016,3,28,8,15,838.5,70.5,4.6,9.0,438.0,899.73,738.26
2016,3,28,8,30,866.0,74.0,4.6,9.0,491.0,923.08,753.1
2016,3,28,8,45,886.0,76.0,4.6,9.5,540.0,944.38,764.94
2016,3,28,9,0,906.0,78.0,4.6,10.0,589.0,962.29,774.23
2016,3,28,9,15,920.5,80.5,4.6,10.0,633.5,972.01,779.07
2016,3,28,9,30,935.0,83.0,4.6,10.0,678.0,977.89,781.33
2016,3,28,9,45,945.5,84.5,4.6,10.5,716.0,974.96,775.96
2016,3,28,10,0,956.0,86.0,4.6,11.0,754.0,968.09,768.04
2016,3,28,10,15,963.5,87.5,4.6,11.0,785.0,954.58,757.03
2016,3,28,10,30,971.0,89.0,4.6,11.0,816.0,937.18,743.44
2016,3,28,10,45,975.5,90.0,4.65,11.0,839.5,912.89,725.4
2016,3,28,11,0,980.0,91.0,4.7,11.0,863.0,884.98,704.81
2016,3,28,11,15,982.5,92.0,4.65,11.0,878.5,851.98,679.86
2016,3,28,11,30,985.0,93.0,4.6,11.0,894.0,815.71,652.54
2016,3,28,11,45,985.0,93.5,4.6,11.5,901.5,774.1,619.26
2016,3,28,12,0,985.0,94.0,4.6,12.0,909.0,729.76,582.37
2016,3,28,12,15,984.5,94.0,4.55,12.0,907.5,682.13,543.15
2016,3,28,12,30,984.0,94.0,4.5,12.0,906.0,632.23,501.28
2016,3,28,12,45,530.0,239.5,4.5,12.0,676.0,464.24,367.66
2016,3,28,13,0,76.0,385.0,4.5,12.0,446.0,336.4,266.99
2016,3,28,13,15,328.5,328.5,4.4,12.0,586.0,378.89,296.99
2016,3,28,13,30,581.0,272.0,4.3,12.0,726.0,396.5,302.41
2016,3,28,13,45,292.5,223.0,4.25,12.0,451.5,240.07,182.5
2016,3,28,14,0,4.0,174.0,4.2,12.0,177.0,142.07,112.4
2016,3,28,14,15,147.5,245.0,4.1,11.5,347.0,200.3,154.12
2016,3,28,14,30,291.0,316.0,4.0,11.0,517.0,232.1,174.84
2016,3,28,14,45,254.5,303.0,3.9,11.0,471.5,197.57,153.22
2016,3,28,15,0,218.0,290.0,3.8,11.0,426.0,188.8,159.33
2016,3,28,15,15,109.0,150.0,3.65,11.0,218.0,109.14,90.78
2016,3,28,15,30,0.0,10.0,3.5,11.0,10.0,8.26,1.74
2016,3,28,15,45,0.0,41.5,3.4,11.0,41.5,34.35,25.19
2016,3,28,16,0,0.0,73.0,3.3,11.0,73.0,60.56,48.73
2016,3,28,16,15,366.5,75.0,3.0,10.5,214.0,51.18,40.57
2016,3,28,16,30,733.0,77.0,2.7,10.0,355.0,63.51,51.9
2016,3,28,16,45,692.0,70.5,2.4,10.0,301.5,54.2,43.62
2016,3,28,17,0,651.0,64.0,2.1,10.0,248.0,50.04,39.9
2016,3,28,17,15,580.5,56.5,1.95,9.0,195.0,44.78,35.17
2016,3,28,17,30,510.0,49.0,1.8,8.0,142.0,39.47,30.18
2016,3,28,17,45,398.5,38.0,1.65,7.5,96.0,30.93,21.96
2016,3,28,18,0,287.0,27.0,1.5,7.0,50.0,22.26,12.28
2016,3,28,18,15,143.5,13.5,1.5,7.0,25.0,11.52,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,177.0,15.5,0.95,5.5,33.5,185.68,52.23
2016,3,29,6,30,354.0,31.0,1.0,6.0,67.0,365.94,296.98
2016,3,29,6,45,468.5,39.5,1.1,7.0,116.5,478.87,397.27
2016,3,29,7,0,583.0,48.0,1.2,8.0,166.0,597.89,493.69
2016,3,29,7,15,645.0,54.5,1.35,8.0,220.0,665.99,548.45
2016,3,29,7,30,707.0,61.0,1.5,8.0,274.0,742.33,607.07
2016,3,29,7,45,754.5,64.0,1.65,8.5,329.5,800.5,648.74
2016,3,29,8,0,802.0,67.0,1.8,9.0,385.0,857.03,687.91
2016,3,29,8,15,829.5,70.0,1.8,9.5,438.0,892.79,709.46
2016,3,29,8,30,857.0,73.0,1.8,10.0,491.0,915.38,721.42
2016,3,29,8,45,879.0,75.0,1.85,10.5,540.5,938.58,734.41
2016,3,29,9,0,901.0,77.0,1.9,11.0,590.0,958.42,744.98
2016,3,29,9,15,916.0,79.5,1.9,11.5,634.0,968.64,748.38
2016,3,29,9,30,931.0,82.0,1.9,12.0,678.0,975.04,749.4
2016,3,29,9,45,941.5,83.5,1.9,12.5,716.0,972.15,744.33
2016,3,29,10,0,952.0,85.0,1.9,13.0,754.0,965.34,736.94
2016,3,29,10,15,960.0,86.5,1.9,13.0,785.5,952.34,726.95
2016,3,29,10,30,968.0,88.0,1.9,13.0,817.0,935.44,714.55
2016,3,29,10,45,973.0,89.0,1.95,13.5,841.0,911.64,696.89
2016,3,29,11,0,978.0,90.0,2.0,14.0,865.0,884.18,676.88
2016,3,29,11,15,736.0,205.0,2.05,14.0,794.5,781.38,603.03
2016,3,29,11,30,494.0,320.0,2.1,14.0,724.0,667.79,516.97
2016,3,29,11,45,262.0,327.5,2.2,14.0,542.0,477.03,373.79
2016,3,29,12,0,30.0,335.0,2.3,14.0,360.0,303.07,237.7
2016,3,29,12,15,85.0,376.5,2.35,14.0,447.0,364.24,286.14
2016,3,29,12,30,140.0,418.0,2.4,14.0,534.0,418.23,326.91
2016,3,29,12,45,401.0,335.0,2.45,14.0,663.0,471.57,366.9
2016,3,29,13,0,662.0,252.0,2.5,14.0,792.0,498.7,383.26
2016,3,29,13,15,814.0,172.5,2.5,14.0,822.5,461.12,348.38
2016,3,29,13,30,966.0,93.0,2.5,14.0,853.0,409.4,299.68
2016,3,29,13,45,657.0,214.0,2.55,14.0,724.0,337.94,245.85
2016,3,29,14,0,348.0,335.0,2.6,14.0,595.0,307.8,229.39
2016,3,29,14,15,189.0,305.0,2.55,14.0,445.5,244.04,184.86
2016,3,29,14,30,30.0,275.0,2.5,14.0,296.0,200.93,158.02
2016,3,29,14,45,54.5,279.0,2.5,14.0,315.0,197.31,155.5
2016,3,29,15,0,79.0,283.0,2.5,14.0,334.0,193.85,161.42
2016,3,29,15,15,78.0,264.0,2.45,13.5,311.0,182.66,152.68
2016,3,29,15,30,77.0,245.0,2.4,13.0,288.0,171.14,143.6
2016,3,29,15,45,38.5,132.0,2.35,13.0,153.5,102.3,84.6
2016,3,29,16,0,0.0,19.0,2.3,13.0,19.0,15.68,8.38
2016,3,29,16,15,377.5,45.5,2.1,12.5,189.5,31.88,23.02
2016,3,29,16,30,755.0,72.0,1.9,12.0,360.0,59.71,48.11
2016,3,29,16,45,710.5,66.5,1.7,11.5,306.0,55.91,44.9
2016,3,29,17,0,666.0,61.0,1.5,11.0,252.0,47.8,37.72
2016,3,29,17,15,598.0,54.0,1.4,10.0,199.0,42.84,33.3
2016,3,29,17,30,530.0,47.0,1.3,9.0,146.0,37.84,28.63
2016,3,29,17,45,416.0,37.0,1.25,8.5,99.0,30.07,21.16
2016,3,29,18,0,302.0,27.0,1.2,8.0,52.0,22.22,12.51
2016,3,29,18,15,151.0,13.5,1.2,7.5,26.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,1.6,6.5,33.5,172.66,76.97
2016,3,30,6,30,301.0,36.0,1.8,7.0,67.0,330.6,271.93
2016,3,30,6,45,397.5,47.5,2.05,7.5,114.5,432.27,363.97
2016,3,30,7,0,494.0,59.0,2.3,8.0,162.0,538.72,454.03
2016,3,30,7,15,559.5,67.0,2.3,8.5,214.5,617.19,516.79
2016,3,30,7,30,625.0,75.0,2.3,9.0,267.0,696.32,576.82
2016,3,30,7,45,669.5,81.0,2.3,9.5,320.5,753.66,617.6
2016,3,30,8,0,714.0,87.0,2.3,10.0,374.0,809.64,655.89
2016,3,30,8,15,745.0,91.5,2.3,10.5,425.5,849.09,680.9
2016,3,30,8,30,776.0,96.0,2.3,11.0,477.0,880.16,699.43
2016,3,30,8,45,801.5,98.5,2.3,11.5,526.0,906.96,714.69
2016,3,30,9,0,827.0,101.0,2.3,12.0,575.0,930.36,727.43
2016,3,30,9,15,843.5,103.5,2.35,12.0,618.0,941.62,733.58
2016,3,30,9,30,860.0,106.0,2.4,12.0,661.0,949.15,737.4
2016,3,30,9,45,874.5,107.0,2.45,12.5,699.0,949.21,734.89
2016,3,30,10,0,889.0,108.0,2.5,13.0,737.0,935.5,723.11
2016,3,30,10,15,897.5,110.0,2.55,13.0,768.0,924.0,714.5
2016,3,30,10,30,906.0,112.0,2.6,13.0,799.0,908.77,703.4
2016,3,30,10,45,912.5,113.0,2.65,13.5,822.5,887.15,686.71
2016,3,30,11,0,919.0,114.0,2.7,14.0,846.0,862.01,667.71
2016,3,30,11,15,923.0,114.5,2.7,14.0,861.5,831.01,645.52
2016,3,30,11,30,927.0,115.0,2.7,14.0,877.0,796.85,621.1
2016,3,30,11,45,928.0,116.0,2.75,14.5,884.0,758.0,590.8
2016,3,30,12,0,929.0,117.0,2.8,15.0,891.0,716.49,557.72
2016,3,30,12,15,928.5,117.0,2.8,15.0,890.0,670.76,521.64
2016,3,30,12,30,928.0,117.0,2.8,15.0,889.0,622.91,483.08
2016,3,30,12,45,929.5,114.5,2.8,15.0,881.0,572.24,441.31
2016,3,30,13,0,931.0,112.0,2.8,15.0,873.0,519.74,396.89
2016,3,30,13,15,926.5,111.0,2.8,15.0,855.5,464.31,348.92
2016,3,30,13,30,922.0,110.0,2.8,15.0,838.0,408.03,299.08
2016,3,30,13,45,916.0,108.5,2.85,15.0,813.0,350.35,247.41
2016,3,30,14,0,910.0,107.0,2.9,15.0,788.0,292.45,195.67
2016,3,30,14,15,900.5,105.0,2.9,15.0,756.0,233.62,145.4
2016,3,30,14,30,891.0,103.0,2.9,15.0,724.0,175.42,101.46
2016,3,30,14,45,878.5,101.0,2.9,15.0,685.0,117.91,70.57
2016,3,30,15,0,866.0,99.0,2.9,15.0,646.0,73.69,58.63
2016,3,30,15,15,849.0,96.0,2.9,14.5,601.5,72.66,58.05
2016,3,30,15,30,832.0,93.0,2.9,14.0,557.0,71.57,57.4
2016,3,30,15,45,808.5,89.5,2.95,14.0,508.0,69.99,56.2
2016,3,30,16,0,785.0,86.0,3.0,14.0,459.0,68.36,54.97
2016,3,30,16,15,753.0,81.5,3.0,13.5,407.0,65.81,53.02
2016,3,30,16,30,721.0,77.0,3.0,13.0,355.0,63.2,50.98
2016,3,30,16,45,675.5,71.5,3.0,12.5,301.5,54.63,43.55
2016,3,30,17,0,630.0,66.0,3.0,12.0,248.0,51.26,40.66
2016,3,30,17,15,561.5,58.5,2.8,11.0,196.0,46.1,36.08
2016,3,30,17,30,493.0,51.0,2.6,10.0,144.0,40.88,31.23
2016,3,30,17,45,378.5,40.0,2.4,9.5,98.0,32.41,23.15
2016,3,30,18,0,264.0,29.0,2.2,9.0,52.0,23.82,14.0
2016,3,30,18,15,132.0,14.5,2.1,8.5,26.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,19.0,1.75,8.0,36.0,174.1,97.11
2016,3,31,6,30,310.0,38.0,1.8,8.0,72.0,340.66,280.74
2016,3,31,6,45,395.0,51.0,1.9,8.5,119.0,435.27,365.27
2016,3,31,7,0,480.0,64.0,2.0,9.0,166.0,534.03,447.86
2016,3,31,7,15,240.0,72.0,1.95,9.0,123.0,336.68,287.02
2016,3,31,7,30,0.0,80.0,1.9,9.0,80.0,69.76,54.94
2016,3,31,7,45,0.0,96.0,1.9,9.5,96.0,84.42,67.66
2016,3,31,8,0,0.0,112.0,1.9,10.0,112.0,98.92,79.68
2016,3,31,8,15,0.0,127.5,1.9,10.0,127.5,112.75,91.11
2016,3,31,8,30,0.0,143.0,1.9,10.0,143.0,126.48,102.32
2016,3,31,8,45,9.0,176.0,1.9,10.5,181.5,166.46,135.45
2016,3,31,9,0,18.0,209.0,1.9,11.0,220.0,206.12,167.58
2016,3,31,9,15,61.5,255.0,1.95,11.5,294.5,311.4,252.94
2016,3,31,9,30,105.0,301.0,2.0,12.0,369.0,397.62,320.23
2016,3,31,9,45,128.0,322.0,2.05,13.0,410.0,452.9,360.73
2016,3,31,10,0,151.0,343.0,2.1,14.0,451.0,486.91,384.58
2016,3,31,10,15,337.0,309.5,2.15,14.0,562.5,624.08,490.79
2016,3,31,10,30,523.0,276.0,2.2,14.0,674.0,751.98,585.23
2016,3,31,10,45,732.0,190.0,2.3,14.5,765.5,827.73,640.84
2016,3,31,11,0,941.0,104.0,2.4,15.0,857.0,871.68,670.01
2016,3,31,11,15,944.5,104.5,2.45,15.0,872.0,839.8,647.23
2016,3,31,11,30,948.0,105.0,2.5,15.0,887.0,804.73,622.83
2016,3,31,11,45,950.5,104.5,2.6,15.5,895.0,765.01,592.99
2016,3,31,12,0,953.0,104.0,2.7,16.0,903.0,722.51,559.76
2016,3,31,12,15,953.0,104.0,2.8,16.0,901.5,676.31,524.0
2016,3,31,12,30,953.0,104.0,2.9,16.0,900.0,627.89,485.51
2016,3,31,12,45,956.0,100.5,3.05,16.0,892.0,576.21,443.5
2016,3,31,13,0,959.0,97.0,3.2,16.0,884.0,522.53,398.47
2016,3,31,13,15,955.0,96.0,3.25,16.0,866.5,466.12,349.67
2016,3,31,13,30,951.0,95.0,3.3,16.0,849.0,408.77,298.83
2016,3,31,13,45,944.5,94.0,3.4,16.0,824.0,349.97,246.08
2016,3,31,14,0,938.0,93.0,3.5,16.0,799.0,290.97,193.23
2016,3,31,14,15,929.5,91.5,3.55,15.5,767.0,231.3,142.28
2016,3,31,14,30,921.0,90.0,3.6,15.0,735.0,172.13,97.43
2016,3,31,14,45,908.5,89.0,3.65,15.0,696.0,113.75,65.7
2016,3,31,15,0,896.0,88.0,3.7,15.0,657.0,77.33,61.77
2016,3,31,15,15,880.5,85.5,3.7,14.5,613.0,75.75,60.72
2016,3,31,15,30,865.0,83.0,3.7,14.0,569.0,74.06,59.56
2016,3,31,15,45,841.5,81.0,3.7,13.5,519.5,64.4,51.39
2016,3,31,16,0,818.0,79.0,3.7,13.0,470.0,63.6,50.98
2016,3,31,16,15,789.0,75.0,3.55,12.5,418.0,61.25,49.17
2016,3,31,16,30,760.0,71.0,3.4,12.0,366.0,58.84,47.28
2016,3,31,16,45,716.5,66.5,3.3,11.5,312.5,55.84,44.81
2016,3,31,17,0,673.0,62.0,3.2,11.0,259.0,48.5,38.33
2016,3,31,17,15,608.5,55.0,2.85,10.5,206.0,43.59,33.9
2016,3,31,17,30,544.0,48.0,2.5,10.0,153.0,38.61,29.22
2016,3,31,17,45,435.0,38.5,2.15,9.5,105.5,31.28,22.2
2016,3,31,18,0,326.0,29.0,1.8,9.0,58.0,23.91,14.31
2016,3,31,18,15,163.0,14.5,1.7,8.5,29.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,18.0,2.45,8.0,39.0,203.32,130.13
2016,4,1,6,30,368.0,36.0,2.5,8.0,78.0,385.79,319.47
2016,4,1,6,45,458.5,46.0,2.55,8.5,126.5,483.14,405.82
2016,4,1,7,0,549.0,56.0,2.6,9.0,175.0,584.7,490.24
2016,4,1,7,15,274.5,76.5,2.6,9.5,136.0,373.94,318.85
2016,4,1,7,30,0.0,97.0,2.6,10.0,97.0,88.61,70.91
2016,4,1,7,45,0.0,115.0,2.65,10.5,115.0,105.07,85.03
2016,4,1,8,0,0.0,133.0,2.7,11.0,133.0,121.31,98.34
2016,4,1,8,15,0.0,141.5,2.65,11.0,141.5,127.18,102.92
2016,4,1,8,30,0.0,150.0,2.6,11.0,150.0,133.43,107.78
2016,4,1,8,45,2.5,165.5,2.6,11.5,167.0,149.34,120.56
2016,4,1,9,0,5.0,181.0,2.6,12.0,184.0,165.14,133.07
2016,4,1,9,15,11.5,209.0,2.6,12.5,216.5,196.93,158.65
2016,4,1,9,30,18.0,237.0,2.6,13.0,249.0,228.23,183.38
2016,4,1,9,45,32.0,271.5,2.6,13.5,294.0,290.31,232.41
2016,4,1,10,0,46.0,306.0,2.6,14.0,339.0,334.04,265.94
2016,4,1,10,15,51.0,324.5,2.55,14.0,363.0,351.43,278.8
2016,4,1,10,30,56.0,343.0,2.5,14.0,387.0,367.83,290.93
2016,4,1,10,45,137.0,370.5,2.5,14.5,480.0,469.88,369.74
2016,4,1,11,0,218.0,398.0,2.5,15.0,573.0,549.72,429.12
2016,4,1,11,15,576.5,253.5,2.45,15.0,728.5,704.73,548.89
2016,4,1,11,30,935.0,109.0,2.4,15.0,884.0,800.34,620.1
2016,4,1,11,45,936.5,109.0,2.35,15.0,891.0,760.75,589.28
2016,4,1,12,0,938.0,109.0,2.3,15.0,898.0,718.5,556.54
2016,4,1,12,15,938.0,109.0,2.25,15.0,897.0,672.83,520.61
2016,4,1,12,30,938.0,109.0,2.2,15.0,896.0,625.0,482.2
2016,4,1,12,45,939.5,106.5,2.2,15.5,887.5,573.99,439.81
2016,4,1,13,0,941.0,104.0,2.2,16.0,879.0,521.16,394.89
2016,4,1,13,15,937.0,103.0,2.2,16.0,862.0,465.57,347.36
2016,4,1,13,30,933.0,102.0,2.2,16.0,845.0,409.08,297.84
2016,4,1,13,45,927.5,100.5,2.25,16.0,820.0,351.11,246.37
2016,4,1,14,0,922.0,99.0,2.3,16.0,795.0,292.87,194.64
2016,4,1,14,15,913.5,97.5,2.3,16.0,763.0,234.04,144.42
2016,4,1,14,30,905.0,96.0,2.3,16.0,731.0,175.72,100.15
2016,4,1,14,45,893.5,93.5,2.35,16.0,693.0,117.31,67.9
2016,4,1,15,0,882.0,91.0,2.4,16.0,655.0,78.88,62.82
2016,4,1,15,15,866.5,88.5,2.4,15.5,611.0,77.37,61.85
2016,4,1,15,30,851.0,86.0,2.4,15.0,567.0,66.93,53.09
2016,4,1,15,45,830.0,83.0,2.45,14.5,518.5,65.55,52.18
2016,4,1,16,0,809.0,80.0,2.5,14.0,470.0,64.14,51.23
2016,4,1,16,15,780.0,76.0,2.45,13.5,418.0,61.82,49.47
2016,4,1,16,30,751.0,72.0,2.4,13.0,366.0,59.46,47.63
2016,4,1,16,45,709.0,67.0,2.4,12.5,312.5,56.1,44.86
2016,4,1,17,0,667.0,62.0,2.4,12.0,259.0,48.39,38.08
2016,4,1,17,15,604.0,55.0,2.15,11.0,206.5,43.49,33.76
2016,4,1,17,30,541.0,48.0,1.9,10.0,154.0,38.53,29.18
2016,4,1,17,45,436.0,38.5,1.65,9.5,107.0,31.22,22.2
2016,4,1,18,0,331.0,29.0,1.4,9.0,60.0,23.84,14.47
2016,4,1,18,15,165.5,14.5,1.3,8.5,30.0,11.77,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,19.0,0.8,7.5,40.5,204.47,141.61
2016,4,2,6,30,359.0,38.0,0.8,8.0,81.0,381.95,313.71
2016,4,2,6,45,443.0,49.0,0.85,8.5,129.5,475.34,393.44
2016,4,2,7,0,527.0,60.0,0.9,9.0,178.0,572.52,471.5
2016,4,2,7,15,586.5,67.5,0.85,9.5,230.5,646.15,526.37
2016,4,2,7,30,646.0,75.0,0.8,10.0,283.0,720.14,578.31
2016,4,2,7,45,458.0,120.0,0.75,10.5,280.5,604.73,489.5
2016,4,2,8,0,270.0,165.0,0.7,11.0,278.0,467.29,380.2
2016,4,2,8,15,524.5,131.5,0.7,11.5,385.0,685.14,546.44
2016,4,2,8,30,779.0,98.0,0.7,12.0,492.0,890.98,684.4
2016,4,2,8,45,791.0,105.5,0.7,12.5,538.0,910.71,690.97
2016,4,2,9,0,803.0,113.0,0.7,13.0,584.0,926.92,698.14
2016,4,2,9,15,819.5,116.5,0.7,13.5,627.0,939.26,702.85
2016,4,2,9,30,836.0,120.0,0.7,14.0,670.0,947.86,705.28
2016,4,2,9,45,837.0,128.0,0.7,15.0,704.5,943.09,697.94
2016,4,2,10,0,838.0,136.0,0.7,16.0,739.0,934.57,688.62
2016,4,2,10,15,847.5,138.0,0.75,16.5,769.5,923.76,680.35
2016,4,2,10,30,857.0,140.0,0.8,17.0,800.0,909.2,669.82
2016,4,2,10,45,858.0,144.5,0.85,17.5,821.5,886.23,653.95
2016,4,2,11,0,859.0,149.0,0.9,18.0,843.0,859.93,636.04
2016,4,2,11,15,863.0,150.0,0.95,18.5,858.0,829.49,615.41
2016,4,2,11,30,867.0,151.0,1.0,19.0,873.0,795.96,591.74
2016,4,2,11,45,870.0,150.5,1.1,19.5,880.5,757.44,564.51
2016,4,2,12,0,873.0,150.0,1.2,20.0,888.0,716.28,534.75
2016,4,2,12,15,872.0,150.0,1.25,20.0,886.5,670.64,501.47
2016,4,2,12,30,871.0,150.0,1.3,20.0,885.0,623.07,465.83
2016,4,2,12,45,883.0,140.5,1.4,20.5,878.5,572.21,426.22
2016,4,2,13,0,895.0,131.0,1.5,21.0,872.0,521.48,385.16
2016,4,2,13,15,890.5,129.5,1.55,21.0,854.5,467.24,340.62
2016,4,2,13,30,886.0,128.0,1.6,21.0,837.0,412.27,294.21
2016,4,2,13,45,876.5,127.5,1.7,21.0,811.0,355.94,246.01
2016,4,2,14,0,867.0,127.0,1.8,21.0,785.0,293.76,193.22
2016,4,2,14,15,747.5,168.0,1.85,20.5,719.0,238.49,152.07
2016,4,2,14,30,628.0,209.0,1.9,20.0,653.0,201.65,129.98
2016,4,2,14,45,613.5,199.0,1.95,20.0,613.0,151.68,100.76
2016,4,2,15,0,599.0,189.0,2.0,20.0,573.0,117.43,94.19
2016,4,2,15,15,566.5,184.0,2.0,19.5,527.5,117.31,94.59
2016,4,2,15,30,534.0,179.0,2.0,19.0,482.0,115.86,93.83
2016,4,2,15,45,623.0,144.5,2.05,18.5,468.5,97.78,78.91
2016,4,2,16,0,712.0,110.0,2.1,18.0,455.0,77.56,61.96
2016,4,2,16,15,649.0,104.0,2.1,17.5,392.0,74.49,59.67
2016,4,2,16,30,586.0,98.0,2.1,17.0,329.0,71.4,57.3
2016,4,2,16,45,562.0,92.0,2.1,16.5,288.0,68.72,55.22
2016,4,2,17,0,538.0,86.0,2.1,16.0,247.0,65.97,52.97
2016,4,2,17,15,470.5,76.0,2.0,15.0,196.0,59.48,47.37
2016,4,2,17,30,403.0,66.0,1.9,14.0,145.0,50.05,38.9
2016,4,2,17,45,296.5,51.5,1.8,13.0,100.0,39.33,29.0
2016,4,2,18,0,190.0,37.0,1.7,12.0,55.0,28.46,18.27
2016,4,2,18,15,95.0,18.5,1.65,11.5,27.5,14.37,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,52.93,0.0
2016,4,3,6,15,199.0,26.5,1.15,7.0,48.0,230.46,168.76
2016,4,3,6,30,338.0,42.0,1.2,7.0,84.0,370.32,307.86
2016,4,3,6,45,431.5,52.5,1.3,7.5,133.0,471.18,394.68
2016,4,3,7,0,525.0,63.0,1.4,8.0,182.0,575.95,479.94
2016,4,3,7,15,303.0,98.5,1.4,8.5,171.0,430.99,363.06
2016,4,3,7,30,81.0,134.0,1.4,9.0,160.0,223.63,187.84
2016,4,3,7,45,91.0,155.5,1.4,10.0,190.0,254.76,213.61
2016,4,3,8,0,101.0,177.0,1.4,11.0,220.0,285.52,237.33
2016,4,3,8,15,139.0,201.0,1.4,11.5,267.5,365.4,300.76
2016,4,3,8,30,177.0,225.0,1.4,12.0,315.0,425.46,346.61
2016,4,3,8,45,171.0,248.0,1.4,12.5,342.0,441.04,355.91
2016,4,3,9,0,165.0,271.0,1.4,13.0,369.0,455.25,364.4
2016,4,3,9,15,512.0,190.5,1.4,13.5,524.5,728.37,573.31
2016,4,3,9,30,859.0,110.0,1.4,14.0,680.0,959.86,728.72
2016,4,3,9,45,868.5,113.5,1.45,14.5,716.5,957.94,722.21
2016,4,3,10,0,878.0,117.0,1.5,15.0,753.0,952.18,716.46
2016,4,3,10,15,887.0,119.0,1.5,15.0,783.5,930.44,700.87
2016,4,3,10,30,896.0,121.0,1.5,15.0,814.0,915.5,690.15
2016,4,3,10,45,718.5,210.5,1.55,15.5,777.0,839.89,636.9
2016,4,3,11,0,541.0,300.0,1.6,16.0,740.0,745.19,566.45
2016,4,3,11,15,539.0,309.0,1.65,16.0,754.0,724.48,552.01
2016,4,3,11,30,537.0,318.0,1.7,16.0,768.0,701.55,535.08
2016,4,3,11,45,720.5,226.5,1.75,16.5,835.0,723.06,551.75
2016,4,3,12,0,904.0,135.0,1.8,17.0,902.0,720.68,550.13
2016,4,3,12,15,708.0,233.5,1.85,17.0,833.5,641.06,488.75
2016,4,3,12,30,512.0,332.0,1.9,17.0,765.0,564.62,430.26
2016,4,3,12,45,493.0,331.5,1.95,17.5,745.5,518.85,394.5
2016,4,3,13,0,474.0,331.0,2.0,18.0,726.0,474.21,358.8
2016,4,3,13,15,517.5,309.5,2.1,17.5,732.5,442.05,332.53
2016,4,3,13,30,561.0,288.0,2.2,17.0,739.0,405.4,301.33
2016,4,3,13,45,708.5,214.0,2.3,17.0,765.5,357.92,257.12
2016,4,3,14,0,856.0,140.0,2.4,17.0,792.0,301.65,203.43
2016,4,3,14,15,846.0,137.5,2.45,16.5,760.0,244.05,155.01
2016,4,3,14,30,836.0,135.0,2.5,16.0,728.0,187.38,112.0
2016,4,3,14,45,824.0,131.5,2.55,16.0,689.5,131.07,79.58
2016,4,3,15,0,812.0,128.0,2.6,16.0,651.0,91.27,73.41
2016,4,3,15,15,794.0,124.0,2.6,15.5,607.0,90.27,72.94
2016,4,3,15,30,776.0,120.0,2.6,15.0,563.0,81.13,65.4
2016,4,3,15,45,765.0,111.0,2.65,15.0,516.0,77.0,62.02
2016,4,3,16,0,754.0,102.0,2.7,15.0,469.0,72.57,58.37
