Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,15,722.5,96.5,2.6,14.5,417.5,70.01,56.45
2016,4,3,16,30,691.0,91.0,2.5,14.0,366.0,67.36,54.41
2016,4,3,16,45,657.0,82.5,2.45,13.5,314.0,62.33,50.2
2016,4,3,17,0,623.0,74.0,2.4,13.0,262.0,57.07,45.69
2016,4,3,17,15,558.0,66.0,2.15,12.0,209.5,51.77,41.06
2016,4,3,17,30,493.0,58.0,1.9,11.0,157.0,46.4,36.14
2016,4,3,17,45,391.5,46.0,1.65,10.5,110.0,37.3,27.56
2016,4,3,18,0,290.0,34.0,1.4,10.0,63.0,28.01,18.24
2016,4,3,18,15,145.0,17.0,1.3,9.5,31.5,13.84,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,37.5,6.5,1.85,8.5,7.5,0.0,0.0
2016,4,4,6,0,75.0,13.0,2.0,9.0,15.0,65.74,0.0
2016,4,4,6,15,223.0,27.0,2.15,9.5,52.0,256.09,193.43
2016,4,4,6,30,371.0,41.0,2.3,10.0,89.0,397.02,329.14
2016,4,4,6,45,275.0,65.5,2.45,10.5,110.5,356.28,300.28
2016,4,4,7,0,179.0,90.0,2.6,11.0,132.0,292.47,247.75
2016,4,4,7,15,211.0,108.0,2.55,11.5,169.5,343.56,291.0
2016,4,4,7,30,243.0,126.0,2.5,12.0,207.0,395.21,332.64
2016,4,4,7,45,247.0,149.0,2.5,12.5,243.5,427.93,356.95
2016,4,4,8,0,251.0,172.0,2.5,13.0,280.0,458.96,379.29
2016,4,4,8,15,265.0,193.5,2.55,13.5,319.5,495.88,406.11
2016,4,4,8,30,279.0,215.0,2.6,14.0,359.0,531.28,431.18
2016,4,4,8,45,568.0,157.5,2.65,14.5,484.5,766.85,611.33
2016,4,4,9,0,857.0,100.0,2.7,15.0,610.0,966.89,748.72
2016,4,4,9,15,872.0,102.5,2.8,15.0,653.5,976.44,752.24
2016,4,4,9,30,887.0,105.0,2.9,15.0,697.0,971.35,747.73
2016,4,4,9,45,897.5,107.5,3.0,15.5,734.0,969.24,744.2
2016,4,4,10,0,908.0,110.0,3.1,16.0,771.0,963.31,738.17
2016,4,4,10,15,916.0,111.5,3.05,16.0,801.5,950.23,727.62
2016,4,4,10,30,924.0,113.0,3.0,16.0,832.0,933.41,714.73
2016,4,4,10,45,929.0,114.5,3.0,16.5,855.0,910.33,696.76
2016,4,4,11,0,934.0,116.0,3.0,17.0,878.0,883.74,676.56
2016,4,4,11,15,937.5,117.0,3.0,17.0,893.5,852.09,654.21
2016,4,4,11,30,941.0,118.0,3.0,17.0,909.0,817.27,629.64
2016,4,4,11,45,941.5,119.0,3.0,17.0,915.5,777.31,600.06
2016,4,4,12,0,942.0,120.0,3.0,17.0,922.0,734.71,567.37
2016,4,4,12,15,941.5,120.0,3.0,17.0,921.0,688.23,531.15
2016,4,4,12,30,941.0,120.0,3.0,17.0,920.0,639.66,492.46
2016,4,4,12,45,944.0,116.5,3.0,17.5,911.5,588.31,449.81
2016,4,4,13,0,947.0,113.0,3.0,18.0,903.0,535.04,404.57
2016,4,4,13,15,942.5,112.0,3.0,18.0,885.5,478.77,356.61
2016,4,4,13,30,938.0,111.0,3.0,18.0,868.0,421.66,306.74
2016,4,4,13,45,930.5,110.5,3.0,18.0,842.0,363.39,255.14
2016,4,4,14,0,923.0,110.0,3.0,18.0,816.0,305.04,203.47
2016,4,4,14,15,913.5,108.0,3.05,17.5,783.0,245.51,153.05
2016,4,4,14,30,904.0,106.0,3.1,17.0,750.0,186.64,108.1
2016,4,4,14,45,889.5,104.5,3.2,17.0,710.0,128.6,74.9
2016,4,4,15,0,875.0,103.0,3.3,17.0,670.0,75.88,59.96
2016,4,4,15,15,857.5,100.5,3.4,16.5,624.5,75.28,59.78
2016,4,4,15,30,840.0,98.0,3.5,16.0,579.0,74.66,59.55
2016,4,4,15,45,813.0,95.5,3.6,16.0,528.5,73.87,59.06
2016,4,4,16,0,786.0,93.0,3.7,16.0,478.0,73.1,58.6
2016,4,4,16,15,754.0,88.5,3.5,15.0,425.5,70.75,56.98
2016,4,4,16,30,722.0,84.0,3.3,14.0,373.0,62.57,50.16
2016,4,4,16,45,672.5,79.0,3.15,13.5,318.5,59.77,47.93
2016,4,4,17,0,623.0,74.0,3.0,13.0,264.0,56.98,45.6
2016,4,4,17,15,555.0,66.5,2.55,12.0,211.0,52.06,41.32
2016,4,4,17,30,487.0,59.0,2.1,11.0,158.0,47.1,36.79
2016,4,4,17,45,375.0,47.5,1.7,10.5,110.5,38.43,28.61
2016,4,4,18,0,263.0,36.0,1.3,10.0,63.0,27.9,18.29
2016,4,4,18,15,131.5,18.0,1.2,9.5,31.5,14.03,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.0,1.2,7.5,9.5,5.97,0.0
2016,4,5,6,0,146.0,14.0,1.2,8.0,19.0,118.73,0.0
2016,4,5,6,15,299.0,26.0,1.3,8.5,59.0,313.72,243.02
2016,4,5,6,30,452.0,38.0,1.4,9.0,99.0,459.61,378.28
2016,4,5,6,45,530.5,47.0,1.55,10.0,150.0,549.23,453.65
2016,4,5,7,0,609.0,56.0,1.7,11.0,201.0,642.02,527.01
2016,4,5,7,15,664.5,62.0,1.75,11.5,255.5,712.11,579.51
2016,4,5,7,30,720.0,68.0,1.8,12.0,310.0,776.19,625.01
2016,4,5,7,45,758.5,72.0,1.9,12.5,365.0,828.04,660.27
2016,4,5,8,0,797.0,76.0,2.0,13.0,420.0,877.92,693.1
2016,4,5,8,15,823.5,79.5,2.0,13.5,472.5,913.34,713.9
2016,4,5,8,30,850.0,83.0,2.0,14.0,525.0,945.8,732.35
2016,4,5,8,45,871.5,85.0,2.0,14.5,574.0,957.47,736.37
2016,4,5,9,0,893.0,87.0,2.0,15.0,623.0,976.52,745.69
2016,4,5,9,15,906.5,89.5,2.1,15.5,666.5,984.86,748.97
2016,4,5,9,30,920.0,92.0,2.2,16.0,710.0,989.42,749.95
2016,4,5,9,45,930.5,94.0,2.35,17.0,747.0,986.69,745.35
2016,4,5,10,0,941.0,96.0,2.5,18.0,784.0,980.06,738.3
2016,4,5,10,15,948.0,97.0,2.6,18.0,814.5,965.25,728.18
2016,4,5,10,30,955.0,98.0,2.7,18.0,845.0,946.67,715.65
2016,4,5,10,45,960.5,98.5,2.85,18.5,868.0,922.58,698.5
2016,4,5,11,0,966.0,99.0,3.0,19.0,891.0,894.9,678.9
2016,4,5,11,15,968.5,100.0,3.05,19.0,906.0,861.85,656.15
2016,4,5,11,30,971.0,101.0,3.1,19.0,921.0,825.61,631.12
2016,4,5,11,45,972.5,101.0,3.2,19.5,927.5,784.71,601.18
2016,4,5,12,0,974.0,101.0,3.3,20.0,934.0,741.07,567.34
2016,4,5,12,15,973.5,100.5,3.25,20.0,932.5,693.21,530.15
2016,4,5,12,30,973.0,100.0,3.2,20.0,931.0,643.18,490.49
2016,4,5,12,45,971.0,99.5,3.2,20.5,921.5,590.42,447.04
2016,4,5,13,0,969.0,99.0,3.2,21.0,912.0,536.06,401.29
2016,4,5,13,15,965.0,98.5,3.15,21.0,894.0,479.5,353.33
2016,4,5,13,30,961.0,98.0,3.1,21.0,876.0,421.99,303.41
2016,4,5,13,45,955.0,97.0,3.05,21.0,850.5,362.81,251.37
2016,4,5,14,0,949.0,96.0,3.0,21.0,825.0,303.39,199.1
2016,4,5,14,15,941.0,94.0,2.9,21.0,792.0,242.91,147.82
2016,4,5,14,30,933.0,92.0,2.8,21.0,759.0,182.9,102.04
2016,4,5,14,45,921.0,90.5,2.7,21.0,719.5,123.64,68.17
2016,4,5,15,0,909.0,89.0,2.6,21.0,680.0,78.05,60.8
2016,4,5,15,15,893.5,86.5,2.45,20.5,635.0,76.52,59.84
2016,4,5,15,30,878.0,84.0,2.3,20.0,590.0,74.87,58.74
2016,4,5,15,45,857.0,81.5,2.2,20.0,540.5,64.65,50.19
2016,4,5,16,0,836.0,79.0,2.1,20.0,491.0,63.53,49.42
2016,4,5,16,15,807.5,75.0,1.85,19.5,438.0,61.18,47.67
2016,4,5,16,30,779.0,71.0,1.6,19.0,385.0,58.76,45.83
2016,4,5,16,45,738.0,66.5,1.4,18.5,330.5,55.75,43.44
2016,4,5,17,0,697.0,62.0,1.2,18.0,276.0,52.71,40.94
2016,4,5,17,15,635.5,55.5,1.15,17.0,222.0,43.89,33.3
2016,4,5,17,30,574.0,49.0,1.1,16.0,168.0,39.29,29.2
2016,4,5,17,45,472.0,40.5,1.1,15.0,119.0,32.8,23.19
2016,4,5,18,0,370.0,32.0,1.1,14.0,70.0,26.31,16.72
2016,4,5,18,15,185.0,16.0,1.1,13.5,35.0,12.92,0.0
2016,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,7.5,1.1,11.5,10.0,52.49,0.0
2016,4,6,6,0,132.0,15.0,1.1,12.0,20.0,144.81,0.0
2016,4,6,6,15,277.5,28.0,1.15,13.0,60.0,300.12,232.68
2016,4,6,6,30,423.0,41.0,1.2,14.0,100.0,441.12,357.38
2016,4,6,6,45,510.5,49.5,1.25,15.0,151.5,537.16,435.16
2016,4,6,7,0,598.0,58.0,1.3,16.0,203.0,636.71,510.86
2016,4,6,7,15,653.0,64.0,1.35,16.5,257.5,706.23,561.23
2016,4,6,7,30,708.0,70.0,1.4,17.0,312.0,769.45,604.77
2016,4,6,7,45,745.5,75.0,1.5,18.0,366.5,821.5,638.04
2016,4,6,8,0,783.0,80.0,1.6,19.0,421.0,871.57,668.83
2016,4,6,8,15,809.0,83.5,1.65,19.5,473.0,906.37,689.09
2016,4,6,8,30,835.0,87.0,1.7,20.0,525.0,938.22,707.16
2016,4,6,8,45,854.0,90.5,1.8,20.5,573.0,960.06,719.07
2016,4,6,9,0,873.0,94.0,1.9,21.0,621.0,978.37,728.73
2016,4,6,9,15,887.0,96.5,1.95,21.5,664.5,976.08,724.35
2016,4,6,9,30,901.0,99.0,2.0,22.0,708.0,981.05,725.15
2016,4,6,9,45,909.5,102.0,2.05,22.5,744.5,977.56,720.49
2016,4,6,10,0,918.0,105.0,2.1,23.0,781.0,970.24,713.6
2016,4,6,10,15,925.5,106.5,2.05,23.0,811.0,956.59,703.06
2016,4,6,10,30,933.0,108.0,2.0,23.0,841.0,939.19,690.3
2016,4,6,10,45,935.0,110.5,1.95,23.5,862.5,914.38,671.56
2016,4,6,11,0,937.0,113.0,1.9,24.0,884.0,886.17,650.82
2016,4,6,11,15,939.5,113.5,1.8,24.0,898.5,853.21,627.83
2016,4,6,11,30,942.0,114.0,1.7,24.0,913.0,817.18,602.88
2016,4,6,11,45,941.0,115.5,1.65,24.5,919.0,776.62,573.25
2016,4,6,12,0,940.0,117.0,1.6,25.0,925.0,733.54,540.66
2016,4,6,12,15,939.0,117.0,1.55,25.0,923.0,686.92,506.13
2016,4,6,12,30,938.0,117.0,1.5,25.0,921.0,638.26,469.34
2016,4,6,12,45,928.5,120.5,1.45,25.5,909.0,586.01,428.17
2016,4,6,13,0,919.0,124.0,1.4,26.0,897.0,532.83,385.39
2016,4,6,13,15,914.0,123.0,1.3,26.0,878.5,477.66,340.62
2016,4,6,13,30,909.0,122.0,1.2,26.0,860.0,421.77,294.21
2016,4,6,13,45,901.0,120.5,1.15,26.5,834.0,364.14,245.42
2016,4,6,14,0,893.0,119.0,1.1,27.0,808.0,306.58,196.73
2016,4,6,14,15,883.0,117.0,1.05,27.0,775.0,248.61,149.71
2016,4,6,14,30,873.0,115.0,1.0,27.0,742.0,182.82,101.11
2016,4,6,14,45,725.0,158.0,0.95,27.0,660.0,136.99,81.42
2016,4,6,15,0,577.0,201.0,0.9,27.0,578.0,124.4,96.91
2016,4,6,15,15,481.5,214.5,0.85,27.0,515.0,132.82,104.0
2016,4,6,15,30,386.0,228.0,0.8,27.0,452.0,149.82,118.01
2016,4,6,15,45,544.0,164.0,0.8,27.0,450.5,108.36,84.59
2016,4,6,16,0,702.0,100.0,0.8,27.0,449.0,70.14,53.37
2016,4,6,16,15,542.0,121.0,0.75,26.5,373.5,84.8,65.98
2016,4,6,16,30,382.0,142.0,0.7,26.0,298.0,97.59,77.0
2016,4,6,16,45,348.5,128.0,0.7,25.5,255.0,89.57,70.63
2016,4,6,17,0,315.0,114.0,0.7,25.0,212.0,83.53,65.82
2016,4,6,17,15,281.5,95.0,0.75,24.0,170.0,70.66,55.14
2016,4,6,17,30,248.0,76.0,0.8,23.0,128.0,57.39,43.79
2016,4,6,17,45,193.5,57.0,0.85,22.0,90.5,43.64,31.7
2016,4,6,18,0,139.0,38.0,0.9,21.0,53.0,29.57,18.94
2016,4,6,18,15,69.5,19.0,0.85,20.5,26.5,15.14,1.35
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,11.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.5,12.0,18.0,17.14,0.0
2016,4,7,6,15,112.5,35.0,2.7,12.5,51.5,161.63,126.71
2016,4,7,6,30,225.0,52.0,2.9,13.0,85.0,293.91,244.15
2016,4,7,6,45,281.0,69.5,3.1,13.5,127.5,367.72,308.64
2016,4,7,7,0,337.0,87.0,3.3,14.0,170.0,443.76,372.53
2016,4,7,7,15,395.0,95.5,3.4,14.0,215.5,510.81,427.59
2016,4,7,7,30,453.0,104.0,3.5,14.0,261.0,579.35,481.29
2016,4,7,7,45,450.0,125.0,3.6,14.5,302.0,608.01,501.44
2016,4,7,8,0,447.0,146.0,3.7,15.0,343.0,633.81,518.45
2016,4,7,8,15,429.5,171.0,3.65,15.0,378.0,647.71,526.01
2016,4,7,8,30,412.0,196.0,3.6,15.0,413.0,658.35,531.08
2016,4,7,8,45,430.5,211.5,3.6,15.5,457.0,690.2,552.21
2016,4,7,9,0,449.0,227.0,3.6,16.0,501.0,719.68,571.15
2016,4,7,9,15,472.5,234.5,3.55,16.0,540.0,742.7,586.37
2016,4,7,9,30,496.0,242.0,3.5,16.0,579.0,763.06,599.6
2016,4,7,9,45,452.0,276.0,3.45,16.0,595.5,744.44,582.66
2016,4,7,10,0,408.0,310.0,3.4,16.0,612.0,707.0,552.86
2016,4,7,10,15,469.5,299.5,3.35,16.0,660.5,752.51,585.8
2016,4,7,10,30,531.0,289.0,3.3,16.0,709.0,777.27,603.16
2016,4,7,10,45,703.5,212.0,3.3,16.5,784.0,832.93,644.41
2016,4,7,11,0,876.0,135.0,3.3,17.0,859.0,858.05,660.77
2016,4,7,11,15,879.0,135.5,3.25,17.0,873.0,826.94,637.87
2016,4,7,11,30,882.0,136.0,3.2,17.0,887.0,792.92,613.36
2016,4,7,11,45,879.0,139.0,3.15,17.0,892.0,753.95,583.5
2016,4,7,12,0,876.0,142.0,3.1,17.0,897.0,712.72,551.49
2016,4,7,12,15,615.5,272.0,3.05,17.0,802.5,617.87,476.58
2016,4,7,12,30,355.0,402.0,3.0,17.0,708.0,530.22,407.73
2016,4,7,12,45,400.5,375.0,3.0,17.0,716.5,506.19,388.91
2016,4,7,13,0,446.0,348.0,3.0,17.0,725.0,475.36,363.72
2016,4,7,13,15,631.5,255.0,3.0,17.0,776.5,452.31,341.87
2016,4,7,13,30,817.0,162.0,3.0,17.0,828.0,415.03,305.69
2016,4,7,13,45,562.5,261.5,3.0,17.0,713.5,351.7,257.64
2016,4,7,14,0,308.0,361.0,3.0,17.0,599.0,318.87,237.3
2016,4,7,14,15,264.0,353.0,3.0,16.5,551.0,279.13,207.39
2016,4,7,14,30,220.0,345.0,3.0,16.0,503.0,255.75,191.82
2016,4,7,14,45,139.5,315.5,3.0,16.0,414.0,213.77,164.22
2016,4,7,15,0,59.0,286.0,3.0,16.0,325.0,195.98,161.81
2016,4,7,15,15,60.0,267.5,2.95,15.5,305.0,185.2,153.51
2016,4,7,15,30,61.0,249.0,2.9,15.0,285.0,174.07,144.84
2016,4,7,15,45,134.5,232.5,2.85,15.0,302.5,157.11,130.86
2016,4,7,16,0,208.0,216.0,2.8,15.0,320.0,148.64,124.07
2016,4,7,16,15,171.0,193.5,2.65,14.5,273.0,134.88,112.85
2016,4,7,16,30,134.0,171.0,2.5,14.0,226.0,120.73,101.13
2016,4,7,16,45,118.0,150.0,2.4,14.0,193.5,107.28,89.66
2016,4,7,17,0,102.0,129.0,2.3,14.0,161.0,93.45,77.66
2016,4,7,17,15,86.0,106.0,2.15,13.5,129.0,78.05,64.17
2016,4,7,17,30,70.0,83.0,2.0,13.0,97.0,62.23,49.98
2016,4,7,17,45,47.0,60.5,1.85,13.0,69.0,47.01,35.96
2016,4,7,18,0,24.0,38.0,1.7,13.0,41.0,30.33,20.42
2016,4,7,18,15,12.0,19.0,1.6,12.5,20.5,15.71,3.02
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,10.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.0,11.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,19.5,1.2,11.5,19.5,16.07,7.5
2016,4,8,6,30,0.0,32.0,1.4,12.0,32.0,26.43,16.85
2016,4,8,6,45,0.0,48.0,1.6,12.5,48.0,40.43,29.13
2016,4,8,7,0,0.0,64.0,1.8,13.0,64.0,55.6,42.26
2016,4,8,7,15,0.0,81.0,1.8,13.0,81.0,71.57,55.95
2016,4,8,7,30,0.0,98.0,1.8,13.0,98.0,87.27,69.19
2016,4,8,7,45,0.0,70.0,1.8,13.5,70.0,58.04,44.06
2016,4,8,8,0,0.0,42.0,1.8,14.0,42.0,34.73,24.05
2016,4,8,8,15,3.5,108.0,1.8,14.0,110.0,95.55,75.4
2016,4,8,8,30,7.0,174.0,1.8,14.0,178.0,163.35,131.16
2016,4,8,8,45,100.0,228.0,1.85,14.5,289.0,347.17,280.83
2016,4,8,9,0,193.0,282.0,1.9,15.0,400.0,494.56,394.12
2016,4,8,9,15,97.0,221.5,1.9,15.0,281.0,325.8,260.55
2016,4,8,9,30,1.0,161.0,1.9,15.0,162.0,139.07,108.79
2016,4,8,9,45,34.5,250.5,1.9,15.0,276.5,269.32,214.15
2016,4,8,10,0,68.0,340.0,1.9,15.0,391.0,388.36,305.98
2016,4,8,10,15,44.5,315.0,1.95,15.0,349.0,334.68,263.13
2016,4,8,10,30,21.0,290.0,2.0,15.0,307.0,270.21,212.37
2016,4,8,10,45,62.0,349.0,2.05,15.0,400.5,371.05,291.3
2016,4,8,11,0,103.0,408.0,2.1,15.0,494.0,453.3,353.39
2016,4,8,11,15,68.0,380.5,2.15,15.0,437.5,390.65,304.68
2016,4,8,11,30,33.0,353.0,2.2,15.0,381.0,332.03,259.26
2016,4,8,11,45,27.5,337.5,2.25,15.5,361.0,308.75,240.93
2016,4,8,12,0,22.0,322.0,2.3,16.0,341.0,282.86,220.44
2016,4,8,12,15,20.0,311.5,2.3,16.0,329.0,270.05,210.5
2016,4,8,12,30,18.0,301.0,2.3,16.0,317.0,257.63,200.83
2016,4,8,12,45,27.5,329.5,2.3,16.0,353.0,279.95,218.13
2016,4,8,13,0,37.0,358.0,2.3,16.0,389.0,299.73,233.17
2016,4,8,13,15,47.0,365.0,2.35,16.0,404.0,301.7,234.42
2016,4,8,13,30,57.0,372.0,2.4,16.0,419.0,301.88,234.2
2016,4,8,13,45,35.5,313.0,2.45,16.0,342.0,247.33,192.28
2016,4,8,14,0,14.0,254.0,2.5,16.0,265.0,204.57,159.61
2016,4,8,14,15,7.0,186.5,2.5,15.5,192.0,151.47,118.08
2016,4,8,14,30,0.0,119.0,2.5,15.0,119.0,98.11,75.56
2016,4,8,14,45,0.0,133.5,2.5,15.0,133.5,108.99,84.7
2016,4,8,15,0,0.0,148.0,2.5,15.0,148.0,119.27,97.63
2016,4,8,15,15,0.0,138.0,2.5,15.0,138.0,111.6,91.3
2016,4,8,15,30,0.0,128.0,2.5,15.0,128.0,103.86,84.92
2016,4,8,15,45,0.0,101.5,2.5,15.0,101.5,83.62,67.68
2016,4,8,16,0,0.0,75.0,2.5,15.0,75.0,62.25,49.27
2016,4,8,16,15,0.0,66.5,2.45,14.5,66.5,55.13,43.29
2016,4,8,16,30,0.0,58.0,2.4,14.0,58.0,48.03,37.24
2016,4,8,16,45,0.0,49.5,2.35,13.5,49.5,40.94,31.12
2016,4,8,17,0,0.0,41.0,2.3,13.0,41.0,33.87,24.9
2016,4,8,17,15,0.0,32.5,2.15,12.5,32.5,26.81,18.59
2016,4,8,17,30,0.0,24.0,2.0,12.0,24.0,19.77,12.19
2016,4,8,17,45,0.0,17.0,1.9,12.0,17.0,13.98,6.83
2016,4,8,18,0,0.0,10.0,1.8,12.0,10.0,8.21,1.47
2016,4,8,18,15,0.0,5.0,1.75,12.0,5.0,4.1,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.55,10.5,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,1.6,11.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,5.5,1.75,11.0,5.5,4.51,0.0
2016,4,9,6,30,0.0,9.0,1.9,11.0,9.0,7.39,0.67
2016,4,9,6,45,0.0,14.0,2.05,11.5,14.0,11.51,4.32
2016,4,9,7,0,0.0,19.0,2.2,12.0,19.0,15.64,7.93
2016,4,9,7,15,0.0,23.5,2.2,12.0,23.5,19.36,11.18
2016,4,9,7,30,0.0,28.0,2.2,12.0,28.0,23.1,14.39
2016,4,9,7,45,4.0,90.5,2.25,12.5,92.5,80.91,63.98
2016,4,9,8,0,8.0,153.0,2.3,13.0,157.0,148.17,120.13
2016,4,9,8,15,4.0,140.5,2.25,13.0,142.5,128.13,102.75
2016,4,9,8,30,0.0,128.0,2.2,13.0,128.0,110.36,87.46
2016,4,9,8,45,0.0,138.5,2.2,13.5,138.5,119.41,94.53
2016,4,9,9,0,0.0,149.0,2.2,14.0,149.0,128.43,101.46
2016,4,9,9,15,0.0,150.0,2.15,14.0,150.0,128.6,101.3
2016,4,9,9,30,0.0,151.0,2.1,14.0,151.0,128.94,101.32
2016,4,9,9,45,7.5,202.5,2.1,14.0,208.5,182.54,144.83
2016,4,9,10,0,15.0,254.0,2.1,14.0,266.0,235.96,187.27
2016,4,9,10,15,17.5,272.5,2.1,14.0,286.5,253.3,200.53
2016,4,9,10,30,20.0,291.0,2.1,14.0,307.0,270.18,213.46
2016,4,9,10,45,21.0,300.5,2.1,14.5,317.5,277.12,218.13
2016,4,9,11,0,22.0,310.0,2.1,15.0,328.0,283.8,222.64
2016,4,9,11,15,31.0,340.0,2.05,15.0,366.0,324.61,254.01
2016,4,9,11,30,40.0,370.0,2.0,15.0,404.0,352.24,274.78
2016,4,9,11,45,37.5,368.0,1.95,15.0,400.5,341.98,266.47
2016,4,9,12,0,35.0,366.0,1.9,15.0,397.0,331.96,258.55
2016,4,9,12,15,47.5,384.0,1.85,15.0,426.0,347.66,270.45
2016,4,9,12,30,60.0,402.0,1.8,15.0,455.0,361.07,280.33
2016,4,9,12,45,41.5,361.0,1.8,15.0,397.5,311.35,242.15
2016,4,9,13,0,23.0,320.0,1.8,15.0,340.0,269.18,209.82
2016,4,9,13,15,15.5,260.0,1.8,14.5,273.5,216.88,169.59
2016,4,9,13,30,8.0,200.0,1.8,14.0,207.0,165.82,129.69
2016,4,9,13,45,19.0,256.0,1.8,14.0,271.5,210.17,164.91
2016,4,9,14,0,30.0,312.0,1.8,14.0,336.0,238.8,186.97
2016,4,9,14,15,17.5,249.0,1.8,14.0,263.0,199.05,156.1
2016,4,9,14,30,5.0,186.0,1.8,14.0,190.0,149.51,117.29
2016,4,9,14,45,7.5,198.0,1.85,14.0,203.0,156.79,123.53
2016,4,9,15,0,10.0,210.0,1.9,14.0,216.0,163.01,134.98
2016,4,9,15,15,5.0,167.0,1.9,14.0,170.0,132.64,109.5
2016,4,9,15,30,0.0,124.0,1.9,14.0,124.0,100.91,82.61
2016,4,9,15,45,0.0,96.0,1.9,14.0,96.0,79.43,64.26
2016,4,9,16,0,0.0,68.0,1.9,14.0,68.0,56.41,44.32
2016,4,9,16,15,0.0,45.0,1.7,13.5,45.0,37.23,27.6
2016,4,9,16,30,0.0,22.0,1.5,13.0,22.0,18.15,10.68
2016,4,9,16,45,0.0,19.0,1.35,13.0,19.0,15.66,8.49
2016,4,9,17,0,0.0,16.0,1.2,13.0,16.0,13.17,6.27
2016,4,9,17,15,0.0,13.0,1.05,12.5,13.0,10.69,4.05
2016,4,9,17,30,0.0,10.0,0.9,12.0,10.0,8.21,1.79
2016,4,9,17,45,0.0,7.0,0.8,12.0,7.0,5.74,0.0
2016,4,9,18,0,0.0,4.0,0.7,12.0,4.0,3.28,0.0
2016,4,9,18,15,0.0,2.0,0.65,11.5,2.0,1.64,0.0
2016,4,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,10.5,2.5,2.13,0.0
2016,4,10,6,0,0.0,5.0,1.6,11.0,5.0,4.1,0.0
2016,4,10,6,15,0.0,13.0,1.65,11.0,13.0,10.69,3.23
2016,4,10,6,30,0.0,21.0,1.7,11.0,21.0,17.29,9.18
2016,4,10,6,45,0.0,30.5,1.8,11.0,30.5,25.16,16.18
2016,4,10,7,0,0.0,40.0,1.9,11.0,40.0,33.04,23.12
2016,4,10,7,15,0.0,50.5,1.9,11.0,50.5,41.77,30.7
2016,4,10,7,30,0.0,61.0,1.9,11.0,61.0,50.52,38.19
2016,4,10,7,45,0.0,46.5,1.95,11.5,46.5,38.46,27.61
2016,4,10,8,0,0.0,32.0,2.0,12.0,32.0,26.44,17.14
2016,4,10,8,15,0.0,29.0,2.0,12.0,29.0,23.97,14.95
2016,4,10,8,30,0.0,26.0,2.0,12.0,26.0,21.5,12.77
2016,4,10,8,45,0.0,38.5,2.05,12.0,38.5,31.89,21.57
2016,4,10,9,0,0.0,51.0,2.1,12.0,51.0,42.32,30.31
2016,4,10,9,15,0.0,55.5,2.15,12.0,55.5,46.1,33.4
2016,4,10,9,30,0.0,60.0,2.2,12.0,60.0,49.89,36.49
2016,4,10,9,45,0.0,87.5,2.25,12.5,87.5,72.92,55.54
2016,4,10,10,0,0.0,115.0,2.3,13.0,115.0,96.56,74.82
2016,4,10,10,15,0.0,97.0,2.35,13.0,97.0,81.06,61.9
2016,4,10,10,30,0.0,79.0,2.4,13.0,79.0,65.92,49.32
2016,4,10,10,45,0.0,86.5,2.45,13.0,86.5,72.25,54.5
2016,4,10,11,0,0.0,94.0,2.5,13.0,94.0,78.62,59.69
2016,4,10,11,15,0.0,92.5,2.55,13.0,92.5,77.37,58.6
2016,4,10,11,30,0.0,91.0,2.6,13.0,91.0,76.11,57.54
2016,4,10,11,45,0.5,116.0,2.7,13.0,116.5,97.4,75.0
2016,4,10,12,0,1.0,141.0,2.8,13.0,142.0,118.46,92.16
2016,4,10,12,15,1.0,142.5,2.85,13.0,144.0,119.44,92.93
2016,4,10,12,30,1.0,144.0,2.9,13.0,146.0,120.39,93.72
2016,4,10,12,45,2.5,152.0,2.95,13.0,155.0,127.42,99.47
2016,4,10,13,0,4.0,160.0,3.0,13.0,164.0,134.16,104.98
2016,4,10,13,15,7.5,197.0,3.05,13.0,203.5,164.46,129.52
2016,4,10,13,30,11.0,234.0,3.1,13.0,243.0,193.18,152.58
2016,4,10,13,45,11.0,233.0,3.15,13.0,242.0,190.59,150.52
2016,4,10,14,0,11.0,232.0,3.2,13.0,241.0,187.88,148.46
2016,4,10,14,15,14.0,243.0,3.15,13.0,254.0,194.21,153.58
2016,4,10,14,30,17.0,254.0,3.1,13.0,267.0,199.4,157.87
2016,4,10,14,45,34.0,269.0,3.1,13.0,292.5,193.61,153.11
2016,4,10,15,0,51.0,284.0,3.1,13.0,318.0,195.06,162.85
2016,4,10,15,15,25.5,219.5,3.0,12.5,236.5,158.3,132.24
2016,4,10,15,30,0.0,155.0,2.9,12.0,155.0,123.5,102.9
2016,4,10,15,45,3.5,162.0,2.85,12.0,164.0,127.75,106.96
2016,4,10,16,0,7.0,169.0,2.8,12.0,173.0,131.52,110.59
2016,4,10,16,15,3.5,125.5,2.65,11.5,127.5,100.44,83.88
2016,4,10,16,30,0.0,82.0,2.5,11.0,82.0,67.76,55.31
2016,4,10,16,45,0.0,70.0,2.45,11.0,70.0,58.04,46.81
2016,4,10,17,0,0.0,58.0,2.4,11.0,58.0,48.02,37.89
2016,4,10,17,15,186.5,67.5,2.15,10.5,108.5,51.46,41.09
2016,4,10,17,30,373.0,77.0,1.9,10.0,159.0,57.52,46.44
2016,4,10,17,45,286.5,61.5,1.7,10.0,114.5,46.42,36.01
2016,4,10,18,0,200.0,46.0,1.5,10.0,70.0,35.08,25.09
2016,4,10,18,15,100.0,23.0,1.4,10.0,35.0,17.74,6.8
2016,4,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.5,12.0,0.85,8.5,15.0,44.7,0.0
2016,4,11,6,0,97.0,24.0,0.9,9.0,30.0,125.54,73.64
2016,4,11,6,15,201.0,41.5,1.05,9.5,69.5,258.19,211.27
2016,4,11,6,30,305.0,59.0,1.2,10.0,109.0,369.99,309.14
2016,4,11,6,45,209.0,83.0,1.35,10.5,123.0,308.73,260.03
2016,4,11,7,0,113.0,107.0,1.5,11.0,137.0,240.17,201.98
2016,4,11,7,15,135.0,127.5,1.55,11.0,171.0,283.35,238.64
2016,4,11,7,30,157.0,148.0,1.6,11.0,205.0,326.69,273.95
2016,4,11,7,45,138.0,172.0,1.65,11.5,228.0,336.08,279.18
2016,4,11,8,0,119.0,196.0,1.7,12.0,251.0,343.63,282.89
2016,4,11,8,15,73.0,202.0,1.7,12.0,237.0,280.14,229.54
2016,4,11,8,30,27.0,208.0,1.7,12.0,223.0,218.0,176.98
2016,4,11,8,45,18.0,205.0,1.75,12.5,216.0,202.57,163.45
2016,4,11,9,0,9.0,202.0,1.8,13.0,209.0,188.2,150.7
2016,4,11,9,15,7.5,197.5,1.8,13.5,203.0,180.47,143.75
2016,4,11,9,30,6.0,193.0,1.8,14.0,197.0,173.35,137.36
2016,4,11,9,45,7.0,200.0,1.85,14.5,205.0,179.63,141.92
2016,4,11,10,0,8.0,207.0,1.9,15.0,213.0,185.87,146.4
2016,4,11,10,15,130.0,298.5,1.9,15.0,403.0,412.08,326.17
2016,4,11,10,30,252.0,390.0,1.9,15.0,593.0,617.38,478.13
2016,4,11,10,45,303.0,390.5,1.9,15.0,640.5,645.23,496.83
2016,4,11,11,0,354.0,391.0,1.9,15.0,688.0,668.96,513.73
2016,4,11,11,15,196.5,381.0,1.9,15.0,546.5,503.36,389.88
2016,4,11,11,30,39.0,371.0,1.9,15.0,405.0,352.24,273.61
2016,4,11,11,45,26.0,317.0,1.95,15.5,340.0,289.98,225.96
2016,4,11,12,0,13.0,263.0,2.0,16.0,275.0,227.96,177.45
2016,4,11,12,15,13.5,262.0,2.0,16.0,274.5,225.64,175.78
2016,4,11,12,30,14.0,261.0,2.0,16.0,274.0,223.24,173.88
2016,4,11,12,45,28.5,317.0,2.05,16.0,342.0,270.93,211.0
2016,4,11,13,0,43.0,373.0,2.1,16.0,410.0,313.73,243.61
2016,4,11,13,15,26.5,298.0,2.1,16.0,320.5,245.26,190.66
2016,4,11,13,30,10.0,223.0,2.1,16.0,231.0,184.42,143.41
2016,4,11,13,45,14.0,250.5,2.1,16.0,262.0,204.68,159.53
2016,4,11,14,0,18.0,278.0,2.1,16.0,293.0,223.12,173.93
2016,4,11,14,15,16.5,263.5,2.1,15.5,276.5,209.3,163.52
2016,4,11,14,30,15.0,249.0,2.1,15.0,260.0,195.82,153.5
2016,4,11,14,45,14.0,237.0,2.15,15.0,246.5,184.37,144.91
2016,4,11,15,0,13.0,225.0,2.2,15.0,233.0,173.17,142.98
2016,4,11,15,15,164.5,238.0,2.15,15.0,335.5,161.3,133.36
2016,4,11,15,30,316.0,251.0,2.1,15.0,438.0,160.73,133.27
2016,4,11,15,45,303.5,233.5,2.1,15.0,401.0,152.17,126.41
2016,4,11,16,0,291.0,216.0,2.1,15.0,364.0,143.17,119.16
2016,4,11,16,15,184.0,194.5,2.05,14.5,284.5,135.89,113.54
2016,4,11,16,30,77.0,173.0,2.0,14.0,205.0,125.9,105.49
2016,4,11,16,45,325.0,128.5,1.95,14.0,237.5,92.93,76.97
2016,4,11,17,0,573.0,84.0,1.9,14.0,270.0,63.59,51.25
2016,4,11,17,15,512.0,75.5,1.7,13.5,219.0,58.28,46.66
2016,4,11,17,30,451.0,67.0,1.5,13.0,168.0,52.85,41.74
2016,4,11,17,45,369.0,54.0,1.35,12.5,122.0,41.33,31.17
2016,4,11,18,0,287.0,41.0,1.2,12.0,76.0,31.64,21.97
2016,4,11,18,15,162.0,25.0,1.15,11.5,43.0,19.39,8.49
2016,4,11,18,30,37.0,9.0,1.1,11.0,10.0,7.68,0.0
2016,4,11,18,45,18.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,13.0,1.75,8.5,16.5,48.87,0.0
2016,4,12,6,0,106.0,26.0,2.0,9.0,33.0,137.61,89.61
2016,4,12,6,15,205.5,43.5,2.15,9.0,72.5,264.71,218.98
2016,4,12,6,30,305.0,61.0,2.3,9.0,112.0,373.16,315.61
2016,4,12,6,45,152.5,39.0,2.45,9.5,64.5,207.82,177.89
2016,4,12,7,0,0.0,17.0,2.6,10.0,17.0,13.99,6.56
2016,4,12,7,15,0.0,21.0,2.55,10.0,21.0,17.3,9.49
2016,4,12,7,30,0.0,25.0,2.5,10.0,25.0,20.62,12.35
2016,4,12,7,45,0.0,78.0,2.5,10.5,78.0,64.78,50.39
2016,4,12,8,0,0.0,131.0,2.5,11.0,131.0,116.13,93.66
2016,4,12,8,15,1.0,148.0,2.5,11.0,149.0,132.35,106.9
2016,4,12,8,30,2.0,165.0,2.5,11.0,167.0,148.45,119.95
2016,4,12,8,45,1.0,162.5,2.5,11.5,164.0,143.2,114.93
2016,4,12,9,0,0.0,160.0,2.5,12.0,161.0,138.59,110.53
2016,4,12,9,15,0.0,138.5,2.55,12.0,139.0,117.94,93.22
2016,4,12,9,30,0.0,117.0,2.6,12.0,117.0,98.44,76.9
2016,4,12,9,45,4.0,163.0,2.65,12.5,166.5,142.99,113.42
2016,4,12,10,0,8.0,209.0,2.7,13.0,216.0,187.65,149.27
2016,4,12,10,15,14.0,250.5,2.75,13.0,262.5,229.67,182.81
2016,4,12,10,30,20.0,292.0,2.8,13.0,309.0,270.9,215.3
2016,4,12,10,45,21.0,302.5,2.9,13.0,320.5,278.77,221.16
2016,4,12,11,0,22.0,313.0,3.0,13.0,332.0,286.35,226.92
2016,4,12,11,15,16.5,273.5,3.05,13.0,288.0,245.02,194.01
2016,4,12,11,30,11.0,234.0,3.1,13.0,244.0,205.27,162.25
2016,4,12,11,45,10.5,228.0,3.2,13.0,237.5,198.53,156.88
2016,4,12,12,0,10.0,222.0,3.3,13.0,231.0,191.92,151.54
2016,4,12,12,15,11.5,240.5,3.3,13.0,251.0,206.8,163.41
2016,4,12,12,30,13.0,259.0,3.3,13.0,271.0,221.08,174.73
2016,4,12,12,45,14.5,272.5,3.35,13.0,285.5,230.71,182.36
2016,4,12,13,0,16.0,286.0,3.4,13.0,300.0,239.74,189.51
2016,4,12,13,15,85.0,350.5,3.4,13.0,421.5,307.93,242.56
2016,4,12,13,30,154.0,415.0,3.4,13.0,543.0,359.25,280.44
2016,4,12,13,45,155.0,401.5,3.45,13.0,527.5,333.76,259.38
2016,4,12,14,0,156.0,388.0,3.5,13.0,512.0,308.49,238.69
2016,4,12,14,15,231.5,361.5,3.55,13.0,536.0,290.83,221.07
2016,4,12,14,30,307.0,335.0,3.6,13.0,560.0,253.46,188.32
2016,4,12,14,45,361.0,301.5,3.65,13.0,553.0,213.55,158.13
2016,4,12,15,0,415.0,268.0,3.7,13.0,546.0,157.59,131.08
2016,4,12,15,15,446.5,238.5,3.7,12.5,519.5,144.77,120.76
2016,4,12,15,30,478.0,209.0,3.7,12.0,493.0,131.07,109.5
2016,4,12,15,45,464.5,193.0,3.7,12.0,450.5,123.84,103.58
2016,4,12,16,0,451.0,177.0,3.7,12.0,408.0,116.17,97.24
2016,4,12,16,15,434.0,160.0,3.6,11.5,363.5,107.36,90.01
2016,4,12,16,30,417.0,143.0,3.5,11.0,319.0,98.06,82.26
2016,4,12,16,45,363.5,135.5,3.45,11.0,274.5,94.19,79.09
2016,4,12,17,0,310.0,128.0,3.4,11.0,230.0,92.39,77.66
2016,4,12,17,15,270.0,109.0,3.15,10.5,186.5,79.73,66.48
2016,4,12,17,30,230.0,90.0,2.9,10.0,143.0,66.69,54.69
2016,4,12,17,45,175.5,69.5,2.65,10.0,104.0,52.21,41.23
2016,4,12,18,0,121.0,49.0,2.4,10.0,65.0,37.39,27.23
2016,4,12,18,15,60.5,28.5,2.35,9.5,36.5,22.6,11.49
2016,4,12,18,30,0.0,8.0,2.3,9.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,45,23.5,13.0,1.75,8.0,14.5,27.9,0.0
2016,4,13,6,0,47.0,26.0,1.9,9.0,29.0,79.39,52.78
2016,4,13,6,15,109.0,46.5,2.1,9.5,63.0,175.25,144.14
2016,4,13,6,30,171.0,67.0,2.3,10.0,97.0,254.35,214.86
2016,4,13,6,45,226.0,85.5,2.55,10.5,139.0,326.42,277.72
2016,4,13,7,0,281.0,104.0,2.8,11.0,181.0,400.73,340.35
2016,4,13,7,15,328.5,115.5,2.8,11.0,224.0,480.61,405.06
2016,4,13,7,30,376.0,127.0,2.8,11.0,267.0,542.39,453.73
2016,4,13,7,45,333.5,156.5,2.85,11.5,294.5,520.09,432.67
2016,4,13,8,0,291.0,186.0,2.9,12.0,322.0,516.02,425.82
2016,4,13,8,15,248.0,215.5,2.9,12.5,340.5,508.01,415.64
2016,4,13,8,30,205.0,245.0,2.9,13.0,359.0,475.72,387.08
2016,4,13,8,45,298.0,249.5,2.9,13.5,430.5,587.05,472.88
2016,4,13,9,0,391.0,254.0,2.9,14.0,502.0,676.21,538.75
2016,4,13,9,15,383.0,275.5,2.85,14.0,532.0,684.36,541.8
2016,4,13,9,30,375.0,297.0,2.8,14.0,562.0,690.21,543.81
2016,4,13,9,45,632.5,207.0,2.8,14.5,679.0,855.01,666.39
2016,4,13,10,0,890.0,117.0,2.8,15.0,796.0,966.43,740.13
2016,4,13,10,15,897.5,119.0,2.8,15.0,825.0,953.33,728.94
2016,4,13,10,30,905.0,121.0,2.8,15.0,854.0,936.57,716.59
2016,4,13,10,45,907.5,123.0,2.85,15.5,875.5,911.88,698.02
2016,4,13,11,0,910.0,125.0,2.9,16.0,897.0,883.9,677.32
2016,4,13,11,15,913.0,126.0,2.9,16.0,911.0,852.26,655.02
2016,4,13,11,30,916.0,127.0,2.9,16.0,925.0,817.6,630.59
2016,4,13,11,45,917.0,127.0,2.95,16.0,931.0,777.8,601.77
2016,4,13,12,0,918.0,127.0,3.0,16.0,937.0,735.52,569.73
2016,4,13,12,15,917.5,127.0,3.05,16.0,935.0,689.99,534.55
2016,4,13,12,30,917.0,127.0,3.1,16.0,933.0,642.49,496.97
2016,4,13,12,45,912.5,128.0,3.15,16.0,922.5,591.84,455.95
2016,4,13,13,0,908.0,129.0,3.2,16.0,912.0,539.97,412.8
2016,4,13,13,15,903.5,128.0,3.2,16.0,894.0,485.71,366.46
2016,4,13,13,30,899.0,127.0,3.2,16.0,876.0,430.75,318.34
2016,4,13,13,45,887.0,128.5,3.25,16.0,849.0,374.56,268.57
2016,4,13,14,0,875.0,130.0,3.3,16.0,822.0,318.83,218.97
2016,4,13,14,15,866.0,128.0,3.3,15.5,790.0,255.07,164.43
2016,4,13,14,30,857.0,126.0,3.3,15.0,758.0,198.18,119.0
2016,4,13,14,45,837.0,127.0,3.3,15.0,718.0,143.4,84.08
2016,4,13,15,0,817.0,128.0,3.3,15.0,678.0,91.12,73.44
2016,4,13,15,15,573.5,189.0,3.2,14.5,563.0,118.58,97.47
2016,4,13,15,30,330.0,250.0,3.1,14.0,448.0,160.27,133.64
2016,4,13,15,45,531.5,182.5,3.05,14.0,470.0,118.45,98.03
2016,4,13,16,0,733.0,115.0,3.0,14.0,492.0,79.86,64.82
2016,4,13,16,15,702.5,109.0,2.9,13.5,440.5,77.36,63.02
2016,4,13,16,30,672.0,103.0,2.8,13.0,389.0,74.75,61.06
2016,4,13,16,45,629.0,96.5,2.7,13.0,336.0,71.51,58.38
2016,4,13,17,0,586.0,90.0,2.6,13.0,283.0,68.19,55.56
2016,4,13,17,15,525.5,81.0,2.3,12.0,231.0,62.62,50.83
2016,4,13,17,30,465.0,72.0,2.0,11.0,179.0,56.93,45.77
2016,4,13,17,45,365.0,60.0,1.7,10.5,130.5,45.65,35.34
2016,4,13,18,0,265.0,48.0,1.4,10.0,82.0,36.75,26.76
2016,4,13,18,15,148.5,29.5,1.4,9.5,47.0,22.77,12.1
2016,4,13,18,30,32.0,11.0,1.4,9.0,12.0,9.39,0.0
2016,4,13,18,45,16.0,5.5,1.4,8.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
