Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,45,89.0,15.0,1.65,7.5,21.5,76.66,0.0
2016,4,14,6,0,178.0,30.0,1.8,8.0,43.0,220.78,162.77
2016,4,14,6,15,300.0,43.5,2.0,8.5,88.0,338.68,282.46
2016,4,14,6,30,422.0,57.0,2.2,9.0,133.0,466.98,392.7
2016,4,14,6,45,498.5,67.0,2.4,9.5,185.0,558.1,468.31
2016,4,14,7,0,575.0,77.0,2.6,10.0,237.0,651.41,542.21
2016,4,14,7,15,635.5,72.5,2.7,10.0,283.5,712.85,589.07
2016,4,14,7,30,696.0,68.0,2.8,10.0,330.0,767.89,629.59
2016,4,14,7,45,558.0,116.0,2.9,10.5,346.0,713.59,585.65
2016,4,14,8,0,420.0,164.0,3.0,11.0,362.0,634.73,521.65
2016,4,14,8,15,397.0,191.0,3.05,11.0,394.0,644.2,526.71
2016,4,14,8,30,374.0,218.0,3.1,11.0,426.0,629.4,513.19
2016,4,14,8,45,597.5,170.5,3.15,11.5,536.0,820.5,657.81
2016,4,14,9,0,821.0,123.0,3.2,12.0,646.0,973.53,763.22
2016,4,14,9,15,835.0,126.0,3.25,12.5,687.5,982.32,765.04
2016,4,14,9,30,849.0,129.0,3.3,13.0,729.0,987.36,765.76
2016,4,14,9,45,867.0,127.5,3.4,13.5,766.5,987.46,763.61
2016,4,14,10,0,885.0,126.0,3.5,14.0,804.0,972.23,751.03
2016,4,14,10,15,484.0,257.0,3.55,14.0,630.0,727.72,571.83
2016,4,14,10,30,83.0,388.0,3.6,14.0,456.0,434.37,341.83
2016,4,14,10,45,486.0,265.5,3.7,14.0,677.5,697.91,551.79
2016,4,14,11,0,889.0,143.0,3.8,14.0,899.0,883.91,689.58
2016,4,14,11,15,537.0,293.0,3.85,14.0,752.0,715.84,560.64
2016,4,14,11,30,185.0,443.0,3.9,14.0,605.0,534.43,418.11
2016,4,14,11,45,182.5,445.5,3.95,14.5,606.5,518.21,405.41
2016,4,14,12,0,180.0,448.0,4.0,15.0,608.0,501.52,391.57
2016,4,14,12,15,129.0,436.0,4.1,14.5,550.5,442.53,346.53
2016,4,14,12,30,78.0,424.0,4.2,14.0,493.0,388.81,305.38
2016,4,14,12,45,81.0,419.5,4.35,14.0,490.5,376.59,296.01
2016,4,14,13,0,84.0,415.0,4.5,14.0,488.0,364.04,286.12
2016,4,14,13,15,172.5,411.5,4.55,14.0,557.0,382.47,299.26
2016,4,14,13,30,261.0,408.0,4.6,14.0,626.0,387.55,300.43
2016,4,14,13,45,154.0,377.0,4.65,14.0,505.0,319.02,247.91
2016,4,14,14,0,47.0,346.0,4.7,14.0,384.0,265.49,208.63
2016,4,14,14,15,158.0,346.0,4.7,14.0,464.5,268.44,206.39
2016,4,14,14,30,269.0,346.0,4.7,14.0,545.0,255.37,191.22
2016,4,14,14,45,228.5,332.0,4.7,14.0,495.0,232.62,177.34
2016,4,14,15,0,188.0,318.0,4.7,14.0,445.0,203.09,169.27
2016,4,14,15,15,163.5,296.5,4.65,13.5,401.5,191.06,159.85
2016,4,14,15,30,139.0,275.0,4.6,13.0,358.0,179.7,150.9
2016,4,14,15,45,445.5,192.5,4.6,13.0,428.5,122.92,102.37
2016,4,14,16,0,752.0,110.0,4.6,13.0,499.0,76.68,62.29
2016,4,14,16,15,721.5,105.0,4.5,12.5,447.0,74.73,60.95
2016,4,14,16,30,691.0,100.0,4.4,12.0,395.0,72.7,59.48
2016,4,14,16,45,655.5,92.0,4.3,12.0,342.5,68.32,55.77
2016,4,14,17,0,620.0,84.0,4.2,12.0,290.0,63.73,51.8
2016,4,14,17,15,559.5,76.0,3.9,11.5,237.0,58.75,47.46
2016,4,14,17,30,499.0,68.0,3.6,11.0,184.0,53.67,42.85
2016,4,14,17,45,407.0,56.5,3.35,10.5,135.5,45.32,35.06
2016,4,14,18,0,315.0,45.0,3.1,10.0,87.0,34.69,24.98
2016,4,14,18,15,157.5,30.0,2.95,9.5,51.0,23.15,12.77
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,8.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,14.0,1.6,5.5,24.5,105.88,0.0
2016,4,15,6,0,261.0,28.0,1.7,6.0,49.0,283.9,218.12
2016,4,15,6,15,379.0,39.5,2.05,6.5,95.0,399.61,334.89
2016,4,15,6,30,497.0,51.0,2.4,7.0,141.0,523.83,441.98
2016,4,15,6,45,567.5,59.0,2.8,8.0,194.5,608.88,512.46
2016,4,15,7,0,638.0,67.0,3.2,9.0,248.0,695.89,581.11
2016,4,15,7,15,685.5,72.5,3.4,9.5,303.0,759.68,629.1
2016,4,15,7,30,733.0,78.0,3.6,10.0,358.0,822.93,674.98
2016,4,15,7,45,761.5,84.5,3.8,10.5,411.5,862.29,701.68
2016,4,15,8,0,790.0,91.0,4.0,11.0,465.0,905.85,731.02
2016,4,15,8,15,814.5,94.5,4.0,11.5,517.0,939.16,751.21
2016,4,15,8,30,839.0,98.0,4.0,12.0,569.0,969.41,768.96
2016,4,15,8,45,853.5,103.0,4.0,12.5,616.0,988.31,778.49
2016,4,15,9,0,868.0,108.0,4.0,13.0,663.0,1003.59,785.57
2016,4,15,9,15,881.5,110.5,3.95,13.0,705.5,1011.19,788.51
2016,4,15,9,30,895.0,113.0,3.9,13.0,748.0,1003.4,780.91
2016,4,15,9,45,908.5,113.5,3.9,13.5,785.5,1001.38,776.58
2016,4,15,10,0,922.0,114.0,3.9,14.0,823.0,995.53,769.74
2016,4,15,10,15,929.5,115.0,3.9,14.5,853.0,980.8,756.95
2016,4,15,10,30,937.0,116.0,3.9,15.0,883.0,962.36,741.85
2016,4,15,10,45,943.5,116.5,3.95,15.5,905.5,938.9,723.74
2016,4,15,11,0,950.0,117.0,4.0,16.0,928.0,911.9,703.3
2016,4,15,11,15,953.0,117.5,4.05,16.0,942.0,878.64,679.82
2016,4,15,11,30,956.0,118.0,4.1,16.0,956.0,842.29,654.1
2016,4,15,11,45,960.0,116.0,4.2,16.0,962.5,801.57,624.94
2016,4,15,12,0,964.0,114.0,4.3,16.0,969.0,758.12,591.83
2016,4,15,12,15,963.0,114.0,4.35,16.0,966.5,710.54,554.64
2016,4,15,12,30,962.0,114.0,4.4,16.0,964.0,660.94,514.97
2016,4,15,12,45,963.5,111.0,4.45,16.5,954.0,608.56,471.21
2016,4,15,13,0,965.0,108.0,4.5,17.0,944.0,554.43,424.95
2016,4,15,13,15,960.0,107.0,4.55,17.0,925.0,497.41,376.04
2016,4,15,13,30,955.0,106.0,4.6,17.0,906.0,439.64,325.21
2016,4,15,13,45,951.0,103.0,4.65,17.0,880.0,380.3,272.1
2016,4,15,14,0,947.0,100.0,4.7,17.0,854.0,320.6,218.34
2016,4,15,14,15,938.0,98.5,4.7,17.0,820.5,260.76,165.8
2016,4,15,14,30,929.0,97.0,4.7,17.0,787.0,201.53,117.8
2016,4,15,14,45,916.5,95.0,4.7,17.0,746.5,142.53,79.21
2016,4,15,15,0,904.0,93.0,4.7,17.0,706.0,84.98,67.64
2016,4,15,15,15,889.0,91.0,4.55,17.0,661.0,78.99,62.72
2016,4,15,15,30,874.0,89.0,4.4,17.0,616.0,77.81,61.89
2016,4,15,15,45,853.0,86.0,4.25,17.0,566.0,67.01,52.75
2016,4,15,16,0,832.0,83.0,4.1,17.0,516.0,65.68,51.79
2016,4,15,16,15,805.5,79.5,3.8,16.5,463.5,63.86,50.49
2016,4,15,16,30,779.0,76.0,3.5,16.0,411.0,61.98,49.13
2016,4,15,16,45,744.0,71.0,3.25,15.5,357.0,58.78,46.58
2016,4,15,17,0,709.0,66.0,3.0,15.0,303.0,55.5,43.89
2016,4,15,17,15,655.5,60.0,2.75,14.0,249.5,46.97,36.49
2016,4,15,17,30,602.0,54.0,2.5,13.0,196.0,42.9,32.91
2016,4,15,17,45,521.5,45.5,2.25,12.5,146.0,36.59,27.05
2016,4,15,18,0,441.0,37.0,2.0,12.0,96.0,30.19,20.9
2016,4,15,18,15,295.5,25.0,1.9,11.5,57.0,20.45,10.8
2016,4,15,18,30,150.0,13.0,1.8,11.0,18.0,11.1,0.0
2016,4,15,18,45,75.0,6.5,1.7,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.0,1.25,7.0,26.0,114.12,0.0
2016,4,16,6,0,283.0,28.0,1.3,8.0,52.0,301.13,234.3
2016,4,16,6,15,392.5,39.5,1.4,8.5,98.5,411.18,340.79
2016,4,16,6,30,502.0,51.0,1.5,9.0,145.0,529.03,439.66
2016,4,16,6,45,569.0,59.0,1.6,10.0,197.5,611.25,504.87
2016,4,16,7,0,636.0,67.0,1.7,11.0,250.0,695.27,567.85
2016,4,16,7,15,682.0,73.0,1.7,11.5,304.5,758.36,612.32
2016,4,16,7,30,728.0,79.0,1.7,12.0,359.0,820.88,654.47
2016,4,16,7,45,760.0,83.5,1.7,13.0,413.0,860.99,677.88
2016,4,16,8,0,792.0,88.0,1.7,14.0,467.0,905.44,703.68
2016,4,16,8,15,815.5,91.5,1.75,14.5,518.0,937.75,722.36
2016,4,16,8,30,839.0,95.0,1.8,15.0,569.0,967.02,738.87
2016,4,16,8,45,857.5,98.0,1.85,15.5,617.0,987.44,749.34
2016,4,16,9,0,876.0,101.0,1.9,16.0,665.0,1004.31,757.58
2016,4,16,9,15,889.0,103.0,1.95,16.5,707.0,999.46,751.56
2016,4,16,9,30,902.0,105.0,2.0,17.0,749.0,1002.49,751.2
2016,4,16,9,45,914.5,105.5,2.1,17.5,786.0,999.61,747.62
2016,4,16,10,0,927.0,106.0,2.2,18.0,823.0,992.92,741.71
2016,4,16,10,15,934.0,107.5,2.25,18.5,852.5,978.35,730.19
2016,4,16,10,30,941.0,109.0,2.3,19.0,882.0,960.05,716.41
2016,4,16,10,45,945.5,110.0,2.35,19.5,903.5,935.43,698.56
2016,4,16,11,0,950.0,111.0,2.4,20.0,925.0,907.35,678.52
2016,4,16,11,15,952.5,111.5,2.45,20.0,939.0,873.86,656.12
2016,4,16,11,30,955.0,112.0,2.5,20.0,953.0,837.31,631.56
2016,4,16,11,45,958.0,111.5,2.55,20.5,959.5,797.37,603.12
2016,4,16,12,0,961.0,111.0,2.6,21.0,966.0,754.7,570.68
2016,4,16,12,15,960.5,110.5,2.6,21.0,963.5,707.27,534.95
2016,4,16,12,30,960.0,110.0,2.6,21.0,961.0,657.79,496.85
2016,4,16,12,45,958.5,109.0,2.65,21.0,951.0,605.57,455.85
2016,4,16,13,0,957.0,108.0,2.7,21.0,941.0,551.82,412.43
2016,4,16,13,15,953.0,107.0,2.65,21.0,922.5,495.7,365.61
2016,4,16,13,30,949.0,106.0,2.6,21.0,904.0,438.74,316.89
2016,4,16,13,45,942.5,105.5,2.6,21.0,878.0,380.72,266.45
2016,4,16,14,0,936.0,105.0,2.6,21.0,852.0,322.56,215.5
2016,4,16,14,15,927.5,103.0,2.55,21.0,819.0,263.09,164.62
2016,4,16,14,30,919.0,101.0,2.5,21.0,786.0,204.21,117.9
2016,4,16,14,45,908.5,99.0,2.45,21.0,746.5,145.95,80.25
2016,4,16,15,0,898.0,97.0,2.4,21.0,707.0,88.91,69.76
2016,4,16,15,15,883.5,94.0,2.3,21.0,662.5,80.69,63.09
2016,4,16,15,30,869.0,91.0,2.2,21.0,618.0,78.95,61.81
2016,4,16,15,45,851.5,87.5,2.1,21.0,569.0,67.94,52.65
2016,4,16,16,0,834.0,84.0,2.0,21.0,520.0,66.35,51.5
2016,4,16,16,15,808.0,80.0,1.8,20.5,467.5,64.2,49.94
2016,4,16,16,30,782.0,76.0,1.6,20.0,415.0,61.96,48.3
2016,4,16,16,45,746.0,71.5,1.45,19.5,361.0,59.14,46.12
2016,4,16,17,0,710.0,67.0,1.3,19.0,307.0,56.26,43.83
2016,4,16,17,15,657.0,61.0,1.25,18.0,253.0,47.69,36.53
2016,4,16,17,30,604.0,55.0,1.2,17.0,199.0,43.65,33.04
2016,4,16,17,45,509.0,47.5,1.15,16.0,148.0,38.11,28.02
2016,4,16,18,0,414.0,40.0,1.1,15.0,97.0,32.59,22.76
2016,4,16,18,15,207.0,29.5,1.1,14.5,58.0,22.88,12.82
2016,4,16,18,30,0.0,19.0,1.1,14.0,19.0,16.22,0.0
2016,4,16,18,45,0.0,9.5,1.1,13.5,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,5,45,125.0,15.5,0.8,11.5,26.5,134.85,0.0
2016,4,17,6,0,250.0,31.0,0.8,12.0,53.0,279.4,216.74
2016,4,17,6,15,353.5,43.5,0.85,12.5,98.5,385.34,314.51
2016,4,17,6,30,457.0,56.0,0.9,13.0,144.0,498.47,406.98
2016,4,17,6,45,519.5,66.0,0.95,14.0,195.0,578.42,468.46
2016,4,17,7,0,582.0,76.0,1.0,15.0,246.0,659.94,527.67
2016,4,17,7,15,628.5,83.0,1.0,15.5,299.5,723.84,571.47
2016,4,17,7,30,675.0,90.0,1.0,16.0,353.0,787.17,612.99
2016,4,17,7,45,706.5,96.0,1.05,16.5,405.5,833.81,642.13
2016,4,17,8,0,738.0,102.0,1.1,17.0,458.0,878.44,669.32
2016,4,17,8,15,763.0,106.5,1.15,17.5,508.5,912.39,688.82
2016,4,17,8,30,788.0,111.0,1.2,18.0,559.0,937.2,702.16
2016,4,17,8,45,805.5,115.0,1.3,18.5,605.5,957.6,713.46
2016,4,17,9,0,823.0,119.0,1.4,19.0,652.0,974.52,722.56
2016,4,17,9,15,837.0,122.0,1.45,19.5,693.5,983.25,725.66
2016,4,17,9,30,851.0,125.0,1.5,20.0,735.0,988.26,726.59
2016,4,17,9,45,868.5,124.0,1.6,21.0,772.5,988.39,723.92
2016,4,17,10,0,886.0,123.0,1.7,22.0,810.0,973.32,711.61
2016,4,17,10,15,893.5,124.5,1.75,22.0,839.0,959.56,702.48
2016,4,17,10,30,901.0,126.0,1.8,22.0,868.0,942.2,691.08
2016,4,17,10,45,910.0,124.5,1.85,22.5,891.0,919.71,675.12
2016,4,17,11,0,919.0,123.0,1.9,23.0,914.0,893.76,657.0
2016,4,17,11,15,922.0,124.0,1.9,23.0,928.0,861.84,635.71
2016,4,17,11,30,925.0,125.0,1.9,23.0,942.0,826.91,612.41
2016,4,17,11,45,928.0,124.0,1.9,23.5,948.0,787.42,584.25
2016,4,17,12,0,931.0,123.0,1.9,24.0,954.0,745.33,552.79
2016,4,17,12,15,930.5,122.5,1.85,24.0,952.0,698.99,518.44
2016,4,17,12,30,930.0,122.0,1.8,24.0,950.0,650.7,481.92
2016,4,17,12,45,928.5,121.5,1.75,24.5,939.5,600.12,441.94
2016,4,17,13,0,927.0,121.0,1.7,25.0,929.0,548.08,399.94
2016,4,17,13,15,922.5,120.0,1.6,25.0,911.0,493.14,355.32
2016,4,17,13,30,918.0,119.0,1.5,25.0,893.0,437.47,309.02
2016,4,17,13,45,913.5,116.5,1.4,25.0,867.5,380.29,260.65
2016,4,17,14,0,909.0,114.0,1.3,25.0,842.0,322.85,211.69
2016,4,17,14,15,900.5,112.0,1.25,25.0,809.5,264.86,163.43
2016,4,17,14,30,892.0,110.0,1.2,25.0,777.0,207.46,118.95
2016,4,17,14,45,885.0,105.5,1.15,25.0,739.0,149.48,81.78
2016,4,17,15,0,878.0,101.0,1.1,25.0,701.0,92.39,71.35
2016,4,17,15,15,863.5,98.0,1.1,25.0,656.5,82.69,63.63
2016,4,17,15,30,849.0,95.0,1.1,25.0,612.0,71.62,54.63
2016,4,17,15,45,834.0,90.5,1.1,25.0,564.0,69.62,53.15
2016,4,17,16,0,819.0,86.0,1.1,25.0,516.0,67.47,51.54
2016,4,17,16,15,793.0,82.0,1.1,24.5,464.0,65.38,50.08
2016,4,17,16,30,767.0,78.0,1.1,24.0,412.0,63.22,48.54
2016,4,17,16,45,733.0,72.5,1.1,23.5,358.5,59.71,45.82
2016,4,17,17,0,699.0,67.0,1.1,23.0,305.0,56.09,42.94
2016,4,17,17,15,647.5,61.0,1.1,21.5,252.0,47.55,35.87
2016,4,17,17,30,596.0,55.0,1.1,20.0,199.0,43.53,32.52
2016,4,17,17,45,514.5,46.5,1.1,18.5,149.0,37.25,26.99
2016,4,17,18,0,433.0,38.0,1.1,17.0,99.0,30.88,21.12
2016,4,17,18,15,300.0,26.0,1.1,16.5,59.5,21.21,11.56
2016,4,17,18,30,167.0,14.0,1.1,16.0,20.0,11.38,0.0
2016,4,17,18,45,83.5,7.0,1.15,15.5,10.0,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,155.0,15.5,0.65,12.5,30.0,162.87,0.0
2016,4,18,6,0,310.0,31.0,0.6,13.0,60.0,326.0,254.01
2016,4,18,6,15,415.0,41.5,0.6,13.5,107.0,433.23,349.34
2016,4,18,6,30,520.0,52.0,0.6,14.0,154.0,547.31,439.9
2016,4,18,6,45,589.0,59.0,0.65,15.0,207.5,630.62,501.93
2016,4,18,7,0,658.0,66.0,0.7,16.0,261.0,715.75,561.69
2016,4,18,7,15,701.5,71.5,0.7,16.0,315.5,776.41,602.52
2016,4,18,7,30,745.0,77.0,0.7,16.0,370.0,830.43,637.33
2016,4,18,7,45,775.5,81.5,0.7,16.5,424.0,875.89,664.02
2016,4,18,8,0,806.0,86.0,0.7,17.0,478.0,919.05,688.46
2016,4,18,8,15,828.5,89.5,0.8,18.0,529.5,950.47,705.45
2016,4,18,8,30,851.0,93.0,0.9,19.0,581.0,978.81,720.37
2016,4,18,8,45,867.0,96.5,1.0,20.0,628.0,997.38,728.96
2016,4,18,9,0,883.0,100.0,1.1,21.0,675.0,1000.81,728.07
2016,4,18,9,15,895.5,102.0,1.2,21.5,716.5,1006.98,730.61
2016,4,18,9,30,908.0,104.0,1.3,22.0,758.0,1009.45,730.86
2016,4,18,9,45,920.0,104.0,1.45,22.5,794.5,1005.46,727.97
2016,4,18,10,0,932.0,104.0,1.6,23.0,831.0,997.7,722.73
2016,4,18,10,15,938.0,105.5,1.65,23.0,859.5,982.13,712.54
2016,4,18,10,30,944.0,107.0,1.7,23.0,888.0,962.88,700.15
2016,4,18,10,45,948.0,108.0,1.75,23.5,909.5,937.78,682.73
2016,4,18,11,0,952.0,109.0,1.8,24.0,931.0,909.25,663.19
2016,4,18,11,15,954.5,109.5,1.8,24.0,944.0,875.74,641.14
2016,4,18,11,30,957.0,110.0,1.8,24.0,957.0,839.19,617.04
2016,4,18,11,45,957.5,110.0,1.8,24.5,962.5,797.86,588.44
2016,4,18,12,0,958.0,110.0,1.8,25.0,968.0,754.01,555.99
2016,4,18,12,15,956.5,110.0,1.75,25.0,965.0,706.55,521.1
2016,4,18,12,30,955.0,110.0,1.7,25.0,962.0,657.15,484.03
2016,4,18,12,45,949.5,111.5,1.65,25.5,950.5,605.01,443.14
2016,4,18,13,0,944.0,113.0,1.6,26.0,939.0,551.67,400.44
2016,4,18,13,15,939.0,112.0,1.55,26.0,920.0,495.81,355.59
2016,4,18,13,30,934.0,111.0,1.5,26.0,901.0,439.25,308.97
2016,4,18,13,45,925.0,111.0,1.45,26.0,874.0,381.62,260.59
2016,4,18,14,0,916.0,111.0,1.4,26.0,847.0,324.13,211.91
2016,4,18,14,15,907.0,109.5,1.4,25.5,814.0,266.06,164.02
2016,4,18,14,30,898.0,108.0,1.4,25.0,781.0,208.63,119.66
2016,4,18,14,45,879.5,109.0,1.4,25.0,740.5,152.69,84.13
2016,4,18,15,0,861.0,110.0,1.4,25.0,700.0,88.48,57.29
2016,4,18,15,15,845.0,107.5,1.35,25.0,655.5,78.16,59.89
2016,4,18,15,30,829.0,105.0,1.3,25.0,611.0,77.82,59.8
2016,4,18,15,45,797.5,105.0,1.3,25.0,560.0,78.94,60.92
2016,4,18,16,0,766.0,105.0,1.3,25.0,509.0,80.22,62.2
2016,4,18,16,15,737.0,100.0,1.3,24.0,457.5,71.12,55.02
2016,4,18,16,30,708.0,95.0,1.3,23.0,406.0,68.96,53.63
2016,4,18,16,45,662.0,90.5,1.35,22.5,351.5,66.88,52.15
2016,4,18,17,0,616.0,86.0,1.4,22.0,297.0,64.83,50.63
2016,4,18,17,15,560.0,77.5,1.3,20.5,244.5,59.54,46.43
2016,4,18,17,30,504.0,69.0,1.2,19.0,192.0,54.11,41.9
2016,4,18,17,45,417.0,58.5,1.2,18.0,143.5,46.66,35.27
2016,4,18,18,0,330.0,48.0,1.2,17.0,95.0,36.92,26.36
2016,4,18,18,15,165.0,34.0,1.2,16.0,57.5,26.14,15.79
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,15.97,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,17.0,0.55,12.5,29.5,141.56,26.27
2016,4,19,6,0,253.0,34.0,0.5,13.0,59.0,283.92,223.59
2016,4,19,6,15,353.5,46.5,0.5,13.5,104.5,390.18,316.62
2016,4,19,6,30,454.0,59.0,0.5,14.0,150.0,501.32,405.25
2016,4,19,6,45,531.5,66.0,0.55,14.5,203.0,590.84,473.18
2016,4,19,7,0,609.0,73.0,0.6,15.0,256.0,682.38,539.04
2016,4,19,7,15,654.5,79.5,0.55,15.5,310.0,745.27,579.86
2016,4,19,7,30,700.0,86.0,0.5,16.0,364.0,807.55,618.47
2016,4,19,7,45,741.0,88.0,0.5,16.5,418.5,858.3,648.57
2016,4,19,8,0,782.0,90.0,0.5,17.0,473.0,901.92,673.19
2016,4,19,8,15,805.5,93.5,0.4,17.5,524.0,934.08,687.7
2016,4,19,8,30,829.0,97.0,0.3,18.0,575.0,963.23,700.05
2016,4,19,8,45,848.0,99.5,0.25,19.0,622.0,983.42,706.42
2016,4,19,9,0,867.0,102.0,0.2,20.0,669.0,1000.12,710.75
2016,4,19,9,15,879.5,104.5,0.3,20.5,711.0,995.22,706.54
2016,4,19,9,30,892.0,107.0,0.4,21.0,753.0,998.32,707.94
2016,4,19,9,45,895.0,112.5,0.55,22.0,787.0,991.76,703.29
2016,4,19,10,0,898.0,118.0,0.7,23.0,821.0,981.46,696.51
2016,4,19,10,15,905.0,119.5,0.8,23.5,850.0,967.1,687.5
2016,4,19,10,30,912.0,121.0,0.9,24.0,879.0,949.13,676.29
2016,4,19,10,45,908.0,127.5,1.0,24.5,898.0,922.76,659.77
2016,4,19,11,0,904.0,134.0,1.1,25.0,917.0,893.21,641.19
2016,4,19,11,15,906.5,135.0,1.2,25.0,930.5,861.09,622.0
2016,4,19,11,30,909.0,136.0,1.3,25.0,944.0,826.05,600.63
2016,4,19,11,45,692.0,254.5,1.4,25.0,872.5,739.41,539.61
2016,4,19,12,0,475.0,373.0,1.5,25.0,801.0,648.75,474.79
2016,4,19,12,15,490.0,369.0,1.55,25.0,809.0,622.59,456.75
2016,4,19,12,30,505.0,365.0,1.6,25.0,817.0,594.16,436.04
2016,4,19,12,45,461.0,370.0,1.65,25.0,779.5,538.2,395.34
2016,4,19,13,0,417.0,375.0,1.7,25.0,742.0,485.83,356.78
2016,4,19,13,15,466.5,352.0,1.75,24.5,754.0,459.24,336.12
2016,4,19,13,30,516.0,329.0,1.8,24.0,766.0,427.76,310.4
2016,4,19,13,45,406.5,354.5,1.9,24.0,693.0,378.51,273.6
2016,4,19,14,0,297.0,380.0,2.0,24.0,620.0,333.39,241.26
2016,4,19,14,15,334.5,353.5,2.0,23.5,613.5,299.91,213.85
2016,4,19,14,30,372.0,327.0,2.0,23.0,607.0,263.02,184.53
2016,4,19,14,45,246.5,325.0,2.05,23.0,507.0,220.95,159.88
2016,4,19,15,0,121.0,323.0,2.1,23.0,407.0,206.32,156.63
2016,4,19,15,15,86.0,290.5,2.15,22.0,348.5,198.6,160.01
2016,4,19,15,30,51.0,258.0,2.2,21.0,290.0,179.79,145.68
2016,4,19,15,45,112.0,246.0,2.3,20.5,308.0,164.23,133.6
2016,4,19,16,0,173.0,234.0,2.4,20.0,326.0,158.27,129.38
2016,4,19,16,15,125.0,208.0,2.45,19.0,271.0,142.86,117.34
2016,4,19,16,30,77.0,182.0,2.5,18.0,216.0,131.9,108.9
2016,4,19,16,45,68.5,160.5,2.6,17.5,188.0,117.52,97.13
2016,4,19,17,0,60.0,139.0,2.7,17.0,160.0,102.85,84.87
2016,4,19,17,15,51.0,116.0,2.6,16.0,132.0,87.0,71.44
2016,4,19,17,30,42.0,93.0,2.5,15.0,104.0,70.83,57.37
2016,4,19,17,45,30.5,71.5,2.45,14.5,78.5,55.28,43.4
2016,4,19,18,0,19.0,50.0,2.4,14.0,53.0,39.46,28.94
2016,4,19,18,15,9.5,30.5,2.15,13.5,32.0,24.69,14.94
2016,4,19,18,30,0.0,11.0,1.9,13.0,11.0,9.06,0.0
2016,4,19,18,45,0.0,5.5,1.7,13.0,5.5,4.69,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.95,10.5,33.5,178.16,64.31
2016,4,20,6,0,336.0,33.0,0.9,11.0,67.0,349.36,279.29
2016,4,20,6,15,436.5,43.0,1.0,11.5,115.0,453.97,371.31
2016,4,20,6,30,537.0,53.0,1.1,12.0,163.0,564.77,461.01
2016,4,20,6,45,606.0,59.5,1.25,13.0,217.0,648.07,524.74
2016,4,20,7,0,675.0,66.0,1.4,14.0,271.0,733.12,586.47
2016,4,20,7,15,716.5,71.5,1.35,14.5,326.0,786.11,621.19
2016,4,20,7,30,758.0,77.0,1.3,15.0,381.0,845.15,658.69
2016,4,20,7,45,789.0,80.5,1.3,15.5,435.0,890.0,685.54
2016,4,20,8,0,820.0,84.0,1.3,16.0,489.0,932.52,710.19
2016,4,20,8,15,841.0,87.0,1.35,16.5,539.5,961.92,726.38
2016,4,20,8,30,862.0,90.0,1.4,17.0,590.0,988.21,740.51
2016,4,20,8,45,877.0,93.0,1.5,18.0,636.5,993.73,740.46
2016,4,20,9,0,892.0,96.0,1.6,19.0,683.0,1007.19,745.93
2016,4,20,9,15,903.5,98.0,1.65,19.0,724.0,1012.4,748.1
2016,4,20,9,30,915.0,100.0,1.7,19.0,765.0,1013.91,748.15
2016,4,20,9,45,926.0,100.0,1.8,19.5,800.5,1008.95,743.49
2016,4,20,10,0,937.0,100.0,1.9,20.0,836.0,1000.23,736.57
2016,4,20,10,15,942.5,101.5,1.95,20.0,864.5,984.19,725.8
2016,4,20,10,30,948.0,103.0,2.0,20.0,893.0,964.48,712.78
2016,4,20,10,45,944.0,108.5,2.05,20.5,912.0,936.81,693.27
2016,4,20,11,0,940.0,114.0,2.1,21.0,931.0,905.91,671.72
2016,4,20,11,15,942.0,115.0,2.15,21.0,944.5,872.74,649.9
2016,4,20,11,30,944.0,116.0,2.2,21.0,958.0,836.57,625.94
2016,4,20,11,45,933.5,123.5,2.3,21.5,960.0,793.98,596.24
2016,4,20,12,0,923.0,131.0,2.4,22.0,962.0,749.39,563.01
2016,4,20,12,15,921.5,131.0,2.45,22.0,959.0,703.05,528.75
2016,4,20,12,30,920.0,131.0,2.5,22.0,956.0,654.88,492.23
2016,4,20,12,45,919.0,129.0,2.55,22.0,945.5,603.89,452.61
2016,4,20,13,0,918.0,127.0,2.6,22.0,935.0,551.5,410.71
2016,4,20,13,15,913.5,126.0,2.65,21.5,916.5,497.07,366.69
2016,4,20,13,30,909.0,125.0,2.7,21.0,898.0,441.95,320.65
2016,4,20,13,45,901.5,124.0,2.75,21.0,871.5,385.38,271.77
2016,4,20,14,0,894.0,123.0,2.8,21.0,845.0,328.86,222.46
2016,4,20,14,15,884.5,121.0,2.85,20.5,812.0,271.55,173.74
2016,4,20,14,30,875.0,119.0,2.9,20.0,779.0,214.98,128.55
2016,4,20,14,45,861.0,117.5,2.95,20.0,739.5,149.82,83.72
2016,4,20,15,0,847.0,116.0,3.0,20.0,700.0,95.03,61.77
2016,4,20,15,15,737.0,140.5,3.0,19.5,625.5,88.37,69.95
2016,4,20,15,30,627.0,165.0,3.0,19.0,551.0,104.71,84.18
2016,4,20,15,45,700.0,133.5,3.0,19.0,532.5,88.34,70.49
2016,4,20,16,0,773.0,102.0,3.0,19.0,514.0,77.93,61.82
2016,4,20,16,15,735.0,93.0,2.9,18.0,453.5,72.43,57.55
2016,4,20,16,30,697.0,84.0,2.8,17.0,393.0,61.03,48.04
2016,4,20,16,45,671.5,82.0,2.7,16.5,349.0,60.67,48.01
2016,4,20,17,0,646.0,80.0,2.6,16.0,305.0,60.4,48.0
2016,4,20,17,15,592.5,72.5,2.3,15.0,252.5,55.71,44.11
2016,4,20,17,30,539.0,65.0,2.0,14.0,200.0,50.9,39.95
2016,4,20,17,45,460.5,55.0,1.7,13.5,151.0,43.76,33.41
2016,4,20,18,0,382.0,45.0,1.4,13.0,102.0,36.45,26.5
2016,4,20,18,15,191.0,34.5,1.3,12.5,63.0,26.56,16.75
2016,4,20,18,30,0.0,24.0,1.2,12.0,24.0,18.87,0.0
2016,4,20,18,45,0.0,12.0,1.1,11.5,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,26.0,19.0,0.3,11.5,21.5,48.23,18.96
2016,4,21,6,0,52.0,38.0,0.4,12.0,43.0,100.72,78.55
2016,4,21,6,15,84.0,59.5,0.5,12.5,74.0,155.56,127.46
2016,4,21,6,30,116.0,81.0,0.6,13.0,105.0,209.87,174.42
2016,4,21,6,45,136.0,103.5,0.75,13.5,140.0,255.73,212.87
2016,4,21,7,0,156.0,126.0,0.9,14.0,175.0,301.31,249.88
2016,4,21,7,15,179.0,145.5,1.0,14.0,211.0,345.05,284.86
2016,4,21,7,30,202.0,165.0,1.1,14.0,247.0,388.98,319.14
2016,4,21,7,45,271.0,179.0,1.25,14.5,304.5,490.77,397.63
2016,4,21,8,0,340.0,193.0,1.4,15.0,362.0,573.29,458.97
2016,4,21,8,15,253.0,228.5,1.5,15.0,361.5,528.97,421.28
2016,4,21,8,30,166.0,264.0,1.6,15.0,361.0,459.06,365.3
2016,4,21,8,45,215.0,281.5,1.75,15.5,417.5,521.62,412.87
2016,4,21,9,0,264.0,299.0,1.9,16.0,474.0,604.45,472.97
2016,4,21,9,15,216.5,325.5,2.0,16.0,474.5,557.76,435.98
2016,4,21,9,30,169.0,352.0,2.1,16.0,475.0,531.43,414.48
2016,4,21,9,45,145.0,368.0,2.25,16.5,477.5,515.8,401.06
2016,4,21,10,0,121.0,384.0,2.4,17.0,480.0,499.83,387.37
2016,4,21,10,15,220.0,388.5,2.45,17.0,569.5,585.6,452.78
2016,4,21,10,30,319.0,393.0,2.5,17.0,659.0,681.41,522.76
2016,4,21,10,45,254.5,416.5,2.55,17.5,632.5,629.47,481.53
2016,4,21,11,0,190.0,440.0,2.6,18.0,606.0,567.42,434.08
2016,4,21,11,15,242.5,438.0,2.65,18.0,653.0,592.6,453.47
2016,4,21,11,30,295.0,436.0,2.7,18.0,700.0,620.84,474.05
2016,4,21,11,45,306.0,429.5,2.75,18.0,705.0,600.62,458.97
2016,4,21,12,0,317.0,423.0,2.8,18.0,710.0,578.97,442.93
2016,4,21,12,15,292.5,434.5,2.85,18.0,699.0,547.29,418.71
2016,4,21,12,30,268.0,446.0,2.9,18.0,688.0,516.6,395.13
2016,4,21,12,45,193.0,444.5,3.0,18.0,617.5,453.67,347.54
2016,4,21,13,0,118.0,443.0,3.1,18.0,547.0,396.77,304.54
2016,4,21,13,15,122.0,430.5,3.2,18.0,536.5,374.83,287.71
2016,4,21,13,30,126.0,418.0,3.3,18.0,526.0,352.88,270.46
2016,4,21,13,45,511.5,265.5,3.4,18.0,682.5,348.94,257.69
2016,4,21,14,0,897.0,113.0,3.5,18.0,839.0,324.56,222.48
2016,4,21,14,15,603.0,230.0,3.55,18.0,710.0,270.82,186.52
2016,4,21,14,30,309.0,347.0,3.6,18.0,581.0,265.94,194.07
2016,4,21,14,45,591.0,222.0,3.65,18.0,641.0,183.82,121.24
2016,4,21,15,0,873.0,97.0,3.7,18.0,701.0,96.5,62.03
2016,4,21,15,15,532.5,190.0,3.7,17.5,551.5,117.18,95.03
2016,4,21,15,30,192.0,283.0,3.7,17.0,402.0,184.81,152.66
2016,4,21,15,45,393.5,213.0,3.7,17.0,431.5,133.23,109.36
2016,4,21,16,0,595.0,143.0,3.7,17.0,461.0,95.71,77.63
2016,4,21,16,15,297.5,88.5,3.6,16.5,247.5,59.58,46.68
2016,4,21,16,30,0.0,34.0,3.5,16.0,34.0,28.09,19.24
2016,4,21,16,45,0.0,30.0,3.4,16.0,30.0,24.76,16.37
2016,4,21,17,0,0.0,26.0,3.3,16.0,26.0,21.44,13.47
2016,4,21,17,15,0.0,21.5,3.0,15.0,21.5,17.71,10.23
2016,4,21,17,30,0.0,17.0,2.7,14.0,17.0,13.99,6.93
2016,4,21,17,45,0.0,12.5,2.4,13.5,12.5,10.27,3.55
2016,4,21,18,0,0.0,8.0,2.1,13.0,8.0,6.56,0.15
2016,4,21,18,15,0.0,5.0,1.95,12.5,5.0,4.1,0.0
2016,4,21,18,30,0.0,2.0,1.8,12.0,2.0,1.64,0.0
2016,4,21,18,45,0.0,1.0,1.7,11.5,1.0,0.85,0.0
2016,4,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,10.5,2.5,2.05,0.0
2016,4,22,6,0,0.0,5.0,3.2,11.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,8.5,3.3,11.0,8.5,6.98,0.32
2016,4,22,6,30,0.0,12.0,3.4,11.0,12.0,9.86,2.9
2016,4,22,6,45,0.0,16.0,3.5,11.5,16.0,13.16,5.8
2016,4,22,7,0,0.0,20.0,3.6,12.0,20.0,16.47,8.65
2016,4,22,7,15,0.0,24.5,3.65,12.0,24.5,20.2,11.86
2016,4,22,7,30,0.0,29.0,3.7,12.0,29.0,23.94,15.03
2016,4,22,7,45,0.0,50.5,3.75,12.5,50.5,41.8,30.23
2016,4,22,8,0,0.0,72.0,3.8,13.0,72.0,59.74,45.27
2016,4,22,8,15,0.0,48.5,3.9,13.0,48.5,40.19,28.54
2016,4,22,8,30,0.0,25.0,4.0,13.0,25.0,20.69,11.93
2016,4,22,8,45,0.0,81.5,4.1,13.0,81.5,67.78,51.55
2016,4,22,9,0,0.0,138.0,4.2,13.0,138.0,117.62,92.81
2016,4,22,9,15,9.0,198.5,4.45,13.0,205.5,181.95,145.73
2016,4,22,9,30,18.0,259.0,4.7,13.0,273.0,246.76,198.15
2016,4,22,9,45,9.0,165.0,4.95,13.5,172.0,149.41,118.32
2016,4,22,10,0,0.0,71.0,5.2,14.0,71.0,59.2,43.58
2016,4,22,10,15,2.0,118.0,5.3,14.0,120.5,101.01,78.07
2016,4,22,10,30,4.0,165.0,5.4,14.0,170.0,143.3,112.53
2016,4,22,10,45,2.0,116.5,5.5,14.0,119.0,99.56,76.63
2016,4,22,11,0,0.0,68.0,5.6,14.0,68.0,56.83,41.42
2016,4,22,11,15,2.5,115.0,5.6,13.5,117.0,98.45,75.81
2016,4,22,11,30,5.0,162.0,5.6,13.0,166.0,139.81,109.76
2016,4,22,11,45,6.5,174.0,5.65,13.0,180.0,150.45,118.37
2016,4,22,12,0,8.0,186.0,5.7,13.0,194.0,160.78,126.73
2016,4,22,12,15,4.0,131.0,5.65,12.5,135.0,111.9,86.98
2016,4,22,12,30,0.0,76.0,5.6,12.0,76.0,63.6,47.3
2016,4,22,12,45,5.5,156.5,5.6,12.0,161.5,132.8,104.37
2016,4,22,13,0,11.0,237.0,5.6,12.0,247.0,199.28,158.4
2016,4,22,13,15,18.5,285.0,5.45,12.0,301.5,238.04,189.47
2016,4,22,13,30,26.0,333.0,5.3,12.0,356.0,265.2,210.96
2016,4,22,13,45,13.5,240.0,5.2,12.0,252.5,197.29,156.61
2016,4,22,14,0,1.0,147.0,5.1,12.0,149.0,120.94,94.87
2016,4,22,14,15,129.0,253.0,4.9,12.0,352.0,208.88,161.52
2016,4,22,14,30,257.0,359.0,4.7,12.0,555.0,265.11,200.77
2016,4,22,14,45,358.5,309.5,4.55,12.0,567.5,225.2,166.53
2016,4,22,15,0,460.0,260.0,4.4,12.0,580.0,162.97,123.22
2016,4,22,15,15,230.0,180.5,4.4,12.0,340.5,117.63,97.42
2016,4,22,15,30,0.0,101.0,4.4,12.0,101.0,83.63,68.11
2016,4,22,15,45,118.5,166.5,4.45,12.0,230.5,119.59,99.8
2016,4,22,16,0,237.0,232.0,4.5,12.0,360.0,150.64,127.14
2016,4,22,16,15,487.5,161.0,4.4,11.5,390.5,107.64,90.09
2016,4,22,16,30,738.0,90.0,4.3,11.0,421.0,65.53,53.21
2016,4,22,16,45,710.5,83.0,4.2,11.0,369.0,61.69,49.98
2016,4,22,17,0,683.0,76.0,4.1,11.0,317.0,57.65,46.5
2016,4,22,17,15,630.0,70.0,3.7,10.5,264.0,53.95,43.33
2016,4,22,17,30,577.0,64.0,3.3,10.0,211.0,50.22,39.99
2016,4,22,17,45,486.5,56.0,2.9,10.0,160.0,44.57,34.66
2016,4,22,18,0,396.0,48.0,2.5,10.0,109.0,38.94,29.11
2016,4,22,18,15,263.5,35.0,2.25,9.5,69.0,27.14,17.72
2016,4,22,18,30,131.0,22.0,2.0,9.0,29.0,17.1,0.86
2016,4,22,18,45,65.5,11.0,1.8,8.5,14.5,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,19.5,1.7,8.5,37.0,168.8,106.27
2016,4,23,6,0,299.0,39.0,1.9,9.0,74.0,328.56,271.03
2016,4,23,6,15,396.0,50.0,2.0,9.0,121.0,431.64,362.35
2016,4,23,6,30,493.0,61.0,2.1,9.0,168.0,540.23,453.34
2016,4,23,6,45,551.5,69.5,2.25,9.5,219.5,616.35,514.17
2016,4,23,7,0,610.0,78.0,2.4,10.0,271.0,693.59,573.17
2016,4,23,7,15,653.5,84.0,2.4,10.5,324.5,754.17,616.22
2016,4,23,7,30,697.0,90.0,2.4,11.0,378.0,813.99,657.1
2016,4,23,7,45,534.0,140.0,2.4,11.5,377.5,717.88,582.1
2016,4,23,8,0,371.0,190.0,2.4,12.0,377.0,600.02,488.32
2016,4,23,8,15,360.5,214.5,2.45,12.5,411.5,617.74,499.48
2016,4,23,8,30,350.0,239.0,2.5,13.0,446.0,632.98,507.69
2016,4,23,8,45,368.5,255.5,2.6,13.5,488.5,665.28,529.68
2016,4,23,9,0,387.0,272.0,2.7,14.0,531.0,695.61,549.84
2016,4,23,9,15,372.5,295.5,2.75,14.0,557.0,698.95,550.06
2016,4,23,9,30,358.0,319.0,2.8,14.0,583.0,700.04,548.97
2016,4,23,9,45,313.0,348.5,2.85,14.5,587.0,675.99,527.86
2016,4,23,10,0,268.0,378.0,2.9,15.0,591.0,650.61,506.13
2016,4,23,10,15,596.0,244.0,2.95,15.0,739.5,827.95,642.17
2016,4,23,10,30,924.0,110.0,3.0,15.0,888.0,952.75,729.29
2016,4,23,10,45,564.5,275.5,3.1,15.5,754.5,780.07,602.21
2016,4,23,11,0,205.0,441.0,3.2,16.0,621.0,581.04,448.61
2016,4,23,11,15,321.5,409.0,3.2,16.0,696.0,640.25,495.18
2016,4,23,11,30,438.0,377.0,3.2,16.0,771.0,686.7,529.94
2016,4,23,11,45,686.0,246.5,3.2,16.0,868.0,730.92,565.59
2016,4,23,12,0,934.0,116.0,3.2,16.0,965.0,747.65,579.95
2016,4,23,12,15,599.5,282.0,3.2,16.0,826.5,625.16,483.68
2016,4,23,12,30,265.0,448.0,3.2,16.0,688.0,516.71,398.44
2016,4,23,12,45,593.0,283.0,3.25,16.5,811.5,545.84,420.98
2016,4,23,13,0,921.0,118.0,3.3,17.0,935.0,549.9,420.03
2016,4,23,13,15,916.5,117.5,3.35,16.5,917.0,496.0,374.87
2016,4,23,13,30,912.0,117.0,3.4,16.0,899.0,441.4,327.99
2016,4,23,13,45,608.0,249.5,3.5,16.0,764.5,368.58,272.37
2016,4,23,14,0,304.0,382.0,3.6,16.0,630.0,338.5,254.35
2016,4,23,14,15,382.0,337.0,3.65,16.0,636.5,302.95,222.0
2016,4,23,14,30,460.0,292.0,3.7,16.0,643.0,249.19,175.72
2016,4,23,14,45,421.5,291.0,3.8,16.0,600.0,211.03,149.94
2016,4,23,15,0,383.0,290.0,3.9,16.0,557.0,188.67,142.64
2016,4,23,15,15,593.5,200.5,3.85,15.5,584.0,122.83,100.47
2016,4,23,15,30,804.0,111.0,3.8,15.0,611.0,80.88,64.91
2016,4,23,15,45,776.0,110.0,3.8,15.0,562.0,81.55,65.73
2016,4,23,16,0,748.0,109.0,3.8,15.0,513.0,75.01,60.25
2016,4,23,16,15,720.0,104.0,3.75,14.5,462.0,73.1,58.92
2016,4,23,16,30,692.0,99.0,3.7,14.0,411.0,71.09,57.49
2016,4,23,16,45,648.0,94.5,3.65,13.5,358.0,69.16,56.1
2016,4,23,17,0,604.0,90.0,3.6,13.0,305.0,67.25,54.67
2016,4,23,17,15,549.5,82.0,3.35,12.5,253.5,62.5,50.63
2016,4,23,17,30,495.0,74.0,3.1,12.0,202.0,57.63,46.32
2016,4,23,17,45,404.0,64.5,2.85,11.5,153.0,48.89,38.33
2016,4,23,18,0,313.0,55.0,2.6,11.0,104.0,41.92,31.66
2016,4,23,18,15,203.0,38.5,2.45,10.5,66.0,29.57,19.82
2016,4,23,18,30,93.0,22.0,2.3,10.0,28.0,17.37,2.52
2016,4,23,18,45,46.5,11.0,2.15,10.0,14.0,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
