Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,24,5,45,84.0,28.0,2.55,9.5,38.0,124.54,82.13
2016,4,24,6,0,168.0,48.0,2.9,10.0,68.0,224.02,184.85
2016,4,24,6,15,253.0,65.0,2.9,10.0,112.5,333.82,282.01
2016,4,24,6,30,338.0,82.0,2.9,10.0,157.0,433.12,367.73
2016,4,24,6,45,405.5,94.5,2.95,10.0,207.5,515.23,436.34
2016,4,24,7,0,473.0,107.0,3.0,10.0,258.0,599.97,503.7
2016,4,24,7,15,573.5,94.0,2.95,10.0,310.0,693.35,574.77
2016,4,24,7,30,674.0,81.0,2.9,10.0,362.0,780.67,638.46
2016,4,24,7,45,502.5,140.5,2.9,10.5,365.0,688.57,564.94
2016,4,24,8,0,331.0,200.0,2.9,11.0,368.0,573.65,470.68
2016,4,24,8,15,286.0,231.0,2.9,11.5,387.0,564.56,460.16
2016,4,24,8,30,241.0,262.0,2.9,12.0,406.0,530.49,430.33
2016,4,24,8,45,374.5,245.5,2.95,12.5,488.0,659.67,530.04
2016,4,24,9,0,508.0,229.0,3.0,13.0,570.0,789.67,625.27
2016,4,24,9,15,495.5,250.5,3.0,13.5,599.5,792.16,622.51
2016,4,24,9,30,483.0,272.0,3.0,14.0,629.0,791.77,618.87
2016,4,24,9,45,448.0,302.0,3.05,14.5,645.5,775.45,603.63
2016,4,24,10,0,413.0,332.0,3.1,15.0,662.0,756.68,586.93
2016,4,24,10,15,307.0,376.5,3.1,15.5,626.5,671.02,520.34
2016,4,24,10,30,201.0,421.0,3.1,16.0,591.0,587.55,455.12
2016,4,24,10,45,355.0,386.0,3.1,16.5,694.5,688.56,531.39
2016,4,24,11,0,509.0,351.0,3.1,17.0,798.0,776.78,594.84
2016,4,24,11,15,424.5,389.5,3.25,17.0,766.5,713.91,547.22
2016,4,24,11,30,340.0,428.0,3.4,17.0,735.0,649.13,498.79
2016,4,24,11,45,379.0,410.0,3.6,17.0,754.0,638.25,491.88
2016,4,24,12,0,418.0,392.0,3.8,17.0,773.0,626.37,483.46
2016,4,24,12,15,272.5,425.5,3.95,17.0,674.0,528.03,408.2
2016,4,24,12,30,127.0,459.0,4.1,17.0,575.0,444.4,343.65
2016,4,24,12,45,510.5,302.0,4.35,17.0,758.0,518.09,401.85
2016,4,24,13,0,894.0,145.0,4.6,17.0,941.0,556.74,428.18
2016,4,24,13,15,651.5,256.0,4.7,16.5,830.0,474.4,362.82
2016,4,24,13,30,409.0,367.0,4.8,16.0,719.0,414.63,316.93
2016,4,24,13,45,335.0,380.5,4.95,16.0,663.5,374.32,284.78
2016,4,24,14,0,261.0,394.0,5.1,16.0,608.0,334.39,253.85
2016,4,24,14,15,389.0,333.5,5.15,15.5,638.5,303.1,223.3
2016,4,24,14,30,517.0,273.0,5.2,15.0,669.0,247.83,173.43
2016,4,24,14,45,572.5,237.0,5.3,14.5,654.5,195.94,133.02
2016,4,24,15,0,628.0,201.0,5.4,14.0,640.0,136.13,96.6
2016,4,24,15,15,521.5,221.5,5.35,13.5,570.5,134.23,111.22
2016,4,24,15,30,415.0,242.0,5.3,13.0,501.0,146.99,122.75
2016,4,24,15,45,512.0,207.5,5.3,12.5,502.0,131.51,109.92
2016,4,24,16,0,609.0,173.0,5.3,12.0,503.0,114.72,95.84
2016,4,24,16,15,576.0,164.0,5.2,11.5,452.5,110.61,92.74
2016,4,24,16,30,543.0,155.0,5.1,11.0,402.0,106.28,89.42
2016,4,24,16,45,522.0,139.0,5.0,11.0,352.5,97.29,81.73
2016,4,24,17,0,501.0,123.0,4.9,11.0,303.0,87.83,73.52
2016,4,24,17,15,444.0,110.5,4.65,10.5,251.0,79.98,66.74
2016,4,24,17,30,387.0,98.0,4.4,10.0,199.0,71.88,59.53
2016,4,24,17,45,328.0,80.5,4.2,10.0,152.5,59.92,48.48
2016,4,24,18,0,269.0,63.0,4.0,10.0,106.0,47.57,36.85
2016,4,24,18,15,170.0,43.5,3.9,9.5,67.0,33.52,23.41
2016,4,24,18,30,71.0,24.0,3.8,9.0,28.0,18.81,4.61
2016,4,24,18,45,35.5,12.0,3.75,8.5,14.0,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.5,1.75,4.5,6.5,0.0,0.0
2016,4,25,5,30,105.0,11.0,2.0,5.0,13.0,83.04,0.0
2016,4,25,5,45,266.5,22.5,2.3,6.0,50.0,271.68,196.39
2016,4,25,6,0,428.0,34.0,2.6,7.0,87.0,424.82,353.66
2016,4,25,6,15,517.5,42.5,2.9,7.5,137.0,522.57,440.34
2016,4,25,6,30,607.0,51.0,3.2,8.0,187.0,625.4,526.42
2016,4,25,6,45,664.0,56.5,3.55,8.5,241.0,692.71,580.86
2016,4,25,7,0,721.0,62.0,3.9,9.0,295.0,768.15,639.21
2016,4,25,7,15,759.0,66.5,4.0,9.0,350.0,824.64,681.02
2016,4,25,7,30,797.0,71.0,4.1,9.0,405.0,879.84,720.65
2016,4,25,7,45,823.5,74.5,4.2,9.5,459.0,920.83,747.77
2016,4,25,8,0,850.0,78.0,4.3,10.0,513.0,959.36,772.68
2016,4,25,8,15,870.5,81.0,4.3,10.5,564.0,977.27,781.41
2016,4,25,8,30,891.0,84.0,4.3,11.0,615.0,1003.2,796.01
2016,4,25,8,45,906.5,86.0,4.3,11.5,662.5,1019.58,803.69
2016,4,25,9,0,922.0,88.0,4.3,12.0,710.0,1032.44,809.02
2016,4,25,9,15,933.5,90.0,4.35,12.0,752.0,1037.64,811.2
2016,4,25,9,30,945.0,92.0,4.4,12.0,794.0,1039.03,810.97
2016,4,25,9,45,954.0,93.5,4.45,12.5,830.0,1033.56,804.6
2016,4,25,10,0,963.0,95.0,4.5,13.0,866.0,1024.24,795.77
2016,4,25,10,15,969.0,96.0,4.55,13.0,894.5,1007.71,783.61
2016,4,25,10,30,975.0,97.0,4.6,13.0,923.0,987.46,768.99
2016,4,25,10,45,979.0,98.0,4.65,13.5,944.5,961.78,749.18
2016,4,25,11,0,983.0,99.0,4.7,14.0,966.0,932.61,727.02
2016,4,25,11,15,985.0,99.5,4.7,14.0,979.0,897.99,702.01
2016,4,25,11,30,987.0,100.0,4.7,14.0,992.0,860.3,674.78
2016,4,25,11,45,986.5,100.5,4.75,14.5,997.0,817.88,643.09
2016,4,25,12,0,986.0,101.0,4.8,15.0,1002.0,772.96,607.87
2016,4,25,12,15,985.0,101.0,4.7,15.0,998.5,725.0,569.46
2016,4,25,12,30,984.0,101.0,4.6,15.0,995.0,675.04,528.76
2016,4,25,12,45,972.5,106.0,4.6,15.0,981.5,621.35,484.62
2016,4,25,13,0,961.0,111.0,4.6,15.0,968.0,566.89,438.77
2016,4,25,13,15,957.0,110.0,4.5,15.0,949.0,510.99,390.35
2016,4,25,13,30,953.0,109.0,4.4,15.0,930.0,454.29,340.14
2016,4,25,13,45,946.0,108.5,4.3,15.0,903.5,396.36,288.03
2016,4,25,14,0,939.0,108.0,4.2,15.0,877.0,338.38,235.46
2016,4,25,14,15,930.5,106.0,4.15,15.0,843.5,279.27,182.88
2016,4,25,14,30,922.0,104.0,4.1,15.0,810.0,220.76,133.79
2016,4,25,14,45,910.5,102.5,4.05,15.0,770.5,163.07,92.59
2016,4,25,15,0,899.0,101.0,4.0,15.0,731.0,106.71,66.56
2016,4,25,15,15,884.5,98.5,3.95,15.0,686.0,83.13,66.65
2016,4,25,15,30,870.0,96.0,3.9,15.0,641.0,81.85,65.75
2016,4,25,15,45,851.5,92.5,3.9,15.0,592.0,70.69,56.27
2016,4,25,16,0,833.0,89.0,3.9,15.0,543.0,69.25,55.22
2016,4,25,16,15,807.5,85.5,3.75,14.5,490.5,67.61,54.09
2016,4,25,16,30,782.0,82.0,3.6,14.0,438.0,65.91,52.91
2016,4,25,16,45,746.5,77.5,3.5,13.5,383.5,63.27,50.86
2016,4,25,17,0,711.0,73.0,3.4,13.0,329.0,55.56,44.24
2016,4,25,17,15,660.5,67.0,3.15,12.0,275.5,51.75,41.09
2016,4,25,17,30,610.0,61.0,2.9,11.0,222.0,47.88,37.74
2016,4,25,17,45,528.5,53.5,2.65,10.5,170.5,42.54,32.82
2016,4,25,18,0,447.0,46.0,2.4,10.0,119.0,37.19,27.66
2016,4,25,18,15,323.0,34.5,2.25,9.5,77.0,28.16,18.88
2016,4,25,18,30,199.0,23.0,2.1,9.0,35.0,18.98,5.84
2016,4,25,18,45,99.5,11.5,2.0,8.5,17.5,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.1,5.5,7.0,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.2,6.0,14.0,58.76,0.0
2016,4,26,5,45,208.5,26.0,1.3,7.0,49.5,235.53,174.6
2016,4,26,6,0,348.0,40.0,1.4,8.0,85.0,369.98,307.02
2016,4,26,6,15,438.0,50.0,1.45,8.5,132.5,468.15,391.44
2016,4,26,6,30,528.0,60.0,1.5,9.0,180.0,571.19,475.1
2016,4,26,6,45,519.5,77.5,1.55,9.5,221.0,600.29,497.63
2016,4,26,7,0,511.0,95.0,1.6,10.0,262.0,626.48,516.76
2016,4,26,7,15,570.0,94.5,1.65,10.5,311.0,692.2,564.57
2016,4,26,7,30,629.0,94.0,1.7,11.0,360.0,756.97,609.56
2016,4,26,7,45,695.5,97.0,1.75,12.0,426.0,832.85,659.87
2016,4,26,8,0,762.0,100.0,1.8,13.0,492.0,901.56,703.25
2016,4,26,8,15,602.0,160.5,1.8,13.0,489.5,825.35,646.72
2016,4,26,8,30,442.0,221.0,1.8,13.0,487.0,725.98,571.56
2016,4,26,8,45,531.5,206.5,1.8,13.5,550.0,794.9,621.18
2016,4,26,9,0,621.0,192.0,1.8,14.0,613.0,870.74,671.7
2016,4,26,9,15,639.5,201.0,1.8,14.0,656.5,890.2,682.69
2016,4,26,9,30,658.0,210.0,1.8,14.0,700.0,906.25,692.02
2016,4,26,9,45,623.5,240.5,1.8,14.5,722.0,888.44,676.06
2016,4,26,10,0,589.0,271.0,1.8,15.0,744.0,863.92,655.82
2016,4,26,10,15,584.5,286.5,1.9,15.0,769.5,855.7,649.87
2016,4,26,10,30,580.0,302.0,2.0,15.0,795.0,844.58,641.75
2016,4,26,10,45,549.5,326.0,2.1,15.5,802.0,815.71,619.63
2016,4,26,11,0,519.0,350.0,2.2,16.0,809.0,785.16,596.42
2016,4,26,11,15,684.5,258.5,2.3,16.0,873.0,812.42,619.48
2016,4,26,11,30,850.0,167.0,2.4,16.0,937.0,821.63,628.9
2016,4,26,11,45,628.5,282.5,2.55,16.0,854.0,720.12,552.29
2016,4,26,12,0,407.0,398.0,2.7,16.0,771.0,624.08,479.23
2016,4,26,12,15,362.5,418.0,2.8,16.0,749.5,580.69,446.73
2016,4,26,12,30,318.0,438.0,2.9,16.0,728.0,541.55,416.72
2016,4,26,12,45,365.0,411.0,3.05,16.0,740.5,521.27,401.3
2016,4,26,13,0,412.0,384.0,3.2,16.0,753.0,492.57,378.59
2016,4,26,13,15,613.0,279.5,3.3,16.0,816.0,475.34,362.35
2016,4,26,13,30,814.0,175.0,3.4,16.0,879.0,444.13,331.88
2016,4,26,13,45,818.0,166.0,3.5,16.0,856.0,389.41,283.86
2016,4,26,14,0,822.0,157.0,3.6,16.0,833.0,333.93,234.57
2016,4,26,14,15,812.5,154.5,3.65,15.5,801.0,279.25,187.06
2016,4,26,14,30,803.0,152.0,3.7,15.0,769.0,225.54,142.66
2016,4,26,14,45,797.5,145.5,3.75,15.0,732.5,170.78,102.89
2016,4,26,15,0,792.0,139.0,3.8,15.0,696.0,116.96,75.97
2016,4,26,15,15,775.0,135.5,3.8,14.5,653.0,94.19,76.3
2016,4,26,15,30,758.0,132.0,3.8,14.0,610.0,85.16,68.87
2016,4,26,15,45,743.0,125.5,3.8,14.0,563.5,83.13,67.32
2016,4,26,16,0,728.0,119.0,3.8,14.0,517.0,80.89,65.6
2016,4,26,16,15,699.5,113.5,3.75,13.5,466.5,78.93,64.24
2016,4,26,16,30,671.0,108.0,3.7,13.0,416.0,76.84,62.76
2016,4,26,16,45,640.5,100.0,3.65,12.5,365.0,72.79,59.51
2016,4,26,17,0,610.0,92.0,3.6,12.0,314.0,68.52,56.0
2016,4,26,17,15,557.0,84.0,3.4,11.5,262.0,63.83,52.02
2016,4,26,17,30,504.0,76.0,3.2,11.0,210.0,59.01,47.77
2016,4,26,17,45,425.5,66.0,3.0,10.5,161.5,52.23,41.54
2016,4,26,18,0,347.0,56.0,2.8,10.0,113.0,42.75,32.64
2016,4,26,18,15,237.5,40.5,2.65,9.5,73.5,31.13,21.54
2016,4,26,18,30,128.0,25.0,2.5,9.0,34.0,19.35,6.99
2016,4,26,18,45,64.0,12.5,2.4,9.0,17.0,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,61.0,13.0,2.1,9.0,15.0,54.08,0.0
2016,4,27,5,45,200.5,26.5,2.35,9.5,50.0,228.04,172.46
2016,4,27,6,0,340.0,40.0,2.6,10.0,85.0,364.31,303.16
2016,4,27,6,15,428.5,50.0,2.65,10.0,132.5,460.99,387.63
2016,4,27,6,30,517.0,60.0,2.7,10.0,180.0,562.51,472.12
2016,4,27,6,45,258.5,36.5,2.75,10.5,96.5,307.89,263.72
2016,4,27,7,0,0.0,13.0,2.8,11.0,13.0,10.7,3.63
2016,4,27,7,15,0.0,37.5,2.85,11.0,37.5,30.97,21.26
2016,4,27,7,30,0.0,62.0,2.9,11.0,62.0,51.37,38.74
2016,4,27,7,45,0.0,63.0,3.0,11.5,63.0,52.22,39.22
2016,4,27,8,0,0.0,64.0,3.1,12.0,64.0,53.08,39.72
2016,4,27,8,15,2.0,119.5,3.3,12.0,121.0,103.91,82.51
2016,4,27,8,30,4.0,175.0,3.5,12.0,178.0,158.32,127.46
2016,4,27,8,45,8.5,200.5,3.7,12.5,207.0,186.16,149.8
2016,4,27,9,0,13.0,226.0,3.9,13.0,236.0,213.7,171.66
2016,4,27,9,15,11.0,220.0,4.0,13.0,228.5,204.0,163.28
2016,4,27,9,30,9.0,214.0,4.1,13.0,221.0,194.91,155.53
2016,4,27,9,45,5.0,180.0,4.25,13.0,184.5,158.95,125.96
2016,4,27,10,0,1.0,146.0,4.4,13.0,148.0,124.54,97.57
2016,4,27,10,15,6.5,197.5,4.5,12.5,204.0,174.65,138.74
2016,4,27,10,30,12.0,249.0,4.6,12.0,260.0,224.43,179.18
2016,4,27,10,45,38.5,332.0,4.7,12.0,367.0,333.11,266.29
2016,4,27,11,0,65.0,415.0,4.8,12.0,474.0,426.77,339.56
2016,4,27,11,15,32.5,250.5,4.85,12.0,280.0,245.19,195.65
2016,4,27,11,30,0.0,86.0,4.9,12.0,86.0,72.02,54.16
2016,4,27,11,45,234.0,237.0,4.95,12.0,452.0,384.4,311.68
2016,4,27,12,0,468.0,388.0,5.0,12.0,818.0,658.86,522.75
2016,4,27,12,15,297.5,425.5,5.0,12.0,699.0,544.79,431.43
2016,4,27,12,30,127.0,463.0,5.0,12.0,580.0,447.7,354.16
2016,4,27,12,45,129.5,458.0,5.0,12.0,576.0,429.74,340.04
2016,4,27,13,0,132.0,453.0,5.0,12.0,572.0,411.56,325.35
2016,4,27,13,15,110.0,436.5,4.95,12.0,534.0,381.48,301.35
2016,4,27,13,30,88.0,420.0,4.9,12.0,496.0,348.94,275.6
2016,4,27,13,45,89.0,407.5,4.9,12.0,482.5,329.57,259.93
2016,4,27,14,0,90.0,395.0,4.9,12.0,469.0,310.31,244.25
2016,4,27,14,15,462.5,273.0,4.85,12.0,631.5,275.15,201.03
2016,4,27,14,30,835.0,151.0,4.8,12.0,794.0,231.49,148.04
2016,4,27,14,45,539.0,239.5,4.8,12.0,647.0,197.14,135.87
2016,4,27,15,0,243.0,328.0,4.8,12.0,500.0,218.39,170.33
2016,4,27,15,15,292.5,296.0,4.7,12.0,490.5,180.61,151.48
2016,4,27,15,30,342.0,264.0,4.6,12.0,481.0,166.76,140.03
2016,4,27,15,45,529.5,198.0,4.55,12.0,503.5,125.76,105.0
2016,4,27,16,0,717.0,132.0,4.5,12.0,526.0,89.22,73.4
2016,4,27,16,15,414.5,163.5,4.35,11.5,386.5,107.6,90.03
2016,4,27,16,30,112.0,195.0,4.2,11.0,247.0,135.04,114.67
2016,4,27,16,45,78.0,167.5,4.05,11.0,202.0,122.52,103.97
2016,4,27,17,0,44.0,140.0,3.9,11.0,157.0,104.14,87.97
2016,4,27,17,15,33.0,119.0,3.7,10.5,130.5,89.51,75.25
2016,4,27,17,30,22.0,98.0,3.5,10.0,104.0,74.62,62.01
2016,4,27,17,45,12.0,77.0,3.3,10.0,80.0,60.58,49.14
2016,4,27,18,0,2.0,56.0,3.1,10.0,56.0,44.59,34.31
2016,4,27,18,15,1.0,36.5,3.0,9.5,36.5,29.54,20.22
2016,4,27,18,30,0.0,17.0,2.9,9.0,17.0,14.02,4.05
2016,4,27,18,45,0.0,8.5,2.8,9.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,1.8,6.5,9.0,5.97,0.0
2016,4,28,5,30,97.0,14.0,2.1,7.0,18.0,80.47,0.0
2016,4,28,5,45,234.5,27.0,2.4,8.0,54.0,258.73,200.92
2016,4,28,6,0,372.0,40.0,2.7,9.0,90.0,390.02,325.83
2016,4,28,6,15,458.5,49.5,2.75,9.5,138.5,485.61,408.64
2016,4,28,6,30,545.0,59.0,2.8,10.0,187.0,585.83,490.92
2016,4,28,6,45,599.0,66.0,2.85,10.5,239.0,657.47,546.87
2016,4,28,7,0,653.0,73.0,2.9,11.0,291.0,729.98,600.89
2016,4,28,7,15,692.0,78.0,2.9,11.5,344.0,785.92,639.94
2016,4,28,7,30,731.0,83.0,2.9,12.0,397.0,835.01,672.63
2016,4,28,7,45,762.0,86.0,2.9,12.5,450.0,878.76,700.52
2016,4,28,8,0,793.0,89.0,2.9,13.0,503.0,920.26,726.18
2016,4,28,8,15,814.5,92.5,2.9,13.5,552.5,950.38,743.35
2016,4,28,8,30,836.0,96.0,2.9,14.0,602.0,977.48,758.33
2016,4,28,8,45,853.5,98.0,2.9,14.5,648.0,995.45,766.94
2016,4,28,9,0,871.0,100.0,2.9,15.0,694.0,998.26,765.31
2016,4,28,9,15,883.0,102.0,2.9,15.5,735.0,1003.9,765.94
2016,4,28,9,30,895.0,104.0,2.9,16.0,776.0,1005.92,764.25
2016,4,28,9,45,913.5,100.5,2.95,16.5,813.5,1004.57,760.95
2016,4,28,10,0,932.0,97.0,3.0,17.0,851.0,999.46,755.3
2016,4,28,10,15,938.5,98.5,3.05,17.0,879.0,984.51,744.62
2016,4,28,10,30,945.0,100.0,3.1,17.0,907.0,965.91,731.66
2016,4,28,10,45,947.5,102.0,3.15,17.5,928.0,940.66,712.91
2016,4,28,11,0,950.0,104.0,3.2,18.0,949.0,912.08,691.99
2016,4,28,11,15,953.0,104.5,3.25,18.0,962.5,879.3,669.52
2016,4,28,11,30,956.0,105.0,3.3,18.0,976.0,843.51,644.87
2016,4,28,11,45,956.0,106.0,3.35,18.5,981.5,803.07,615.65
2016,4,28,12,0,956.0,107.0,3.4,19.0,987.0,760.17,582.99
2016,4,28,12,15,955.5,107.0,3.5,19.0,984.5,713.87,547.97
2016,4,28,12,30,955.0,107.0,3.6,19.0,982.0,665.61,510.55
2016,4,28,12,45,955.0,105.5,3.7,19.5,972.0,614.72,469.21
2016,4,28,13,0,955.0,104.0,3.8,20.0,962.0,562.27,425.57
2016,4,28,13,15,951.5,103.5,3.85,19.5,944.0,507.6,380.45
2016,4,28,13,30,948.0,103.0,3.9,19.0,926.0,452.08,333.19
2016,4,28,13,45,941.5,102.5,3.95,19.0,900.0,394.9,282.87
2016,4,28,14,0,935.0,102.0,4.0,19.0,874.0,337.63,231.88
2016,4,28,14,15,927.5,100.5,4.0,18.5,841.5,279.61,181.18
2016,4,28,14,30,920.0,99.0,4.0,18.0,809.0,222.07,133.35
2016,4,28,14,45,907.5,98.0,4.05,18.0,770.0,164.98,92.22
2016,4,28,15,0,895.0,97.0,4.1,18.0,731.0,109.33,65.17
2016,4,28,15,15,881.5,95.0,4.1,17.5,687.0,80.9,64.05
2016,4,28,15,30,868.0,93.0,4.1,17.0,643.0,79.91,63.54
2016,4,28,15,45,845.0,91.5,4.1,17.0,593.5,69.71,54.95
2016,4,28,16,0,822.0,90.0,4.1,17.0,544.0,69.57,55.02
2016,4,28,16,15,797.5,86.5,4.05,16.0,492.5,67.99,54.07
2016,4,28,16,30,773.0,83.0,4.0,15.0,441.0,66.35,53.05
2016,4,28,16,45,731.5,80.5,3.95,14.5,386.5,65.22,52.35
2016,4,28,17,0,690.0,78.0,3.9,14.0,332.0,58.79,46.91
2016,4,28,17,15,641.5,72.0,3.75,13.0,279.0,55.17,43.96
2016,4,28,17,30,593.0,66.0,3.6,12.0,226.0,51.48,40.83
2016,4,28,17,45,506.0,59.0,3.5,11.5,174.5,46.68,36.43
2016,4,28,18,0,419.0,52.0,3.4,11.0,123.0,41.94,31.85
2016,4,28,18,15,302.5,39.0,3.2,10.5,81.0,31.8,22.16
2016,4,28,18,30,186.0,26.0,3.0,10.0,39.0,20.21,8.92
2016,4,28,18,45,93.0,13.0,2.85,9.5,19.5,11.1,0.0
2016,4,28,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.4,8.0,15.0,12.74,0.0
2016,4,29,5,45,100.0,36.0,2.45,8.5,50.0,153.74,119.12
2016,4,29,6,0,200.0,57.0,2.5,9.0,85.0,262.15,219.75
2016,4,29,6,15,284.0,73.0,2.55,9.0,131.0,370.52,314.6
2016,4,29,6,30,368.0,89.0,2.6,9.0,177.0,469.22,398.78
2016,4,29,6,45,437.5,99.0,2.65,9.5,228.5,551.14,465.05
2016,4,29,7,0,507.0,109.0,2.7,10.0,280.0,635.68,530.09
2016,4,29,7,15,551.5,117.5,2.7,10.0,332.0,696.53,575.18
2016,4,29,7,30,596.0,126.0,2.7,10.0,384.0,765.82,625.37
2016,4,29,7,45,633.5,131.0,2.75,10.5,435.5,816.43,659.42
2016,4,29,8,0,671.0,136.0,2.8,11.0,487.0,865.03,691.37
2016,4,29,8,15,695.5,141.0,2.8,11.0,535.5,898.41,712.73
2016,4,29,8,30,720.0,146.0,2.8,11.0,584.0,929.0,732.05
2016,4,29,8,45,741.0,149.0,2.85,11.5,629.0,950.72,744.11
2016,4,29,9,0,762.0,152.0,2.9,12.0,674.0,969.2,753.99
2016,4,29,9,15,776.0,155.5,2.9,12.0,714.0,977.85,758.1
2016,4,29,9,30,790.0,159.0,2.9,12.0,754.0,975.09,754.55
2016,4,29,9,45,821.5,149.0,2.95,12.5,792.5,980.1,755.72
2016,4,29,10,0,853.0,139.0,3.0,13.0,831.0,980.79,753.98
2016,4,29,10,15,860.5,141.0,3.0,13.0,859.0,967.3,743.64
2016,4,29,10,30,868.0,143.0,3.0,13.0,887.0,938.54,722.99
2016,4,29,10,45,874.0,143.0,3.0,13.5,907.5,915.41,705.15
2016,4,29,11,0,880.0,143.0,3.0,14.0,928.0,889.09,685.13
2016,4,29,11,15,883.5,144.0,3.15,14.0,941.5,858.47,664.43
2016,4,29,11,30,887.0,145.0,3.3,14.0,955.0,824.98,641.52
2016,4,29,11,45,887.0,146.0,3.5,14.5,960.0,786.21,612.94
2016,4,29,12,0,887.0,147.0,3.7,15.0,965.0,745.2,581.22
2016,4,29,12,15,887.0,147.0,3.8,15.0,963.0,701.4,547.39
2016,4,29,12,30,887.0,147.0,3.9,15.0,961.0,655.8,511.34
2016,4,29,12,45,889.5,143.5,4.05,15.0,952.5,607.51,472.42
2016,4,29,13,0,892.0,140.0,4.2,15.0,944.0,557.64,431.1
2016,4,29,13,15,888.5,139.0,4.2,15.0,926.5,505.34,386.34
2016,4,29,13,30,885.0,138.0,4.2,15.0,909.0,452.33,339.85
2016,4,29,13,45,877.0,138.0,4.25,15.0,883.0,397.91,291.41
2016,4,29,14,0,869.0,138.0,4.3,15.0,857.0,337.97,238.14
2016,4,29,14,15,860.0,136.0,4.3,15.0,825.0,281.45,187.98
2016,4,29,14,30,851.0,134.0,4.3,15.0,793.0,225.78,140.94
2016,4,29,14,45,838.0,132.0,4.35,15.0,754.5,170.73,100.49
2016,4,29,15,0,825.0,130.0,4.4,15.0,716.0,117.39,73.18
2016,4,29,15,15,809.5,126.5,4.35,14.5,672.0,88.54,71.41
2016,4,29,15,30,794.0,123.0,4.3,14.0,628.0,88.1,71.4
2016,4,29,15,45,563.5,173.0,4.25,14.0,518.0,111.37,91.8
2016,4,29,16,0,333.0,223.0,4.2,14.0,408.0,146.82,122.71
2016,4,29,16,15,510.0,166.0,4.1,13.5,418.5,110.37,91.65
2016,4,29,16,30,687.0,109.0,4.0,13.0,429.0,77.44,63.23
2016,4,29,16,45,543.5,115.0,3.95,13.0,349.5,82.39,67.86
2016,4,29,17,0,400.0,121.0,3.9,13.0,270.0,85.06,70.44
2016,4,29,17,15,347.5,111.5,3.7,12.5,226.5,79.45,65.72
2016,4,29,17,30,295.0,102.0,3.5,12.0,183.0,75.41,62.25
2016,4,29,17,45,250.5,83.5,3.3,11.5,142.0,62.53,50.63
2016,4,29,18,0,206.0,65.0,3.1,11.0,101.0,49.31,38.44
2016,4,29,18,15,138.0,46.0,2.95,10.5,67.0,35.35,25.33
2016,4,29,18,30,70.0,27.0,2.8,10.0,33.0,21.13,10.13
2016,4,29,18,45,35.0,13.5,2.7,9.5,16.5,11.52,0.0
2016,4,29,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,2.4,8.5,11.0,50.38,0.0
2016,4,30,5,30,130.0,16.0,2.6,9.0,22.0,137.44,0.0
2016,4,30,5,45,259.5,29.5,2.8,9.5,60.0,280.65,222.86
2016,4,30,6,0,389.0,43.0,3.0,10.0,98.0,407.91,340.69
2016,4,30,6,15,473.0,52.5,3.25,10.5,147.0,502.53,422.42
2016,4,30,6,30,557.0,62.0,3.5,11.0,196.0,601.36,503.77
2016,4,30,6,45,613.5,68.5,3.75,12.0,249.5,675.09,560.85
2016,4,30,7,0,670.0,75.0,4.0,13.0,303.0,749.68,616.03
2016,4,30,7,15,708.0,80.0,4.15,13.5,357.0,805.12,655.41
2016,4,30,7,30,746.0,85.0,4.3,14.0,411.0,853.43,688.61
2016,4,30,7,45,774.5,89.0,4.5,14.5,463.5,896.24,717.59
2016,4,30,8,0,803.0,93.0,4.7,15.0,516.0,936.68,744.46
2016,4,30,8,15,823.5,96.5,4.7,15.0,566.0,965.85,762.8
2016,4,30,8,30,844.0,100.0,4.7,15.0,616.0,991.94,778.92
2016,4,30,8,45,859.5,102.5,4.7,15.5,662.0,1008.47,786.77
2016,4,30,9,0,875.0,105.0,4.7,16.0,708.0,1009.49,783.87
2016,4,30,9,15,886.5,107.5,4.7,16.5,748.0,1015.02,784.43
2016,4,30,9,30,898.0,110.0,4.7,17.0,788.0,1016.91,782.59
2016,4,30,9,45,913.5,107.5,4.75,17.5,824.5,1013.61,777.8
2016,4,30,10,0,929.0,105.0,4.8,18.0,861.0,1006.59,770.65
2016,4,30,10,15,935.0,106.5,4.8,18.0,888.5,991.02,758.85
2016,4,30,10,30,941.0,108.0,4.8,18.0,916.0,971.83,744.72
2016,4,30,10,45,945.5,108.5,4.8,18.5,937.0,946.79,725.22
2016,4,30,11,0,950.0,109.0,4.8,19.0,958.0,918.39,703.55
2016,4,30,11,15,952.0,109.5,4.75,19.0,970.5,884.71,679.27
2016,4,30,11,30,954.0,110.0,4.7,19.0,983.0,848.09,652.95
2016,4,30,11,45,955.0,110.0,4.7,19.5,988.0,807.55,622.86
2016,4,30,12,0,956.0,110.0,4.7,20.0,993.0,764.53,589.41
2016,4,30,12,15,955.0,109.5,4.65,20.0,989.5,717.53,552.85
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,668.65,514.12
2016,4,30,12,45,951.0,108.5,4.55,20.0,975.0,616.99,472.41
2016,4,30,13,0,948.0,108.0,4.5,20.0,964.0,564.05,428.66
2016,4,30,13,15,944.0,107.5,4.45,20.0,945.5,509.58,382.59
2016,4,30,13,30,940.0,107.0,4.4,20.0,927.0,454.34,334.74
2016,4,30,13,45,935.5,105.0,4.35,20.5,901.0,397.34,283.99
2016,4,30,14,0,931.0,103.0,4.3,21.0,875.0,340.08,232.66
2016,4,30,14,15,923.0,101.5,4.2,21.0,842.5,282.3,182.05
2016,4,30,14,30,915.0,100.0,4.1,21.0,810.0,225.06,134.4
2016,4,30,14,45,905.5,97.5,4.05,21.0,771.5,167.79,92.88
2016,4,30,15,0,896.0,95.0,4.0,21.0,733.0,111.66,64.49
2016,4,30,15,15,882.5,92.5,3.9,21.0,689.0,79.36,61.84
2016,4,30,15,30,869.0,90.0,3.8,21.0,645.0,78.04,60.92
2016,4,30,15,45,853.0,86.5,3.7,21.0,597.0,75.91,59.3
2016,4,30,16,0,837.0,83.0,3.6,21.0,549.0,64.89,50.11
2016,4,30,16,15,814.0,80.0,3.4,20.5,497.5,63.5,49.21
2016,4,30,16,30,791.0,77.0,3.2,20.0,446.0,62.04,48.24
2016,4,30,16,45,761.5,72.0,3.0,19.5,393.5,58.95,45.84
2016,4,30,17,0,732.0,67.0,2.8,19.0,341.0,55.73,43.28
2016,4,30,17,15,686.5,62.0,2.6,18.0,287.5,52.25,40.51
2016,4,30,17,30,641.0,57.0,2.4,17.0,234.0,44.76,34.08
2016,4,30,17,45,574.0,50.0,2.2,16.5,183.5,39.73,29.59
2016,4,30,18,0,507.0,43.0,2.0,16.0,133.0,34.65,24.86
2016,4,30,18,15,394.0,33.5,1.95,15.5,89.0,27.21,17.85
2016,4,30,18,30,281.0,24.0,1.9,15.0,45.0,19.69,9.21
2016,4,30,18,45,140.5,12.0,1.85,14.5,22.5,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,81.0,8.5,0.55,10.5,12.0,61.62,0.0
2016,5,1,5,30,162.0,17.0,0.4,11.0,24.0,167.44,10.42
2016,5,1,5,45,295.0,28.5,0.3,11.5,63.0,306.32,239.63
2016,5,1,6,0,428.0,40.0,0.2,12.0,102.0,435.67,350.53
2016,5,1,6,15,508.5,48.0,0.3,12.5,151.0,526.44,423.57
2016,5,1,6,30,589.0,56.0,0.4,13.0,200.0,621.29,495.93
2016,5,1,6,45,641.0,62.0,0.5,13.5,253.0,691.01,546.4
2016,5,1,7,0,693.0,68.0,0.6,14.0,306.0,755.54,591.13
2016,5,1,7,15,729.0,72.5,0.65,14.5,359.5,809.61,626.06
2016,5,1,7,30,765.0,77.0,0.7,15.0,413.0,862.33,658.99
2016,5,1,7,45,791.0,80.5,0.8,16.0,465.0,902.26,682.15
2016,5,1,8,0,817.0,84.0,0.9,17.0,517.0,939.8,703.4
2016,5,1,8,15,836.5,87.0,0.85,17.5,566.0,967.51,716.31
2016,5,1,8,30,856.0,90.0,0.8,18.0,615.0,980.54,719.74
2016,5,1,8,45,870.5,92.5,0.8,19.0,660.5,996.27,724.82
2016,5,1,9,0,885.0,95.0,0.8,20.0,706.0,1008.59,727.76
2016,5,1,9,15,896.0,97.0,0.75,20.5,746.5,1013.28,726.36
2016,5,1,9,30,907.0,99.0,0.7,21.0,787.0,1014.33,722.97
2016,5,1,9,45,913.5,101.5,0.7,21.5,820.5,1007.84,716.28
2016,5,1,10,0,920.0,104.0,0.7,22.0,854.0,997.67,707.64
2016,5,1,10,15,926.0,105.5,0.8,22.0,882.0,982.32,699.48
2016,5,1,10,30,932.0,107.0,0.9,22.0,910.0,963.4,689.1
2016,5,1,10,45,935.0,108.5,1.0,22.5,930.0,938.3,673.45
2016,5,1,11,0,938.0,110.0,1.1,23.0,950.0,909.91,655.64
2016,5,1,11,15,940.5,110.5,1.25,23.0,963.0,877.04,636.73
2016,5,1,11,30,943.0,111.0,1.4,23.0,976.0,841.24,615.44
2016,5,1,11,45,942.0,112.0,1.55,23.5,980.5,800.51,589.23
2016,5,1,12,0,941.0,113.0,1.7,24.0,985.0,757.46,559.44
2016,5,1,12,15,940.5,113.0,1.8,24.0,982.0,711.84,527.16
2016,5,1,12,30,940.0,113.0,1.9,24.0,979.0,664.31,492.48
2016,5,1,12,45,937.0,112.5,2.05,24.0,968.0,613.32,454.4
2016,5,1,13,0,934.0,112.0,2.2,24.0,957.0,561.08,413.98
2016,5,1,13,15,930.5,111.5,2.3,23.5,939.0,507.57,371.68
2016,5,1,13,30,927.0,111.0,2.4,23.0,921.0,453.25,327.19
2016,5,1,13,45,919.0,111.0,2.55,23.0,895.0,397.14,279.54
2016,5,1,14,0,911.0,111.0,2.7,23.0,869.0,341.11,231.14
2016,5,1,14,15,903.0,109.5,2.75,23.0,836.5,284.42,182.41
2016,5,1,14,30,895.0,108.0,2.8,23.0,804.0,228.28,136.32
2016,5,1,14,45,882.0,107.0,2.85,23.0,765.0,172.62,96.43
2016,5,1,15,0,869.0,106.0,2.9,23.0,726.0,118.45,69.09
2016,5,1,15,15,855.0,103.5,2.9,22.5,682.5,85.28,66.38
2016,5,1,15,30,841.0,101.0,2.9,22.0,639.0,74.27,57.46
2016,5,1,15,45,819.0,99.0,2.95,21.5,590.5,74.04,57.58
2016,5,1,16,0,797.0,97.0,3.0,21.0,542.0,73.81,57.7
2016,5,1,16,15,772.0,93.0,2.9,20.5,491.0,72.09,56.55
2016,5,1,16,30,747.0,89.0,2.8,20.0,440.0,70.28,55.32
2016,5,1,16,45,708.0,85.5,2.75,19.5,386.5,62.79,49.16
2016,5,1,17,0,669.0,82.0,2.7,19.0,333.0,61.27,48.1
2016,5,1,17,15,620.5,75.5,2.45,18.0,280.5,57.41,45.03
2016,5,1,17,30,572.0,69.0,2.2,17.0,228.0,53.45,41.75
2016,5,1,17,45,495.0,61.0,1.95,16.5,178.0,48.01,36.9
2016,5,1,18,0,418.0,53.0,1.7,16.0,128.0,42.51,31.78
2016,5,1,18,15,308.5,40.5,1.6,15.0,86.0,32.87,22.83
2016,5,1,18,30,199.0,28.0,1.5,14.0,44.0,21.74,11.2
2016,5,1,18,45,99.5,14.0,1.45,13.5,22.0,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.5,1.05,8.5,12.0,40.39,0.0
2016,5,2,5,30,96.0,19.0,1.2,9.0,24.0,121.52,26.89
2016,5,2,5,45,215.0,34.0,1.35,10.0,61.0,250.45,200.62
2016,5,2,6,0,334.0,49.0,1.5,11.0,98.0,369.58,307.01
2016,5,2,6,15,415.5,59.5,1.5,11.5,145.5,464.19,386.15
2016,5,2,6,30,497.0,70.0,1.5,12.0,193.0,560.76,462.79
2016,5,2,6,45,549.5,78.5,1.55,12.5,244.5,632.2,516.7
2016,5,2,7,0,602.0,87.0,1.6,13.0,296.0,704.33,568.77
2016,5,2,7,15,641.5,93.0,1.5,13.5,348.0,761.21,606.14
2016,5,2,7,30,681.0,99.0,1.4,14.0,400.0,817.12,641.24
2016,5,2,7,45,708.0,105.0,1.35,14.5,451.0,859.45,666.12
2016,5,2,8,0,735.0,111.0,1.3,15.0,502.0,899.63,688.94
2016,5,2,8,15,756.5,115.0,1.25,15.5,550.5,929.28,704.13
2016,5,2,8,30,778.0,119.0,1.2,16.0,599.0,949.62,713.01
2016,5,2,8,45,794.0,123.0,1.2,16.5,643.5,968.15,721.61
2016,5,2,9,0,810.0,127.0,1.2,17.0,688.0,983.3,728.06
2016,5,2,9,15,822.5,129.5,1.2,17.5,727.5,989.76,729.01
2016,5,2,9,30,835.0,132.0,1.2,18.0,767.0,992.64,727.94
2016,5,2,9,45,855.5,127.5,1.25,19.0,803.5,992.0,724.33
2016,5,2,10,0,876.0,123.0,1.3,20.0,840.0,975.97,711.08
2016,5,2,10,15,882.5,124.5,1.25,20.5,867.5,961.48,698.9
2016,5,2,10,30,889.0,126.0,1.2,21.0,895.0,943.53,684.67
2016,5,2,10,45,892.5,128.0,1.15,21.5,914.5,919.98,667.08
2016,5,2,11,0,896.0,130.0,1.1,22.0,934.0,893.22,647.63
2016,5,2,11,15,898.5,130.5,1.1,22.0,947.0,861.24,626.92
2016,5,2,11,30,901.0,131.0,1.1,22.0,960.0,826.47,604.37
2016,5,2,11,45,898.5,133.5,1.1,22.5,964.0,787.0,577.29
2016,5,2,12,0,896.0,136.0,1.1,23.0,968.0,745.38,546.99
2016,5,2,12,15,895.0,136.0,1.2,23.0,965.0,700.94,516.28
2016,5,2,12,30,894.0,136.0,1.3,23.0,962.0,654.78,483.28
2016,5,2,12,45,887.5,138.0,1.4,23.0,950.0,605.47,446.82
2016,5,2,13,0,881.0,140.0,1.5,23.0,938.0,555.28,408.41
2016,5,2,13,15,876.0,139.0,1.6,23.0,919.5,503.09,367.17
2016,5,2,13,30,871.0,138.0,1.7,23.0,901.0,450.38,324.12
2016,5,2,13,45,860.0,138.5,1.85,23.0,874.0,396.22,278.97
2016,5,2,14,0,849.0,139.0,2.0,23.0,847.0,336.97,229.19
2016,5,2,14,15,839.5,137.0,2.1,22.5,815.0,281.66,182.68
2016,5,2,14,30,830.0,135.0,2.2,22.0,783.0,227.27,138.57
2016,5,2,14,45,723.5,173.5,2.35,22.0,718.0,180.12,108.63
2016,5,2,15,0,617.0,212.0,2.5,22.0,653.0,152.14,101.23
2016,5,2,15,15,687.5,171.5,2.55,21.5,635.5,104.2,82.41
2016,5,2,15,30,758.0,131.0,2.6,21.0,618.0,83.81,65.72
2016,5,2,15,45,724.5,131.5,2.7,20.5,569.0,85.86,67.83
2016,5,2,16,0,691.0,132.0,2.8,20.0,520.0,88.13,70.12
2016,5,2,16,15,538.5,151.0,2.8,19.0,436.0,101.23,81.86
2016,5,2,16,30,386.0,170.0,2.8,18.0,352.0,112.9,92.49
2016,5,2,16,45,331.0,156.0,2.85,17.5,299.5,109.76,90.28
2016,5,2,17,0,276.0,142.0,2.9,17.0,247.0,100.77,82.94
2016,5,2,17,15,236.5,127.5,2.85,16.0,207.5,91.37,75.24
2016,5,2,17,30,197.0,113.0,2.8,15.0,168.0,81.68,67.05
2016,5,2,17,45,160.0,92.0,2.75,14.5,130.5,67.55,54.51
2016,5,2,18,0,123.0,71.0,2.7,14.0,93.0,53.96,42.15
2016,5,2,18,15,78.5,50.0,2.55,13.5,62.5,38.65,28.04
2016,5,2,18,30,34.0,29.0,2.4,13.0,32.0,23.06,12.61
2016,5,2,18,45,17.0,14.5,2.25,12.5,16.0,12.38,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.55,9.5,6.5,5.55,0.0
2016,5,3,5,30,0.0,13.0,0.6,10.0,13.0,10.71,0.0
2016,5,3,5,45,7.0,32.5,0.65,10.5,33.5,36.38,24.57
2016,5,3,6,0,14.0,52.0,0.7,11.0,54.0,71.69,55.86
2016,5,3,6,15,28.0,74.0,0.6,11.0,80.0,109.28,89.05
2016,5,3,6,30,42.0,96.0,0.5,11.0,106.0,146.04,120.93
2016,5,3,6,45,56.5,117.0,0.45,11.5,134.5,181.43,150.61
2016,5,3,7,0,71.0,138.0,0.4,12.0,163.0,216.9,179.4
2016,5,3,7,15,148.5,160.0,0.4,12.0,223.0,332.33,273.57
2016,5,3,7,30,226.0,182.0,0.4,12.0,283.0,452.71,366.31
2016,5,3,7,45,272.5,198.5,0.45,12.5,334.5,516.76,412.4
2016,5,3,8,0,319.0,215.0,0.5,13.0,386.0,580.86,457.81
2016,5,3,8,15,321.0,237.5,0.6,13.5,423.5,607.24,474.4
2016,5,3,8,30,323.0,260.0,0.7,14.0,461.0,631.66,489.91
2016,5,3,8,45,303.5,286.5,0.85,14.5,486.0,637.05,491.78
2016,5,3,9,0,284.0,313.0,1.0,15.0,511.0,640.21,492.28
2016,5,3,9,15,356.0,309.0,1.05,15.5,571.5,698.76,533.65
2016,5,3,9,30,428.0,305.0,1.1,16.0,632.0,774.3,584.64
2016,5,3,9,45,407.5,329.5,1.2,16.5,652.0,765.99,576.1
2016,5,3,10,0,387.0,354.0,1.3,17.0,672.0,740.09,556.9
2016,5,3,10,15,308.5,391.5,1.25,17.5,650.0,688.33,516.73
2016,5,3,10,30,230.0,429.0,1.2,18.0,628.0,621.83,466.77
2016,5,3,10,45,173.5,439.5,1.2,18.5,592.0,567.29,426.13
2016,5,3,11,0,117.0,450.0,1.2,19.0,556.0,514.93,386.68
2016,5,3,11,15,219.0,446.0,1.15,19.0,647.0,582.03,436.2
2016,5,3,11,30,321.0,442.0,1.1,19.0,738.0,648.28,482.39
2016,5,3,11,45,361.5,424.5,1.1,19.5,760.0,639.95,475.17
2016,5,3,12,0,402.0,407.0,1.1,20.0,782.0,628.19,466.07
2016,5,3,12,15,359.5,426.5,1.1,20.0,760.5,587.55,436.24
2016,5,3,12,30,317.0,446.0,1.1,20.0,739.0,548.95,407.93
2016,5,3,12,45,302.0,444.5,1.1,20.0,722.0,513.07,381.68
2016,5,3,13,0,287.0,443.0,1.1,20.0,705.0,478.41,355.94
2016,5,3,13,15,338.5,413.5,1.2,19.5,716.0,456.59,339.89
2016,5,3,13,30,390.0,384.0,1.3,19.0,727.0,430.3,319.21
2016,5,3,13,45,412.0,362.5,1.4,19.0,715.0,385.95,283.92
2016,5,3,14,0,434.0,341.0,1.5,19.0,703.0,347.22,251.88
2016,5,3,14,15,449.5,320.0,1.6,19.0,683.0,305.48,217.34
2016,5,3,14,30,465.0,299.0,1.7,19.0,663.0,262.68,182.62
2016,5,3,14,45,444.5,291.5,1.8,19.0,626.0,222.41,153.88
2016,5,3,15,0,424.0,284.0,1.9,19.0,589.0,184.92,132.45
2016,5,3,15,15,445.5,257.5,2.0,18.5,560.5,151.2,122.63
2016,5,3,15,30,467.0,231.0,2.1,18.0,532.0,140.06,113.98
2016,5,3,15,45,308.0,241.0,2.25,17.5,433.5,154.84,127.03
2016,5,3,16,0,149.0,251.0,2.4,17.0,335.0,167.24,138.15
2016,5,3,16,15,236.5,217.0,2.45,16.5,336.0,142.74,118.06
2016,5,3,16,30,324.0,183.0,2.5,16.0,337.0,125.3,103.79
2016,5,3,16,45,238.0,168.5,2.55,15.5,274.5,116.08,96.41
2016,5,3,17,0,152.0,154.0,2.6,15.0,212.0,110.51,92.06
2016,5,3,17,15,128.0,134.5,2.5,14.5,178.5,97.52,81.06
2016,5,3,17,30,104.0,115.0,2.4,14.0,145.0,84.22,69.54
2016,5,3,17,45,85.0,92.5,2.3,14.0,113.5,68.86,55.78
2016,5,3,18,0,66.0,70.0,2.2,14.0,82.0,53.11,41.44
2016,5,3,18,15,36.5,49.0,2.0,13.5,55.0,38.46,27.94
2016,5,3,18,30,7.0,28.0,1.8,13.0,28.0,22.7,12.61
2016,5,3,18,45,3.5,14.0,1.6,12.5,14.0,11.95,0.0
2016,5,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
