Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.0,10.0,15.0,12.37,0.27
2016,5,4,5,45,22.5,36.0,2.1,10.5,39.5,60.34,44.91
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,104.79,84.94
2016,5,4,6,15,68.5,80.0,2.2,11.0,95.0,167.69,140.04
2016,5,4,6,30,92.0,103.0,2.2,11.0,126.0,216.15,182.18
2016,5,4,6,45,121.5,122.0,2.2,11.0,160.0,263.83,222.92
2016,5,4,7,0,151.0,141.0,2.2,11.0,194.0,312.61,263.51
2016,5,4,7,15,156.0,164.5,2.15,11.0,227.5,345.33,289.07
2016,5,4,7,30,161.0,188.0,2.1,11.0,261.0,377.03,313.28
2016,5,4,7,45,182.0,211.0,2.1,11.5,302.5,422.71,348.08
2016,5,4,8,0,203.0,234.0,2.1,12.0,344.0,467.76,381.48
2016,5,4,8,15,283.5,243.0,2.0,12.0,411.5,576.42,464.48
2016,5,4,8,30,364.0,252.0,1.9,12.0,479.0,663.36,528.23
2016,5,4,8,45,334.5,281.0,1.8,12.5,501.0,661.85,521.89
2016,5,4,9,0,305.0,310.0,1.7,13.0,523.0,657.87,514.68
2016,5,4,9,15,224.0,340.0,1.6,13.0,501.5,580.27,454.04
2016,5,4,9,30,143.0,370.0,1.5,13.0,480.0,523.72,408.68
2016,5,4,9,45,155.0,388.0,1.4,13.5,512.0,545.17,422.95
2016,5,4,10,0,167.0,406.0,1.3,14.0,544.0,564.99,435.16
2016,5,4,10,15,226.0,412.5,1.3,14.5,605.0,615.46,471.18
2016,5,4,10,30,285.0,419.0,1.3,15.0,666.0,677.36,513.8
2016,5,4,10,45,305.0,423.5,1.3,15.5,694.0,681.68,514.88
2016,5,4,11,0,325.0,428.0,1.3,16.0,722.0,683.43,514.72
2016,5,4,11,15,308.0,440.0,1.4,16.0,721.5,658.8,497.16
2016,5,4,11,30,291.0,452.0,1.5,16.0,721.0,633.61,479.28
2016,5,4,11,45,325.0,441.5,1.65,16.5,743.0,627.29,475.13
2016,5,4,12,0,359.0,431.0,1.8,17.0,765.0,617.83,468.22
2016,5,4,12,15,349.0,435.5,1.85,17.0,760.0,587.99,446.07
2016,5,4,12,30,339.0,440.0,1.9,17.0,755.0,558.14,423.76
2016,5,4,12,45,354.5,426.0,2.0,17.5,752.0,529.38,401.61
2016,5,4,13,0,370.0,412.0,2.1,18.0,749.0,499.33,377.91
2016,5,4,13,15,391.5,393.0,2.15,18.0,743.0,467.32,352.61
2016,5,4,13,30,413.0,374.0,2.2,18.0,737.0,426.2,319.73
2016,5,4,13,45,435.0,353.5,2.3,18.5,726.5,388.85,288.22
2016,5,4,14,0,457.0,333.0,2.4,19.0,716.0,349.66,254.6
2016,5,4,14,15,440.0,325.5,2.5,19.0,683.0,307.38,220.25
2016,5,4,14,30,423.0,318.0,2.6,19.0,650.0,267.34,188.71
2016,5,4,14,45,453.0,289.0,2.75,19.0,629.0,222.89,154.27
2016,5,4,15,0,483.0,260.0,2.9,19.0,608.0,176.03,123.84
2016,5,4,15,15,474.5,246.0,2.95,18.5,571.0,145.22,117.85
2016,5,4,15,30,466.0,232.0,3.0,18.0,534.0,140.45,114.45
2016,5,4,15,45,383.5,233.5,3.05,17.5,469.5,152.03,124.8
2016,5,4,16,0,301.0,235.0,3.1,17.0,405.0,152.65,125.95
2016,5,4,16,15,251.5,218.0,3.15,16.5,351.0,143.48,118.81
2016,5,4,16,30,202.0,201.0,3.2,16.0,297.0,139.93,116.44
2016,5,4,16,45,215.5,175.5,3.3,15.5,267.5,124.85,104.04
2016,5,4,17,0,229.0,150.0,3.4,15.0,238.0,105.12,87.38
2016,5,4,17,15,193.5,133.5,3.3,14.5,200.5,97.66,81.22
2016,5,4,17,30,158.0,117.0,3.2,14.0,163.0,85.95,71.09
2016,5,4,17,45,131.5,95.0,3.15,13.5,127.5,70.79,57.63
2016,5,4,18,0,105.0,73.0,3.1,13.0,92.0,55.3,43.57
2016,5,4,18,15,66.5,51.5,2.9,12.5,62.5,39.75,29.22
2016,5,4,18,30,28.0,30.0,2.7,12.0,33.0,24.18,14.1
2016,5,4,18,45,14.0,15.0,2.55,11.5,16.5,12.4,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,10.0,9.5,8.11,0.0
2016,5,5,5,30,0.0,19.0,1.6,10.0,19.0,16.13,3.24
2016,5,5,5,45,39.5,39.0,1.85,10.5,45.5,91.66,71.4
2016,5,5,6,0,79.0,59.0,2.1,11.0,72.0,148.83,122.99
2016,5,5,6,15,106.5,81.0,2.15,11.0,105.0,200.28,168.63
2016,5,5,6,30,134.0,103.0,2.2,11.0,138.0,251.81,213.31
2016,5,5,6,45,165.0,121.5,2.3,11.5,173.5,301.47,255.01
2016,5,5,7,0,196.0,140.0,2.4,12.0,209.0,352.23,296.35
2016,5,5,7,15,132.5,162.0,2.4,12.0,212.5,319.29,266.29
2016,5,5,7,30,69.0,184.0,2.4,12.0,216.0,262.63,217.05
2016,5,5,7,45,170.5,205.5,2.45,12.5,295.0,404.02,333.07
2016,5,5,8,0,272.0,227.0,2.5,13.0,374.0,549.14,445.78
2016,5,5,8,15,146.0,226.0,2.5,13.5,306.0,395.85,320.97
2016,5,5,8,30,20.0,225.0,2.5,14.0,238.0,223.82,179.15
2016,5,5,8,45,35.5,262.0,2.55,14.5,286.5,295.35,236.22
2016,5,5,9,0,51.0,299.0,2.6,15.0,335.0,347.07,275.82
2016,5,5,9,15,58.0,322.5,2.6,15.0,365.5,374.09,295.98
2016,5,5,9,30,65.0,346.0,2.6,15.0,396.0,400.16,315.33
2016,5,5,9,45,49.0,341.0,2.6,15.5,380.0,372.9,292.63
2016,5,5,10,0,33.0,336.0,2.6,16.0,364.0,346.77,271.12
2016,5,5,10,15,24.5,309.0,2.6,16.0,330.0,307.31,240.27
2016,5,5,10,30,16.0,282.0,2.6,16.0,296.0,257.4,201.17
2016,5,5,10,45,16.5,292.0,2.6,16.5,307.0,264.86,206.5
2016,5,5,11,0,17.0,302.0,2.6,17.0,318.0,272.07,211.45
2016,5,5,11,15,8.5,208.5,2.6,17.0,216.5,182.84,141.55
2016,5,5,11,30,0.0,115.0,2.6,17.0,115.0,96.43,72.68
2016,5,5,11,45,0.0,110.0,2.6,17.0,110.0,92.14,69.31
2016,5,5,12,0,0.0,105.0,2.6,17.0,105.0,87.88,65.87
2016,5,5,12,15,1.5,127.5,2.6,17.0,129.5,107.46,81.65
2016,5,5,12,30,3.0,150.0,2.6,17.0,154.0,126.67,97.03
2016,5,5,12,45,8.5,210.0,2.65,17.0,219.0,178.03,137.83
2016,5,5,13,0,14.0,270.0,2.7,17.0,284.0,227.2,176.3
2016,5,5,13,15,10.5,228.0,2.7,17.0,238.5,190.82,147.73
2016,5,5,13,30,7.0,186.0,2.7,17.0,193.0,155.12,119.68
2016,5,5,13,45,3.5,141.5,2.7,17.0,145.0,117.89,90.16
2016,5,5,14,0,0.0,97.0,2.7,17.0,97.0,80.8,60.47
2016,5,5,14,15,5.0,160.0,2.65,16.5,164.5,131.74,101.72
2016,5,5,14,30,10.0,223.0,2.6,16.0,232.0,178.73,139.42
2016,5,5,14,45,11.0,227.0,2.6,16.0,236.5,179.65,140.28
2016,5,5,15,0,12.0,231.0,2.6,16.0,241.0,179.98,140.98
2016,5,5,15,15,12.0,222.0,2.6,15.5,231.0,171.61,141.35
2016,5,5,15,30,12.0,213.0,2.6,15.0,221.0,164.72,136.2
2016,5,5,15,45,10.0,198.0,2.65,15.0,204.5,153.68,127.27
2016,5,5,16,0,8.0,183.0,2.7,15.0,188.0,142.53,118.19
2016,5,5,16,15,6.0,168.5,2.6,14.5,172.0,131.6,109.43
2016,5,5,16,30,4.0,154.0,2.5,14.0,156.0,120.57,100.48
2016,5,5,16,45,104.5,153.5,2.45,14.0,194.5,110.79,92.32
2016,5,5,17,0,205.0,153.0,2.4,14.0,233.0,106.66,89.02
2016,5,5,17,15,181.5,134.0,2.15,13.5,197.0,97.91,81.69
2016,5,5,17,30,158.0,115.0,1.9,13.0,161.0,84.85,70.36
2016,5,5,17,45,136.5,93.0,1.65,13.0,127.0,69.7,56.77
2016,5,5,18,0,115.0,71.0,1.4,13.0,93.0,54.19,42.63
2016,5,5,18,15,79.0,51.0,1.25,12.5,64.0,39.56,29.13
2016,5,5,18,30,43.0,31.0,1.1,12.0,35.0,24.66,14.73
2016,5,5,18,45,21.5,15.5,1.0,11.5,17.5,12.67,0.0
2016,5,5,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,1.5,1.65,9.5,1.5,1.23,0.0
2016,5,6,6,0,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,5,6,6,15,0.0,4.0,1.75,10.0,4.0,3.28,0.0
2016,5,6,6,30,0.0,5.0,1.7,10.0,5.0,4.11,0.0
2016,5,6,6,45,0.0,6.5,1.7,10.5,6.5,5.34,0.0
2016,5,6,7,0,0.0,8.0,1.7,11.0,8.0,6.58,0.08
2016,5,6,7,15,35.5,97.0,1.7,11.0,113.5,126.59,104.76
2016,5,6,7,30,71.0,186.0,1.7,11.0,219.0,266.81,221.43
2016,5,6,7,45,79.0,210.5,1.7,11.5,250.5,299.76,246.4
2016,5,6,8,0,87.0,235.0,1.7,12.0,282.0,332.11,270.84
2016,5,6,8,15,62.0,243.0,1.75,12.0,278.0,310.62,251.82
2016,5,6,8,30,37.0,251.0,1.8,12.0,274.0,289.27,233.19
2016,5,6,8,45,18.5,169.0,1.85,12.5,180.5,177.8,142.46
2016,5,6,9,0,0.0,87.0,1.9,13.0,87.0,72.47,55.0
2016,5,6,9,15,0.0,100.5,1.95,13.0,100.5,84.04,64.56
2016,5,6,9,30,0.0,114.0,2.0,13.0,114.0,95.8,74.1
2016,5,6,9,45,0.0,106.0,2.05,13.5,106.0,88.89,68.12
2016,5,6,10,0,0.0,98.0,2.1,14.0,98.0,82.06,62.3
2016,5,6,10,15,0.0,63.5,2.1,14.0,63.5,53.02,38.35
2016,5,6,10,30,0.0,29.0,2.1,14.0,29.0,24.19,14.47
2016,5,6,10,45,4.0,107.5,2.15,14.5,111.5,93.78,71.74
2016,5,6,11,0,8.0,186.0,2.2,15.0,194.0,163.96,128.0
2016,5,6,11,15,10.5,222.5,2.15,15.0,233.0,196.44,153.54
2016,5,6,11,30,13.0,259.0,2.1,15.0,272.0,228.22,178.35
2016,5,6,11,45,17.5,300.0,2.1,15.0,317.0,264.36,206.37
2016,5,6,12,0,22.0,341.0,2.1,15.0,362.0,299.13,233.01
2016,5,6,12,15,17.5,300.5,2.05,15.0,317.5,260.23,202.7
2016,5,6,12,30,13.0,260.0,2.0,15.0,273.0,222.47,173.33
2016,5,6,12,45,6.5,197.5,2.0,15.0,204.5,166.83,129.56
2016,5,6,13,0,0.0,135.0,2.0,15.0,136.0,112.08,85.91
2016,5,6,13,15,3.0,152.0,1.95,14.5,155.0,126.99,98.23
2016,5,6,13,30,6.0,169.0,1.9,14.0,174.0,141.29,109.93
2016,5,6,13,45,3.0,131.0,1.85,14.0,133.5,109.33,84.21
2016,5,6,14,0,0.0,93.0,1.8,14.0,93.0,77.56,58.52
2016,5,6,14,15,3.0,141.0,1.8,14.0,143.5,116.49,90.32
2016,5,6,14,30,6.0,189.0,1.8,14.0,194.0,153.08,119.86
2016,5,6,14,45,8.5,207.0,1.8,14.0,213.5,165.19,129.65
2016,5,6,15,0,11.0,225.0,1.8,14.0,233.0,175.93,138.58
2016,5,6,15,15,5.5,170.0,1.7,14.0,174.0,135.59,111.45
2016,5,6,15,30,0.0,115.0,1.6,14.0,115.0,94.52,76.69
2016,5,6,15,45,0.0,135.5,1.55,14.0,135.5,109.63,90.01
2016,5,6,16,0,0.0,156.0,1.5,14.0,156.0,123.86,102.49
2016,5,6,16,15,0.0,97.5,1.35,13.5,97.5,80.44,65.33
2016,5,6,16,30,0.0,39.0,1.2,13.0,39.0,32.26,23.18
2016,5,6,16,45,0.0,48.5,1.1,13.0,48.5,40.13,30.34
2016,5,6,17,0,0.0,58.0,1.0,13.0,58.0,48.02,37.5
2016,5,6,17,15,0.0,49.0,0.85,13.0,49.0,40.52,30.89
2016,5,6,17,30,0.0,40.0,0.7,13.0,40.0,33.04,24.21
2016,5,6,17,45,0.0,31.5,0.55,13.0,31.5,25.98,17.82
2016,5,6,18,0,0.0,23.0,0.4,13.0,23.0,18.94,11.37
2016,5,6,18,15,0.0,15.5,0.45,12.5,15.5,12.75,5.64
2016,5,6,18,30,0.0,8.0,0.5,12.0,8.0,6.56,0.0
2016,5,6,18,45,0.0,4.0,0.55,11.5,4.0,3.28,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.15,8.5,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.4,9.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.5,1.65,9.5,14.5,11.92,4.37
2016,5,7,6,0,0.0,23.0,1.9,10.0,23.0,18.95,10.67
2016,5,7,6,15,0.0,33.5,1.95,10.0,33.5,27.65,18.42
2016,5,7,6,30,0.0,44.0,2.0,10.0,44.0,36.37,26.12
2016,5,7,6,45,0.0,55.0,2.1,10.5,55.0,45.52,34.01
2016,5,7,7,0,0.0,66.0,2.2,11.0,66.0,54.7,41.78
2016,5,7,7,15,1.5,106.5,2.25,11.5,107.0,94.74,75.82
2016,5,7,7,30,3.0,147.0,2.3,12.0,148.0,136.67,110.67
2016,5,7,7,45,86.0,194.0,2.35,12.5,240.5,285.31,235.54
2016,5,7,8,0,169.0,241.0,2.4,13.0,333.0,442.16,360.34
2016,5,7,8,15,195.5,262.5,2.4,13.0,378.5,489.58,395.51
2016,5,7,8,30,222.0,284.0,2.4,13.0,424.0,536.12,430.01
2016,5,7,8,45,198.5,308.5,2.4,13.5,440.0,534.5,425.39
2016,5,7,9,0,175.0,333.0,2.4,14.0,456.0,531.38,420.08
2016,5,7,9,15,91.5,272.0,2.35,14.0,337.0,373.02,296.61
2016,5,7,9,30,8.0,211.0,2.3,14.0,218.0,190.74,150.41
2016,5,7,9,45,9.5,221.5,2.3,14.5,229.5,200.77,158.35
2016,5,7,10,0,11.0,232.0,2.3,15.0,241.0,210.62,165.62
2016,5,7,10,15,5.5,174.0,2.25,15.0,178.5,152.98,119.3
2016,5,7,10,30,0.0,116.0,2.2,15.0,116.0,97.51,74.35
2016,5,7,10,45,8.5,207.0,2.2,15.5,215.0,183.25,143.2
2016,5,7,11,0,17.0,298.0,2.2,16.0,314.0,268.57,209.5
2016,5,7,11,15,49.0,374.5,2.15,16.0,420.5,368.97,286.51
2016,5,7,11,30,81.0,451.0,2.1,16.0,527.0,454.19,349.85
2016,5,7,11,45,43.5,310.0,2.05,16.5,351.5,296.73,229.83
2016,5,7,12,0,6.0,169.0,2.0,17.0,176.0,145.44,111.55
2016,5,7,12,15,8.5,194.0,1.95,17.0,202.5,167.06,128.96
2016,5,7,12,30,11.0,219.0,1.9,17.0,229.0,188.03,145.37
2016,5,7,12,45,5.5,172.0,1.9,17.5,177.0,145.6,111.62
2016,5,7,13,0,0.0,125.0,1.9,18.0,125.0,103.92,78.41
2016,5,7,13,15,4.0,158.0,1.9,17.5,162.0,132.28,101.3
2016,5,7,13,30,8.0,191.0,1.9,17.0,199.0,159.5,123.06
2016,5,7,13,45,10.5,222.5,1.95,17.0,232.0,183.66,142.08
2016,5,7,14,0,13.0,254.0,2.0,17.0,265.0,206.35,159.86
2016,5,7,14,15,19.0,276.5,2.0,17.0,291.5,221.66,171.67
2016,5,7,14,30,25.0,299.0,2.0,17.0,318.0,234.92,181.89
2016,5,7,14,45,18.5,265.0,2.05,17.0,279.5,207.01,160.66
2016,5,7,15,0,12.0,231.0,2.1,17.0,241.0,180.19,140.34
2016,5,7,15,15,6.0,187.5,2.1,16.5,192.5,148.01,120.88
2016,5,7,15,30,0.0,144.0,2.1,16.0,144.0,116.27,94.64
2016,5,7,15,45,0.5,152.0,2.1,16.0,152.0,121.67,99.58
2016,5,7,16,0,1.0,160.0,2.1,16.0,160.0,126.72,104.2
2016,5,7,16,15,0.5,140.0,2.05,15.5,140.0,111.84,91.96
2016,5,7,16,30,0.0,120.0,2.0,15.0,120.0,96.76,79.42
2016,5,7,16,45,0.0,104.0,1.95,15.0,104.0,84.43,68.96
2016,5,7,17,0,0.0,88.0,1.9,15.0,88.0,71.98,58.27
2016,5,7,17,15,0.0,74.5,1.8,14.5,74.5,61.29,49.09
2016,5,7,17,30,0.0,61.0,1.7,14.0,61.0,50.51,39.67
2016,5,7,17,45,184.5,62.0,1.65,13.5,98.0,47.6,37.08
2016,5,7,18,0,369.0,63.0,1.6,13.0,135.0,47.72,36.97
2016,5,7,18,15,274.5,49.0,1.45,12.5,93.5,37.41,27.34
2016,5,7,18,30,180.0,35.0,1.3,12.0,52.0,26.92,16.96
2016,5,7,18,45,90.0,17.5,1.2,12.0,26.0,13.59,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,9.5,2.5,2.13,0.0
2016,5,8,5,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,5,8,5,45,0.0,11.5,1.15,10.5,11.5,9.45,2.29
2016,5,8,6,0,0.0,18.0,1.3,11.0,18.0,14.81,7.09
2016,5,8,6,15,0.0,26.0,1.35,11.5,26.0,21.42,12.94
2016,5,8,6,30,0.0,34.0,1.4,12.0,34.0,28.05,18.72
2016,5,8,6,45,0.0,42.0,1.45,12.5,42.0,34.7,24.42
2016,5,8,7,0,0.0,50.0,1.5,13.0,50.0,41.36,30.03
2016,5,8,7,15,6.0,104.5,1.45,13.5,107.5,96.82,77.19
2016,5,8,7,30,12.0,159.0,1.4,14.0,165.0,158.4,128.01
2016,5,8,7,45,6.0,155.0,1.4,14.5,158.0,145.0,115.88
2016,5,8,8,0,0.0,151.0,1.4,15.0,151.0,132.86,105.06
2016,5,8,8,15,31.5,211.5,1.4,15.0,231.0,242.44,194.44
2016,5,8,8,30,63.0,272.0,1.4,15.0,311.0,339.56,270.4
2016,5,8,8,45,45.5,272.5,1.45,15.5,302.0,316.69,250.34
2016,5,8,9,0,28.0,273.0,1.5,16.0,293.0,294.63,231.67
2016,5,8,9,15,20.5,259.5,1.55,16.0,274.5,250.64,196.91
2016,5,8,9,30,13.0,246.0,1.6,16.0,256.0,228.28,178.94
2016,5,8,9,45,22.5,290.5,1.7,16.5,309.0,277.55,217.04
2016,5,8,10,0,32.0,335.0,1.8,17.0,362.0,344.51,267.54
2016,5,8,10,15,25.5,320.0,1.9,17.0,342.0,318.76,247.23
2016,5,8,10,30,19.0,305.0,2.0,17.0,322.0,280.74,217.89
2016,5,8,10,45,37.5,360.5,2.1,17.5,395.0,358.44,277.04
2016,5,8,11,0,56.0,416.0,2.2,18.0,468.0,419.58,322.04
2016,5,8,11,15,37.5,367.5,2.3,18.0,402.5,353.27,271.75
2016,5,8,11,30,19.0,319.0,2.4,18.0,337.0,283.89,218.91
2016,5,8,11,45,20.0,320.0,2.5,18.0,339.0,283.03,218.47
2016,5,8,12,0,21.0,321.0,2.6,18.0,341.0,281.99,217.68
2016,5,8,12,15,21.0,320.0,2.65,18.0,340.0,278.47,214.95
2016,5,8,12,30,21.0,319.0,2.7,18.0,339.0,274.9,212.19
2016,5,8,12,45,111.5,384.0,2.8,18.0,487.0,367.46,283.37
2016,5,8,13,0,202.0,449.0,2.9,18.0,635.0,446.88,341.91
2016,5,8,13,15,193.5,447.5,2.9,18.0,623.0,422.6,322.4
2016,5,8,13,30,185.0,446.0,2.9,18.0,611.0,398.98,303.75
2016,5,8,13,45,227.5,426.0,2.95,18.0,622.5,382.74,289.64
2016,5,8,14,0,270.0,406.0,3.0,18.0,634.0,351.03,262.96
2016,5,8,14,15,361.0,357.0,3.0,17.5,649.5,320.46,235.15
2016,5,8,14,30,452.0,308.0,3.0,17.0,665.0,270.06,191.31
2016,5,8,14,45,632.5,217.0,3.0,17.0,691.0,204.03,132.69
2016,5,8,15,0,813.0,126.0,3.0,17.0,717.0,128.52,75.45
2016,5,8,15,15,798.5,123.0,2.95,17.0,675.0,85.05,67.59
2016,5,8,15,30,784.0,120.0,2.9,17.0,633.0,84.92,67.72
2016,5,8,15,45,765.5,116.0,2.9,17.0,586.5,83.98,67.11
2016,5,8,16,0,747.0,112.0,2.9,17.0,540.0,75.5,60.02
2016,5,8,16,15,722.0,107.5,2.85,16.5,490.5,74.08,59.13
2016,5,8,16,30,697.0,103.0,2.8,16.0,441.0,72.56,58.15
2016,5,8,16,45,669.0,96.0,2.8,15.5,391.0,69.14,55.48
2016,5,8,17,0,641.0,89.0,2.8,15.0,341.0,65.53,52.6
2016,5,8,17,15,596.0,82.5,2.75,14.5,289.5,61.92,49.66
2016,5,8,17,30,551.0,76.0,2.7,14.0,238.0,58.22,46.53
2016,5,8,17,45,495.0,66.0,2.65,14.0,190.0,51.5,40.46
2016,5,8,18,0,439.0,56.0,2.6,14.0,142.0,44.55,34.01
2016,5,8,18,15,342.0,44.5,2.45,13.5,99.5,35.88,25.9
2016,5,8,18,30,245.0,33.0,2.3,13.0,57.0,25.59,15.89
2016,5,8,18,45,122.5,16.5,2.2,12.5,28.5,12.86,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.0,1.9,9.0,19.0,59.23,0.0
2016,5,9,5,30,139.0,28.0,2.0,9.0,38.0,178.01,122.98
2016,5,9,5,45,253.5,41.5,2.1,9.5,78.0,289.91,239.8
2016,5,9,6,0,368.0,55.0,2.2,10.0,118.0,405.63,341.12
2016,5,9,6,15,442.0,65.0,2.2,10.0,166.0,495.78,417.05
2016,5,9,6,30,516.0,75.0,2.2,10.0,214.0,586.56,490.11
2016,5,9,6,45,258.0,73.5,2.25,10.5,143.0,355.07,301.66
2016,5,9,7,0,0.0,72.0,2.3,11.0,72.0,59.81,45.9
2016,5,9,7,15,0.0,88.0,2.3,11.0,88.0,74.47,58.56
2016,5,9,7,30,0.0,104.0,2.3,11.0,104.0,89.06,70.75
2016,5,9,7,45,0.0,111.0,2.3,11.5,111.0,94.85,75.21
2016,5,9,8,0,0.0,118.0,2.3,12.0,118.0,100.72,79.71
2016,5,9,8,15,0.0,127.5,2.3,12.0,127.5,108.98,86.33
2016,5,9,8,30,0.0,137.0,2.3,12.0,137.0,117.23,92.89
2016,5,9,8,45,4.5,174.0,2.35,12.5,177.0,155.7,124.25
2016,5,9,9,0,9.0,211.0,2.4,13.0,217.0,194.2,155.04
2016,5,9,9,15,10.0,220.0,2.4,13.5,227.5,202.3,160.83
2016,5,9,9,30,11.0,229.0,2.4,14.0,238.0,210.34,166.63
2016,5,9,9,45,13.0,248.5,2.45,14.5,259.0,228.96,180.83
2016,5,9,10,0,15.0,268.0,2.5,15.0,280.0,247.23,194.6
2016,5,9,10,15,22.5,310.0,2.55,15.5,329.5,290.82,228.11
2016,5,9,10,30,30.0,352.0,2.6,16.0,379.0,349.0,272.11
2016,5,9,10,45,56.5,396.5,2.65,16.5,448.0,409.14,317.36
2016,5,9,11,0,83.0,441.0,2.7,17.0,517.0,465.79,359.04
2016,5,9,11,15,247.5,422.0,2.75,17.0,652.0,593.89,456.67
2016,5,9,11,30,412.0,403.0,2.8,17.0,787.0,692.93,529.76
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.5,740.25,566.62
2016,5,9,12,0,928.0,119.0,2.9,18.0,992.0,760.17,582.86
2016,5,9,12,15,927.5,119.0,2.95,18.0,989.0,715.42,548.71
2016,5,9,12,30,927.0,119.0,3.0,18.0,986.0,668.87,512.85
2016,5,9,12,45,923.5,119.5,3.05,18.0,975.0,619.36,473.82
2016,5,9,13,0,920.0,120.0,3.1,18.0,964.0,568.68,432.78
2016,5,9,13,15,916.0,119.0,3.15,18.0,946.0,515.76,388.84
2016,5,9,13,30,912.0,118.0,3.2,18.0,928.0,462.16,343.09
2016,5,9,13,45,906.0,117.0,3.25,18.0,903.0,407.36,295.3
2016,5,9,14,0,900.0,116.0,3.3,18.0,878.0,352.48,246.66
2016,5,9,14,15,892.5,114.5,3.3,18.0,846.0,297.04,197.68
2016,5,9,14,30,885.0,113.0,3.3,18.0,814.0,242.1,150.82
2016,5,9,14,45,875.0,110.5,3.35,18.0,776.5,186.93,108.5
2016,5,9,15,0,865.0,108.0,3.4,18.0,739.0,132.94,76.65
2016,5,9,15,15,852.0,105.5,3.35,17.5,696.5,86.08,68.33
2016,5,9,15,30,839.0,103.0,3.3,17.0,654.0,74.9,59.12
2016,5,9,15,45,822.5,100.0,3.3,16.5,607.0,74.18,58.81
2016,5,9,16,0,806.0,97.0,3.3,16.0,560.0,73.38,58.43
2016,5,9,16,15,783.0,93.0,3.2,15.5,510.0,71.69,57.28
2016,5,9,16,30,760.0,89.0,3.1,15.0,460.0,69.9,56.04
2016,5,9,16,45,729.0,84.5,3.05,15.0,407.5,67.53,54.17
2016,5,9,17,0,698.0,80.0,3.0,15.0,355.0,59.62,47.38
2016,5,9,17,15,654.5,74.5,2.85,14.5,303.0,56.45,44.8
2016,5,9,17,30,611.0,69.0,2.7,14.0,251.0,53.21,42.06
2016,5,9,17,45,541.5,62.0,2.55,13.5,200.0,48.53,37.91
2016,5,9,18,0,472.0,55.0,2.4,13.0,149.0,43.82,33.53
2016,5,9,18,15,372.5,44.5,2.1,12.0,105.0,35.93,26.16
2016,5,9,18,30,273.0,34.0,1.8,11.0,61.0,27.9,18.13
2016,5,9,18,45,136.5,17.0,1.55,10.5,30.5,13.27,0.0
2016,5,9,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,14.0,1.8,9.0,20.0,63.73,0.0
2016,5,10,5,30,152.0,28.0,1.9,9.0,40.0,188.44,134.55
2016,5,10,5,45,269.5,41.0,2.0,9.5,81.0,300.83,249.34
2016,5,10,6,0,387.0,54.0,2.1,10.0,122.0,422.88,355.09
2016,5,10,6,15,193.5,69.0,2.05,10.0,103.0,267.26,227.32
2016,5,10,6,30,0.0,84.0,2.0,10.0,84.0,77.71,61.64
2016,5,10,6,45,1.0,102.5,1.95,10.5,103.0,95.89,77.38
2016,5,10,7,0,2.0,121.0,1.9,11.0,122.0,113.81,92.32
2016,5,10,7,15,19.5,149.5,1.85,11.5,159.0,158.67,130.31
2016,5,10,7,30,37.0,178.0,1.8,12.0,196.0,222.05,182.49
2016,5,10,7,45,46.5,203.0,1.75,13.0,228.0,256.93,209.45
2016,5,10,8,0,56.0,228.0,1.7,14.0,260.0,291.32,235.44
2016,5,10,8,15,49.5,244.0,1.55,14.5,273.5,298.24,238.96
2016,5,10,8,30,43.0,260.0,1.4,15.0,287.0,304.86,242.32
2016,5,10,8,45,70.0,294.0,1.3,15.5,342.0,365.58,288.54
2016,5,10,9,0,97.0,328.0,1.2,16.0,397.0,425.08,332.11
2016,5,10,9,15,130.5,352.5,1.2,16.5,451.0,499.97,386.19
2016,5,10,9,30,164.0,377.0,1.2,17.0,505.0,551.4,421.95
2016,5,10,9,45,504.5,262.5,1.25,18.0,678.5,794.51,598.47
2016,5,10,10,0,845.0,148.0,1.3,19.0,852.0,988.79,724.03
2016,5,10,10,15,852.0,150.0,1.35,19.5,879.5,975.01,711.11
2016,5,10,10,30,859.0,152.0,1.4,20.0,907.0,957.72,698.83
2016,5,10,10,45,865.0,152.0,1.45,20.5,927.0,934.14,682.59
2016,5,10,11,0,871.0,152.0,1.5,21.0,947.0,896.26,657.11
2016,5,10,11,15,874.0,153.0,1.55,21.0,959.5,865.62,637.66
2016,5,10,11,30,877.0,154.0,1.6,21.0,972.0,832.24,616.14
2016,5,10,11,45,881.0,152.5,1.7,21.5,978.0,795.09,590.82
2016,5,10,12,0,885.0,151.0,1.8,22.0,984.0,755.59,562.37
2016,5,10,12,15,884.0,150.5,1.9,22.0,981.0,711.35,530.92
2016,5,10,12,30,883.0,150.0,2.0,22.0,978.0,665.51,497.38
2016,5,10,12,45,890.0,143.0,2.15,22.5,969.5,618.27,461.17
2016,5,10,13,0,897.0,136.0,2.3,23.0,961.0,569.15,422.36
2016,5,10,13,15,893.0,135.0,2.4,23.0,943.0,517.23,380.78
2016,5,10,13,30,889.0,134.0,2.5,23.0,925.0,464.67,337.4
2016,5,10,13,45,883.0,132.5,2.6,23.0,899.5,410.63,291.74
2016,5,10,14,0,877.0,131.0,2.7,23.0,874.0,356.54,245.19
2016,5,10,14,15,869.0,129.0,2.75,22.5,842.5,301.82,198.52
2016,5,10,14,30,861.0,127.0,2.8,22.0,811.0,247.67,153.63
2016,5,10,14,45,851.5,124.0,2.9,22.0,773.5,184.45,105.56
2016,5,10,15,0,842.0,121.0,3.0,22.0,736.0,130.65,73.64
2016,5,10,15,15,828.0,118.0,3.05,21.5,693.0,82.3,64.06
2016,5,10,15,30,814.0,115.0,3.1,21.0,650.0,82.04,64.19
2016,5,10,15,45,798.5,110.5,3.2,21.0,604.0,80.66,63.22
2016,5,10,16,0,783.0,106.0,3.3,21.0,558.0,79.14,62.14
2016,5,10,16,15,759.0,102.0,3.35,20.5,507.5,77.7,61.26
2016,5,10,16,30,735.0,98.0,3.4,20.0,457.0,69.56,54.62
2016,5,10,16,45,707.0,92.0,3.45,19.5,406.0,66.68,52.45
2016,5,10,17,0,679.0,86.0,3.5,19.0,355.0,63.64,50.09
2016,5,10,17,15,635.0,79.5,3.45,18.0,303.0,59.91,47.18
2016,5,10,17,30,591.0,73.0,3.4,17.0,251.0,56.06,44.05
2016,5,10,17,45,529.0,65.0,3.35,16.0,201.0,50.78,39.5
2016,5,10,18,0,467.0,57.0,3.3,15.0,151.0,45.39,34.64
2016,5,10,18,15,370.0,46.0,3.1,14.5,107.0,37.14,26.95
2016,5,10,18,30,273.0,35.0,2.9,14.0,63.0,28.72,18.66
2016,5,10,18,45,136.5,17.5,2.7,13.5,31.5,13.65,0.05
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,1.65,8.5,22.0,91.25,0.0
2016,5,11,5,30,235.0,26.0,1.9,9.0,44.0,249.08,183.48
2016,5,11,5,45,345.0,37.0,2.15,10.0,86.0,356.75,295.28
2016,5,11,6,0,455.0,48.0,2.4,11.0,128.0,471.14,393.16
2016,5,11,6,15,525.0,56.0,2.35,11.5,177.5,555.13,462.07
2016,5,11,6,30,595.0,64.0,2.3,12.0,227.0,642.12,529.61
2016,5,11,6,45,361.0,107.0,2.25,12.5,212.0,495.17,412.26
2016,5,11,7,0,127.0,150.0,2.2,13.0,197.0,300.67,249.74
2016,5,11,7,15,220.5,164.5,2.1,13.5,261.0,424.9,351.18
2016,5,11,7,30,314.0,179.0,2.0,14.0,325.0,532.69,434.23
2016,5,11,7,45,351.0,194.0,1.95,14.5,375.0,587.53,473.06
2016,5,11,8,0,388.0,209.0,1.9,15.0,425.0,641.9,510.78
2016,5,11,8,15,380.5,233.0,1.85,15.5,460.0,661.4,520.95
2016,5,11,8,30,373.0,257.0,1.8,16.0,495.0,678.5,529.56
2016,5,11,8,45,575.0,198.5,1.75,16.5,595.0,842.89,647.0
2016,5,11,9,0,777.0,140.0,1.7,17.0,695.0,968.77,726.95
2016,5,11,9,15,831.5,127.0,1.65,17.5,749.5,1000.41,742.53
2016,5,11,9,30,886.0,114.0,1.6,18.0,804.0,1015.54,748.35
2016,5,11,9,45,887.0,120.0,1.6,18.5,836.0,1007.28,740.14
2016,5,11,10,0,888.0,126.0,1.6,19.0,868.0,995.41,730.09
2016,5,11,10,15,894.0,127.5,1.6,19.0,895.0,980.32,719.53
2016,5,11,10,30,900.0,129.0,1.6,19.0,922.0,961.78,706.89
2016,5,11,10,45,902.5,131.5,1.6,19.5,941.5,937.65,689.43
2016,5,11,11,0,905.0,134.0,1.6,20.0,961.0,910.34,670.04
2016,5,11,11,15,908.0,134.5,1.65,20.0,973.5,878.68,649.7
2016,5,11,11,30,911.0,135.0,1.7,20.0,986.0,844.2,627.38
2016,5,11,11,45,912.5,134.5,1.8,20.5,991.0,805.15,601.11
2016,5,11,12,0,914.0,134.0,1.9,21.0,996.0,763.81,571.36
2016,5,11,12,15,913.0,133.5,1.95,21.0,993.0,718.73,538.78
2016,5,11,12,30,912.0,133.0,2.0,21.0,990.0,671.98,504.12
2016,5,11,12,45,917.5,127.5,2.05,21.5,981.0,623.83,466.6
2016,5,11,13,0,923.0,122.0,2.1,22.0,972.0,573.86,426.66
2016,5,11,13,15,919.0,121.0,2.15,22.0,953.5,520.9,384.11
2016,5,11,13,30,915.0,120.0,2.2,22.0,935.0,467.26,339.72
2016,5,11,13,45,910.0,117.5,2.3,22.0,909.5,411.77,292.85
2016,5,11,14,0,905.0,115.0,2.4,22.0,884.0,356.14,244.9
2016,5,11,14,15,897.0,113.5,2.45,22.0,852.0,300.46,196.8
2016,5,11,14,30,889.0,112.0,2.5,22.0,820.0,245.33,150.61
2016,5,11,14,45,878.0,110.0,2.55,22.0,782.0,190.25,108.8
2016,5,11,15,0,867.0,108.0,2.6,22.0,744.0,136.45,76.9
2016,5,11,15,15,853.5,105.5,2.6,21.5,700.5,86.04,67.16
2016,5,11,15,30,840.0,103.0,2.6,21.0,657.0,74.77,58.04
2016,5,11,15,45,822.0,100.0,2.6,21.0,610.0,74.03,57.59
2016,5,11,16,0,804.0,97.0,2.6,21.0,563.0,73.2,57.09
2016,5,11,16,15,781.0,93.0,2.55,20.5,512.5,71.52,55.97
2016,5,11,16,30,758.0,89.0,2.5,20.0,462.0,69.74,54.76
2016,5,11,16,45,727.5,84.5,2.45,19.5,410.0,67.38,53.04
2016,5,11,17,0,697.0,80.0,2.4,19.0,358.0,59.49,46.47
2016,5,11,17,15,654.0,74.5,2.25,18.0,305.5,56.32,44.04
2016,5,11,17,30,611.0,69.0,2.1,17.0,253.0,53.08,41.43
2016,5,11,17,45,549.5,61.5,1.95,16.5,203.0,48.06,37.03
2016,5,11,18,0,488.0,54.0,1.8,16.0,153.0,42.94,32.37
2016,5,11,18,15,393.0,43.5,1.6,15.0,109.0,35.01,25.09
2016,5,11,18,30,298.0,33.0,1.4,14.0,65.0,26.93,17.27
2016,5,11,18,45,149.0,16.5,1.25,13.5,32.5,13.23,0.89
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,14.5,1.4,8.5,21.5,70.43,0.0
2016,5,12,5,30,170.0,29.0,1.7,9.0,43.0,205.51,153.49
2016,5,12,5,45,265.5,43.5,2.0,10.0,82.5,301.46,250.13
2016,5,12,6,0,361.0,58.0,2.3,11.0,122.0,404.45,339.82
2016,5,12,6,15,432.0,68.5,2.3,11.0,170.0,492.31,413.46
2016,5,12,6,30,503.0,79.0,2.3,11.0,218.0,580.93,484.49
2016,5,12,6,45,388.0,109.5,2.35,11.5,230.0,522.86,436.81
2016,5,12,7,0,273.0,140.0,2.4,12.0,242.0,441.43,368.54
2016,5,12,7,15,242.0,167.0,2.4,12.5,267.5,448.52,371.56
2016,5,12,7,30,211.0,194.0,2.4,13.0,293.0,431.2,355.0
2016,5,12,7,45,172.5,220.0,2.4,13.5,307.0,423.03,345.24
2016,5,12,8,0,134.0,246.0,2.4,14.0,321.0,412.38,333.55
2016,5,12,8,15,452.0,186.0,2.35,14.5,470.0,701.24,559.31
2016,5,12,8,30,770.0,126.0,2.3,15.0,619.0,954.19,734.71
2016,5,12,8,45,790.0,127.5,2.3,15.5,663.5,973.9,742.09
2016,5,12,9,0,810.0,129.0,2.3,16.0,708.0,990.3,749.76
2016,5,12,9,15,822.0,131.5,2.25,16.5,747.0,996.3,750.01
2016,5,12,9,30,834.0,134.0,2.2,17.0,786.0,998.78,748.16
2016,5,12,9,45,845.5,134.5,2.2,17.5,819.5,995.0,742.95
2016,5,12,10,0,857.0,135.0,2.2,18.0,853.0,975.01,727.25
2016,5,12,10,15,863.5,137.0,2.15,18.0,880.0,961.29,716.87
2016,5,12,10,30,870.0,139.0,2.1,18.0,907.0,944.18,704.3
2016,5,12,10,45,872.5,141.0,2.1,18.5,926.0,920.15,686.5
2016,5,12,11,0,875.0,143.0,2.1,19.0,945.0,893.07,666.83
2016,5,12,11,15,878.0,144.0,2.1,19.5,957.5,862.63,645.0
2016,5,12,11,30,881.0,145.0,2.1,20.0,970.0,829.44,621.36
2016,5,12,11,45,880.0,146.5,2.1,20.5,974.0,791.07,593.96
2016,5,12,12,0,879.0,148.0,2.1,21.0,978.0,750.61,563.51
2016,5,12,12,15,878.5,147.5,2.1,21.0,975.5,707.15,531.52
2016,5,12,12,30,878.0,147.0,2.1,21.0,973.0,662.08,497.62
2016,5,12,12,45,861.5,155.5,2.15,21.5,958.5,612.66,458.98
2016,5,12,13,0,845.0,164.0,2.2,22.0,944.0,564.73,420.52
2016,5,12,13,15,840.5,163.0,2.25,22.0,926.0,513.43,379.49
2016,5,12,13,30,836.0,162.0,2.3,22.0,908.0,461.72,336.95
2016,5,12,13,45,833.5,158.0,2.4,22.0,884.5,408.45,292.18
2016,5,12,14,0,831.0,154.0,2.5,22.0,861.0,355.02,246.36
2016,5,12,14,15,822.0,152.0,2.55,21.5,829.5,301.32,200.71
2016,5,12,14,30,813.0,150.0,2.6,21.0,798.0,248.51,156.9
2016,5,12,14,45,806.5,144.5,2.7,21.0,762.0,194.84,115.7
2016,5,12,15,0,800.0,139.0,2.8,21.0,726.0,142.18,83.3
2016,5,12,15,15,784.5,135.5,2.8,20.5,683.5,92.29,72.68
2016,5,12,15,30,769.0,132.0,2.8,20.0,641.0,92.16,72.97
2016,5,12,15,45,755.5,125.5,2.85,19.5,595.5,81.59,64.36
2016,5,12,16,0,742.0,119.0,2.9,19.0,550.0,79.46,62.89
2016,5,12,16,15,717.0,114.5,2.9,18.5,500.5,78.23,62.19
2016,5,12,16,30,692.0,110.0,2.9,18.0,451.0,76.91,61.4
2016,5,12,16,45,663.5,102.5,2.95,17.5,400.5,73.32,58.63
2016,5,12,17,0,635.0,95.0,3.0,17.0,350.0,69.51,55.63
2016,5,12,17,15,590.0,88.0,3.0,16.0,298.5,65.7,52.66
2016,5,12,17,30,545.0,81.0,3.0,15.0,247.0,61.77,49.48
2016,5,12,17,45,482.0,72.0,3.05,14.5,198.0,55.96,44.36
2016,5,12,18,0,419.0,63.0,3.1,14.0,149.0,50.0,38.91
2016,5,12,18,15,326.5,50.5,3.0,13.0,106.0,38.66,28.53
2016,5,12,18,30,234.0,38.0,2.9,12.0,63.0,29.28,19.51
2016,5,12,18,45,117.0,19.0,2.85,11.5,31.5,14.75,2.6
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,89.0,15.5,2.3,9.0,23.0,74.09,0.0
2016,5,13,5,30,178.0,31.0,2.4,9.0,46.0,215.39,163.71
2016,5,13,5,45,288.5,44.0,2.55,9.5,87.5,319.64,266.68
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,436.68,368.18
2016,5,13,6,15,203.5,76.5,2.75,10.0,114.0,286.83,244.56
2016,5,13,6,30,8.0,96.0,2.8,10.0,99.0,98.9,80.23
2016,5,13,6,45,15.0,116.0,2.9,10.5,121.5,124.12,102.15
2016,5,13,7,0,22.0,136.0,3.0,11.0,144.0,149.33,123.36
2016,5,13,7,15,49.0,165.0,3.0,11.5,187.0,222.09,184.56
2016,5,13,7,30,76.0,194.0,3.0,12.0,230.0,279.72,231.68
2016,5,13,7,45,38.5,177.5,3.0,12.5,196.0,217.04,177.7
2016,5,13,8,0,1.0,161.0,3.0,13.0,162.0,143.46,114.75
2016,5,13,8,15,5.0,181.0,3.0,13.0,184.5,165.61,132.91
2016,5,13,8,30,9.0,201.0,3.0,13.0,207.0,187.63,150.61
2016,5,13,8,45,8.0,200.5,3.0,13.5,206.0,184.39,147.19
2016,5,13,9,0,7.0,200.0,3.0,14.0,205.0,181.54,144.2
2016,5,13,9,15,11.5,231.5,3.0,14.5,240.5,214.51,170.21
2016,5,13,9,30,16.0,263.0,3.0,15.0,276.0,247.08,195.45
2016,5,13,9,45,23.0,297.5,3.05,15.5,316.5,284.41,224.17
2016,5,13,10,0,30.0,332.0,3.1,16.0,357.0,339.19,265.87
2016,5,13,10,15,27.0,332.5,3.15,16.0,355.5,332.08,259.74
2016,5,13,10,30,24.0,333.0,3.2,16.0,354.0,310.52,242.76
2016,5,13,10,45,152.5,390.5,3.3,16.5,530.0,502.81,391.8
2016,5,13,11,0,281.0,448.0,3.4,17.0,706.0,665.4,511.18
2016,5,13,11,15,206.5,461.5,3.5,17.0,652.5,586.72,451.06
2016,5,13,11,30,132.0,475.0,3.6,17.0,599.0,522.85,402.37
2016,5,13,11,45,137.5,472.5,3.75,17.0,602.5,510.23,393.36
2016,5,13,12,0,143.0,470.0,3.9,17.0,606.0,496.88,383.46
2016,5,13,12,15,535.0,295.5,3.95,17.0,800.0,606.35,470.99
2016,5,13,12,30,927.0,121.0,4.0,17.0,994.0,674.21,522.9
2016,5,13,12,45,924.0,121.0,4.1,17.0,983.0,624.85,482.9
2016,5,13,13,0,921.0,121.0,4.2,17.0,972.0,574.32,441.51
2016,5,13,13,15,917.5,120.5,4.25,16.5,954.5,522.21,398.46
2016,5,13,13,30,914.0,120.0,4.3,16.0,937.0,469.35,353.41
2016,5,13,13,45,910.5,117.5,4.4,16.0,912.5,414.61,305.08
2016,5,13,14,0,907.0,115.0,4.5,16.0,888.0,359.56,255.62
2016,5,13,14,15,900.0,113.5,4.5,15.5,856.5,304.16,206.24
2016,5,13,14,30,893.0,112.0,4.5,15.0,825.0,249.19,158.59
2016,5,13,14,45,885.5,109.0,4.5,15.0,788.5,193.88,114.57
2016,5,13,15,0,878.0,106.0,4.5,15.0,752.0,139.49,80.23
2016,5,13,15,15,865.5,103.5,4.4,14.5,709.0,86.37,69.4
2016,5,13,15,30,853.0,101.0,4.3,14.0,666.0,73.62,58.71
2016,5,13,15,45,841.0,96.0,4.25,14.0,620.0,71.63,57.16
2016,5,13,16,0,829.0,91.0,4.2,14.0,574.0,69.44,55.44
2016,5,13,16,15,807.5,88.0,4.1,13.5,524.0,68.3,54.74
2016,5,13,16,30,786.0,85.0,4.0,13.0,474.0,67.1,53.99
2016,5,13,16,45,763.5,79.0,3.95,13.0,423.0,63.58,51.08
2016,5,13,17,0,741.0,73.0,3.9,13.0,372.0,59.87,47.95
2016,5,13,17,15,701.0,68.0,3.75,12.5,319.5,56.58,45.26
2016,5,13,17,30,661.0,63.0,3.6,12.0,267.0,48.87,38.5
2016,5,13,17,45,609.0,56.0,3.45,11.5,216.5,44.07,34.22
2016,5,13,18,0,557.0,49.0,3.3,11.0,166.0,39.15,29.68
2016,5,13,18,15,465.0,41.0,3.0,10.5,120.0,33.11,23.94
2016,5,13,18,30,373.0,33.0,2.7,10.0,74.0,27.04,17.84
2016,5,13,18,45,186.5,16.5,2.45,9.5,37.0,13.22,2.48
2016,5,13,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
