Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,5,15,107.0,14.5,1.4,9.5,23.5,113.14,0.0
2016,5,14,5,30,214.0,29.0,1.6,10.0,47.0,236.67,181.56
2016,5,14,5,45,316.0,40.5,1.85,10.5,88.0,339.1,281.3
2016,5,14,6,0,418.0,52.0,2.1,11.0,129.0,446.99,373.92
2016,5,14,6,15,481.0,61.0,2.15,11.5,176.0,525.43,438.46
2016,5,14,6,30,544.0,70.0,2.2,12.0,223.0,606.43,501.9
2016,5,14,6,45,601.0,71.0,2.25,12.5,272.0,673.14,551.49
2016,5,14,7,0,658.0,72.0,2.3,13.0,321.0,740.38,599.48
2016,5,14,7,15,389.0,136.0,2.3,13.5,289.0,569.99,466.19
2016,5,14,7,30,120.0,200.0,2.3,14.0,257.0,350.36,285.9
2016,5,14,7,45,107.5,222.0,2.3,14.5,277.0,340.07,276.79
2016,5,14,8,0,95.0,244.0,2.3,15.0,297.0,349.02,281.77
2016,5,14,8,15,123.0,269.5,2.25,15.0,345.0,423.84,339.45
2016,5,14,8,30,151.0,295.0,2.2,15.0,393.0,476.38,378.68
2016,5,14,8,45,198.5,313.0,2.15,15.5,451.0,538.77,424.54
2016,5,14,9,0,246.0,331.0,2.1,16.0,509.0,621.71,483.7
2016,5,14,9,15,307.0,337.0,2.15,16.5,570.0,680.9,525.44
2016,5,14,9,30,368.0,343.0,2.2,17.0,631.0,737.8,564.84
2016,5,14,9,45,318.0,372.5,2.25,17.5,629.5,707.42,539.42
2016,5,14,10,0,268.0,402.0,2.3,18.0,628.0,675.9,514.01
2016,5,14,10,15,282.5,412.5,2.35,18.0,657.0,685.68,520.83
2016,5,14,10,30,297.0,423.0,2.4,18.0,686.0,693.18,525.73
2016,5,14,10,45,226.5,444.0,2.5,18.5,647.5,619.22,470.27
2016,5,14,11,0,156.0,465.0,2.6,19.0,609.0,562.41,426.91
2016,5,14,11,15,282.0,436.0,2.65,19.0,700.0,635.6,482.54
2016,5,14,11,30,408.0,407.0,2.7,19.0,791.0,694.62,525.99
2016,5,14,11,45,510.5,372.5,2.8,19.5,854.5,716.26,541.3
2016,5,14,12,0,613.0,338.0,2.9,20.0,918.0,729.31,550.14
2016,5,14,12,15,771.0,228.5,2.95,20.0,956.5,708.99,537.36
2016,5,14,12,30,929.0,119.0,3.0,20.0,995.0,674.9,513.54
2016,5,14,12,45,916.5,125.5,3.1,20.0,981.5,624.86,474.57
2016,5,14,13,0,904.0,132.0,3.2,20.0,968.0,574.28,434.19
2016,5,14,13,15,900.0,131.0,3.25,20.0,950.0,522.36,391.55
2016,5,14,13,30,896.0,130.0,3.3,20.0,932.0,469.8,347.18
2016,5,14,13,45,890.5,128.0,3.4,20.0,907.0,415.59,300.52
2016,5,14,14,0,885.0,126.0,3.5,20.0,882.0,361.29,252.93
2016,5,14,14,15,877.0,124.0,3.55,19.5,850.0,306.46,205.29
2016,5,14,14,30,869.0,122.0,3.6,19.0,818.0,252.21,159.27
2016,5,14,14,45,856.5,121.0,3.7,19.0,780.0,198.69,117.57
2016,5,14,15,0,844.0,120.0,3.8,19.0,742.0,136.72,77.25
2016,5,14,15,15,830.0,117.0,3.8,18.5,699.5,84.43,66.63
2016,5,14,15,30,816.0,114.0,3.8,18.0,657.0,81.08,64.14
2016,5,14,15,45,796.5,111.0,3.85,18.0,610.0,80.62,63.94
2016,5,14,16,0,777.0,108.0,3.9,18.0,563.0,80.1,63.69
2016,5,14,16,15,753.0,104.0,3.8,17.5,513.0,78.72,62.85
2016,5,14,16,30,729.0,100.0,3.7,17.0,463.0,70.52,56.09
2016,5,14,16,45,694.0,96.0,3.65,16.5,411.0,69.0,55.08
2016,5,14,17,0,659.0,92.0,3.6,16.0,359.0,67.44,54.03
2016,5,14,17,15,615.0,85.5,3.4,15.5,307.5,63.9,51.17
2016,5,14,17,30,571.0,79.0,3.2,15.0,256.0,60.25,48.13
2016,5,14,17,45,505.5,71.0,3.05,14.5,206.0,55.14,43.65
2016,5,14,18,0,440.0,63.0,2.9,14.0,156.0,49.94,38.89
2016,5,14,18,15,347.0,51.5,2.6,13.5,112.5,39.46,29.24
2016,5,14,18,30,254.0,40.0,2.3,13.0,69.0,30.82,20.9
2016,5,14,18,45,127.0,20.0,2.05,12.5,34.5,15.52,4.42
2016,5,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,88.5,16.5,2.0,10.5,24.0,105.21,0.0
2016,5,15,5,30,177.0,33.0,2.2,11.0,48.0,217.2,167.46
2016,5,15,5,45,288.5,45.0,2.4,11.5,89.5,320.75,266.21
2016,5,15,6,0,400.0,57.0,2.6,12.0,131.0,438.19,366.93
2016,5,15,6,15,200.0,72.5,2.55,12.0,109.5,276.96,234.58
2016,5,15,6,30,0.0,88.0,2.5,12.0,88.0,81.34,64.3
2016,5,15,6,45,2.0,107.0,2.45,12.5,108.0,100.97,81.14
2016,5,15,7,0,4.0,126.0,2.4,13.0,128.0,120.39,97.23
2016,5,15,7,15,26.0,157.0,2.35,13.5,169.5,189.06,154.78
2016,5,15,7,30,48.0,188.0,2.3,14.0,211.0,244.13,199.57
2016,5,15,7,45,73.0,217.0,2.25,15.0,256.0,299.36,243.03
2016,5,15,8,0,98.0,246.0,2.2,16.0,301.0,354.26,284.92
2016,5,15,8,15,63.0,246.0,2.15,16.0,282.5,313.13,250.24
2016,5,15,8,30,28.0,246.0,2.1,16.0,264.0,272.7,216.43
2016,5,15,8,45,23.0,249.0,2.1,16.5,265.0,247.29,195.44
2016,5,15,9,0,18.0,252.0,2.1,17.0,266.0,242.66,190.8
2016,5,15,9,15,41.5,303.5,2.1,17.5,336.0,335.49,262.62
2016,5,15,9,30,65.0,355.0,2.1,18.0,406.0,408.41,316.9
2016,5,15,9,45,104.5,385.0,2.15,18.5,471.5,472.13,363.94
2016,5,15,10,0,144.0,415.0,2.2,19.0,537.0,551.56,421.08
2016,5,15,10,15,536.5,260.5,2.3,19.0,733.0,791.4,601.51
2016,5,15,10,30,929.0,106.0,2.4,19.0,929.0,968.33,722.37
2016,5,15,10,45,931.5,107.5,2.5,19.5,949.0,943.33,702.86
2016,5,15,11,0,934.0,109.0,2.6,20.0,969.0,915.13,683.25
2016,5,15,11,15,936.5,110.0,2.75,20.0,981.5,883.43,662.87
2016,5,15,11,30,939.0,111.0,2.9,20.0,994.0,848.84,640.28
2016,5,15,11,45,938.0,112.5,3.1,20.5,998.5,809.31,613.1
2016,5,15,12,0,937.0,114.0,3.3,21.0,1003.0,767.54,583.09
2016,5,15,12,15,937.0,114.0,3.45,21.0,1000.5,723.21,550.38
2016,5,15,12,30,937.0,114.0,3.6,21.0,998.0,677.04,515.38
2016,5,15,12,45,940.0,110.0,3.75,21.0,989.0,627.95,477.24
2016,5,15,13,0,943.0,106.0,3.9,21.0,980.0,577.2,436.63
2016,5,15,13,15,940.0,105.5,4.0,20.5,962.5,524.6,393.95
2016,5,15,13,30,937.0,105.0,4.1,20.0,945.0,471.16,349.17
2016,5,15,13,45,931.5,104.0,4.2,20.0,920.0,415.82,301.05
2016,5,15,14,0,926.0,103.0,4.3,20.0,895.0,360.33,251.98
2016,5,15,14,15,919.5,101.5,4.3,19.5,864.0,304.3,202.74
2016,5,15,14,30,913.0,100.0,4.3,19.0,833.0,248.65,155.01
2016,5,15,14,45,904.0,98.5,4.3,19.0,795.5,193.22,111.23
2016,5,15,15,0,895.0,97.0,4.3,19.0,758.0,138.85,76.83
2016,5,15,15,15,883.0,94.5,4.3,18.5,715.5,85.04,67.15
2016,5,15,15,30,871.0,92.0,4.3,18.0,673.0,78.96,62.33
2016,5,15,15,45,624.0,160.0,4.35,18.0,561.0,100.43,80.86
2016,5,15,16,0,377.0,228.0,4.4,18.0,449.0,149.5,122.84
2016,5,15,16,15,315.5,217.0,4.35,17.5,391.0,143.44,118.26
2016,5,15,16,30,254.0,206.0,4.3,17.0,333.0,137.18,113.55
2016,5,15,16,45,192.0,186.5,4.25,16.5,276.5,131.29,109.09
2016,5,15,17,0,130.0,167.0,4.2,16.0,220.0,118.38,98.48
2016,5,15,17,15,120.0,145.5,4.0,15.5,189.0,104.66,86.95
2016,5,15,17,30,110.0,124.0,3.8,15.0,158.0,90.53,74.85
2016,5,15,17,45,314.5,89.0,3.65,14.5,161.5,64.93,52.32
2016,5,15,18,0,519.0,54.0,3.5,14.0,165.0,42.86,32.61
2016,5,15,18,15,427.0,45.0,3.2,13.5,120.0,36.17,26.37
2016,5,15,18,30,335.0,36.0,2.9,13.0,75.0,29.41,19.74
2016,5,15,18,45,191.0,23.0,2.65,12.5,43.0,18.81,7.19
2016,5,15,19,0,47.0,10.0,2.4,12.0,11.0,8.54,0.0
2016,5,15,19,15,23.5,5.0,2.4,11.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.7,10.0,25.0,114.88,0.0
2016,5,16,5,30,210.0,31.0,1.8,10.0,50.0,236.6,185.01
2016,5,16,5,45,306.0,43.5,1.95,10.5,91.0,331.31,275.77
2016,5,16,6,0,402.0,56.0,2.1,11.0,132.0,439.04,367.98
2016,5,16,6,15,470.5,65.0,2.05,11.5,180.0,521.91,435.55
2016,5,16,6,30,539.0,74.0,2.0,12.0,228.0,607.56,501.84
2016,5,16,6,45,585.5,81.0,2.0,13.0,278.5,672.96,548.76
2016,5,16,7,0,632.0,88.0,2.0,14.0,329.0,738.65,593.75
2016,5,16,7,15,667.0,93.0,2.05,14.5,380.5,790.58,628.46
2016,5,16,7,30,702.0,98.0,2.1,15.0,432.0,841.38,661.46
2016,5,16,7,45,730.5,101.5,2.15,15.5,482.5,882.25,686.72
2016,5,16,8,0,759.0,105.0,2.2,16.0,533.0,915.14,706.09
2016,5,16,8,15,778.5,108.5,2.25,16.5,580.5,942.83,721.77
2016,5,16,8,30,798.0,112.0,2.3,17.0,628.0,967.61,735.4
2016,5,16,8,45,816.0,113.5,2.4,17.5,672.5,985.38,744.85
2016,5,16,9,0,834.0,115.0,2.5,18.0,717.0,999.85,752.22
2016,5,16,9,15,845.5,117.0,2.55,18.5,755.5,992.27,744.49
2016,5,16,9,30,857.0,119.0,2.6,19.0,794.0,994.02,743.4
2016,5,16,9,45,876.0,115.0,2.65,19.5,829.5,993.38,740.77
2016,5,16,10,0,895.0,111.0,2.7,20.0,865.0,989.17,735.94
2016,5,16,10,15,901.0,112.5,2.75,20.5,892.0,974.52,724.37
2016,5,16,10,30,907.0,114.0,2.8,21.0,919.0,956.44,710.73
2016,5,16,10,45,911.5,114.5,2.9,21.5,939.0,932.68,693.83
2016,5,16,11,0,916.0,115.0,3.0,22.0,959.0,905.73,674.84
2016,5,16,11,15,919.0,115.5,3.05,22.0,972.0,874.47,653.86
2016,5,16,11,30,922.0,116.0,3.1,22.0,985.0,840.38,630.88
2016,5,16,11,45,923.5,116.0,3.2,22.5,990.0,802.07,603.97
2016,5,16,12,0,925.0,116.0,3.3,23.0,995.0,761.43,574.34
2016,5,16,12,15,925.0,116.0,3.4,23.0,993.0,717.65,542.04
2016,5,16,12,30,925.0,116.0,3.5,23.0,991.0,672.06,507.59
2016,5,16,12,45,925.0,114.5,3.6,23.0,981.0,623.73,470.18
2016,5,16,13,0,925.0,113.0,3.7,23.0,971.0,573.98,430.6
2016,5,16,13,15,921.5,112.0,3.75,23.0,953.5,521.67,387.82
2016,5,16,13,30,918.0,111.0,3.8,23.0,936.0,468.63,343.27
2016,5,16,13,45,916.5,108.0,3.85,23.0,912.5,414.42,296.66
2016,5,16,14,0,915.0,105.0,3.9,23.0,889.0,359.68,248.76
2016,5,16,14,15,908.0,103.5,3.9,22.5,858.0,304.18,200.66
2016,5,16,14,30,901.0,102.0,3.9,22.0,827.0,249.12,154.03
2016,5,16,14,45,890.5,101.0,3.95,22.0,789.5,194.5,111.34
2016,5,16,15,0,880.0,100.0,4.0,22.0,752.0,141.09,77.68
2016,5,16,15,15,867.5,97.5,3.95,21.5,709.5,88.12,68.91
2016,5,16,15,30,855.0,95.0,3.9,21.0,667.0,80.43,62.79
2016,5,16,15,45,835.0,94.0,3.9,21.0,619.5,70.05,54.19
2016,5,16,16,0,815.0,93.0,3.9,21.0,572.0,70.37,54.65
2016,5,16,16,15,793.5,89.5,3.8,20.5,522.5,68.96,53.75
2016,5,16,16,30,772.0,86.0,3.7,20.0,473.0,67.45,52.76
2016,5,16,16,45,739.5,82.5,3.65,19.5,421.0,65.72,51.57
2016,5,16,17,0,707.0,79.0,3.6,19.0,369.0,58.62,45.69
2016,5,16,17,15,666.0,74.0,3.45,18.0,317.0,55.79,43.55
2016,5,16,17,30,625.0,69.0,3.3,17.0,265.0,52.91,41.27
2016,5,16,17,45,565.0,62.5,3.2,16.5,215.0,48.65,37.57
2016,5,16,18,0,505.0,56.0,3.1,16.0,165.0,44.35,33.67
2016,5,16,18,15,414.5,46.5,2.9,15.0,120.0,37.32,27.22
2016,5,16,18,30,324.0,37.0,2.7,14.0,75.0,30.17,20.38
2016,5,16,18,45,185.5,23.5,2.5,13.5,43.0,18.31,7.31
2016,5,16,19,0,47.0,10.0,2.3,13.0,11.0,8.54,0.0
2016,5,16,19,15,23.5,5.0,2.25,12.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,5,15,139.0,15.0,1.2,10.5,27.5,142.71,0.0
2016,5,17,5,30,278.0,30.0,1.4,11.0,55.0,287.37,225.33
2016,5,17,5,45,384.5,39.5,1.65,12.0,98.5,391.07,321.91
2016,5,17,6,0,491.0,49.0,1.9,13.0,142.0,502.75,414.84
2016,5,17,6,15,557.0,56.0,1.95,13.5,192.5,583.35,479.28
2016,5,17,6,30,623.0,63.0,2.0,14.0,243.0,666.61,542.51
2016,5,17,6,45,673.0,67.5,2.1,15.0,296.0,733.79,590.04
2016,5,17,7,0,723.0,72.0,2.2,16.0,349.0,796.09,632.01
2016,5,17,7,15,754.5,76.0,2.35,16.5,402.5,845.84,665.14
2016,5,17,7,30,786.0,80.0,2.5,17.0,456.0,894.04,696.46
2016,5,17,7,45,813.0,82.5,2.7,18.0,508.0,933.92,720.46
2016,5,17,8,0,840.0,85.0,2.9,19.0,560.0,971.42,742.46
2016,5,17,8,15,857.5,88.0,2.95,19.5,608.5,985.64,748.53
2016,5,17,8,30,875.0,91.0,3.0,20.0,657.0,1008.38,760.61
2016,5,17,8,45,889.0,93.0,3.1,21.0,702.0,1023.13,766.23
2016,5,17,9,0,903.0,95.0,3.2,22.0,747.0,1034.48,769.72
2016,5,17,9,15,913.5,96.5,3.25,22.5,787.0,1038.2,769.37
2016,5,17,9,30,924.0,98.0,3.3,23.0,827.0,1038.33,766.89
2016,5,17,9,45,931.0,100.0,3.35,23.5,860.5,1031.88,760.27
2016,5,17,10,0,938.0,102.0,3.4,24.0,894.0,1021.77,751.48
2016,5,17,10,15,943.5,103.0,3.35,24.0,921.0,1005.56,739.57
2016,5,17,10,30,949.0,104.0,3.3,24.0,948.0,985.84,725.52
2016,5,17,10,45,952.0,105.0,3.25,24.5,967.5,960.4,706.45
2016,5,17,11,0,955.0,106.0,3.2,25.0,987.0,931.72,685.42
2016,5,17,11,15,957.0,106.5,3.15,25.0,999.5,898.64,662.88
2016,5,17,11,30,959.0,107.0,3.1,25.0,1012.0,862.68,638.42
2016,5,17,11,45,959.0,107.5,3.05,25.5,1016.5,822.52,609.87
2016,5,17,12,0,959.0,108.0,3.0,26.0,1021.0,780.02,579.11
2016,5,17,12,15,958.5,108.0,2.95,26.0,1017.5,734.67,545.71
2016,5,17,12,30,958.0,108.0,2.9,26.0,1014.0,687.47,510.28
2016,5,17,12,45,957.0,106.5,2.85,26.0,1003.5,637.19,471.84
2016,5,17,13,0,956.0,105.0,2.8,26.0,993.0,585.53,431.37
2016,5,17,13,15,952.5,104.0,2.75,26.0,975.0,531.83,388.28
2016,5,17,13,30,949.0,103.0,2.7,26.0,957.0,477.35,343.4
2016,5,17,13,45,942.5,102.5,2.7,26.5,931.0,421.52,295.94
2016,5,17,14,0,936.0,102.0,2.7,27.0,905.0,365.61,247.72
2016,5,17,14,15,928.5,100.5,2.7,26.5,873.0,308.92,199.76
2016,5,17,14,30,921.0,99.0,2.7,26.0,841.0,252.72,153.16
2016,5,17,14,45,911.0,97.5,2.7,26.0,803.0,196.84,110.16
2016,5,17,15,0,901.0,96.0,2.7,26.0,765.0,142.13,75.94
2016,5,17,15,15,888.5,94.0,2.7,26.0,722.0,88.39,57.7
2016,5,17,15,30,876.0,92.0,2.7,26.0,679.0,79.02,60.31
2016,5,17,15,45,860.5,89.0,2.7,26.0,632.0,77.34,59.11
2016,5,17,16,0,845.0,86.0,2.7,26.0,585.0,75.51,57.77
2016,5,17,16,15,824.0,83.0,2.65,25.5,534.5,64.91,49.21
2016,5,17,16,30,803.0,80.0,2.6,25.0,484.0,63.56,48.37
2016,5,17,16,45,774.5,76.0,2.55,24.5,431.5,61.31,46.75
2016,5,17,17,0,746.0,72.0,2.5,24.0,379.0,58.97,45.03
2016,5,17,17,15,707.0,67.5,2.35,23.0,326.5,56.05,42.86
2016,5,17,17,30,668.0,63.0,2.2,22.0,274.0,53.09,40.56
2016,5,17,17,45,609.0,57.0,2.1,21.0,223.0,44.66,33.4
2016,5,17,18,0,550.0,51.0,2.0,20.0,172.0,40.52,29.79
2016,5,17,18,15,462.5,43.0,1.85,19.0,126.0,34.56,24.39
2016,5,17,18,30,375.0,35.0,1.7,18.0,80.0,28.54,18.68
2016,5,17,18,45,232.5,23.0,1.6,17.0,46.5,18.78,7.92
2016,5,17,19,0,90.0,11.0,1.5,16.0,13.0,9.39,0.0
2016,5,17,19,15,45.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,11.5,27.5,127.85,6.51
2016,5,18,5,30,242.0,32.0,2.2,12.0,55.0,260.85,205.67
2016,5,18,5,45,344.5,43.0,2.45,13.0,97.5,364.47,301.43
2016,5,18,6,0,447.0,54.0,2.7,14.0,140.0,473.58,392.98
2016,5,18,6,15,513.0,62.0,2.6,14.5,189.0,554.41,458.0
2016,5,18,6,30,579.0,70.0,2.5,15.0,238.0,637.82,521.59
2016,5,18,6,45,626.5,75.5,2.45,15.5,289.5,703.11,568.59
2016,5,18,7,0,674.0,81.0,2.4,16.0,341.0,768.71,613.77
2016,5,18,7,15,706.5,86.0,2.3,17.0,393.0,819.14,644.64
2016,5,18,7,30,739.0,91.0,2.2,18.0,445.0,862.41,669.27
2016,5,18,7,45,764.0,94.5,2.1,19.0,495.5,900.95,689.74
2016,5,18,8,0,789.0,98.0,2.0,20.0,546.0,937.13,707.93
2016,5,18,8,15,807.5,101.5,1.95,20.5,593.5,964.11,721.44
2016,5,18,8,30,826.0,105.0,1.9,21.0,641.0,988.1,732.88
2016,5,18,8,45,840.5,107.0,1.9,22.0,685.0,1003.03,737.6
2016,5,18,9,0,855.0,109.0,1.9,23.0,729.0,1002.21,732.33
2016,5,18,9,15,865.5,111.0,1.95,23.5,767.0,1006.44,732.72
2016,5,18,9,30,876.0,113.0,2.0,24.0,805.0,1007.22,730.98
2016,5,18,9,45,888.0,112.5,2.1,24.5,839.0,1003.31,727.02
2016,5,18,10,0,900.0,112.0,2.2,25.0,873.0,995.87,720.95
2016,5,18,10,15,905.5,113.5,2.3,25.5,899.5,980.69,710.03
2016,5,18,10,30,911.0,115.0,2.4,26.0,926.0,962.1,697.04
2016,5,18,10,45,913.0,117.0,2.5,26.5,945.0,937.46,680.18
2016,5,18,11,0,915.0,119.0,2.6,27.0,964.0,909.7,661.31
2016,5,18,11,15,917.0,119.5,2.65,27.0,976.0,877.63,640.47
2016,5,18,11,30,919.0,120.0,2.7,27.0,988.0,842.8,617.72
2016,5,18,11,45,917.5,122.0,2.8,27.0,991.5,803.99,592.45
2016,5,18,12,0,916.0,124.0,2.9,27.0,995.0,763.0,564.36
2016,5,18,12,15,915.0,123.5,2.95,27.0,992.5,718.5,532.18
2016,5,18,12,30,914.0,123.0,3.0,27.0,990.0,672.34,498.05
2016,5,18,12,45,911.5,123.0,3.05,27.0,979.5,624.21,461.56
2016,5,18,13,0,909.0,123.0,3.1,27.0,969.0,574.88,423.17
2016,5,18,13,15,905.5,122.0,3.15,27.0,951.0,523.38,382.07
2016,5,18,13,30,902.0,121.0,3.2,27.0,933.0,471.18,339.25
2016,5,18,13,45,899.5,118.0,3.25,27.0,909.5,417.5,294.19
2016,5,18,14,0,897.0,115.0,3.3,27.0,886.0,363.41,247.94
2016,5,18,14,15,889.5,113.5,3.3,26.5,855.0,308.78,201.57
2016,5,18,14,30,882.0,112.0,3.3,26.0,824.0,254.65,156.54
2016,5,18,14,45,874.5,109.0,3.35,26.0,787.5,200.29,114.42
2016,5,18,15,0,867.0,106.0,3.4,26.0,751.0,146.84,80.41
2016,5,18,15,15,854.5,103.5,3.4,25.5,709.0,94.61,61.9
2016,5,18,15,30,842.0,101.0,3.4,25.0,667.0,83.68,64.44
2016,5,18,15,45,822.0,99.5,3.4,24.5,620.0,73.24,56.06
2016,5,18,16,0,802.0,98.0,3.4,24.0,573.0,73.39,56.49
2016,5,18,16,15,780.0,94.5,3.3,23.0,523.5,72.12,55.84
2016,5,18,16,30,758.0,91.0,3.2,22.0,474.0,70.76,55.12
2016,5,18,16,45,728.5,86.5,3.1,21.5,422.5,68.47,53.48
2016,5,18,17,0,699.0,82.0,3.0,21.0,371.0,60.52,46.93
2016,5,18,17,15,658.5,76.5,2.9,20.0,319.5,57.43,44.59
2016,5,18,17,30,618.0,71.0,2.8,19.0,268.0,54.24,42.09
2016,5,18,17,45,568.0,63.0,2.75,18.0,218.5,48.95,37.61
2016,5,18,18,0,518.0,55.0,2.7,17.0,169.0,43.49,32.8
2016,5,18,18,15,431.0,46.0,2.65,16.0,124.0,36.85,26.74
2016,5,18,18,30,344.0,37.0,2.6,15.0,79.0,30.1,20.33
2016,5,18,18,45,212.5,24.5,2.6,14.5,46.5,20.0,9.31
2016,5,18,19,0,81.0,12.0,2.6,14.0,14.0,10.24,0.0
2016,5,18,19,15,40.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,109.5,18.0,4.25,9.0,28.5,124.74,19.97
2016,5,19,5,30,219.0,36.0,4.4,9.0,57.0,251.26,201.96
2016,5,19,5,45,322.0,48.0,4.55,9.5,100.0,350.59,296.18
2016,5,19,6,0,425.0,60.0,4.7,10.0,143.0,462.47,393.74
2016,5,19,6,15,492.0,69.0,4.75,10.0,192.0,545.27,464.23
2016,5,19,6,30,559.0,78.0,4.8,10.0,241.0,630.5,533.92
2016,5,19,6,45,429.0,110.5,4.9,10.5,250.0,561.33,476.65
2016,5,19,7,0,299.0,143.0,5.0,11.0,259.0,468.68,397.25
2016,5,19,7,15,279.5,169.0,4.85,11.5,289.5,485.79,408.17
2016,5,19,7,30,260.0,195.0,4.7,12.0,320.0,500.12,416.13
2016,5,19,7,45,403.5,180.5,4.55,12.5,399.0,645.62,531.14
2016,5,19,8,0,547.0,166.0,4.4,13.0,478.0,772.96,626.38
2016,5,19,8,15,534.0,188.5,4.35,13.5,514.0,787.49,632.79
2016,5,19,8,30,521.0,211.0,4.3,14.0,550.0,798.77,636.81
2016,5,19,8,45,557.5,216.5,4.3,14.5,601.5,838.16,663.1
2016,5,19,9,0,594.0,222.0,4.3,15.0,653.0,882.44,692.1
2016,5,19,9,15,742.5,170.0,4.3,15.0,737.5,968.69,752.12
2016,5,19,9,30,891.0,118.0,4.3,15.0,822.0,1027.85,791.21
2016,5,19,9,45,895.5,123.0,4.3,15.5,855.5,1021.98,783.83
2016,5,19,10,0,900.0,128.0,4.3,16.0,889.0,1012.47,774.77
2016,5,19,10,15,907.0,129.5,4.25,16.0,917.5,998.3,763.77
2016,5,19,10,30,914.0,131.0,4.2,16.0,946.0,980.63,750.54
2016,5,19,10,45,923.0,129.5,4.2,16.5,968.0,958.54,733.28
2016,5,19,11,0,932.0,128.0,4.2,17.0,990.0,933.08,713.85
2016,5,19,11,15,934.0,129.0,4.2,17.0,1002.5,900.67,690.99
2016,5,19,11,30,936.0,130.0,4.2,17.0,1015.0,865.42,666.14
2016,5,19,11,45,936.0,130.5,4.25,17.5,1019.5,825.63,636.99
2016,5,19,12,0,936.0,131.0,4.3,18.0,1024.0,783.6,604.97
2016,5,19,12,15,935.5,131.0,4.3,18.0,1021.0,738.83,570.69
2016,5,19,12,30,935.0,131.0,4.3,18.0,1018.0,692.31,534.37
2016,5,19,12,45,939.5,126.0,4.35,18.0,1009.5,643.52,495.74
2016,5,19,13,0,944.0,121.0,4.4,18.0,1001.0,592.98,454.65
2016,5,19,13,15,941.0,120.0,4.45,18.0,983.0,540.02,410.46
2016,5,19,13,30,938.0,119.0,4.5,18.0,965.0,486.26,364.37
2016,5,19,13,45,673.0,240.5,4.55,18.0,839.0,409.15,303.89
2016,5,19,14,0,408.0,362.0,4.6,18.0,713.0,363.87,271.06
2016,5,19,14,15,662.0,237.0,4.7,17.5,782.5,318.2,224.89
2016,5,19,14,30,916.0,112.0,4.8,17.0,852.0,263.01,168.02
2016,5,19,14,45,780.0,162.0,4.9,17.0,772.0,212.73,132.81
2016,5,19,15,0,644.0,212.0,5.0,17.0,692.0,175.19,113.89
2016,5,19,15,15,626.0,202.0,4.9,16.5,647.0,128.51,93.11
2016,5,19,15,30,608.0,192.0,4.8,16.0,602.0,116.22,94.7
2016,5,19,15,45,713.5,148.5,4.75,15.5,596.0,94.25,76.28
2016,5,19,16,0,819.0,105.0,4.7,15.0,590.0,78.38,62.93
2016,5,19,16,15,801.0,90.5,4.7,14.5,532.0,69.61,55.61
2016,5,19,16,30,783.0,76.0,4.7,14.0,474.0,60.35,47.79
2016,5,19,16,45,586.5,108.5,4.75,13.5,388.5,75.9,61.81
2016,5,19,17,0,390.0,141.0,4.8,13.0,303.0,96.71,80.56
2016,5,19,17,15,351.0,130.0,4.7,12.5,261.0,90.64,75.56
2016,5,19,17,30,312.0,119.0,4.6,12.0,219.0,86.72,72.36
2016,5,19,17,45,274.5,101.5,4.6,11.5,178.0,74.91,61.93
2016,5,19,18,0,237.0,84.0,4.6,11.0,137.0,62.76,50.93
2016,5,19,18,15,188.0,65.5,4.55,10.5,100.5,49.57,38.74
2016,5,19,18,30,139.0,47.0,4.5,10.0,64.0,36.08,26.06
2016,5,19,18,45,69.5,29.5,4.45,10.0,38.0,22.97,12.17
2016,5,19,19,0,0.0,12.0,4.4,10.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,9.5,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,103.0,19.0,4.2,8.0,29.0,122.83,30.52
2016,5,20,5,30,206.0,38.0,4.3,8.0,58.0,244.92,198.19
2016,5,20,5,45,320.5,49.0,4.4,8.5,101.5,350.86,297.56
2016,5,20,6,0,435.0,60.0,4.5,9.0,145.0,470.79,401.83
2016,5,20,6,15,226.5,82.5,4.5,9.5,128.0,313.84,269.89
2016,5,20,6,30,18.0,105.0,4.5,10.0,111.0,117.24,96.53
2016,5,20,6,45,25.5,125.5,4.5,10.5,134.5,158.31,131.79
2016,5,20,7,0,33.0,146.0,4.5,11.0,158.0,186.23,155.04
2016,5,20,7,15,28.0,161.0,4.5,11.0,172.5,194.93,161.55
2016,5,20,7,30,23.0,176.0,4.5,11.0,187.0,185.96,153.24
2016,5,20,7,45,11.5,166.0,4.5,11.5,171.5,160.65,130.83
2016,5,20,8,0,0.0,156.0,4.5,12.0,156.0,137.03,109.96
2016,5,20,8,15,55.5,226.5,4.5,12.0,262.5,282.03,231.18
2016,5,20,8,30,111.0,297.0,4.5,12.0,369.0,415.27,338.48
2016,5,20,8,45,116.0,319.5,4.5,12.5,399.5,461.84,372.76
2016,5,20,9,0,121.0,342.0,4.5,13.0,430.0,485.33,389.14
2016,5,20,9,15,175.5,360.5,4.55,13.0,496.0,553.04,441.98
2016,5,20,9,30,230.0,379.0,4.6,13.0,562.0,618.67,492.14
2016,5,20,9,45,284.0,383.0,4.7,13.5,618.0,685.26,541.32
2016,5,20,10,0,338.0,387.0,4.8,14.0,674.0,728.63,572.86
2016,5,20,10,15,225.5,414.5,4.8,14.0,608.5,617.6,486.21
2016,5,20,10,30,113.0,442.0,4.8,14.0,543.0,527.55,414.5
2016,5,20,10,45,105.5,449.5,4.85,14.5,545.5,503.05,394.92
2016,5,20,11,0,98.0,457.0,4.9,15.0,548.0,493.76,386.6
2016,5,20,11,15,134.0,470.5,4.9,15.0,596.5,535.38,418.48
2016,5,20,11,30,170.0,484.0,4.9,15.0,645.0,561.59,438.33
2016,5,20,11,45,224.5,478.0,4.95,15.0,692.0,581.62,454.07
2016,5,20,12,0,279.0,472.0,5.0,15.0,739.0,598.61,467.15
2016,5,20,12,15,422.5,419.5,4.95,15.0,822.0,629.47,491.51
2016,5,20,12,30,566.0,367.0,4.9,15.0,905.0,649.73,506.55
2016,5,20,12,45,497.0,382.5,4.9,15.0,851.0,583.35,454.37
2016,5,20,13,0,428.0,398.0,4.9,15.0,797.0,522.44,406.33
2016,5,20,13,15,464.5,382.0,4.9,14.5,808.0,496.98,385.52
2016,5,20,13,30,501.0,366.0,4.9,14.0,819.0,468.07,360.87
2016,5,20,13,45,706.5,243.0,4.9,14.0,863.0,424.21,320.17
2016,5,20,14,0,912.0,120.0,4.9,14.0,907.0,374.09,270.47
2016,5,20,14,15,551.0,257.5,4.9,14.0,728.0,307.57,223.66
2016,5,20,14,30,190.0,395.0,4.9,14.0,549.0,300.95,230.25
2016,5,20,14,45,203.0,374.0,4.9,14.0,532.0,273.11,207.72
2016,5,20,15,0,216.0,353.0,4.9,14.0,515.0,244.43,186.31
2016,5,20,15,15,254.0,325.0,4.85,13.5,504.5,198.14,154.59
2016,5,20,15,30,292.0,297.0,4.8,13.0,494.0,180.87,151.13
2016,5,20,15,45,213.0,282.0,4.75,13.0,420.5,184.9,155.01
2016,5,20,16,0,134.0,267.0,4.7,13.0,347.0,175.56,147.46
2016,5,20,16,15,195.0,238.5,4.6,12.5,344.0,161.39,135.99
2016,5,20,16,30,256.0,210.0,4.5,12.0,341.0,139.31,117.51
2016,5,20,16,45,263.5,185.5,4.4,12.0,307.5,126.06,106.33
2016,5,20,17,0,271.0,161.0,4.3,12.0,274.0,112.09,94.4
2016,5,20,17,15,246.0,144.0,4.15,11.5,236.0,101.69,85.63
2016,5,20,17,30,221.0,127.0,4.0,11.0,198.0,90.89,76.34
2016,5,20,17,45,356.0,95.0,3.85,11.0,186.0,69.25,56.96
2016,5,20,18,0,491.0,63.0,3.7,11.0,174.0,49.75,39.28
2016,5,20,18,15,401.0,53.0,3.45,10.5,128.5,42.5,32.48
2016,5,20,18,30,311.0,43.0,3.2,10.0,83.0,33.2,23.6
2016,5,20,18,45,155.5,29.5,3.0,9.5,49.5,22.77,12.39
2016,5,20,19,0,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,5,20,19,15,0.0,8.0,2.8,9.0,8.0,6.83,0.0
2016,5,20,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,8.0,1.65,9.0,8.0,6.57,0.0
2016,5,21,5,30,0.0,16.0,1.8,9.0,16.0,13.17,5.2
2016,5,21,5,45,0.0,27.5,2.0,9.5,27.5,22.69,13.8
2016,5,21,6,0,0.0,39.0,2.2,10.0,39.0,32.23,22.31
2016,5,21,6,15,0.0,52.0,2.25,10.0,52.0,43.05,31.87
2016,5,21,6,30,0.0,65.0,2.3,10.0,65.0,54.67,42.01
2016,5,21,6,45,0.0,79.0,2.4,10.5,79.0,67.45,52.9
2016,5,21,7,0,0.0,93.0,2.5,11.0,93.0,80.13,63.51
2016,5,21,7,15,0.0,83.5,2.55,11.0,83.5,69.74,54.4
2016,5,21,7,30,0.0,74.0,2.6,11.0,74.0,61.4,47.11
2016,5,21,7,45,0.0,98.5,2.7,11.5,98.5,82.76,64.94
2016,5,21,8,0,0.0,123.0,2.8,12.0,123.0,105.11,83.3
2016,5,21,8,15,88.5,211.5,2.85,12.0,269.5,318.81,261.37
2016,5,21,8,30,177.0,300.0,2.9,12.0,416.0,507.64,409.86
2016,5,21,8,45,174.5,322.5,3.0,12.5,443.0,524.63,419.78
2016,5,21,9,0,172.0,345.0,3.1,13.0,470.0,540.31,429.63
2016,5,21,9,15,97.5,318.5,3.15,13.0,390.0,407.45,325.17
2016,5,21,9,30,23.0,292.0,3.2,13.0,310.0,281.36,223.77
2016,5,21,9,45,25.0,309.5,3.25,13.0,330.0,315.76,250.84
2016,5,21,10,0,27.0,327.0,3.3,13.0,350.0,330.92,262.23
2016,5,21,10,15,50.5,374.5,3.3,13.0,419.5,395.19,312.29
2016,5,21,10,30,74.0,422.0,3.3,13.0,489.0,456.71,359.17
2016,5,21,10,45,50.0,388.5,3.3,13.0,434.5,395.71,311.34
2016,5,21,11,0,26.0,355.0,3.3,13.0,380.0,337.84,265.96
2016,5,21,11,15,161.0,408.0,3.25,13.0,561.0,502.53,395.41
2016,5,21,11,30,296.0,461.0,3.2,13.0,742.0,648.86,504.75
2016,5,21,11,45,199.5,469.0,3.2,13.0,658.5,555.43,432.44
2016,5,21,12,0,103.0,477.0,3.2,13.0,575.0,472.58,368.49
2016,5,21,12,15,65.5,426.0,3.2,13.0,488.0,395.0,309.28
2016,5,21,12,30,28.0,375.0,3.2,13.0,401.0,322.8,253.36
2016,5,21,12,45,75.5,422.5,3.2,13.0,493.0,380.13,298.15
2016,5,21,13,0,123.0,470.0,3.2,13.0,585.0,423.79,331.0
2016,5,21,13,15,80.0,424.5,3.2,13.0,499.0,364.24,284.92
2016,5,21,13,30,37.0,379.0,3.2,13.0,413.0,304.62,239.07
2016,5,21,13,45,153.0,397.0,3.2,13.0,530.5,343.01,266.93
2016,5,21,14,0,269.0,415.0,3.2,13.0,648.0,363.13,278.2
2016,5,21,14,15,237.5,404.0,3.15,13.0,604.5,337.44,257.43
2016,5,21,14,30,206.0,393.0,3.1,13.0,561.0,303.67,231.28
2016,5,21,14,45,243.0,367.5,3.1,13.0,556.0,262.59,197.37
2016,5,21,15,0,280.0,342.0,3.1,13.0,551.0,231.38,173.34
2016,5,21,15,15,331.0,308.0,3.05,13.0,541.5,193.21,149.04
2016,5,21,15,30,382.0,274.0,3.0,13.0,532.0,170.84,142.2
2016,5,21,15,45,405.0,246.5,2.95,13.0,503.5,148.35,123.45
2016,5,21,16,0,428.0,219.0,2.9,13.0,475.0,136.05,113.29
2016,5,21,16,15,383.0,207.5,2.85,12.5,422.0,138.94,116.39
2016,5,21,16,30,338.0,196.0,2.8,12.0,369.0,132.52,111.42
2016,5,21,16,45,400.0,162.0,2.75,12.0,345.5,108.33,90.65
2016,5,21,17,0,462.0,128.0,2.7,12.0,322.0,88.97,73.9
2016,5,21,17,15,422.5,118.5,2.55,11.5,278.0,83.61,69.52
2016,5,21,17,30,383.0,109.0,2.4,11.0,234.0,78.03,64.82
2016,5,21,17,45,432.5,85.5,2.3,11.0,203.0,63.18,51.53
2016,5,21,18,0,482.0,62.0,2.2,11.0,172.0,48.79,38.44
2016,5,21,18,15,399.0,52.0,1.95,10.5,127.5,41.55,31.68
2016,5,21,18,30,316.0,42.0,1.7,10.0,83.0,34.17,24.53
2016,5,21,18,45,196.5,28.0,1.45,9.5,50.0,21.73,11.84
2016,5,21,19,0,77.0,14.0,1.2,9.0,17.0,11.95,0.0
2016,5,21,19,15,38.5,7.0,1.15,8.5,8.5,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.35,8.5,31.0,133.6,51.12
2016,5,22,5,30,238.0,37.0,1.6,9.0,62.0,265.64,214.58
2016,5,22,5,45,337.5,48.5,1.85,9.5,104.5,362.7,303.77
2016,5,22,6,0,437.0,60.0,2.1,10.0,147.0,472.76,397.17
2016,5,22,6,15,218.5,61.0,2.1,10.5,104.5,294.6,250.61
2016,5,22,6,30,0.0,62.0,2.1,11.0,62.0,51.53,38.93
2016,5,22,6,45,0.0,75.0,2.1,11.5,75.0,63.32,49.14
2016,5,22,7,0,0.0,88.0,2.1,12.0,88.0,75.03,58.9
2016,5,22,7,15,0.0,104.0,2.05,12.0,104.0,89.67,71.1
2016,5,22,7,30,0.0,120.0,2.0,12.0,120.0,104.21,83.07
2016,5,22,7,45,1.0,143.0,1.95,12.5,144.0,126.61,101.3
2016,5,22,8,0,2.0,166.0,1.9,13.0,168.0,148.89,119.12
2016,5,22,8,15,6.5,188.5,1.9,13.5,193.0,174.04,139.18
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,199.03,158.79
2016,5,22,8,45,18.0,242.5,1.95,14.5,255.0,235.24,187.17
2016,5,22,9,0,25.0,274.0,2.0,15.0,292.0,271.05,214.7
2016,5,22,9,15,27.5,293.5,2.05,15.0,314.5,310.16,244.61
2016,5,22,9,30,30.0,313.0,2.1,15.0,337.0,328.66,258.33
2016,5,22,9,45,126.0,364.0,2.15,15.5,470.5,490.55,382.95
2016,5,22,10,0,222.0,415.0,2.2,16.0,604.0,626.96,482.6
2016,5,22,10,15,181.5,431.0,2.25,16.0,589.0,592.44,454.82
2016,5,22,10,30,141.0,447.0,2.3,16.0,574.0,558.32,428.53
2016,5,22,10,45,345.5,403.0,2.4,16.5,721.5,701.37,536.05
2016,5,22,11,0,550.0,359.0,2.5,17.0,869.0,829.49,627.39
2016,5,22,11,15,496.5,382.5,2.6,17.0,848.0,776.65,588.18
2016,5,22,11,30,443.0,406.0,2.7,17.0,827.0,724.43,550.48
2016,5,22,11,45,678.0,268.0,2.85,17.0,915.0,759.26,580.77
2016,5,22,12,0,913.0,130.0,3.0,17.0,1003.0,768.75,591.37
2016,5,22,12,15,695.0,269.0,3.1,17.0,932.5,695.4,533.15
2016,5,22,12,30,477.0,408.0,3.2,17.0,862.0,625.04,477.84
2016,5,22,12,45,689.5,270.0,3.3,17.0,918.5,610.43,468.56
2016,5,22,13,0,902.0,132.0,3.4,17.0,975.0,581.72,445.97
2016,5,22,13,15,898.0,131.0,3.5,16.5,957.5,530.48,404.27
2016,5,22,13,30,894.0,130.0,3.6,16.0,940.0,478.6,360.76
2016,5,22,13,45,885.5,130.5,3.7,16.0,914.5,425.56,314.48
2016,5,22,14,0,877.0,131.0,3.8,16.0,889.0,372.67,267.47
2016,5,22,14,15,869.0,129.0,3.85,15.5,858.0,318.75,219.79
2016,5,22,14,30,861.0,127.0,3.9,15.0,827.0,265.39,173.36
2016,5,22,14,45,636.5,214.0,3.95,15.0,719.0,219.25,144.85
2016,5,22,15,0,412.0,301.0,4.0,15.0,611.0,210.96,151.07
2016,5,22,15,15,427.5,277.0,3.95,14.5,582.5,169.29,127.28
2016,5,22,15,30,443.0,253.0,3.9,14.0,554.0,149.08,123.37
2016,5,22,15,45,369.0,252.5,3.9,14.0,491.5,160.9,133.83
2016,5,22,16,0,295.0,252.0,3.9,14.0,429.0,160.75,134.09
2016,5,22,16,15,261.5,233.5,3.8,13.5,380.5,151.41,126.74
2016,5,22,16,30,228.0,215.0,3.7,13.0,332.0,148.7,125.08
2016,5,22,16,45,200.0,193.5,3.6,13.0,288.5,135.58,114.11
2016,5,22,17,0,172.0,172.0,3.5,13.0,245.0,122.08,102.71
2016,5,22,17,15,385.0,125.5,3.35,12.5,259.5,87.81,72.96
2016,5,22,17,30,598.0,79.0,3.2,12.0,274.0,59.9,48.37
2016,5,22,17,45,546.0,70.5,3.1,11.5,225.0,54.44,43.58
2016,5,22,18,0,494.0,62.0,3.0,11.0,176.0,48.8,38.46
2016,5,22,18,15,412.0,52.0,2.65,10.5,131.0,41.55,31.68
2016,5,22,18,30,330.0,42.0,2.3,10.0,86.0,34.15,24.53
2016,5,22,18,45,165.0,30.5,2.0,10.0,52.5,23.53,13.48
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,15.16,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,6.5,2.15,9.0,6.5,5.33,0.0
2016,5,23,5,30,0.0,13.0,2.3,9.0,13.0,10.69,3.2
2016,5,23,5,45,0.0,22.0,2.5,9.5,22.0,18.12,9.91
2016,5,23,6,0,0.0,31.0,2.7,10.0,31.0,25.57,16.55
2016,5,23,6,15,0.0,41.0,2.75,10.5,41.0,33.87,23.86
2016,5,23,6,30,0.0,51.0,2.8,11.0,51.0,42.19,31.05
2016,5,23,6,45,0.0,62.5,2.85,11.5,62.5,51.78,39.21
2016,5,23,7,0,0.0,74.0,2.9,12.0,74.0,61.38,47.25
2016,5,23,7,15,8.0,122.5,2.9,12.5,126.5,116.2,93.79
2016,5,23,7,30,16.0,171.0,2.9,13.0,179.0,173.22,140.99
2016,5,23,7,45,59.5,211.5,2.9,13.5,245.0,277.43,226.82
2016,5,23,8,0,103.0,252.0,2.9,14.0,311.0,365.08,296.51
2016,5,23,8,15,181.0,271.5,2.9,14.0,386.0,483.35,389.61
2016,5,23,8,30,259.0,291.0,2.9,14.0,461.0,602.45,479.85
2016,5,23,8,45,190.0,317.0,2.95,14.5,446.5,533.85,423.54
2016,5,23,9,0,121.0,343.0,3.0,15.0,432.0,486.17,383.6
2016,5,23,9,15,473.5,240.0,3.0,15.0,613.5,765.15,600.05
2016,5,23,9,30,826.0,137.0,3.0,15.0,795.0,997.71,762.76
2016,5,23,9,45,841.0,135.5,3.05,15.5,829.0,995.67,756.87
2016,5,23,10,0,856.0,134.0,3.1,16.0,863.0,977.34,742.33
2016,5,23,10,15,862.0,135.5,3.15,16.0,889.0,963.13,732.26
2016,5,23,10,30,868.0,137.0,3.2,16.0,915.0,945.63,719.98
2016,5,23,10,45,872.5,138.0,3.25,16.0,934.5,923.06,704.3
2016,5,23,11,0,877.0,139.0,3.3,16.0,954.0,897.41,686.55
2016,5,23,11,15,879.5,139.5,3.3,16.0,966.0,866.71,664.96
2016,5,23,11,30,882.0,140.0,3.3,16.0,978.0,833.33,641.49
2016,5,23,11,45,887.0,138.0,3.35,16.0,983.5,797.4,616.39
2016,5,23,12,0,892.0,136.0,3.4,16.0,989.0,759.1,588.17
2016,5,23,12,15,891.0,136.0,3.45,16.0,986.5,716.05,555.41
2016,5,23,12,30,890.0,136.0,3.5,16.0,984.0,671.42,520.72
2016,5,23,12,45,862.0,153.0,3.55,16.0,967.5,621.48,480.95
2016,5,23,13,0,834.0,170.0,3.6,16.0,951.0,574.39,442.45
2016,5,23,13,15,829.5,169.0,3.55,16.0,933.5,524.28,400.75
2016,5,23,13,30,825.0,168.0,3.5,16.0,916.0,473.8,357.73
2016,5,23,13,45,819.5,165.5,3.5,16.0,892.0,421.73,312.59
2016,5,23,14,0,814.0,163.0,3.5,16.0,868.0,369.79,266.74
2016,5,23,14,15,805.5,160.5,3.45,15.5,837.0,317.39,220.77
2016,5,23,14,30,797.0,158.0,3.4,15.0,806.0,265.82,176.19
2016,5,23,14,45,789.5,152.5,3.35,15.0,770.5,213.46,133.39
2016,5,23,15,0,782.0,147.0,3.3,15.0,735.0,162.23,97.67
2016,5,23,15,15,767.5,143.5,3.2,15.0,693.5,113.29,75.7
2016,5,23,15,30,753.0,140.0,3.1,15.0,652.0,86.72,69.65
2016,5,23,15,45,739.0,134.0,3.05,15.0,607.5,85.37,68.71
2016,5,23,16,0,725.0,128.0,3.0,15.0,563.0,83.82,67.58
2016,5,23,16,15,701.0,123.0,2.95,14.5,514.5,82.54,66.84
2016,5,23,16,30,677.0,118.0,2.9,14.0,466.0,81.14,65.98
2016,5,23,16,45,653.0,110.0,2.9,14.0,417.0,77.51,63.03
2016,5,23,17,0,629.0,102.0,2.9,14.0,368.0,73.61,59.83
2016,5,23,17,15,587.5,95.0,2.8,13.5,317.5,70.03,56.97
2016,5,23,17,30,546.0,88.0,2.7,13.0,267.0,66.31,53.9
2016,5,23,17,45,497.5,77.5,2.6,13.0,219.5,59.57,47.91
2016,5,23,18,0,449.0,67.0,2.5,13.0,172.0,52.56,41.51
2016,5,23,18,15,368.0,56.0,2.35,12.5,128.0,42.72,32.48
2016,5,23,18,30,287.0,45.0,2.2,12.0,84.0,34.56,24.72
2016,5,23,18,45,182.0,30.5,2.1,11.5,51.5,23.57,13.6
2016,5,23,19,0,77.0,16.0,2.0,11.0,19.0,12.43,0.0
2016,5,23,19,15,38.5,8.0,2.0,10.5,9.5,6.83,0.0
2016,5,23,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
