Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,125.5,18.0,2.35,9.5,31.5,137.62,65.11
2016,5,24,5,30,251.0,36.0,2.5,10.0,63.0,272.51,221.41
2016,5,24,5,45,352.0,46.5,2.7,10.5,106.0,374.69,314.27
2016,5,24,6,0,453.0,57.0,2.9,11.0,149.0,482.63,405.83
2016,5,24,6,15,226.5,52.0,2.9,11.0,98.0,286.63,244.98
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,38.86,28.04
2016,5,24,6,45,0.0,56.5,2.95,11.5,56.5,46.77,34.89
2016,5,24,7,0,0.0,66.0,3.0,12.0,66.0,54.7,41.52
2016,5,24,7,15,0.0,82.5,3.0,12.0,82.5,68.74,53.35
2016,5,24,7,30,0.0,99.0,3.0,12.0,99.0,83.73,65.84
2016,5,24,7,45,6.5,147.0,3.05,12.5,151.0,135.98,109.51
2016,5,24,8,0,13.0,195.0,3.1,13.0,203.0,189.43,153.14
2016,5,24,8,15,6.5,174.0,3.1,13.5,178.5,159.6,127.6
2016,5,24,8,30,0.0,153.0,3.1,14.0,154.0,131.82,104.0
2016,5,24,8,45,2.5,169.5,3.15,14.5,172.0,149.03,117.71
2016,5,24,9,0,5.0,186.0,3.2,15.0,190.0,166.12,131.12
2016,5,24,9,15,7.0,202.0,3.2,15.0,208.0,182.08,143.72
2016,5,24,9,30,9.0,218.0,3.2,15.0,226.0,197.85,156.1
2016,5,24,9,45,106.5,318.5,3.25,15.5,409.5,424.16,335.44
2016,5,24,10,0,204.0,419.0,3.3,16.0,593.0,613.7,476.75
2016,5,24,10,15,246.0,425.0,3.35,16.0,641.0,664.38,512.8
2016,5,24,10,30,288.0,431.0,3.4,16.0,689.0,693.89,534.22
2016,5,24,10,45,330.0,423.5,3.45,16.0,725.5,707.16,544.16
2016,5,24,11,0,372.0,416.0,3.5,16.0,762.0,717.15,551.72
2016,5,24,11,15,346.0,435.5,3.5,16.0,760.5,690.69,531.06
2016,5,24,11,30,320.0,455.0,3.5,16.0,759.0,663.71,510.24
2016,5,24,11,45,355.0,439.5,3.55,16.5,778.5,653.91,502.62
2016,5,24,12,0,390.0,424.0,3.6,17.0,798.0,641.15,492.49
2016,5,24,12,15,647.5,279.5,3.6,16.5,898.0,672.71,520.01
2016,5,24,12,30,905.0,135.0,3.6,16.0,998.0,681.04,528.43
2016,5,24,12,45,899.5,137.0,3.65,16.0,987.0,633.16,490.08
2016,5,24,13,0,894.0,139.0,3.7,16.0,976.0,584.36,450.35
2016,5,24,13,15,890.0,138.0,3.7,16.0,958.5,533.55,407.93
2016,5,24,13,30,886.0,137.0,3.7,16.0,941.0,482.13,363.89
2016,5,24,13,45,880.5,135.5,3.7,16.0,917.0,429.37,317.77
2016,5,24,14,0,875.0,134.0,3.7,16.0,893.0,376.51,270.72
2016,5,24,14,15,867.0,132.0,3.7,16.0,861.5,322.78,222.8
2016,5,24,14,30,859.0,130.0,3.7,16.0,830.0,269.6,176.24
2016,5,24,14,45,852.5,125.5,3.7,16.0,794.0,207.11,125.13
2016,5,24,15,0,846.0,121.0,3.7,16.0,758.0,153.35,87.43
2016,5,24,15,15,832.5,118.5,3.65,15.5,715.5,101.67,64.14
2016,5,24,15,30,819.0,116.0,3.6,15.0,673.0,81.63,65.28
2016,5,24,15,45,805.5,111.0,3.6,15.0,628.0,80.03,64.11
2016,5,24,16,0,792.0,106.0,3.6,15.0,583.0,78.25,62.76
2016,5,24,16,15,528.5,159.0,3.55,14.5,466.0,104.19,85.64
2016,5,24,16,30,265.0,212.0,3.5,14.0,349.0,140.44,117.5
2016,5,24,16,45,192.0,193.5,3.45,14.0,287.5,135.56,113.63
2016,5,24,17,0,119.0,175.0,3.4,14.0,226.0,123.2,103.26
2016,5,24,17,15,109.0,153.5,3.3,13.5,195.5,109.65,91.9
2016,5,24,17,30,99.0,132.0,3.2,13.0,165.0,95.71,79.97
2016,5,24,17,45,305.5,96.5,3.15,12.5,173.0,69.71,57.04
2016,5,24,18,0,512.0,61.0,3.1,12.0,181.0,47.97,37.56
2016,5,24,18,15,430.0,51.5,2.95,11.5,135.5,41.09,31.17
2016,5,24,18,30,348.0,42.0,2.8,11.0,90.0,34.07,24.43
2016,5,24,18,45,221.0,29.5,2.65,11.0,55.5,22.91,13.26
2016,5,24,19,0,94.0,17.0,2.5,11.0,21.0,13.22,0.0
2016,5,24,19,15,47.0,8.5,2.45,10.5,10.5,7.26,0.0
2016,5,24,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,126.5,18.5,2.25,9.0,32.0,139.74,71.16
2016,5,25,5,30,253.0,37.0,2.4,9.0,64.0,275.47,225.02
2016,5,25,5,45,352.5,47.0,2.55,9.5,107.0,375.67,316.17
2016,5,25,6,0,452.0,57.0,2.7,10.0,150.0,481.87,406.34
2016,5,25,6,15,226.0,53.0,2.7,10.5,99.5,287.71,246.12
2016,5,25,6,30,0.0,49.0,2.7,11.0,49.0,40.52,29.48
2016,5,25,6,45,0.0,59.0,2.7,11.5,59.0,48.85,36.69
2016,5,25,7,0,0.0,69.0,2.7,12.0,69.0,57.2,43.66
2016,5,25,7,15,0.0,82.0,2.7,12.0,82.0,68.26,52.93
2016,5,25,7,30,0.0,95.0,2.7,12.0,95.0,79.93,62.62
2016,5,25,7,45,0.0,99.0,2.75,12.5,99.0,83.18,64.99
2016,5,25,8,0,0.0,103.0,2.8,13.0,103.0,86.53,67.43
2016,5,25,8,15,0.0,128.5,2.9,13.5,128.5,109.6,86.24
2016,5,25,8,30,0.0,154.0,3.0,14.0,154.0,132.74,104.81
2016,5,25,8,45,4.5,185.5,3.1,14.5,189.0,166.09,131.65
2016,5,25,9,0,9.0,217.0,3.2,15.0,224.0,199.32,157.96
2016,5,25,9,15,12.5,241.5,3.25,15.0,251.5,224.62,177.87
2016,5,25,9,30,16.0,266.0,3.3,15.0,279.0,249.56,197.35
2016,5,25,9,45,200.5,316.5,3.35,15.5,487.0,533.71,421.34
2016,5,25,10,0,385.0,367.0,3.4,16.0,695.0,754.36,583.66
2016,5,25,10,15,645.0,242.0,3.45,16.0,812.0,884.25,680.54
2016,5,25,10,30,905.0,117.0,3.5,16.0,929.0,961.83,733.85
2016,5,25,10,45,908.0,118.5,3.55,16.0,948.5,938.06,716.48
2016,5,25,11,0,911.0,120.0,3.6,16.0,968.0,911.17,697.81
2016,5,25,11,15,913.5,120.5,3.6,15.5,980.0,879.98,677.12
2016,5,25,11,30,916.0,121.0,3.6,15.0,992.0,846.04,654.38
2016,5,25,11,45,663.5,268.5,3.6,15.0,901.5,750.37,581.35
2016,5,25,12,0,411.0,416.0,3.6,15.0,811.0,651.3,503.42
2016,5,25,12,15,666.5,267.0,3.6,15.0,904.5,676.63,526.11
2016,5,25,12,30,922.0,118.0,3.6,15.0,998.0,680.13,530.12
2016,5,25,12,45,913.0,122.0,3.65,15.5,986.5,631.3,489.94
2016,5,25,13,0,904.0,126.0,3.7,16.0,975.0,581.75,448.67
2016,5,25,13,15,900.5,125.0,3.75,16.0,957.5,530.95,406.28
2016,5,25,13,30,897.0,124.0,3.8,16.0,940.0,479.45,362.16
2016,5,25,13,45,895.5,120.5,3.85,16.0,916.5,426.55,315.78
2016,5,25,14,0,894.0,117.0,3.9,16.0,893.0,373.14,268.06
2016,5,25,14,15,887.0,115.0,3.95,16.0,862.0,318.9,219.48
2016,5,25,14,30,880.0,113.0,4.0,16.0,831.0,265.1,172.1
2016,5,25,14,45,874.5,109.0,4.05,16.0,795.5,210.94,127.32
2016,5,25,15,0,869.0,105.0,4.1,16.0,760.0,157.49,89.65
2016,5,25,15,15,857.0,102.5,4.1,16.0,718.5,105.5,65.89
2016,5,25,15,30,845.0,100.0,4.1,16.0,677.0,82.97,66.17
2016,5,25,15,45,831.5,96.5,4.1,16.0,631.5,71.09,56.15
2016,5,25,16,0,818.0,93.0,4.1,16.0,586.0,69.94,55.34
2016,5,25,16,15,424.5,144.5,4.05,15.5,399.5,93.68,76.24
2016,5,25,16,30,31.0,196.0,4.0,15.0,213.0,142.08,118.51
2016,5,25,16,45,115.0,184.5,3.95,14.5,235.5,129.52,108.21
2016,5,25,17,0,199.0,173.0,3.9,14.0,258.0,123.13,103.23
2016,5,25,17,15,425.5,121.0,3.8,13.5,271.5,85.09,70.26
2016,5,25,17,30,652.0,69.0,3.7,13.0,285.0,52.71,41.74
2016,5,25,17,45,594.5,63.5,3.6,12.5,235.0,49.19,38.7
2016,5,25,18,0,537.0,58.0,3.5,12.0,185.0,45.65,35.5
2016,5,25,18,15,456.0,49.5,3.35,11.5,139.5,39.49,29.76
2016,5,25,18,30,375.0,41.0,3.2,11.0,94.0,33.25,23.73
2016,5,25,18,45,236.0,29.5,3.05,11.0,58.0,24.07,14.36
2016,5,25,19,0,97.0,18.0,2.9,11.0,22.0,13.99,0.0
2016,5,25,19,15,48.5,9.0,2.9,10.5,11.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,5,15,110.0,20.0,2.75,10.0,32.0,131.98,70.34
2016,5,26,5,30,220.0,40.0,2.8,10.0,64.0,256.33,208.88
2016,5,26,5,45,315.5,51.5,2.9,10.5,106.0,349.76,294.02
2016,5,26,6,0,411.0,63.0,3.0,11.0,148.0,455.16,384.15
2016,5,26,6,15,250.5,91.5,3.0,11.5,147.5,346.83,294.24
2016,5,26,6,30,90.0,120.0,3.0,12.0,147.0,230.95,193.75
2016,5,26,6,45,103.5,140.5,3.0,12.5,177.5,266.79,223.58
2016,5,26,7,0,117.0,161.0,3.0,13.0,208.0,302.63,252.2
2016,5,26,7,15,408.5,132.5,2.95,13.5,327.5,583.94,482.27
2016,5,26,7,30,700.0,104.0,2.9,14.0,447.0,848.33,676.35
2016,5,26,7,45,727.5,107.5,2.9,14.5,497.0,888.3,699.15
2016,5,26,8,0,755.0,111.0,2.9,15.0,547.0,919.76,717.47
2016,5,26,8,15,774.0,114.5,2.85,15.5,594.0,947.05,732.3
2016,5,26,8,30,793.0,118.0,2.8,16.0,641.0,971.44,745.01
2016,5,26,8,45,809.0,120.5,2.8,16.5,684.5,988.53,753.12
2016,5,26,9,0,825.0,123.0,2.8,17.0,728.0,1002.36,759.15
2016,5,26,9,15,836.5,125.5,2.75,17.0,766.5,1008.22,760.9
2016,5,26,9,30,848.0,128.0,2.7,17.0,805.0,1010.61,760.53
2016,5,26,9,45,850.0,134.0,2.7,17.5,836.0,1003.85,753.31
2016,5,26,10,0,852.0,140.0,2.7,18.0,867.0,993.59,744.01
2016,5,26,10,15,858.5,141.5,2.7,18.5,893.5,966.7,723.81
2016,5,26,10,30,865.0,143.0,2.7,19.0,920.0,949.71,710.54
2016,5,26,10,45,870.0,144.5,2.7,19.5,940.0,928.11,694.2
2016,5,26,11,0,875.0,146.0,2.7,20.0,960.0,903.37,675.92
2016,5,26,11,15,878.0,146.5,2.7,20.0,973.0,873.11,655.24
2016,5,26,11,30,881.0,147.0,2.7,20.0,986.0,840.16,632.73
2016,5,26,11,45,882.5,147.0,2.75,20.5,991.0,803.16,606.52
2016,5,26,12,0,884.0,147.0,2.8,21.0,996.0,764.02,577.33
2016,5,26,12,15,884.0,147.0,2.85,21.0,994.0,721.91,546.31
2016,5,26,12,30,884.0,147.0,2.9,21.0,992.0,678.19,513.38
2016,5,26,12,45,892.5,139.5,2.95,21.0,985.0,632.75,478.45
2016,5,26,13,0,901.0,132.0,3.0,21.0,978.0,585.36,440.99
2016,5,26,13,15,897.5,131.0,3.05,21.0,961.0,534.68,399.91
2016,5,26,13,30,894.0,130.0,3.1,21.0,944.0,483.31,357.11
2016,5,26,13,45,890.0,128.0,3.15,21.5,920.0,430.59,311.55
2016,5,26,14,0,886.0,126.0,3.2,22.0,896.0,377.61,265.02
2016,5,26,14,15,879.0,124.0,3.25,21.5,865.5,323.75,218.56
2016,5,26,14,30,872.0,122.0,3.3,21.0,835.0,270.33,173.0
2016,5,26,14,45,861.0,120.5,3.4,21.0,798.0,217.2,130.17
2016,5,26,15,0,850.0,119.0,3.5,21.0,761.0,155.51,86.65
2016,5,26,15,15,837.5,116.5,3.5,20.5,719.5,103.73,62.75
2016,5,26,15,30,825.0,114.0,3.5,20.0,678.0,80.34,62.88
2016,5,26,15,45,807.0,111.0,3.55,20.0,632.0,79.92,62.73
2016,5,26,16,0,789.0,108.0,3.6,20.0,586.0,79.42,62.5
2016,5,26,16,15,767.5,104.5,3.55,19.5,537.0,78.44,62.0
2016,5,26,16,30,746.0,101.0,3.5,19.0,488.0,70.63,55.63
2016,5,26,16,45,716.0,96.5,3.5,18.5,437.0,68.83,54.39
2016,5,26,17,0,686.0,92.0,3.5,18.0,386.0,66.94,53.06
2016,5,26,17,15,646.5,86.5,3.4,17.0,335.0,64.14,51.0
2016,5,26,17,30,607.0,81.0,3.3,16.0,284.0,61.26,48.79
2016,5,26,17,45,547.0,74.0,3.25,15.0,233.5,56.95,45.2
2016,5,26,18,0,487.0,67.0,3.2,14.0,183.0,52.59,41.39
2016,5,26,18,15,404.5,57.0,3.05,13.5,138.0,45.48,34.83
2016,5,26,18,30,322.0,47.0,2.9,13.0,93.0,36.15,26.1
2016,5,26,18,45,200.0,33.0,2.75,12.5,57.5,25.48,15.56
2016,5,26,19,0,78.0,19.0,2.6,12.0,22.0,15.05,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.0,8.11,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,20.5,2.2,9.5,32.5,133.7,74.72
2016,5,27,5,30,221.0,41.0,2.2,10.0,65.0,258.48,210.61
2016,5,27,5,45,319.5,52.5,2.25,10.5,108.0,354.27,297.02
2016,5,27,6,0,418.0,64.0,2.3,11.0,151.0,461.89,388.11
2016,5,27,6,15,482.0,73.0,2.25,11.5,199.5,542.05,452.63
2016,5,27,6,30,546.0,82.0,2.2,12.0,248.0,624.45,515.75
2016,5,27,6,45,598.5,87.5,2.15,12.5,300.0,693.9,566.03
2016,5,27,7,0,651.0,93.0,2.1,13.0,352.0,763.75,614.46
2016,5,27,7,15,684.0,98.0,2.0,13.5,403.5,814.32,646.6
2016,5,27,7,30,717.0,103.0,1.9,14.0,455.0,863.61,676.78
2016,5,27,7,45,745.0,106.0,1.8,15.0,505.5,903.71,698.25
2016,5,27,8,0,773.0,109.0,1.7,16.0,556.0,935.54,713.41
2016,5,27,8,15,792.0,112.5,1.6,16.5,603.0,963.0,726.6
2016,5,27,8,30,811.0,116.0,1.5,17.0,650.0,987.52,737.59
2016,5,27,8,45,827.5,117.5,1.4,17.5,694.0,1004.02,743.15
2016,5,27,9,0,844.0,119.0,1.3,18.0,738.0,1017.23,746.6
2016,5,27,9,15,854.5,121.0,1.25,18.5,776.0,1008.52,737.02
2016,5,27,9,30,865.0,123.0,1.2,19.0,814.0,1009.48,734.08
2016,5,27,9,45,878.0,122.0,1.2,20.0,848.0,1006.34,728.09
2016,5,27,10,0,891.0,121.0,1.2,21.0,882.0,999.71,720.15
2016,5,27,10,15,897.0,122.5,1.2,21.5,908.5,985.35,708.92
2016,5,27,10,30,903.0,124.0,1.2,22.0,935.0,967.59,695.8
2016,5,27,10,45,908.5,123.5,1.3,23.0,955.0,944.18,679.53
2016,5,27,11,0,914.0,123.0,1.4,24.0,975.0,917.61,661.25
2016,5,27,11,15,916.5,123.5,1.55,24.5,987.5,886.35,641.75
2016,5,27,11,30,919.0,124.0,1.7,25.0,1000.0,852.32,620.15
2016,5,27,11,45,921.5,123.5,1.85,25.5,1005.0,814.9,595.97
2016,5,27,12,0,924.0,123.0,2.0,26.0,1010.0,775.14,569.22
2016,5,27,12,15,923.0,123.0,2.15,26.0,1007.5,731.25,538.87
2016,5,27,12,30,922.0,123.0,2.3,26.0,1005.0,685.71,506.37
2016,5,27,12,45,919.0,123.0,2.45,26.0,994.5,637.5,470.88
2016,5,27,13,0,916.0,123.0,2.6,26.0,984.0,588.16,433.34
2016,5,27,13,15,912.5,122.0,2.7,26.0,966.5,536.92,393.01
2016,5,27,13,30,909.0,121.0,2.8,26.0,949.0,484.97,350.85
2016,5,27,13,45,902.0,120.5,2.95,26.0,924.0,431.48,306.46
2016,5,27,14,0,895.0,120.0,3.1,26.0,899.0,377.99,261.06
2016,5,27,14,15,888.0,118.5,3.15,26.0,868.0,324.08,214.8
2016,5,27,14,30,881.0,117.0,3.2,26.0,837.0,270.59,169.55
2016,5,27,14,45,869.5,115.5,3.3,26.0,800.0,217.0,127.07
2016,5,27,15,0,858.0,114.0,3.4,26.0,763.0,164.7,91.5
2016,5,27,15,15,845.5,111.5,3.4,25.5,721.5,102.56,59.59
2016,5,27,15,30,833.0,109.0,3.4,25.0,680.0,77.31,59.08
2016,5,27,15,45,816.0,106.5,3.45,24.5,634.0,77.1,59.22
2016,5,27,16,0,799.0,104.0,3.5,24.0,588.0,76.83,59.31
2016,5,27,16,15,778.0,100.0,3.45,23.5,539.5,75.39,58.41
2016,5,27,16,30,757.0,96.0,3.4,23.0,491.0,73.83,57.43
2016,5,27,16,45,727.5,92.5,3.35,22.5,440.0,66.23,51.27
2016,5,27,17,0,698.0,89.0,3.3,22.0,389.0,64.92,50.45
2016,5,27,17,15,659.5,83.5,3.15,21.0,338.0,62.03,48.34
2016,5,27,17,30,621.0,78.0,3.0,20.0,287.0,59.05,46.07
2016,5,27,17,45,566.5,71.0,2.85,19.5,237.0,54.68,42.39
2016,5,27,18,0,512.0,64.0,2.7,19.0,187.0,50.22,38.48
2016,5,27,18,15,432.0,54.5,2.35,18.0,141.5,43.43,32.42
2016,5,27,18,30,352.0,45.0,2.0,17.0,96.0,36.51,25.99
2016,5,27,18,45,234.5,32.0,1.7,16.0,60.0,24.82,14.88
2016,5,27,19,0,117.0,19.0,1.4,15.0,24.0,14.78,0.0
2016,5,27,19,15,58.5,9.5,1.3,14.5,12.0,8.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,7.68,0.0
2016,5,28,5,15,137.5,22.5,0.8,12.5,38.0,156.97,90.51
2016,5,28,5,30,275.0,36.0,0.9,13.0,67.0,291.67,234.1
2016,5,28,5,45,367.0,46.5,1.05,14.0,110.0,386.41,316.48
2016,5,28,6,0,459.0,57.0,1.2,15.0,153.0,487.56,398.39
2016,5,28,6,15,520.0,65.0,1.3,15.5,201.5,564.66,458.56
2016,5,28,6,30,581.0,73.0,1.4,16.0,250.0,644.0,517.7
2016,5,28,6,45,625.5,79.0,1.55,16.5,301.5,707.39,563.06
2016,5,28,7,0,670.0,85.0,1.7,17.0,353.0,770.95,607.08
2016,5,28,7,15,701.5,90.0,1.75,17.5,404.0,820.42,638.87
2016,5,28,7,30,733.0,95.0,1.8,18.0,455.0,868.61,669.04
2016,5,28,7,45,757.5,99.0,1.85,18.5,505.0,901.12,687.85
2016,5,28,8,0,782.0,103.0,1.9,19.0,555.0,937.46,709.14
2016,5,28,8,15,800.5,106.0,1.9,19.5,602.5,963.93,722.92
2016,5,28,8,30,819.0,109.0,1.9,20.0,650.0,987.46,734.76
2016,5,28,8,45,833.5,112.0,1.9,21.0,693.5,1003.8,740.47
2016,5,28,9,0,848.0,115.0,1.9,22.0,737.0,1016.81,744.13
2016,5,28,9,15,859.0,117.0,1.9,22.5,776.0,1008.95,735.95
2016,5,28,9,30,870.0,119.0,1.9,23.0,815.0,1010.51,734.25
2016,5,28,9,45,751.0,195.0,1.95,24.0,813.5,978.95,710.62
2016,5,28,10,0,632.0,271.0,2.0,25.0,812.0,919.69,667.84
2016,5,28,10,15,765.5,199.0,2.0,25.0,873.5,957.3,693.61
2016,5,28,10,30,899.0,127.0,2.0,25.0,935.0,967.18,698.8
2016,5,28,10,45,902.5,128.5,2.05,25.5,954.5,943.88,682.3
2016,5,28,11,0,906.0,130.0,2.1,26.0,974.0,917.45,664.16
2016,5,28,11,15,908.5,130.5,2.1,26.0,987.0,886.31,643.79
2016,5,28,11,30,911.0,131.0,2.1,26.0,1000.0,852.43,621.6
2016,5,28,11,45,911.5,132.0,2.15,26.5,1005.0,814.86,596.11
2016,5,28,12,0,912.0,133.0,2.2,27.0,1010.0,775.07,568.15
2016,5,28,12,15,911.5,133.0,2.25,27.0,1007.5,731.87,537.59
2016,5,28,12,30,911.0,133.0,2.3,27.0,1005.0,687.0,505.11
2016,5,28,12,45,899.0,139.0,2.4,27.5,992.5,638.12,468.12
2016,5,28,13,0,887.0,145.0,2.5,28.0,980.0,588.77,429.88
2016,5,28,13,15,883.0,144.0,2.55,27.5,962.5,538.47,391.42
2016,5,28,13,30,879.0,143.0,2.6,27.0,945.0,487.58,351.17
2016,5,28,13,45,872.0,142.5,2.7,27.0,920.5,435.41,308.22
2016,5,28,14,0,865.0,142.0,2.8,27.0,896.0,383.28,264.34
2016,5,28,14,15,857.0,140.0,2.85,27.0,865.0,324.03,214.76
2016,5,28,14,30,849.0,138.0,2.9,27.0,834.0,270.45,169.93
2016,5,28,14,45,837.5,136.0,3.0,27.0,797.0,217.2,127.92
2016,5,28,15,0,826.0,134.0,3.1,27.0,760.0,165.42,92.55
2016,5,28,15,15,812.5,131.0,3.15,26.5,718.0,114.58,68.66
2016,5,28,15,30,799.0,128.0,3.2,26.0,676.0,88.57,68.11
2016,5,28,15,45,781.5,124.0,3.25,25.5,630.5,87.88,67.9
2016,5,28,16,0,764.0,120.0,3.3,25.0,585.0,87.07,67.58
2016,5,28,16,15,741.5,115.5,3.3,24.5,536.0,77.97,60.32
2016,5,28,16,30,719.0,111.0,3.3,24.0,487.0,76.68,59.58
2016,5,28,16,45,690.5,105.5,3.3,23.5,436.5,74.51,58.08
2016,5,28,17,0,662.0,100.0,3.3,23.0,386.0,72.2,56.45
2016,5,28,17,15,622.0,93.5,3.05,22.0,335.0,68.91,54.04
2016,5,28,17,30,582.0,87.0,2.8,21.0,284.0,65.49,51.44
2016,5,28,17,45,529.0,78.5,2.6,20.0,234.5,60.25,47.15
2016,5,28,18,0,476.0,70.0,2.4,19.0,185.0,54.85,42.53
2016,5,28,18,15,396.0,59.0,2.1,18.0,139.5,46.99,35.54
2016,5,28,18,30,316.0,48.0,1.8,17.0,94.0,36.84,26.31
2016,5,28,18,45,207.5,33.5,1.55,16.0,59.0,25.86,15.85
2016,5,28,19,0,99.0,19.0,1.3,15.0,24.0,14.75,0.0
2016,5,28,19,15,49.5,9.5,1.3,14.5,12.0,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,16.5,4.5,2.1,9.5,5.0,0.0,0.0
2016,5,29,5,0,33.0,9.0,2.2,10.0,10.0,29.08,0.0
2016,5,29,5,15,155.0,23.5,2.25,10.5,39.5,171.46,103.36
2016,5,29,5,30,277.0,38.0,2.3,11.0,69.0,293.63,239.53
2016,5,29,5,45,370.5,48.0,2.4,11.5,112.5,390.74,326.35
2016,5,29,6,0,464.0,58.0,2.5,12.0,156.0,492.77,411.82
2016,5,29,6,15,526.5,66.0,2.45,12.5,205.0,571.38,474.57
2016,5,29,6,30,589.0,74.0,2.4,13.0,254.0,652.28,535.95
2016,5,29,6,45,633.5,79.5,2.35,14.0,305.5,715.27,579.85
2016,5,29,7,0,678.0,85.0,2.3,15.0,357.0,778.37,621.82
2016,5,29,7,15,709.5,90.0,2.25,15.5,408.5,828.04,653.56
2016,5,29,7,30,741.0,95.0,2.2,16.0,460.0,870.25,679.12
2016,5,29,7,45,765.5,98.5,2.15,16.5,510.0,908.46,701.27
2016,5,29,8,0,790.0,102.0,2.1,17.0,560.0,944.32,721.33
2016,5,29,8,15,808.0,105.5,2.1,17.5,607.5,970.98,735.42
2016,5,29,8,30,826.0,109.0,2.1,18.0,655.0,994.68,747.51
2016,5,29,8,45,840.5,111.5,2.1,19.0,698.5,1010.46,752.93
2016,5,29,9,0,855.0,114.0,2.1,20.0,742.0,1010.15,747.96
2016,5,29,9,15,865.5,116.0,2.15,20.5,780.5,1014.64,748.51
2016,5,29,9,30,876.0,118.0,2.2,21.0,819.0,1015.7,746.92
2016,5,29,9,45,885.0,119.5,2.3,21.5,852.0,1011.26,742.5
2016,5,29,10,0,894.0,121.0,2.4,22.0,885.0,1003.32,735.97
2016,5,29,10,15,900.0,122.0,2.45,22.0,912.0,988.51,725.99
2016,5,29,10,30,906.0,123.0,2.5,22.0,939.0,970.33,713.94
2016,5,29,10,45,909.5,124.5,2.65,22.5,958.5,947.02,698.12
2016,5,29,11,0,913.0,126.0,2.8,23.0,978.0,920.55,680.16
2016,5,29,11,15,915.0,127.0,2.85,23.0,990.5,889.36,659.52
2016,5,29,11,30,917.0,128.0,2.9,23.0,1003.0,855.42,636.96
2016,5,29,11,45,916.5,129.5,2.95,23.5,1007.5,817.4,610.31
2016,5,29,12,0,916.0,131.0,3.0,24.0,1012.0,777.2,581.27
2016,5,29,12,15,915.5,131.0,3.0,24.0,1010.0,733.93,549.51
2016,5,29,12,30,915.0,131.0,3.0,24.0,1008.0,688.99,515.86
2016,5,29,12,45,904.0,136.5,3.05,24.5,995.5,640.26,477.84
2016,5,29,13,0,893.0,142.0,3.1,25.0,983.0,590.98,438.61
2016,5,29,13,15,889.5,141.0,3.15,25.0,966.0,540.73,398.59
2016,5,29,13,30,886.0,140.0,3.2,25.0,949.0,489.82,356.91
2016,5,29,13,45,881.0,138.5,3.25,25.0,925.0,437.51,313.09
2016,5,29,14,0,876.0,137.0,3.3,25.0,901.0,385.05,268.24
2016,5,29,14,15,868.5,135.5,3.3,24.5,870.5,331.92,222.95
2016,5,29,14,30,861.0,134.0,3.3,24.0,840.0,279.27,178.52
2016,5,29,14,45,852.0,131.0,3.3,24.0,804.0,217.72,129.33
2016,5,29,15,0,843.0,128.0,3.3,24.0,768.0,164.84,92.36
2016,5,29,15,15,830.0,125.0,3.25,23.5,726.5,113.14,67.3
2016,5,29,15,30,817.0,122.0,3.2,23.0,685.0,85.02,65.99
2016,5,29,15,45,802.5,117.5,3.15,23.0,639.5,83.89,65.26
2016,5,29,16,0,788.0,113.0,3.1,23.0,594.0,82.61,64.38
2016,5,29,16,15,766.0,109.5,3.05,22.5,545.0,81.75,64.01
2016,5,29,16,30,744.0,106.0,3.0,22.0,496.0,73.69,57.52
2016,5,29,16,45,717.5,100.0,2.95,21.5,445.0,71.05,55.6
2016,5,29,17,0,691.0,94.0,2.9,21.0,394.0,68.23,53.5
2016,5,29,17,15,651.5,88.5,2.75,20.0,342.5,65.48,51.51
2016,5,29,17,30,612.0,83.0,2.6,19.0,291.0,62.64,49.39
2016,5,29,17,45,559.5,75.0,2.5,18.5,241.0,57.65,45.17
2016,5,29,18,0,507.0,67.0,2.4,18.0,191.0,52.52,40.67
2016,5,29,18,15,425.5,57.5,2.25,17.0,145.0,45.8,34.67
2016,5,29,18,30,344.0,48.0,2.1,16.0,99.0,38.97,28.3
2016,5,29,18,45,227.0,34.0,2.0,15.0,62.5,26.29,16.37
2016,5,29,19,0,110.0,20.0,1.9,14.0,26.0,15.53,0.0
2016,5,29,19,15,55.0,10.0,2.0,13.5,13.0,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.4,8.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.5,9.0,11.0,38.37,0.0
2016,5,30,5,15,178.0,23.5,1.65,9.5,41.5,187.63,116.73
2016,5,30,5,30,310.0,37.0,1.8,10.0,72.0,318.31,260.23
2016,5,30,5,45,403.5,46.5,1.95,11.0,116.0,414.61,345.25
2016,5,30,6,0,497.0,56.0,2.1,12.0,160.0,517.1,429.77
2016,5,30,6,15,558.0,63.0,2.05,12.5,209.5,594.11,490.38
2016,5,30,6,30,619.0,70.0,2.0,13.0,259.0,673.27,549.46
2016,5,30,6,45,662.0,75.0,2.0,14.0,311.0,734.95,591.91
2016,5,30,7,0,705.0,80.0,2.0,15.0,363.0,796.65,632.5
2016,5,30,7,15,735.5,84.5,2.0,15.5,415.0,839.65,659.4
2016,5,30,7,30,766.0,89.0,2.0,16.0,467.0,887.29,688.94
2016,5,30,7,45,789.5,92.5,2.0,17.0,517.0,924.87,709.43
2016,5,30,8,0,813.0,96.0,2.0,18.0,567.0,960.04,727.89
2016,5,30,8,15,830.5,98.5,2.0,18.5,615.0,985.22,740.76
2016,5,30,8,30,848.0,101.0,2.0,19.0,663.0,1007.41,751.67
2016,5,30,8,45,861.5,104.0,2.05,20.0,706.5,1010.61,749.38
2016,5,30,9,0,875.0,107.0,2.1,21.0,750.0,1022.79,753.3
2016,5,30,9,15,885.0,109.0,2.1,21.5,788.5,1026.87,752.79
2016,5,30,9,30,895.0,111.0,2.1,22.0,827.0,1027.49,750.29
2016,5,30,9,45,902.0,113.0,2.15,22.5,860.0,1021.58,744.42
2016,5,30,10,0,909.0,115.0,2.2,23.0,893.0,1012.16,736.51
2016,5,30,10,15,914.5,116.5,2.25,23.5,919.5,997.29,725.25
2016,5,30,10,30,920.0,118.0,2.3,24.0,946.0,978.99,711.95
2016,5,30,10,45,924.0,118.5,2.35,24.5,965.5,955.03,695.1
2016,5,30,11,0,928.0,119.0,2.4,25.0,985.0,927.91,676.29
2016,5,30,11,15,930.0,119.5,2.4,25.5,997.5,896.06,653.98
2016,5,30,11,30,932.0,120.0,2.4,26.0,1010.0,861.43,629.91
2016,5,30,11,45,932.5,120.5,2.45,26.5,1015.0,823.08,603.71
2016,5,30,12,0,933.0,121.0,2.5,27.0,1020.0,782.47,575.45
2016,5,30,12,15,932.5,121.0,2.5,27.0,1017.5,738.76,544.07
2016,5,30,12,30,932.0,121.0,2.5,27.0,1015.0,693.33,510.78
2016,5,30,12,45,926.5,123.0,2.55,27.5,1004.0,644.85,473.75
2016,5,30,13,0,921.0,125.0,2.6,28.0,993.0,595.38,435.14
2016,5,30,13,15,917.5,124.0,2.65,28.0,975.5,544.05,395.02
2016,5,30,13,30,914.0,123.0,2.7,28.0,958.0,491.99,353.15
2016,5,30,13,45,909.5,121.0,2.8,28.0,933.5,438.34,309.05
2016,5,30,14,0,905.0,119.0,2.9,28.0,909.0,384.46,263.72
2016,5,30,14,15,897.5,117.5,2.95,28.0,878.5,330.03,217.5
2016,5,30,14,30,890.0,116.0,3.0,28.0,848.0,276.07,172.19
2016,5,30,14,45,882.0,113.5,3.1,28.0,811.5,222.07,129.3
2016,5,30,15,0,874.0,111.0,3.2,28.0,775.0,169.0,92.67
2016,5,30,15,15,861.5,108.5,3.25,27.5,733.0,116.8,67.73
2016,5,30,15,30,849.0,106.0,3.3,27.0,691.0,75.6,57.15
2016,5,30,15,45,834.5,102.5,3.4,26.5,645.5,74.71,56.73
2016,5,30,16,0,820.0,99.0,3.5,26.0,600.0,73.7,56.19
2016,5,30,16,15,799.5,95.5,3.45,25.0,551.0,72.46,55.58
2016,5,30,16,30,779.0,92.0,3.4,24.0,502.0,71.13,54.89
2016,5,30,16,45,754.0,87.5,3.4,23.5,451.0,68.91,53.32
2016,5,30,17,0,729.0,83.0,3.4,23.0,400.0,66.58,51.64
2016,5,30,17,15,692.0,78.0,3.15,22.0,348.5,58.28,44.89
2016,5,30,17,30,655.0,73.0,2.9,21.0,297.0,55.48,42.78
2016,5,30,17,45,605.0,66.5,2.7,20.5,246.5,51.35,39.32
2016,5,30,18,0,555.0,60.0,2.5,20.0,196.0,47.13,35.65
2016,5,30,18,15,477.0,51.5,2.2,19.0,149.5,41.01,30.21
2016,5,30,18,30,399.0,43.0,1.9,18.0,103.0,34.79,24.48
2016,5,30,18,45,278.5,31.5,1.6,17.0,66.0,25.68,15.79
2016,5,30,19,0,158.0,20.0,1.3,16.0,29.0,15.6,0.66
2016,5,30,19,15,79.0,10.0,1.3,15.5,14.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,1.6,11.0,11.0,40.96,0.0
2016,5,31,5,15,184.5,23.0,1.7,11.5,42.0,191.28,120.59
2016,5,31,5,30,319.0,36.0,1.8,12.0,73.0,323.94,263.16
2016,5,31,5,45,411.5,45.5,1.95,12.5,117.0,419.57,347.39
2016,5,31,6,0,504.0,55.0,2.1,13.0,161.0,521.46,431.64
2016,5,31,6,15,564.5,61.5,2.0,13.5,210.5,597.52,490.94
2016,5,31,6,30,625.0,68.0,1.9,14.0,260.0,675.71,548.59
2016,5,31,6,45,667.5,73.0,1.85,15.0,312.0,737.06,590.07
2016,5,31,7,0,710.0,78.0,1.8,16.0,364.0,798.44,629.59
2016,5,31,7,15,740.5,82.5,1.75,17.0,415.5,841.9,654.76
2016,5,31,7,30,771.0,87.0,1.7,18.0,467.0,889.64,682.04
2016,5,31,7,45,793.5,90.0,1.7,19.0,517.5,925.68,701.06
2016,5,31,8,0,816.0,93.0,1.7,20.0,568.0,959.3,718.13
2016,5,31,8,15,833.5,96.0,1.7,20.5,615.5,985.18,731.21
2016,5,31,8,30,851.0,99.0,1.7,21.0,663.0,995.9,734.45
2016,5,31,8,45,864.0,101.5,1.75,22.0,706.5,1010.38,739.68
2016,5,31,9,0,877.0,104.0,1.8,23.0,750.0,1021.58,742.81
2016,5,31,9,15,887.5,106.0,1.85,23.5,788.5,1026.28,743.38
2016,5,31,9,30,898.0,108.0,1.9,24.0,827.0,1027.5,741.95
2016,5,31,9,45,908.5,108.0,1.95,25.0,861.0,1023.04,735.66
2016,5,31,10,0,919.0,108.0,2.0,26.0,895.0,1015.05,727.36
2016,5,31,10,15,924.5,109.5,2.1,26.0,921.5,1000.24,718.35
2016,5,31,10,30,930.0,111.0,2.2,26.0,948.0,981.97,707.21
2016,5,31,10,45,934.0,111.5,2.3,26.5,968.0,958.0,691.05
2016,5,31,11,0,938.0,112.0,2.4,27.0,988.0,930.85,672.84
2016,5,31,11,15,940.5,113.0,2.4,27.5,1001.0,899.79,651.23
2016,5,31,11,30,943.0,114.0,2.4,28.0,1014.0,865.87,627.81
2016,5,31,11,45,944.0,114.0,2.45,28.5,1019.5,827.29,601.69
2016,5,31,12,0,945.0,114.0,2.5,29.0,1025.0,786.41,573.73
2016,5,31,12,15,944.5,114.0,2.5,29.0,1022.5,742.41,542.42
2016,5,31,12,30,944.0,114.0,2.5,29.0,1020.0,696.65,509.17
2016,5,31,12,45,945.0,112.0,2.5,29.5,1011.0,648.72,472.65
2016,5,31,13,0,946.0,110.0,2.5,30.0,1002.0,599.28,434.2
2016,5,31,13,15,943.0,109.5,2.55,30.0,985.5,547.57,394.13
2016,5,31,13,30,940.0,109.0,2.6,30.0,969.0,495.02,352.2
2016,5,31,13,45,935.5,108.0,2.7,30.5,945.0,440.91,307.4
2016,5,31,14,0,931.0,107.0,2.8,31.0,921.0,386.5,261.49
2016,5,31,14,15,924.5,105.5,2.8,30.5,890.5,331.12,215.34
2016,5,31,14,30,918.0,104.0,2.8,30.0,860.0,276.09,169.79
2016,5,31,14,45,909.5,102.5,2.85,30.0,823.5,221.27,126.45
2016,5,31,15,0,901.0,101.0,2.9,30.0,787.0,167.41,89.38
2016,5,31,15,15,890.0,99.0,2.9,29.5,745.5,114.26,63.87
2016,5,31,15,30,879.0,97.0,2.9,29.0,704.0,81.75,61.67
2016,5,31,15,45,864.0,94.5,2.95,29.0,658.0,80.53,60.88
2016,5,31,16,0,849.0,92.0,3.0,29.0,612.0,69.57,52.06
2016,5,31,16,15,830.0,89.0,2.9,28.0,562.5,68.49,51.57
2016,5,31,16,30,811.0,86.0,2.8,27.0,513.0,67.32,51.01
2016,5,31,16,45,785.0,82.5,2.75,26.5,461.5,65.63,49.88
2016,5,31,17,0,759.0,79.0,2.7,26.0,410.0,63.86,48.69
2016,5,31,17,15,723.5,74.5,2.45,25.0,358.0,61.15,46.76
2016,5,31,17,30,688.0,70.0,2.2,24.0,306.0,53.56,40.58
2016,5,31,17,45,637.5,64.0,1.95,23.0,255.0,49.68,37.46
2016,5,31,18,0,587.0,58.0,1.7,22.0,204.0,45.72,34.13
2016,5,31,18,15,510.0,50.5,1.5,20.5,156.5,40.33,29.45
2016,5,31,18,30,433.0,43.0,1.3,19.0,109.0,34.89,24.49
2016,5,31,18,45,310.0,32.0,1.15,18.0,70.5,26.16,16.2
2016,5,31,19,0,187.0,21.0,1.0,17.0,32.0,17.3,2.31
2016,5,31,19,15,93.5,10.5,1.05,16.5,16.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,59.0,11.0,2.8,11.0,12.0,47.65,0.0
2016,6,1,5,15,200.5,24.0,2.9,11.5,44.5,207.31,133.44
2016,6,1,5,30,342.0,37.0,3.0,12.0,77.0,341.75,279.09
2016,6,1,5,45,434.0,46.0,3.2,12.5,122.0,437.5,364.2
2016,6,1,6,0,526.0,55.0,3.4,13.0,167.0,539.22,449.33
2016,6,1,6,15,586.5,62.0,3.4,13.5,217.5,616.72,511.18
2016,6,1,6,30,647.0,69.0,3.4,14.0,268.0,696.31,571.65
2016,6,1,6,45,690.0,73.5,3.4,15.0,321.0,758.08,614.84
2016,6,1,7,0,733.0,78.0,3.4,16.0,374.0,814.01,651.88
2016,6,1,7,15,763.5,82.5,3.35,16.5,426.5,863.83,684.09
2016,6,1,7,30,794.0,87.0,3.3,17.0,479.0,912.03,714.2
2016,6,1,7,45,816.5,90.0,3.3,18.0,530.0,948.45,734.27
2016,6,1,8,0,839.0,93.0,3.3,19.0,581.0,982.38,752.25
2016,6,1,8,15,856.5,96.0,3.25,19.5,629.5,1008.5,765.67
2016,6,1,8,30,874.0,99.0,3.2,20.0,678.0,1019.36,768.77
2016,6,1,8,45,887.0,101.5,3.2,20.5,722.0,1033.92,774.99
2016,6,1,9,0,900.0,104.0,3.2,21.0,766.0,1045.12,779.03
2016,6,1,9,15,910.0,106.0,3.2,21.5,805.5,1049.22,778.52
2016,6,1,9,30,920.0,108.0,3.2,22.0,845.0,1049.78,775.9
2016,6,1,9,45,930.0,108.0,3.2,23.0,879.0,1044.59,768.23
2016,6,1,10,0,940.0,108.0,3.2,24.0,913.0,1035.82,758.47
2016,6,1,10,15,945.5,109.0,3.2,24.5,940.0,1020.14,745.91
2016,6,1,10,30,951.0,110.0,3.2,25.0,967.0,1000.97,731.29
2016,6,1,10,45,953.0,112.0,3.25,25.5,987.0,976.15,713.5
2016,6,1,11,0,955.0,114.0,3.3,26.0,1007.0,948.09,693.7
2016,6,1,11,15,957.5,114.5,3.35,26.0,1019.5,916.04,672.63
2016,6,1,11,30,960.0,115.0,3.4,26.0,1032.0,881.11,649.57
2016,6,1,11,45,959.0,116.5,3.5,26.0,1037.0,841.61,623.56
2016,6,1,12,0,958.0,118.0,3.6,26.0,1042.0,799.85,595.53
2016,6,1,12,15,957.5,118.0,3.65,26.0,1039.5,755.26,563.11
2016,6,1,12,30,957.0,118.0,3.7,26.0,1037.0,708.88,528.67
2016,6,1,12,45,943.0,125.0,3.75,26.5,1023.5,657.99,489.05
2016,6,1,13,0,929.0,132.0,3.8,27.0,1010.0,606.65,448.31
2016,6,1,13,15,925.5,131.5,3.8,27.0,992.5,555.25,407.36
2016,6,1,13,30,922.0,131.0,3.8,27.0,975.0,503.11,364.72
2016,6,1,13,45,914.0,131.0,3.8,27.0,949.5,448.98,319.6
2016,6,1,14,0,906.0,131.0,3.8,27.0,924.0,394.93,273.65
2016,6,1,14,15,898.5,129.5,3.75,26.5,893.0,340.38,227.34
2016,6,1,14,30,891.0,128.0,3.7,26.0,862.0,286.29,181.8
2016,6,1,14,45,879.5,126.5,3.7,26.0,825.0,232.17,138.34
2016,6,1,15,0,868.0,125.0,3.7,26.0,788.0,169.92,93.95
2016,6,1,15,15,855.5,122.5,3.65,25.5,745.5,117.27,67.45
2016,6,1,15,30,843.0,120.0,3.6,25.0,703.0,84.08,64.66
2016,6,1,15,45,826.0,117.0,3.55,25.0,656.5,83.81,64.65
2016,6,1,16,0,809.0,114.0,3.5,25.0,610.0,83.47,64.56
2016,6,1,16,15,787.5,110.0,3.35,24.5,560.5,82.27,63.9
2016,6,1,16,30,766.0,106.0,3.2,24.0,511.0,73.85,57.16
2016,6,1,16,45,740.0,100.5,3.1,23.5,459.5,71.53,55.53
2016,6,1,17,0,714.0,95.0,3.0,23.0,408.0,69.06,53.74
2016,6,1,17,15,675.5,89.5,2.8,22.0,356.0,66.31,51.79
2016,6,1,17,30,637.0,84.0,2.6,21.0,304.0,63.47,49.69
2016,6,1,17,45,586.5,76.0,2.45,20.0,253.0,58.49,45.62
2016,6,1,18,0,536.0,68.0,2.3,19.0,202.0,53.36,41.25
2016,6,1,18,15,456.0,59.0,2.05,18.0,154.5,47.06,35.66
2016,6,1,18,30,376.0,50.0,1.8,17.0,107.0,40.67,29.73
2016,6,1,18,45,259.0,36.5,1.6,16.0,69.5,28.25,18.18
2016,6,1,19,0,142.0,23.0,1.4,15.0,32.0,17.87,3.51
2016,6,1,19,15,71.0,11.5,1.4,14.5,16.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,2,4,45,33.5,5.5,1.5,8.5,6.5,0.0,0.0
2016,6,2,5,0,67.0,11.0,1.6,9.0,13.0,52.83,0.0
2016,6,2,5,15,210.0,24.0,1.75,9.5,45.5,214.32,140.81
2016,6,2,5,30,353.0,37.0,1.9,10.0,78.0,349.78,286.52
2016,6,2,5,45,447.5,45.5,2.1,11.0,124.0,447.26,371.84
2016,6,2,6,0,542.0,54.0,2.3,12.0,170.0,550.8,456.91
2016,6,2,6,15,602.0,60.5,2.2,12.5,221.0,627.68,516.77
2016,6,2,6,30,662.0,67.0,2.1,13.0,272.0,706.6,574.87
2016,6,2,6,45,704.0,72.0,2.05,14.0,325.0,768.56,616.64
2016,6,2,7,0,746.0,77.0,2.0,15.0,378.0,824.82,652.33
2016,6,2,7,15,776.0,81.0,1.95,16.0,431.0,873.81,681.37
2016,6,2,7,30,806.0,85.0,1.9,17.0,484.0,921.14,708.16
2016,6,2,7,45,828.0,88.5,1.9,18.0,535.5,957.91,727.54
2016,6,2,8,0,850.0,92.0,1.9,19.0,587.0,992.15,744.86
2016,6,2,8,15,866.5,94.5,1.85,19.5,635.0,1004.78,748.48
2016,6,2,8,30,883.0,97.0,1.8,20.0,683.0,1026.2,758.09
2016,6,2,8,45,895.5,99.5,1.8,21.0,727.0,1040.36,762.12
2016,6,2,9,0,908.0,102.0,1.8,22.0,771.0,1051.13,764.14
2016,6,2,9,15,917.5,104.0,1.8,22.5,810.5,1054.78,763.27
2016,6,2,9,30,927.0,106.0,1.8,23.0,850.0,1054.87,760.39
2016,6,2,9,45,929.0,110.5,1.8,24.0,881.5,1046.54,750.97
2016,6,2,10,0,931.0,115.0,1.8,25.0,913.0,1034.6,739.59
2016,6,2,10,15,936.0,116.5,1.85,25.5,940.0,1018.97,728.25
2016,6,2,10,30,941.0,118.0,1.9,26.0,967.0,999.88,714.86
2016,6,2,10,45,944.0,119.0,1.95,26.5,986.5,975.1,697.98
2016,6,2,11,0,947.0,120.0,2.0,27.0,1006.0,947.13,679.14
2016,6,2,11,15,949.0,120.5,2.0,27.5,1018.5,914.8,657.02
2016,6,2,11,30,951.0,121.0,2.0,28.0,1031.0,879.64,633.14
2016,6,2,11,45,951.0,122.0,2.05,28.5,1035.5,840.73,607.24
2016,6,2,12,0,951.0,123.0,2.1,29.0,1040.0,799.53,579.38
2016,6,2,12,15,950.0,122.5,2.15,29.0,1037.0,754.45,548.1
2016,6,2,12,30,949.0,122.0,2.2,29.0,1034.0,707.68,514.86
2016,6,2,12,45,952.5,118.0,2.3,29.5,1025.5,659.52,479.04
2016,6,2,13,0,956.0,114.0,2.4,30.0,1017.0,609.68,440.98
2016,6,2,13,15,952.5,113.0,2.4,30.0,999.5,556.92,400.2
2016,6,2,13,30,949.0,112.0,2.4,30.0,982.0,503.38,357.64
2016,6,2,13,45,943.0,111.5,2.45,30.0,956.5,448.6,313.13
2016,6,2,14,0,937.0,111.0,2.5,30.0,931.0,393.67,267.44
2016,6,2,14,15,929.5,109.5,2.5,30.0,900.0,337.73,220.44
2016,6,2,14,30,922.0,108.0,2.5,30.0,869.0,282.23,174.21
2016,6,2,14,45,912.5,106.5,2.55,30.0,831.5,227.04,130.56
2016,6,2,15,0,903.0,105.0,2.6,30.0,794.0,172.92,93.01
2016,6,2,15,15,891.0,102.5,2.6,29.5,752.0,119.3,66.41
2016,6,2,15,30,879.0,100.0,2.6,29.0,710.0,83.46,63.04
2016,6,2,15,45,863.0,97.5,2.65,29.0,663.0,82.28,62.29
2016,6,2,16,0,847.0,95.0,2.7,29.0,616.0,71.41,53.55
2016,6,2,16,15,827.0,92.0,2.7,28.0,566.5,70.39,53.13
2016,6,2,16,30,807.0,89.0,2.7,27.0,517.0,69.3,52.64
2016,6,2,16,45,780.5,85.0,2.7,26.5,465.0,67.31,51.28
2016,6,2,17,0,754.0,81.0,2.7,26.0,413.0,65.24,49.83
2016,6,2,17,15,718.0,76.5,2.55,25.0,360.5,62.58,47.96
2016,6,2,17,30,682.0,72.0,2.4,24.0,308.0,54.89,41.71
2016,6,2,17,45,631.0,66.0,2.3,23.0,257.0,51.07,38.65
2016,6,2,18,0,580.0,60.0,2.2,22.0,206.0,47.17,35.39
2016,6,2,18,15,504.0,52.0,1.9,20.5,158.5,41.43,30.42
2016,6,2,18,30,428.0,44.0,1.6,19.0,111.0,35.62,25.15
2016,6,2,18,45,309.5,33.0,1.35,18.0,72.5,26.94,16.98
2016,6,2,19,0,191.0,22.0,1.1,17.0,34.0,18.11,4.3
2016,6,2,19,15,95.5,11.0,1.05,16.5,17.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
