Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,40.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,80.0,11.0,0.8,13.0,13.0,61.24,0.0
2016,6,3,5,15,219.5,23.0,0.9,13.5,45.5,220.15,143.67
2016,6,3,5,30,359.0,35.0,1.0,14.0,78.0,351.99,282.39
2016,6,3,5,45,448.0,44.0,1.1,15.0,122.5,445.65,361.77
2016,6,3,6,0,537.0,53.0,1.2,16.0,167.0,545.29,440.77
2016,6,3,6,15,594.5,59.0,1.15,16.5,217.0,619.1,496.04
2016,6,3,6,30,652.0,65.0,1.1,17.0,267.0,694.85,549.62
2016,6,3,6,45,691.0,70.0,1.1,17.5,318.5,747.99,584.85
2016,6,3,7,0,730.0,75.0,1.1,18.0,370.0,807.28,623.02
2016,6,3,7,15,759.0,79.0,1.05,18.5,422.0,854.93,650.99
2016,6,3,7,30,788.0,83.0,1.0,19.0,474.0,900.96,676.96
2016,6,3,7,45,809.0,86.5,0.95,20.0,523.5,936.48,693.92
2016,6,3,8,0,830.0,90.0,0.9,21.0,573.0,969.53,708.86
2016,6,3,8,15,846.0,93.0,0.85,22.0,620.5,994.14,718.09
2016,6,3,8,30,862.0,96.0,0.8,23.0,668.0,1003.7,717.9
2016,6,3,8,45,874.5,98.5,0.8,24.5,711.0,1017.89,720.51
2016,6,3,9,0,887.0,101.0,0.8,26.0,754.0,1028.78,721.05
2016,6,3,9,15,896.5,102.5,0.85,27.0,792.0,1032.07,719.63
2016,6,3,9,30,906.0,104.0,0.9,28.0,830.0,1031.9,716.37
2016,6,3,9,45,794.5,173.5,0.95,29.5,829.5,992.21,688.13
2016,6,3,10,0,683.0,243.0,1.0,31.0,829.0,944.48,655.34
2016,6,3,10,15,812.5,172.0,0.95,31.5,890.5,969.29,668.2
2016,6,3,10,30,942.0,101.0,0.9,32.0,952.0,984.7,674.09
2016,6,3,10,45,944.5,102.5,0.9,32.5,971.0,960.48,657.47
2016,6,3,11,0,947.0,104.0,0.9,33.0,990.0,933.07,639.53
2016,6,3,11,15,949.0,104.5,1.0,33.0,1002.5,901.27,621.9
2016,6,3,11,30,951.0,105.0,1.1,33.0,1015.0,866.64,602.23
2016,6,3,11,45,950.5,106.0,1.2,33.5,1019.5,827.86,578.45
2016,6,3,12,0,950.0,107.0,1.3,34.0,1024.0,786.81,552.9
2016,6,3,12,15,949.0,107.5,1.4,34.0,1021.5,743.0,524.35
2016,6,3,12,30,948.0,108.0,1.5,34.0,1019.0,697.42,493.58
2016,6,3,12,45,932.5,116.5,1.6,34.0,1005.5,647.54,458.74
2016,6,3,13,0,917.0,125.0,1.7,34.0,992.0,597.28,422.51
2016,6,3,13,15,913.0,124.0,1.8,34.0,974.5,546.13,384.51
2016,6,3,13,30,909.0,123.0,1.9,34.0,957.0,494.3,344.69
2016,6,3,13,45,902.5,122.5,2.0,34.0,932.5,441.34,302.8
2016,6,3,14,0,896.0,122.0,2.1,34.0,908.0,388.31,259.77
2016,6,3,14,15,889.0,120.0,2.15,33.5,877.5,334.34,215.85
2016,6,3,14,30,882.0,118.0,2.2,33.0,847.0,280.78,172.39
2016,6,3,14,45,872.0,116.0,2.3,33.0,810.5,227.31,130.71
2016,6,3,15,0,862.0,114.0,2.4,33.0,774.0,174.97,94.72
2016,6,3,15,15,849.5,111.5,2.4,32.5,732.5,123.49,69.13
2016,6,3,15,30,837.0,109.0,2.4,32.0,691.0,76.99,57.0
2016,6,3,15,45,820.5,106.5,2.4,32.0,645.0,76.79,57.05
2016,6,3,16,0,804.0,104.0,2.4,32.0,599.0,76.53,57.01
2016,6,3,16,15,783.0,100.5,2.35,31.5,550.5,75.44,56.43
2016,6,3,16,30,762.0,97.0,2.3,31.0,502.0,74.25,55.78
2016,6,3,16,45,734.0,92.5,2.3,30.5,451.0,72.15,54.38
2016,6,3,17,0,706.0,88.0,2.3,30.0,400.0,63.97,47.91
2016,6,3,17,15,669.0,83.0,2.05,29.0,349.0,61.42,46.16
2016,6,3,17,30,632.0,78.0,1.8,28.0,298.0,58.79,44.27
2016,6,3,17,45,580.5,71.0,1.6,27.0,248.0,54.42,40.82
2016,6,3,18,0,529.0,64.0,1.4,26.0,198.0,49.95,37.14
2016,6,3,18,15,454.0,55.5,1.3,24.5,152.0,43.98,32.07
2016,6,3,18,30,379.0,47.0,1.2,23.0,106.0,37.92,26.68
2016,6,3,18,45,269.0,34.5,1.1,22.0,69.0,28.08,17.64
2016,6,3,19,0,159.0,22.0,1.0,21.0,32.0,17.12,4.19
2016,6,3,19,15,79.5,11.0,0.95,20.5,16.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,16.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,17.0,8.0,6.83,0.0
2016,6,4,5,15,28.5,24.5,0.85,17.5,27.5,58.75,34.25
2016,6,4,5,30,57.0,41.0,0.8,18.0,47.0,103.99,80.08
2016,6,4,5,45,81.0,60.5,0.75,18.5,75.0,148.41,118.87
2016,6,4,6,0,105.0,80.0,0.7,19.0,103.0,192.73,156.45
2016,6,4,6,15,121.5,101.5,0.95,19.5,134.5,234.4,190.93
2016,6,4,6,30,138.0,123.0,1.2,20.0,166.0,275.9,224.33
2016,6,4,6,45,152.5,143.5,1.45,20.5,198.5,314.06,254.17
2016,6,4,7,0,167.0,164.0,1.7,21.0,231.0,352.12,283.21
2016,6,4,7,15,83.5,132.5,1.7,21.0,166.0,229.09,183.54
2016,6,4,7,30,0.0,101.0,1.7,21.0,101.0,85.51,64.68
2016,6,4,7,45,18.0,164.5,1.7,21.5,175.0,164.83,129.1
2016,6,4,8,0,36.0,228.0,1.7,22.0,249.0,267.56,209.13
2016,6,4,8,15,95.0,266.5,1.7,22.0,328.5,367.54,286.34
2016,6,4,8,30,154.0,305.0,1.7,22.0,408.0,489.16,376.45
2016,6,4,8,45,214.0,320.0,1.7,22.5,472.5,561.27,427.54
2016,6,4,9,0,274.0,335.0,1.7,23.0,537.0,654.22,491.61
2016,6,4,9,15,371.0,319.0,1.75,23.0,608.0,726.51,542.65
2016,6,4,9,30,468.0,303.0,1.8,23.0,679.0,816.98,604.41
2016,6,4,9,45,423.0,337.5,1.9,23.5,688.0,794.26,585.32
2016,6,4,10,0,378.0,372.0,2.0,24.0,697.0,754.23,556.02
2016,6,4,10,15,228.5,401.0,2.05,24.0,599.5,625.3,463.63
2016,6,4,10,30,79.0,430.0,2.1,24.0,502.0,469.65,350.09
2016,6,4,10,45,61.5,419.0,2.15,24.5,476.0,435.39,324.96
2016,6,4,11,0,44.0,408.0,2.2,25.0,450.0,402.59,300.13
2016,6,4,11,15,86.0,446.0,2.25,25.0,528.5,465.37,346.3
2016,6,4,11,30,128.0,484.0,2.3,25.0,607.0,530.57,392.75
2016,6,4,11,45,269.5,452.0,2.4,25.5,712.0,602.57,445.07
2016,6,4,12,0,411.0,420.0,2.5,26.0,817.0,658.9,484.86
2016,6,4,12,15,329.5,450.5,2.5,26.5,769.0,597.92,439.12
2016,6,4,12,30,248.0,481.0,2.5,27.0,721.0,542.74,398.12
2016,6,4,12,45,210.0,481.0,2.5,27.5,682.5,502.04,367.94
2016,6,4,13,0,172.0,481.0,2.5,28.0,644.0,461.78,338.06
2016,6,4,13,15,103.5,431.5,2.45,28.5,529.5,383.54,281.24
2016,6,4,13,30,35.0,382.0,2.4,29.0,415.0,307.72,226.23
2016,6,4,13,45,451.0,256.5,2.4,29.5,653.5,353.64,253.7
2016,6,4,14,0,867.0,131.0,2.4,30.0,892.0,385.45,263.62
2016,6,4,14,15,860.0,129.0,2.35,30.0,862.0,332.99,219.23
2016,6,4,14,30,853.0,127.0,2.3,30.0,832.0,280.95,175.91
2016,6,4,14,45,847.5,123.0,2.3,30.5,797.5,228.59,134.04
2016,6,4,15,0,842.0,119.0,2.3,31.0,763.0,176.89,97.54
2016,6,4,15,15,829.5,116.0,2.3,30.5,722.5,115.78,63.7
2016,6,4,15,30,817.0,113.0,2.3,30.0,682.0,78.99,59.12
2016,6,4,15,45,803.5,109.0,2.3,30.0,637.5,78.02,58.53
2016,6,4,16,0,790.0,105.0,2.3,30.0,593.0,76.89,57.79
2016,6,4,16,15,769.5,101.5,2.3,29.5,545.0,75.85,57.25
2016,6,4,16,30,749.0,98.0,2.3,29.0,497.0,74.72,56.65
2016,6,4,16,45,723.0,93.5,2.3,28.5,447.5,66.43,50.09
2016,6,4,17,0,697.0,89.0,2.3,28.0,398.0,64.5,48.78
2016,6,4,17,15,661.0,83.5,2.25,26.5,347.0,61.64,46.85
2016,6,4,17,30,625.0,78.0,2.2,25.0,296.0,58.67,44.75
2016,6,4,17,45,576.0,71.0,2.15,24.0,247.0,54.34,41.29
2016,6,4,18,0,527.0,64.0,2.1,23.0,198.0,49.88,37.58
2016,6,4,18,15,454.5,55.0,2.0,21.5,152.5,43.52,32.11
2016,6,4,18,30,382.0,46.0,1.9,20.0,107.0,37.02,26.28
2016,6,4,18,45,276.0,34.0,1.85,19.0,70.0,27.61,17.55
2016,6,4,19,0,170.0,22.0,1.8,18.0,33.0,17.14,4.82
2016,6,4,19,15,85.0,11.0,1.95,17.5,16.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,1.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,78.0,11.0,1.6,11.0,13.0,59.91,0.0
2016,6,5,5,15,205.0,23.5,1.7,11.5,44.5,211.18,141.64
2016,6,5,5,30,332.0,36.0,1.8,12.0,76.0,333.07,271.34
2016,6,5,5,45,420.0,45.5,1.95,12.5,120.0,425.61,352.52
2016,6,5,6,0,508.0,55.0,2.1,13.0,164.0,524.09,433.86
2016,6,5,6,15,566.0,62.0,2.1,13.5,213.0,598.82,492.47
2016,6,5,6,30,624.0,69.0,2.1,14.0,262.0,675.56,549.72
2016,6,5,6,45,665.5,74.0,2.1,15.0,313.5,736.03,591.14
2016,6,5,7,0,707.0,79.0,2.1,16.0,365.0,796.49,630.74
2016,6,5,7,15,736.5,83.5,2.05,16.5,416.5,838.91,656.76
2016,6,5,7,30,766.0,88.0,2.0,17.0,468.0,885.7,685.14
2016,6,5,7,45,788.5,91.5,2.0,18.0,518.0,922.42,704.98
2016,6,5,8,0,811.0,95.0,2.0,19.0,568.0,956.74,722.84
2016,6,5,8,15,828.0,98.0,2.0,19.5,615.0,982.22,735.89
2016,6,5,8,30,845.0,101.0,2.0,20.0,662.0,1004.73,746.99
2016,6,5,8,45,858.0,103.5,2.05,21.0,705.5,1007.07,744.14
2016,6,5,9,0,871.0,106.0,2.1,22.0,749.0,1018.45,747.54
2016,6,5,9,15,881.0,108.0,2.2,22.5,787.5,1022.85,748.47
2016,6,5,9,30,891.0,110.0,2.3,23.0,826.0,1023.82,747.36
2016,6,5,9,45,905.0,108.0,2.45,23.5,860.5,1021.02,744.51
2016,6,5,10,0,919.0,106.0,2.6,24.0,895.0,1014.7,739.47
2016,6,5,10,15,924.5,107.0,2.7,24.5,921.5,999.72,728.42
2016,6,5,10,30,930.0,108.0,2.8,25.0,948.0,981.32,715.31
2016,6,5,10,45,933.0,109.5,2.9,25.5,967.5,957.77,698.9
2016,6,5,11,0,936.0,111.0,3.0,26.0,987.0,931.03,680.44
2016,6,5,11,15,938.0,111.5,3.05,26.0,999.5,899.49,659.76
2016,6,5,11,30,940.0,112.0,3.1,26.0,1012.0,865.15,637.15
2016,6,5,11,45,940.5,112.5,3.15,26.0,1017.0,827.05,611.87
2016,6,5,12,0,941.0,113.0,3.2,26.0,1022.0,786.67,584.86
2016,6,5,12,15,940.5,113.0,3.25,26.0,1020.5,743.15,553.36
2016,6,5,12,30,940.0,113.0,3.3,26.0,1019.0,697.88,519.89
2016,6,5,12,45,932.0,117.0,3.35,26.5,1007.5,649.5,482.31
2016,6,5,13,0,924.0,121.0,3.4,27.0,996.0,600.26,443.31
2016,6,5,13,15,921.5,120.0,3.4,27.0,979.5,549.66,403.12
2016,6,5,13,30,919.0,119.0,3.4,27.0,963.0,498.22,361.18
2016,6,5,13,45,915.0,117.5,3.4,27.0,940.0,445.19,316.98
2016,6,5,14,0,911.0,116.0,3.4,27.0,917.0,391.84,271.58
2016,6,5,14,15,904.5,114.5,3.4,26.5,887.0,337.66,225.56
2016,6,5,14,30,898.0,113.0,3.4,26.0,857.0,283.81,180.04
2016,6,5,14,45,890.0,111.0,3.4,26.0,821.0,229.93,136.21
2016,6,5,15,0,882.0,109.0,3.4,26.0,785.0,176.95,98.09
2016,6,5,15,15,870.5,106.5,3.35,25.5,744.0,124.53,70.46
2016,6,5,15,30,859.0,104.0,3.3,25.0,703.0,85.31,65.64
2016,6,5,15,45,845.0,101.0,3.3,25.0,657.5,73.67,56.19
2016,6,5,16,0,831.0,98.0,3.3,25.0,612.0,72.96,55.77
2016,6,5,16,15,811.5,94.5,3.25,24.5,563.0,71.71,55.02
2016,6,5,16,30,792.0,91.0,3.2,24.0,514.0,70.36,54.19
2016,6,5,16,45,767.0,87.0,3.15,23.5,463.5,68.46,52.9
2016,6,5,17,0,742.0,83.0,3.1,23.0,413.0,66.48,51.52
2016,6,5,17,15,707.0,78.0,2.95,22.0,361.0,58.22,44.81
2016,6,5,17,30,672.0,73.0,2.8,21.0,309.0,55.41,42.7
2016,6,5,17,45,624.0,67.0,2.7,20.0,258.5,51.65,39.66
2016,6,5,18,0,576.0,61.0,2.6,19.0,208.0,47.81,36.43
2016,6,5,18,15,503.0,53.0,2.5,18.0,161.0,42.12,31.39
2016,6,5,18,30,430.0,45.0,2.4,17.0,114.0,36.34,26.06
2016,6,5,18,45,318.5,34.0,2.3,16.0,75.5,27.71,17.93
2016,6,5,19,0,207.0,23.0,2.2,15.0,37.0,18.91,6.51
2016,6,5,19,15,103.5,11.5,2.3,14.5,18.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,42.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,84.0,11.0,2.9,12.0,13.0,63.77,0.0
2016,6,6,5,15,210.5,23.0,2.95,12.5,44.5,214.55,144.73
2016,6,6,5,30,337.0,35.0,3.0,13.0,76.0,335.49,273.84
2016,6,6,5,45,421.5,44.0,3.05,13.5,119.0,424.72,352.73
2016,6,6,6,0,506.0,53.0,3.1,14.0,162.0,519.68,431.75
2016,6,6,6,15,561.5,59.5,3.05,14.5,210.0,591.41,488.67
2016,6,6,6,30,617.0,66.0,3.0,15.0,258.0,665.07,544.26
2016,6,6,6,45,651.5,72.0,3.0,15.5,307.0,720.36,583.72
2016,6,6,7,0,686.0,78.0,3.0,16.0,356.0,775.35,621.49
2016,6,6,7,15,714.5,82.5,2.95,16.5,406.0,816.53,647.67
2016,6,6,7,30,743.0,87.0,2.9,17.0,456.0,861.93,676.19
2016,6,6,7,45,764.5,90.5,2.9,17.5,504.0,897.31,697.26
2016,6,6,8,0,786.0,94.0,2.9,18.0,552.0,930.37,716.43
2016,6,6,8,15,802.5,96.5,2.95,18.5,597.5,954.54,729.67
2016,6,6,8,30,819.0,99.0,3.0,19.0,643.0,975.84,740.99
2016,6,6,8,45,832.5,101.0,3.05,20.0,685.5,978.26,738.15
2016,6,6,9,0,846.0,103.0,3.1,21.0,728.0,989.74,741.72
2016,6,6,9,15,856.0,105.0,3.1,21.5,765.0,994.41,741.77
2016,6,6,9,30,866.0,107.0,3.1,22.0,802.0,995.73,739.81
2016,6,6,9,45,873.5,108.5,3.15,22.5,834.0,990.63,734.17
2016,6,6,10,0,881.0,110.0,3.2,23.0,866.0,982.14,726.5
2016,6,6,10,15,886.5,111.5,3.25,23.0,892.5,968.34,716.86
2016,6,6,10,30,892.0,113.0,3.3,23.0,919.0,951.23,705.15
2016,6,6,10,45,896.5,113.5,3.35,23.5,938.5,928.99,688.76
2016,6,6,11,0,901.0,114.0,3.4,24.0,958.0,903.65,670.4
2016,6,6,11,15,903.5,115.0,3.4,24.0,970.5,874.07,650.23
2016,6,6,11,30,906.0,116.0,3.4,24.0,983.0,841.73,628.17
2016,6,6,11,45,907.0,116.0,3.45,24.5,988.5,804.83,602.0
2016,6,6,12,0,908.0,116.0,3.5,25.0,994.0,765.72,574.1
2016,6,6,12,15,908.0,116.0,3.5,25.0,992.0,723.93,543.23
2016,6,6,12,30,908.0,116.0,3.5,25.0,990.0,680.43,510.49
2016,6,6,12,45,900.0,119.5,3.55,25.0,979.0,633.16,474.35
2016,6,6,13,0,892.0,123.0,3.6,25.0,968.0,585.12,436.74
2016,6,6,13,15,888.5,122.5,3.6,25.0,952.0,536.0,397.25
2016,6,6,13,30,885.0,122.0,3.6,25.0,936.0,486.17,356.16
2016,6,6,13,45,880.0,121.0,3.65,25.0,912.5,434.87,313.01
2016,6,6,14,0,875.0,120.0,3.7,25.0,889.0,383.39,268.79
2016,6,6,14,15,868.0,118.5,3.7,24.5,860.0,331.01,223.87
2016,6,6,14,30,861.0,117.0,3.7,24.0,831.0,279.03,179.5
2016,6,6,14,45,852.0,115.0,3.75,24.0,795.5,227.0,136.77
2016,6,6,15,0,843.0,113.0,3.8,24.0,760.0,175.96,99.59
2016,6,6,15,15,831.0,111.0,3.8,23.5,720.5,125.91,72.7
2016,6,6,15,30,819.0,109.0,3.8,23.0,681.0,76.47,58.81
2016,6,6,15,45,804.0,106.0,3.8,22.5,636.5,76.01,58.74
2016,6,6,16,0,789.0,103.0,3.8,22.0,592.0,75.44,58.57
2016,6,6,16,15,769.0,99.5,3.75,21.5,545.0,74.37,57.97
2016,6,6,16,30,749.0,96.0,3.7,21.0,498.0,73.19,57.29
2016,6,6,16,45,723.5,92.0,3.65,20.5,448.5,71.48,56.15
2016,6,6,17,0,698.0,88.0,3.6,20.0,399.0,63.74,49.79
2016,6,6,17,15,663.0,83.0,3.55,19.0,349.0,61.22,47.99
2016,6,6,17,30,628.0,78.0,3.5,18.0,299.0,58.61,46.04
2016,6,6,17,45,581.0,71.0,3.45,17.5,250.5,54.29,42.4
2016,6,6,18,0,534.0,64.0,3.4,17.0,202.0,49.84,38.52
2016,6,6,18,15,462.0,55.5,3.3,16.0,156.0,43.88,33.22
2016,6,6,18,30,390.0,47.0,3.2,15.0,110.0,37.82,27.59
2016,6,6,18,45,286.0,35.0,3.1,14.5,73.0,28.43,18.7
2016,6,6,19,0,182.0,23.0,3.0,14.0,36.0,17.92,6.31
2016,6,6,19,15,91.0,11.5,3.0,13.5,18.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.0,5.5,2.15,11.0,6.5,0.0,0.0
2016,6,7,5,0,66.0,11.0,2.3,11.0,13.0,52.1,0.0
2016,6,7,5,15,186.0,24.5,2.35,11.5,43.5,196.16,133.04
2016,6,7,5,30,306.0,38.0,2.4,12.0,74.0,315.79,258.22
2016,6,7,5,45,396.5,47.0,2.45,12.5,117.5,408.95,340.45
2016,6,7,6,0,487.0,56.0,2.5,13.0,161.0,508.02,422.64
2016,6,7,6,15,261.0,85.5,2.45,13.5,143.5,344.47,289.78
2016,6,7,6,30,35.0,115.0,2.4,14.0,126.0,156.37,128.16
2016,6,7,6,45,41.5,135.5,2.4,14.5,151.0,183.82,151.15
2016,6,7,7,0,48.0,156.0,2.4,15.0,176.0,211.05,173.0
2016,6,7,7,15,84.0,183.5,2.4,15.5,223.5,275.48,225.58
2016,6,7,7,30,120.0,211.0,2.4,16.0,271.0,360.92,292.97
2016,6,7,7,45,220.0,224.0,2.4,17.0,347.5,471.66,379.34
2016,6,7,8,0,320.0,237.0,2.4,18.0,424.0,606.91,479.5
2016,6,7,8,15,574.0,169.0,2.4,18.5,537.5,815.84,632.01
2016,6,7,8,30,828.0,101.0,2.4,19.0,651.0,987.51,744.75
2016,6,7,8,45,840.0,104.0,2.4,19.5,693.5,989.45,740.95
2016,6,7,9,0,852.0,107.0,2.4,20.0,736.0,1000.49,745.12
2016,6,7,9,15,862.5,109.0,2.45,20.5,774.0,1005.57,745.92
2016,6,7,9,30,873.0,111.0,2.5,21.0,812.0,1007.28,744.69
2016,6,7,9,45,886.0,109.5,2.6,22.0,846.0,1004.33,739.66
2016,6,7,10,0,899.0,108.0,2.7,23.0,880.0,997.94,732.55
2016,6,7,10,15,905.0,109.5,2.8,23.0,906.5,984.38,723.7
2016,6,7,10,30,911.0,111.0,2.9,23.0,933.0,967.42,712.73
2016,6,7,10,45,912.0,113.5,3.0,23.5,952.0,943.51,695.84
2016,6,7,11,0,913.0,116.0,3.1,24.0,971.0,916.53,676.96
2016,6,7,11,15,916.0,116.5,3.2,24.0,984.0,886.54,657.34
2016,6,7,11,30,919.0,117.0,3.3,24.0,997.0,853.75,635.7
2016,6,7,11,45,920.5,117.0,3.4,24.0,1003.0,816.76,611.04
2016,6,7,12,0,922.0,117.0,3.5,24.0,1009.0,777.5,584.5
2016,6,7,12,15,922.0,117.0,3.55,24.0,1007.5,735.14,553.37
2016,6,7,12,30,922.0,117.0,3.6,24.0,1006.0,691.04,520.29
2016,6,7,12,45,923.5,115.0,3.65,24.0,997.5,644.8,484.86
2016,6,7,13,0,925.0,113.0,3.7,24.0,989.0,597.04,447.33
2016,6,7,13,15,922.0,112.0,3.75,24.0,973.0,546.37,406.58
2016,6,7,13,30,919.0,111.0,3.8,24.0,957.0,494.89,364.06
2016,6,7,13,45,913.5,111.0,3.85,24.0,933.5,442.47,319.7
2016,6,7,14,0,908.0,111.0,3.9,24.0,910.0,389.84,274.23
2016,6,7,14,15,901.5,109.5,3.9,23.5,880.5,335.95,227.73
2016,6,7,14,30,895.0,108.0,3.9,23.0,851.0,282.4,181.7
2016,6,7,14,45,883.5,108.0,3.95,22.5,815.0,229.42,138.22
2016,6,7,15,0,872.0,108.0,4.0,22.0,779.0,177.66,100.42
2016,6,7,15,15,860.5,106.0,3.95,21.5,738.0,126.14,72.19
2016,6,7,15,30,849.0,104.0,3.9,21.0,697.0,85.06,66.52
2016,6,7,15,45,831.5,102.0,3.9,20.5,651.5,73.96,57.48
2016,6,7,16,0,814.0,100.0,3.9,20.0,606.0,73.88,57.72
2016,6,7,16,15,794.5,97.0,3.8,19.5,558.0,73.04,57.31
2016,6,7,16,30,775.0,94.0,3.7,19.0,510.0,72.13,56.85
2016,6,7,16,45,745.5,91.0,3.65,18.5,459.0,71.02,56.21
2016,6,7,17,0,716.0,88.0,3.6,18.0,408.0,63.93,50.37
2016,6,7,17,15,680.5,83.0,3.5,17.5,357.0,61.38,48.42
2016,6,7,17,30,645.0,78.0,3.4,17.0,306.0,58.75,46.35
2016,6,7,17,45,589.0,72.5,3.3,16.5,255.5,55.48,43.63
2016,6,7,18,0,533.0,67.0,3.2,16.0,205.0,52.2,40.77
2016,6,7,18,15,459.5,58.0,3.05,15.0,159.0,45.9,35.15
2016,6,7,18,30,386.0,49.0,2.9,14.0,113.0,39.47,29.18
2016,6,7,18,45,272.5,37.5,2.75,13.5,75.0,29.0,19.33
2016,6,7,19,0,159.0,26.0,2.6,13.0,37.0,20.16,8.24
2016,6,7,19,15,79.5,13.0,2.55,12.5,18.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,2.5,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,2.6,11.0,15.0,76.86,0.0
2016,6,8,5,15,236.5,24.0,2.65,11.0,47.5,233.83,160.23
2016,6,8,5,30,370.0,36.0,2.7,11.0,80.0,360.53,296.0
2016,6,8,5,45,458.5,43.5,2.75,11.5,124.5,452.34,376.97
2016,6,8,6,0,547.0,51.0,2.8,12.0,169.0,549.81,457.92
2016,6,8,6,15,273.5,58.0,2.8,12.5,117.0,334.26,283.6
2016,6,8,6,30,0.0,65.0,2.8,13.0,65.0,54.2,40.9
2016,6,8,6,45,0.0,77.5,2.85,13.5,77.5,65.47,50.55
2016,6,8,7,0,0.0,90.0,2.9,14.0,90.0,76.69,59.8
2016,6,8,7,15,0.0,107.0,2.95,14.0,107.0,92.3,72.73
2016,6,8,7,30,0.0,124.0,3.0,14.0,124.0,107.83,85.43
2016,6,8,7,45,83.0,191.5,3.05,14.5,240.0,275.25,225.55
2016,6,8,8,0,166.0,259.0,3.1,15.0,356.0,457.15,369.35
2016,6,8,8,15,255.0,267.5,3.15,15.5,430.5,574.93,458.87
2016,6,8,8,30,344.0,276.0,3.2,16.0,505.0,670.96,529.8
2016,6,8,8,45,303.0,306.5,3.3,16.5,518.0,658.88,516.64
2016,6,8,9,0,262.0,337.0,3.4,17.0,531.0,644.42,502.59
2016,6,8,9,15,582.5,219.0,3.45,17.0,679.0,862.71,668.03
2016,6,8,9,30,903.0,101.0,3.5,17.0,827.0,1026.74,779.46
2016,6,8,9,45,749.5,195.5,3.55,17.5,814.5,980.81,744.42
2016,6,8,10,0,596.0,290.0,3.6,18.0,802.0,902.62,686.24
2016,6,8,10,15,611.5,294.0,3.65,18.0,833.5,904.66,687.58
2016,6,8,10,30,627.0,298.0,3.7,18.0,865.0,900.97,684.44
2016,6,8,10,45,770.5,210.0,3.8,18.5,922.0,925.86,703.17
2016,6,8,11,0,914.0,122.0,3.9,19.0,979.0,923.37,699.96
2016,6,8,11,15,916.5,122.5,3.95,19.0,991.5,892.8,678.71
2016,6,8,11,30,919.0,123.0,4.0,19.0,1004.0,859.47,655.67
2016,6,8,11,45,726.5,257.5,4.1,19.5,956.5,798.24,608.29
2016,6,8,12,0,534.0,392.0,4.2,20.0,909.0,729.2,553.15
2016,6,8,12,15,724.5,259.5,4.25,20.0,959.5,720.21,549.96
2016,6,8,12,30,915.0,127.0,4.3,20.0,1010.0,694.8,533.21
2016,6,8,12,45,743.5,242.0,4.35,20.0,955.0,635.44,485.2
2016,6,8,13,0,572.0,357.0,4.4,20.0,900.0,584.24,443.82
2016,6,8,13,15,712.0,257.5,4.4,19.5,921.0,542.58,411.89
2016,6,8,13,30,852.0,158.0,4.4,19.0,942.0,495.7,373.2
2016,6,8,13,45,849.0,154.5,4.4,19.0,919.5,443.37,328.29
2016,6,8,14,0,846.0,151.0,4.4,19.0,897.0,390.86,282.32
2016,6,8,14,15,838.0,149.5,4.35,18.5,867.0,338.24,236.29
2016,6,8,14,30,830.0,148.0,4.3,18.0,837.0,286.3,191.03
2016,6,8,14,45,671.0,209.5,4.25,18.0,751.0,240.4,158.44
2016,6,8,15,0,512.0,271.0,4.2,18.0,665.0,219.54,149.99
2016,6,8,15,15,650.5,202.5,4.1,17.5,675.5,152.85,100.28
2016,6,8,15,30,789.0,134.0,4.0,17.0,686.0,91.41,72.99
2016,6,8,15,45,777.0,128.0,3.95,16.5,642.5,89.67,71.9
2016,6,8,16,0,765.0,122.0,3.9,16.0,599.0,87.71,70.57
2016,6,8,16,15,657.0,136.5,3.85,15.5,523.0,89.3,72.31
2016,6,8,16,30,549.0,151.0,3.8,15.0,447.0,100.6,82.51
2016,6,8,16,45,648.0,110.0,3.75,15.0,425.5,76.29,61.59
2016,6,8,17,0,747.0,69.0,3.7,15.0,404.0,56.0,43.99
2016,6,8,17,15,675.5,78.5,3.6,14.5,353.5,58.1,46.11
2016,6,8,17,30,604.0,88.0,3.5,14.0,303.0,65.79,53.17
2016,6,8,17,45,562.5,79.0,3.45,13.5,254.5,60.25,48.42
2016,6,8,18,0,521.0,70.0,3.4,13.0,206.0,54.48,43.33
2016,6,8,18,15,447.0,61.0,3.3,12.5,159.5,48.28,37.66
2016,6,8,18,30,373.0,52.0,3.2,12.0,113.0,41.97,31.66
2016,6,8,18,45,272.5,39.0,3.1,12.0,76.0,30.12,20.46
2016,6,8,19,0,172.0,26.0,3.0,12.0,39.0,20.19,8.64
2016,6,8,19,15,86.0,13.0,2.95,12.0,19.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,6,9,5,0,58.0,12.0,3.1,11.0,14.0,47.74,0.0
2016,6,9,5,15,175.5,26.0,3.2,11.0,45.0,191.99,131.25
2016,6,9,5,30,293.0,40.0,3.3,11.0,76.0,306.5,252.35
2016,6,9,5,45,386.0,49.5,3.45,11.5,119.5,403.34,338.73
2016,6,9,6,0,479.0,59.0,3.6,12.0,163.0,504.85,424.28
2016,6,9,6,15,239.5,71.0,3.6,12.0,123.0,325.42,276.64
2016,6,9,6,30,0.0,83.0,3.6,12.0,83.0,73.31,57.46
2016,6,9,6,45,0.0,99.0,3.6,12.5,99.0,88.0,69.98
2016,6,9,7,0,0.0,115.0,3.6,13.0,115.0,102.53,81.92
2016,6,9,7,15,0.0,115.5,3.55,13.5,115.5,100.86,80.06
2016,6,9,7,30,0.0,116.0,3.5,14.0,116.0,99.94,78.85
2016,6,9,7,45,1.0,140.0,3.5,14.5,141.0,123.25,97.82
2016,6,9,8,0,2.0,164.0,3.5,15.0,166.0,146.49,116.42
2016,6,9,8,15,2.0,165.0,3.45,15.5,167.0,146.06,115.44
2016,6,9,8,30,2.0,166.0,3.4,16.0,168.0,145.96,114.8
2016,6,9,8,45,6.5,195.5,3.4,16.5,201.0,177.49,139.89
2016,6,9,9,0,11.0,225.0,3.4,17.0,234.0,208.86,164.41
2016,6,9,9,15,25.5,279.5,3.4,17.5,300.5,293.07,230.3
2016,6,9,9,30,40.0,334.0,3.4,18.0,367.0,360.4,281.38
2016,6,9,9,45,57.0,367.0,3.4,18.5,415.5,406.21,315.35
2016,6,9,10,0,74.0,400.0,3.4,19.0,464.0,450.32,347.52
2016,6,9,10,15,147.0,424.0,3.4,19.0,555.5,554.22,425.62
2016,6,9,10,30,220.0,448.0,3.4,19.0,647.0,634.79,484.7
2016,6,9,10,45,363.0,416.0,3.45,19.5,752.5,733.85,557.03
2016,6,9,11,0,506.0,384.0,3.5,20.0,858.0,820.22,618.15
2016,6,9,11,15,720.5,249.0,3.5,20.0,934.5,857.07,648.06
2016,6,9,11,30,935.0,114.0,3.5,20.0,1011.0,865.45,655.0
2016,6,9,11,45,939.0,112.0,3.55,20.5,1017.0,828.32,628.05
2016,6,9,12,0,943.0,110.0,3.6,21.0,1023.0,788.77,599.66
2016,6,9,12,15,942.5,110.0,3.65,21.0,1020.5,745.44,567.72
2016,6,9,12,30,942.0,110.0,3.7,21.0,1018.0,700.34,533.54
2016,6,9,12,45,942.0,108.0,3.8,21.0,1009.0,652.49,496.67
2016,6,9,13,0,942.0,106.0,3.9,21.0,1000.0,603.21,457.69
2016,6,9,13,15,939.0,105.5,3.95,20.5,983.5,552.24,416.95
2016,6,9,13,30,936.0,105.0,4.0,20.0,967.0,500.4,374.21
2016,6,9,13,45,932.0,103.5,4.1,20.0,943.5,446.82,328.24
2016,6,9,14,0,928.0,102.0,4.2,20.0,920.0,392.9,280.94
2016,6,9,14,15,921.5,100.5,4.2,19.5,890.0,338.1,232.81
2016,6,9,14,30,915.0,99.0,4.2,19.0,860.0,283.62,185.1
2016,6,9,14,45,906.0,98.0,4.25,19.0,824.0,229.52,139.4
2016,6,9,15,0,897.0,97.0,4.3,19.0,788.0,176.41,99.36
2016,6,9,15,15,885.5,95.0,4.3,18.5,747.0,123.68,69.46
2016,6,9,15,30,874.0,93.0,4.3,18.0,706.0,79.13,62.28
2016,6,9,15,45,857.5,91.5,4.3,18.0,660.0,78.46,61.92
2016,6,9,16,0,841.0,90.0,4.3,18.0,614.0,77.68,61.44
2016,6,9,16,15,822.5,87.0,4.2,17.5,566.0,66.7,52.3
2016,6,9,16,30,804.0,84.0,4.1,17.0,518.0,65.51,51.56
2016,6,9,16,45,778.0,81.0,4.1,16.5,467.0,64.13,50.65
2016,6,9,17,0,752.0,78.0,4.1,16.0,416.0,62.7,49.7
2016,6,9,17,15,719.0,73.5,4.0,15.5,365.0,60.0,47.59
2016,6,9,17,30,686.0,69.0,3.9,15.0,314.0,57.21,45.36
2016,6,9,17,45,635.5,64.5,3.85,14.5,263.5,49.73,38.87
2016,6,9,18,0,585.0,60.0,3.8,14.0,213.0,46.95,36.44
2016,6,9,18,15,515.5,52.5,3.65,13.5,166.5,41.64,31.6
2016,6,9,18,30,446.0,45.0,3.5,13.0,120.0,36.26,26.5
2016,6,9,18,45,335.0,35.0,3.4,12.5,80.5,28.47,19.03
2016,6,9,19,0,224.0,25.0,3.3,12.0,41.0,20.58,9.2
2016,6,9,19,15,112.0,12.5,3.25,11.5,20.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,4,45,63.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,10,5,0,127.0,12.0,2.8,10.0,15.0,92.3,0.0
2016,6,10,5,15,260.5,22.5,3.05,10.5,48.0,248.54,171.71
2016,6,10,5,30,394.0,33.0,3.3,11.0,81.0,374.12,307.61
2016,6,10,5,45,477.0,40.5,3.55,12.0,125.0,462.08,385.48
2016,6,10,6,0,560.0,48.0,3.8,13.0,169.0,555.61,463.32
2016,6,10,6,15,613.0,53.5,3.85,13.5,218.0,625.43,519.28
2016,6,10,6,30,666.0,59.0,3.9,14.0,267.0,691.91,570.01
2016,6,10,6,45,419.5,111.0,4.0,14.5,250.5,551.36,458.38
2016,6,10,7,0,173.0,163.0,4.1,15.0,234.0,355.89,295.15
2016,6,10,7,15,180.5,186.5,4.1,15.5,268.5,391.29,322.64
2016,6,10,7,30,188.0,210.0,4.1,16.0,303.0,425.78,348.09
2016,6,10,7,45,507.5,146.5,4.15,16.5,434.5,706.31,569.77
2016,6,10,8,0,827.0,83.0,4.2,17.0,566.0,945.68,739.92
2016,6,10,8,15,629.5,166.0,4.2,17.5,551.0,868.67,679.75
2016,6,10,8,30,432.0,249.0,4.2,18.0,536.0,751.47,588.57
2016,6,10,8,45,655.0,171.5,4.2,18.5,639.0,898.84,696.37
2016,6,10,9,0,878.0,94.0,4.2,19.0,742.0,1012.43,771.29
2016,6,10,9,15,887.5,96.0,4.2,19.0,780.0,1016.86,771.83
2016,6,10,9,30,897.0,98.0,4.2,19.0,818.0,1017.85,771.04
2016,6,10,9,45,905.5,98.5,4.2,19.5,851.0,1012.73,764.81
2016,6,10,10,0,914.0,99.0,4.2,20.0,884.0,1004.16,756.46
2016,6,10,10,15,920.0,100.0,4.2,20.0,911.0,990.22,746.1
2016,6,10,10,30,926.0,101.0,4.2,20.0,938.0,972.88,733.58
2016,6,10,10,45,929.5,102.0,4.25,20.5,958.0,949.9,716.22
2016,6,10,11,0,933.0,103.0,4.3,21.0,978.0,923.74,696.82
2016,6,10,11,15,936.0,103.5,4.3,21.0,991.5,893.65,675.85
2016,6,10,11,30,939.0,104.0,4.3,21.0,1005.0,860.7,652.89
2016,6,10,11,45,941.0,104.0,4.35,21.0,1011.0,823.87,627.36
2016,6,10,12,0,943.0,104.0,4.4,21.0,1017.0,784.64,600.05
2016,6,10,12,15,943.5,104.0,4.4,21.0,1016.5,742.19,568.38
2016,6,10,12,30,944.0,104.0,4.4,21.0,1016.0,697.88,534.27
2016,6,10,12,45,928.0,114.0,4.45,21.0,1003.0,649.39,496.31
2016,6,10,13,0,912.0,124.0,4.5,21.0,990.0,600.45,457.13
2016,6,10,13,15,910.0,123.5,4.5,21.0,974.5,551.23,416.69
2016,6,10,13,30,908.0,123.0,4.5,21.0,959.0,501.1,374.46
2016,6,10,13,45,905.5,121.0,4.55,21.0,937.0,449.06,329.79
2016,6,10,14,0,903.0,119.0,4.6,21.0,915.0,396.55,283.76
2016,6,10,14,15,896.5,117.5,4.6,20.5,885.5,342.92,236.82
2016,6,10,14,30,890.0,116.0,4.6,20.0,856.0,289.61,190.3
2016,6,10,14,45,882.0,114.0,4.6,20.0,821.0,236.25,145.3
2016,6,10,15,0,874.0,112.0,4.6,20.0,786.0,183.77,105.68
2016,6,10,15,15,862.0,109.5,4.55,19.5,745.0,131.78,75.96
2016,6,10,15,30,850.0,107.0,4.5,19.0,704.0,86.74,68.49
2016,6,10,15,45,835.0,104.5,4.45,19.0,659.0,75.48,59.13
2016,6,10,16,0,820.0,102.0,4.4,19.0,614.0,75.18,59.06
2016,6,10,16,15,800.5,98.5,4.3,18.5,565.5,74.05,58.4
2016,6,10,16,30,781.0,95.0,4.2,18.0,517.0,72.82,57.66
2016,6,10,16,45,752.5,92.0,4.15,17.5,466.0,71.74,57.05
2016,6,10,17,0,724.0,89.0,4.1,17.0,415.0,64.62,51.16
2016,6,10,17,15,689.0,84.0,3.95,16.5,364.0,62.09,49.23
2016,6,10,17,30,654.0,79.0,3.8,16.0,313.0,59.47,47.16
2016,6,10,17,45,602.0,73.0,3.65,15.5,262.5,55.86,44.14
2016,6,10,18,0,550.0,67.0,3.5,15.0,212.0,52.2,40.95
2016,6,10,18,15,478.0,58.5,3.3,14.0,165.0,46.3,35.68
2016,6,10,18,30,406.0,50.0,3.1,13.0,118.0,40.29,30.08
2016,6,10,18,45,295.0,38.5,2.9,12.5,79.5,31.37,21.57
2016,6,10,19,0,184.0,27.0,2.7,12.0,41.0,20.97,9.75
2016,6,10,19,15,92.0,13.5,2.7,11.5,20.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,27.0,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,54.0,12.0,0.7,10.0,14.0,45.11,0.0
2016,6,11,5,15,175.5,26.0,0.75,10.5,45.0,191.83,130.9
2016,6,11,5,30,297.0,40.0,0.8,11.0,76.0,309.12,251.28
2016,6,11,5,45,392.0,49.5,0.9,11.5,120.5,407.63,336.28
2016,6,11,6,0,487.0,59.0,1.0,12.0,165.0,510.94,420.06
2016,6,11,6,15,547.0,66.5,1.05,12.5,214.0,587.54,479.18
2016,6,11,6,30,607.0,74.0,1.1,13.0,263.0,666.23,537.1
2016,6,11,6,45,653.5,78.5,1.15,14.0,315.0,730.28,580.66
2016,6,11,7,0,700.0,83.0,1.2,15.0,367.0,794.52,622.57
2016,6,11,7,15,730.5,87.5,1.35,16.0,418.5,843.28,653.44
2016,6,11,7,30,761.0,92.0,1.5,17.0,470.0,885.09,678.89
2016,6,11,7,45,784.5,95.5,1.65,18.0,520.0,922.91,701.16
2016,6,11,8,0,808.0,99.0,1.8,19.0,570.0,958.38,721.49
2016,6,11,8,15,825.5,102.0,1.8,19.5,617.0,984.54,734.86
2016,6,11,8,30,843.0,105.0,1.8,20.0,664.0,1007.75,746.3
2016,6,11,8,45,855.5,107.5,1.85,21.0,707.5,1009.54,743.14
2016,6,11,9,0,868.0,110.0,1.9,22.0,751.0,1020.59,746.35
2016,6,11,9,15,878.0,112.0,1.85,22.5,789.5,1025.2,745.51
2016,6,11,9,30,888.0,114.0,1.8,23.0,828.0,1026.39,742.7
2016,6,11,9,45,892.5,117.5,1.8,24.0,860.0,1020.19,734.67
2016,6,11,10,0,897.0,121.0,1.8,25.0,892.0,1010.51,724.72
2016,6,11,10,15,902.5,122.5,1.75,25.5,918.5,996.36,712.91
2016,6,11,10,30,908.0,124.0,1.7,26.0,945.0,978.83,699.21
2016,6,11,10,45,910.0,126.0,1.65,26.5,964.0,955.25,681.88
2016,6,11,11,0,912.0,128.0,1.6,27.0,983.0,928.57,662.8
2016,6,11,11,15,914.5,128.5,1.65,27.0,995.5,898.05,643.87
2016,6,11,11,30,917.0,129.0,1.7,27.0,1008.0,864.76,623.06
2016,6,11,11,45,916.5,130.0,1.8,27.5,1013.0,826.97,598.45
2016,6,11,12,0,916.0,131.0,1.9,28.0,1018.0,787.03,571.87
2016,6,11,12,15,915.5,131.0,2.05,28.0,1016.0,744.42,543.03
2016,6,11,12,30,915.0,131.0,2.2,28.0,1014.0,700.16,512.09
2016,6,11,12,45,920.0,125.5,2.35,28.0,1006.5,653.78,478.71
2016,6,11,13,0,925.0,120.0,2.5,28.0,999.0,605.68,442.89
2016,6,11,13,15,921.0,119.5,2.55,28.0,982.0,554.91,403.51
2016,6,11,13,30,917.0,119.0,2.6,28.0,965.0,503.41,362.41
2016,6,11,13,45,908.5,120.0,2.7,28.0,940.5,450.57,319.3
2016,6,11,14,0,900.0,121.0,2.8,28.0,916.0,397.82,275.19
2016,6,11,14,15,674.0,224.0,2.8,27.5,808.0,336.35,230.55
2016,6,11,14,30,448.0,327.0,2.8,27.0,700.0,308.19,213.92
2016,6,11,14,45,544.5,274.5,2.85,27.0,709.0,263.62,175.13
2016,6,11,15,0,641.0,222.0,2.9,27.0,718.0,206.05,128.69
2016,6,11,15,15,738.5,167.0,2.95,26.5,709.0,140.21,83.34
2016,6,11,15,30,836.0,112.0,3.0,26.0,700.0,78.43,59.64
2016,6,11,15,45,818.5,110.0,3.15,25.5,654.5,78.61,60.15
2016,6,11,16,0,801.0,108.0,3.3,25.0,609.0,78.76,60.58
2016,6,11,16,15,781.0,104.5,3.35,24.5,561.0,77.8,60.1
2016,6,11,16,30,761.0,101.0,3.4,24.0,513.0,76.74,59.55
2016,6,11,16,45,734.5,96.5,3.5,23.5,462.5,68.31,52.74
2016,6,11,17,0,708.0,92.0,3.6,23.0,412.0,66.43,51.45
2016,6,11,17,15,673.0,86.5,3.6,22.0,361.5,63.65,49.45
2016,6,11,17,30,638.0,81.0,3.6,21.0,311.0,60.75,47.3
2016,6,11,17,45,590.5,74.5,3.6,20.5,261.0,56.88,44.11
2016,6,11,18,0,543.0,68.0,3.6,20.0,211.0,52.91,40.72
2016,6,11,18,15,473.5,59.0,3.5,19.0,165.0,46.64,35.23
2016,6,11,18,30,404.0,50.0,3.4,18.0,119.0,40.24,29.4
2016,6,11,18,45,302.5,38.0,3.3,17.0,80.5,30.91,20.76
2016,6,11,19,0,201.0,26.0,3.2,16.0,42.0,20.24,9.2
2016,6,11,19,15,100.5,13.0,3.1,15.5,21.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,4,45,23.5,6.0,3.35,10.5,7.0,0.0,0.0
2016,6,12,5,0,47.0,12.0,3.5,11.0,14.0,40.57,0.0
2016,6,12,5,15,162.5,26.5,3.65,11.5,44.5,183.77,125.34
2016,6,12,5,30,278.0,41.0,3.8,12.0,75.0,296.85,243.7
2016,6,12,5,45,378.0,50.5,3.95,12.5,119.0,397.69,333.48
2016,6,12,6,0,478.0,60.0,4.1,13.0,163.0,504.62,423.45
2016,6,12,6,15,537.5,67.5,4.05,13.5,211.5,580.57,484.71
2016,6,12,6,30,597.0,75.0,4.0,14.0,260.0,658.56,544.79
2016,6,12,6,45,647.5,78.5,4.0,14.5,312.5,724.64,593.31
2016,6,12,7,0,698.0,82.0,4.0,15.0,365.0,791.1,640.31
2016,6,12,7,15,728.0,86.5,3.9,15.5,416.0,833.49,667.56
2016,6,12,7,30,758.0,91.0,3.8,16.0,467.0,880.8,697.69
2016,6,12,7,45,784.5,93.0,3.7,17.0,517.5,919.71,719.62
2016,6,12,8,0,811.0,95.0,3.6,18.0,568.0,956.35,739.39
2016,6,12,8,15,828.0,98.0,3.5,18.5,615.0,982.1,752.6
2016,6,12,8,30,845.0,101.0,3.4,19.0,662.0,1004.9,763.71
2016,6,12,8,45,859.0,102.5,3.3,19.5,705.5,1007.4,761.03
2016,6,12,9,0,873.0,104.0,3.2,20.0,749.0,1019.01,764.8
2016,6,12,9,15,883.0,106.0,3.2,20.5,787.0,1023.8,764.83
2016,6,12,9,30,893.0,108.0,3.2,21.0,825.0,1025.16,762.8
2016,6,12,9,45,906.5,106.0,3.2,21.5,859.5,1022.25,758.14
2016,6,12,10,0,920.0,104.0,3.2,22.0,894.0,1015.85,751.38
2016,6,12,10,15,925.5,105.5,3.25,22.5,921.0,1001.8,740.16
2016,6,12,10,30,931.0,107.0,3.3,23.0,948.0,984.3,726.86
2016,6,12,10,45,935.5,107.0,3.35,23.5,968.0,961.07,709.89
2016,6,12,11,0,940.0,107.0,3.4,24.0,988.0,934.66,690.91
2016,6,12,11,15,942.0,107.5,3.5,24.0,1001.0,903.48,670.42
2016,6,12,11,30,944.0,108.0,3.6,24.0,1014.0,869.49,647.91
2016,6,12,11,45,944.5,108.5,3.7,24.5,1019.0,831.7,621.43
2016,6,12,12,0,945.0,109.0,3.8,25.0,1024.0,791.61,593.24
2016,6,12,12,15,944.0,109.0,3.85,25.0,1022.0,748.01,561.67
2016,6,12,12,30,943.0,109.0,3.9,25.0,1020.0,702.68,527.8
2016,6,12,12,45,934.0,113.5,4.0,25.0,1008.5,654.31,490.97
2016,6,12,13,0,925.0,118.0,4.1,25.0,997.0,605.13,452.58
2016,6,12,13,15,921.5,117.0,4.1,25.0,980.0,554.32,411.79
2016,6,12,13,30,918.0,116.0,4.1,25.0,963.0,502.76,369.33
2016,6,12,13,45,913.0,114.5,4.15,25.0,939.5,449.68,324.72
2016,6,12,14,0,908.0,113.0,4.2,25.0,916.0,396.37,278.95
2016,6,12,14,15,901.5,111.5,4.2,24.5,886.0,342.59,232.69
2016,6,12,14,30,895.0,110.0,4.2,24.0,856.0,289.12,186.79
2016,6,12,14,45,886.0,108.5,4.2,24.0,820.5,235.72,142.39
2016,6,12,15,0,877.0,107.0,4.2,24.0,785.0,183.29,103.22
2016,6,12,15,15,865.5,104.5,4.15,23.5,744.0,131.25,73.41
2016,6,12,15,30,854.0,102.0,4.1,23.0,703.0,83.92,65.01
2016,6,12,15,45,839.0,99.5,4.05,23.0,658.0,82.85,64.33
2016,6,12,16,0,824.0,97.0,4.0,23.0,613.0,71.92,55.33
2016,6,12,16,15,804.5,94.0,3.95,22.5,565.0,71.0,54.86
2016,6,12,16,30,785.0,91.0,3.9,22.0,517.0,69.99,54.31
2016,6,12,16,45,759.5,87.0,3.85,21.5,466.5,68.11,53.01
2016,6,12,17,0,734.0,83.0,3.8,21.0,416.0,66.13,51.62
2016,6,12,17,15,700.0,78.5,3.65,20.0,365.0,58.27,45.2
2016,6,12,17,30,666.0,74.0,3.5,19.0,314.0,55.86,43.43
2016,6,12,17,45,616.0,68.5,3.4,18.5,264.0,52.49,40.64
2016,6,12,18,0,566.0,63.0,3.3,18.0,214.0,49.07,37.7
2016,6,12,18,15,497.5,55.0,3.1,17.0,167.0,43.47,32.76
2016,6,12,18,30,429.0,47.0,2.9,16.0,120.0,37.76,27.51
2016,6,12,18,45,322.0,36.5,2.7,15.5,81.0,29.63,19.84
2016,6,12,19,0,215.0,26.0,2.5,15.0,42.0,21.35,10.28
2016,6,12,19,15,107.5,13.0,2.55,14.5,21.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
