Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,3.0,11.0,14.0,58.6,0.0
2016,6,13,5,15,193.5,25.0,3.0,11.0,45.0,201.89,138.24
2016,6,13,5,30,312.0,38.0,3.0,11.0,76.0,319.3,262.63
2016,6,13,5,45,403.5,47.0,3.05,11.5,119.0,413.31,346.22
2016,6,13,6,0,495.0,56.0,3.1,12.0,162.0,513.32,429.95
2016,6,13,6,15,247.5,71.0,3.05,12.5,124.0,331.79,280.96
2016,6,13,6,30,0.0,86.0,3.0,13.0,86.0,76.69,60.08
2016,6,13,6,45,0.0,103.5,3.0,13.5,103.5,92.99,73.92
2016,6,13,7,0,0.0,121.0,3.0,14.0,121.0,109.06,87.07
2016,6,13,7,15,47.0,164.5,3.0,14.5,188.0,215.42,176.74
2016,6,13,7,30,94.0,208.0,3.0,15.0,255.0,311.11,254.54
2016,6,13,7,45,240.5,214.5,3.05,15.5,350.5,501.84,406.97
2016,6,13,8,0,387.0,221.0,3.1,16.0,446.0,654.46,523.06
2016,6,13,8,15,617.5,157.5,3.2,16.5,551.5,846.94,663.7
2016,6,13,8,30,848.0,94.0,3.3,17.0,657.0,987.33,757.91
2016,6,13,8,45,863.5,95.0,3.4,17.5,701.0,1003.27,764.98
2016,6,13,9,0,879.0,96.0,3.5,18.0,745.0,1016.06,771.1
2016,6,13,9,15,889.5,98.0,3.6,18.5,783.5,1021.59,772.41
2016,6,13,9,30,900.0,100.0,3.7,19.0,822.0,1023.67,771.6
2016,6,13,9,45,912.5,98.5,3.8,19.5,857.0,1020.44,767.37
2016,6,13,10,0,925.0,97.0,3.9,20.0,892.0,1013.72,760.97
2016,6,13,10,15,931.5,98.0,4.0,20.0,919.5,1000.27,751.62
2016,6,13,10,30,938.0,99.0,4.1,20.0,947.0,983.36,740.06
2016,6,13,10,45,942.5,100.0,4.25,20.0,968.0,961.19,725.26
2016,6,13,11,0,947.0,101.0,4.4,20.0,989.0,935.76,708.21
2016,6,13,11,15,950.5,101.5,4.55,19.5,1003.0,905.87,689.81
2016,6,13,11,30,954.0,102.0,4.7,19.0,1017.0,873.03,669.09
2016,6,13,11,45,954.5,103.0,4.85,19.0,1023.5,835.51,643.45
2016,6,13,12,0,955.0,104.0,5.0,19.0,1030.0,795.62,615.83
2016,6,13,12,15,955.0,104.0,5.05,18.5,1028.5,752.45,584.62
2016,6,13,12,30,955.0,104.0,5.1,18.0,1027.0,707.43,550.6
2016,6,13,12,45,948.0,107.5,5.15,18.0,1016.5,659.13,512.09
2016,6,13,13,0,941.0,111.0,5.2,18.0,1006.0,609.84,471.88
2016,6,13,13,15,937.5,110.5,5.15,18.0,989.0,558.72,429.04
2016,6,13,13,30,934.0,110.0,5.1,18.0,972.0,506.8,384.51
2016,6,13,13,45,929.5,108.5,5.05,18.0,949.0,453.19,337.63
2016,6,13,14,0,925.0,107.0,5.0,18.0,926.0,399.27,289.58
2016,6,13,14,15,918.5,106.0,4.95,17.5,896.0,344.98,241.23
2016,6,13,14,30,912.0,105.0,4.9,17.0,866.0,291.0,193.28
2016,6,13,14,45,900.5,104.5,4.9,17.0,829.5,236.9,146.94
2016,6,13,15,0,889.0,104.0,4.9,17.0,793.0,184.02,106.23
2016,6,13,15,15,877.5,102.0,4.85,16.5,751.5,131.66,75.16
2016,6,13,15,30,866.0,100.0,4.8,16.0,710.0,82.99,66.09
2016,6,13,15,45,847.5,99.0,4.8,16.0,664.0,82.7,66.06
2016,6,13,16,0,829.0,98.0,4.8,16.0,618.0,72.63,57.55
2016,6,13,16,15,810.0,95.0,4.7,15.5,569.5,71.73,57.09
2016,6,13,16,30,791.0,92.0,4.6,15.0,521.0,70.76,56.55
2016,6,13,16,45,771.5,86.5,4.6,14.5,471.5,67.89,54.35
2016,6,13,17,0,752.0,81.0,4.6,14.0,422.0,64.84,51.97
2016,6,13,17,15,718.5,76.5,4.55,13.5,371.0,62.21,49.92
2016,6,13,17,30,685.0,72.0,4.5,13.0,320.0,54.58,43.36
2016,6,13,17,45,641.0,66.0,4.45,13.0,270.0,50.8,40.06
2016,6,13,18,0,597.0,60.0,4.4,13.0,220.0,46.93,36.58
2016,6,13,18,15,529.5,53.0,4.25,12.5,172.5,42.02,32.09
2016,6,13,18,30,462.0,46.0,4.1,12.0,125.0,37.05,27.36
2016,6,13,18,45,346.5,36.5,3.95,11.5,85.0,29.69,20.27
2016,6,13,19,0,231.0,27.0,3.8,11.0,45.0,22.26,11.37
2016,6,13,19,15,115.5,13.5,3.8,11.0,22.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,30.5,6.5,3.4,9.5,7.0,0.0,0.0
2016,6,14,5,0,61.0,13.0,3.5,10.0,14.0,50.4,0.0
2016,6,14,5,15,183.5,26.0,3.55,10.0,45.0,196.91,134.89
2016,6,14,5,30,306.0,39.0,3.6,10.0,76.0,315.64,260.92
2016,6,14,5,45,408.0,47.0,3.65,10.5,120.5,416.58,350.96
2016,6,14,6,0,510.0,55.0,3.7,11.0,165.0,523.95,441.33
2016,6,14,6,15,281.0,86.5,3.7,11.5,150.0,382.29,324.5
2016,6,14,6,30,52.0,118.0,3.7,12.0,135.0,175.63,146.27
2016,6,14,6,45,60.5,139.0,3.75,12.5,161.5,205.91,171.84
2016,6,14,7,0,69.0,160.0,3.8,13.0,188.0,236.02,196.27
2016,6,14,7,15,101.0,185.5,3.85,13.5,232.5,294.32,244.12
2016,6,14,7,30,133.0,211.0,3.9,14.0,277.0,373.51,307.28
2016,6,14,7,45,480.0,148.0,3.95,14.5,422.0,680.71,554.32
2016,6,14,8,0,827.0,85.0,4.0,15.0,567.0,959.45,754.48
2016,6,14,8,15,842.5,87.5,4.0,15.5,613.5,971.74,757.26
2016,6,14,8,30,858.0,90.0,4.0,16.0,660.0,992.69,768.31
2016,6,14,8,45,870.0,92.0,4.05,16.5,702.5,1006.41,774.59
2016,6,14,9,0,882.0,94.0,4.1,17.0,745.0,1016.9,778.8
2016,6,14,9,15,891.5,96.0,4.1,17.0,783.0,1021.51,780.26
2016,6,14,9,30,901.0,98.0,4.1,17.0,821.0,1022.67,779.57
2016,6,14,9,45,908.5,99.5,4.15,17.5,854.0,1017.79,773.78
2016,6,14,10,0,916.0,101.0,4.2,18.0,887.0,1009.43,765.83
2016,6,14,10,15,921.5,102.0,4.25,18.0,914.0,995.13,755.44
2016,6,14,10,30,927.0,103.0,4.3,18.0,941.0,977.44,742.87
2016,6,14,10,45,930.5,104.0,4.35,18.5,961.0,954.58,725.39
2016,6,14,11,0,934.0,105.0,4.4,19.0,981.0,928.55,706.05
2016,6,14,11,15,936.5,105.5,4.45,19.0,994.0,898.15,685.08
2016,6,14,11,30,939.0,106.0,4.5,19.0,1007.0,864.91,662.07
2016,6,14,11,45,939.5,106.0,4.6,19.5,1012.5,827.03,634.74
2016,6,14,12,0,940.0,106.0,4.7,20.0,1018.0,786.89,605.66
2016,6,14,12,15,940.0,106.0,4.75,19.5,1016.0,744.34,575.09
2016,6,14,12,30,940.0,106.0,4.8,19.0,1014.0,699.98,541.85
2016,6,14,12,45,937.5,106.5,4.85,19.0,1005.0,652.85,504.58
2016,6,14,13,0,935.0,107.0,4.9,19.0,996.0,604.45,465.39
2016,6,14,13,15,932.0,106.0,4.95,19.0,979.5,553.63,423.32
2016,6,14,13,30,929.0,105.0,5.0,19.0,963.0,501.97,379.44
2016,6,14,13,45,923.0,105.0,5.05,19.0,939.5,449.12,333.53
2016,6,14,14,0,917.0,105.0,5.1,19.0,916.0,396.1,286.5
2016,6,14,14,15,910.5,103.5,5.05,18.5,886.5,341.96,238.45
2016,6,14,14,30,904.0,102.0,5.0,18.0,857.0,288.14,190.78
2016,6,14,14,45,897.0,99.5,5.0,17.5,822.0,234.1,144.68
2016,6,14,15,0,890.0,97.0,5.0,17.0,787.0,180.84,103.57
2016,6,14,15,15,879.5,95.5,4.9,16.5,746.5,128.9,72.52
2016,6,14,15,30,869.0,94.0,4.8,16.0,706.0,79.54,63.13
2016,6,14,15,45,858.5,90.0,4.75,16.0,662.0,77.51,61.59
2016,6,14,16,0,848.0,86.0,4.7,16.0,618.0,75.28,59.85
2016,6,14,16,15,830.0,83.0,4.65,15.5,570.5,73.36,58.5
2016,6,14,16,30,812.0,80.0,4.6,15.0,523.0,62.76,49.55
2016,6,14,16,45,789.5,77.0,4.6,14.5,473.0,61.31,48.57
2016,6,14,17,0,767.0,74.0,4.6,14.0,423.0,59.81,47.52
2016,6,14,17,15,645.5,83.5,4.55,13.5,353.0,61.08,48.92
2016,6,14,17,30,524.0,93.0,4.5,13.0,283.0,68.47,55.75
2016,6,14,17,45,480.0,85.0,4.5,13.0,238.5,63.94,51.81
2016,6,14,18,0,436.0,77.0,4.5,13.0,194.0,57.38,45.93
2016,6,14,18,15,387.5,65.0,4.35,12.5,152.5,49.04,38.37
2016,6,14,18,30,339.0,53.0,4.2,12.0,111.0,40.46,30.4
2016,6,14,18,45,251.0,40.0,4.05,11.5,75.5,30.75,21.22
2016,6,14,19,0,163.0,27.0,3.9,11.0,40.0,20.9,10.48
2016,6,14,19,15,81.5,13.5,3.85,10.5,20.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,3.0,3.2,8.5,3.0,0.0,0.0
2016,6,15,5,0,0.0,6.0,3.4,9.0,6.0,5.12,0.0
2016,6,15,5,15,0.0,19.0,3.55,9.5,19.0,15.69,5.34
2016,6,15,5,30,0.0,32.0,3.7,10.0,32.0,27.71,17.58
2016,6,15,5,45,0.0,50.5,3.9,10.5,50.5,47.26,34.84
2016,6,15,6,0,0.0,69.0,4.1,11.0,69.0,65.64,51.01
2016,6,15,6,15,4.5,87.5,4.15,11.5,89.0,87.07,69.74
2016,6,15,6,30,9.0,106.0,4.2,12.0,109.0,108.32,87.99
2016,6,15,6,45,14.0,125.0,4.3,12.5,130.5,130.56,106.75
2016,6,15,7,0,19.0,144.0,4.4,13.0,152.0,152.78,125.15
2016,6,15,7,15,151.5,170.5,4.45,13.5,245.0,342.34,285.88
2016,6,15,7,30,284.0,197.0,4.5,14.0,338.0,523.76,432.02
2016,6,15,7,45,328.5,210.5,4.6,14.5,389.5,583.92,477.07
2016,6,15,8,0,373.0,224.0,4.7,15.0,441.0,644.07,521.66
2016,6,15,8,15,616.5,156.5,4.75,15.0,550.5,844.75,674.41
2016,6,15,8,30,860.0,89.0,4.8,15.0,660.0,993.51,779.09
2016,6,15,8,45,874.5,90.0,4.9,15.5,703.5,1008.67,786.12
2016,6,15,9,0,889.0,91.0,5.0,16.0,747.0,1020.64,791.95
2016,6,15,9,15,898.0,93.0,5.0,16.0,785.0,1024.83,793.16
2016,6,15,9,30,907.0,95.0,5.0,16.0,823.0,1025.57,792.17
2016,6,15,9,45,913.5,96.5,5.05,16.5,855.5,1019.77,785.68
2016,6,15,10,0,920.0,98.0,5.1,17.0,888.0,1010.48,776.99
2016,6,15,10,15,925.5,99.0,5.1,17.0,915.0,996.25,766.12
2016,6,15,10,30,931.0,100.0,5.1,17.0,942.0,978.61,753.03
2016,6,15,10,45,934.5,101.5,5.2,17.0,962.0,956.27,737.46
2016,6,15,11,0,938.0,103.0,5.3,17.0,982.0,930.71,719.63
2016,6,15,11,15,940.5,103.5,5.3,17.0,995.5,900.29,697.7
2016,6,15,11,30,943.0,104.0,5.3,17.0,1009.0,867.02,673.73
2016,6,15,11,45,943.5,105.0,5.3,17.5,1014.5,829.94,645.72
2016,6,15,12,0,944.0,106.0,5.3,18.0,1020.0,790.51,616.02
2016,6,15,12,15,944.0,105.5,5.3,18.0,1019.0,747.44,583.21
2016,6,15,12,30,944.0,105.0,5.3,18.0,1018.0,702.57,547.87
2016,6,15,12,45,934.5,110.5,5.3,18.0,1007.0,654.78,509.45
2016,6,15,13,0,925.0,116.0,5.3,18.0,996.0,606.18,469.55
2016,6,15,13,15,922.0,115.5,5.25,17.5,980.0,556.09,428.33
2016,6,15,13,30,919.0,115.0,5.2,17.0,964.0,505.17,385.26
2016,6,15,13,45,917.5,112.0,5.2,17.0,942.0,452.52,339.05
2016,6,15,14,0,916.0,109.0,5.2,17.0,920.0,399.3,291.4
2016,6,15,14,15,909.5,107.5,5.15,17.0,890.5,345.18,242.54
2016,6,15,14,30,903.0,106.0,5.1,17.0,861.0,291.37,194.23
2016,6,15,14,45,898.5,102.5,5.05,17.0,826.5,237.19,147.39
2016,6,15,15,0,894.0,99.0,5.0,17.0,792.0,183.53,105.46
2016,6,15,15,15,883.0,97.0,4.9,16.5,751.5,130.99,73.79
2016,6,15,15,30,872.0,95.0,4.8,16.0,711.0,80.18,63.67
2016,6,15,15,45,861.5,91.0,4.75,16.0,666.5,78.17,62.15
2016,6,15,16,0,851.0,87.0,4.7,16.0,622.0,75.95,60.42
2016,6,15,16,15,833.0,84.5,4.6,15.5,574.0,74.37,59.37
2016,6,15,16,30,815.0,82.0,4.5,15.0,526.0,64.16,50.77
2016,6,15,16,45,795.5,77.5,4.4,15.0,476.5,61.74,48.84
2016,6,15,17,0,776.0,73.0,4.3,15.0,427.0,59.17,46.77
2016,6,15,17,15,744.5,69.0,4.1,14.5,375.5,56.7,44.85
2016,6,15,17,30,713.0,65.0,3.9,14.0,324.0,54.17,42.82
2016,6,15,17,45,673.0,59.5,3.75,13.5,274.0,50.27,39.51
2016,6,15,18,0,633.0,54.0,3.6,13.0,224.0,46.28,36.01
2016,6,15,18,15,568.0,48.0,3.2,12.5,176.5,38.22,28.71
2016,6,15,18,30,503.0,42.0,2.8,12.0,129.0,33.88,24.58
2016,6,15,18,45,405.0,33.0,2.4,11.5,89.0,26.84,17.85
2016,6,15,19,0,307.0,24.0,2.0,11.0,49.0,19.71,9.71
2016,6,15,19,15,153.5,12.0,1.8,10.5,24.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,10.0,14.0,11.95,0.0
2016,6,16,5,15,169.0,25.0,0.6,10.5,45.5,184.46,124.09
2016,6,16,5,30,338.0,36.0,0.6,11.0,77.0,335.7,271.79
2016,6,16,5,45,427.0,44.0,0.6,11.5,120.0,427.09,349.53
2016,6,16,6,0,516.0,52.0,0.6,12.0,163.0,524.36,426.98
2016,6,16,6,15,571.5,58.0,0.55,12.5,211.0,595.65,480.16
2016,6,16,6,30,627.0,64.0,0.5,13.0,259.0,668.91,531.79
2016,6,16,6,45,667.0,69.0,0.45,14.0,309.0,728.15,569.52
2016,6,16,7,0,707.0,74.0,0.4,15.0,359.0,782.34,601.86
2016,6,16,7,15,735.5,77.5,0.4,15.5,409.5,828.61,629.43
2016,6,16,7,30,764.0,81.0,0.4,16.0,460.0,873.37,655.24
2016,6,16,7,45,785.0,84.5,0.4,16.5,508.5,908.91,674.37
2016,6,16,8,0,806.0,88.0,0.4,17.0,557.0,942.12,691.76
2016,6,16,8,15,823.0,90.5,0.5,17.5,603.5,967.42,706.17
2016,6,16,8,30,840.0,93.0,0.6,18.0,650.0,977.99,711.43
2016,6,16,8,45,853.0,95.0,0.75,18.5,693.0,992.7,720.72
2016,6,16,9,0,866.0,97.0,0.9,19.0,736.0,1004.26,727.94
2016,6,16,9,15,876.0,99.0,1.05,19.5,774.0,1009.46,731.17
2016,6,16,9,30,886.0,101.0,1.2,20.0,812.0,1011.28,732.3
2016,6,16,9,45,901.5,97.5,1.35,20.5,846.5,1009.17,730.96
2016,6,16,10,0,917.0,94.0,1.5,21.0,881.0,1003.62,727.42
2016,6,16,10,15,922.0,95.0,1.65,21.0,907.5,989.13,719.53
2016,6,16,10,30,927.0,96.0,1.8,21.0,934.0,971.27,709.44
2016,6,16,10,45,931.5,96.5,1.95,21.5,954.0,949.15,695.1
2016,6,16,11,0,936.0,97.0,2.1,22.0,974.0,923.82,678.55
2016,6,16,11,15,938.0,97.5,2.25,22.0,987.0,893.27,659.66
2016,6,16,11,30,940.0,98.0,2.4,22.0,1000.0,859.89,638.64
2016,6,16,11,45,941.5,97.5,2.55,22.5,1005.5,822.64,613.48
2016,6,16,12,0,943.0,97.0,2.7,23.0,1011.0,783.05,586.45
2016,6,16,12,15,942.5,97.0,2.85,23.0,1009.5,740.32,556.79
2016,6,16,12,30,942.0,97.0,3.0,23.0,1008.0,695.8,524.18
2016,6,16,12,45,940.5,96.5,3.15,23.0,999.0,648.67,488.71
2016,6,16,13,0,939.0,96.0,3.3,23.0,990.0,600.19,451.13
2016,6,16,13,15,936.0,95.5,3.35,23.0,974.0,549.76,410.66
2016,6,16,13,30,933.0,95.0,3.4,23.0,958.0,498.45,368.35
2016,6,16,13,45,930.0,93.0,3.5,23.0,935.5,445.4,323.63
2016,6,16,14,0,927.0,91.0,3.6,23.0,913.0,391.89,277.42
2016,6,16,14,15,921.0,90.0,3.65,22.5,883.5,337.9,230.6
2016,6,16,14,30,915.0,89.0,3.7,22.0,854.0,284.14,183.93
2016,6,16,14,45,908.5,87.0,3.8,22.0,819.5,230.08,138.28
2016,6,16,15,0,902.0,85.0,3.9,22.0,785.0,176.72,97.47
2016,6,16,15,15,892.0,83.0,3.9,21.5,745.0,124.01,66.12
2016,6,16,15,30,882.0,81.0,3.9,21.0,705.0,72.76,56.14
2016,6,16,15,45,871.0,78.5,3.95,21.0,661.0,70.67,54.56
2016,6,16,16,0,860.0,76.0,4.0,21.0,617.0,69.17,53.45
2016,6,16,16,15,843.0,73.5,4.0,20.5,569.5,67.42,52.25
2016,6,16,16,30,826.0,71.0,4.0,20.0,522.0,65.55,50.94
2016,6,16,16,45,805.5,68.0,4.0,20.0,473.0,63.17,49.08
2016,6,16,17,0,785.0,65.0,4.0,20.0,424.0,53.46,40.87
2016,6,16,17,15,755.5,61.5,3.85,19.5,373.5,51.17,39.12
2016,6,16,17,30,726.0,58.0,3.7,19.0,323.0,48.82,37.27
2016,6,16,17,45,686.5,53.5,3.6,18.5,273.5,45.53,34.54
2016,6,16,18,0,647.0,49.0,3.5,18.0,224.0,42.19,31.66
2016,6,16,18,15,585.5,43.5,3.15,17.0,177.0,37.8,27.79
2016,6,16,18,30,524.0,38.0,2.8,16.0,130.0,33.39,23.73
2016,6,16,18,45,426.5,30.5,2.45,15.5,89.5,24.8,15.77
2016,6,16,19,0,329.0,23.0,2.1,15.0,49.0,18.88,8.94
2016,6,16,19,15,164.5,11.5,1.9,14.5,24.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,70.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,6,17,5,0,141.0,11.0,0.9,12.0,15.0,100.01,0.0
2016,6,17,5,15,270.5,21.0,1.1,12.5,47.0,251.54,168.05
2016,6,17,5,30,400.0,31.0,1.3,13.0,79.0,374.37,301.76
2016,6,17,5,45,479.5,37.5,1.5,14.0,121.5,457.97,374.22
2016,6,17,6,0,559.0,44.0,1.7,15.0,164.0,541.3,442.0
2016,6,17,6,15,610.5,49.0,1.7,15.5,211.5,609.92,494.95
2016,6,17,6,30,662.0,54.0,1.7,16.0,259.0,680.02,546.21
2016,6,17,6,45,521.5,94.5,1.75,16.5,274.0,629.88,506.87
2016,6,17,7,0,381.0,135.0,1.8,17.0,289.0,553.47,446.55
2016,6,17,7,15,583.0,102.0,1.85,17.5,373.0,720.8,570.65
2016,6,17,7,30,785.0,69.0,1.9,18.0,457.0,877.47,677.23
2016,6,17,7,45,804.5,71.5,1.95,18.5,505.0,899.77,687.84
2016,6,17,8,0,824.0,74.0,2.0,19.0,553.0,930.55,705.55
2016,6,17,8,15,839.0,76.5,2.05,19.5,599.0,954.26,718.24
2016,6,17,8,30,854.0,79.0,2.1,20.0,645.0,975.12,729.06
2016,6,17,8,45,866.5,80.5,2.2,20.5,687.0,989.17,736.0
2016,6,17,9,0,879.0,82.0,2.3,21.0,729.0,1000.05,741.0
2016,6,17,9,15,888.0,83.5,2.4,21.0,766.5,1004.07,743.05
2016,6,17,9,30,897.0,85.0,2.5,21.0,804.0,1004.71,743.08
2016,6,17,9,45,682.5,210.0,2.65,21.5,770.0,931.57,693.44
2016,6,17,10,0,468.0,335.0,2.8,22.0,736.0,824.31,614.74
2016,6,17,10,15,351.0,389.5,2.9,22.5,696.0,733.46,548.48
2016,6,17,10,30,234.0,444.0,3.0,23.0,656.0,645.48,482.93
2016,6,17,10,45,124.0,354.0,3.15,23.5,466.5,446.41,337.93
2016,6,17,11,0,14.0,264.0,3.3,24.0,277.0,237.01,178.96
2016,6,17,11,15,31.5,346.5,3.4,24.0,377.0,331.3,250.69
2016,6,17,11,30,49.0,429.0,3.5,24.0,477.0,412.77,310.69
2016,6,17,11,45,75.0,455.0,3.65,24.0,528.5,447.59,336.35
2016,6,17,12,0,101.0,481.0,3.8,24.0,580.0,478.89,359.35
2016,6,17,12,15,77.0,460.0,3.9,24.0,535.5,433.88,325.95
2016,6,17,12,30,53.0,439.0,4.0,24.0,491.0,391.78,294.76
2016,6,17,12,45,97.5,460.0,4.1,24.0,553.5,426.05,320.52
2016,6,17,13,0,142.0,481.0,4.2,24.0,616.0,448.96,337.14
2016,6,17,13,15,98.5,450.0,4.25,23.5,543.5,396.69,298.74
2016,6,17,13,30,55.0,419.0,4.3,23.0,471.0,344.11,260.22
2016,6,17,13,45,277.0,383.5,4.35,23.0,630.5,382.09,285.93
2016,6,17,14,0,499.0,348.0,4.4,23.0,790.0,405.7,296.99
2016,6,17,14,15,452.0,346.5,4.4,22.5,737.0,356.19,258.06
2016,6,17,14,30,405.0,345.0,4.4,22.0,684.0,311.91,223.82
2016,6,17,14,45,348.5,349.0,4.4,22.0,632.0,285.59,204.45
2016,6,17,15,0,292.0,353.0,4.4,22.0,580.0,254.14,183.09
2016,6,17,15,15,561.5,226.0,4.35,21.5,633.5,170.65,113.19
2016,6,17,15,30,831.0,99.0,4.3,21.0,687.0,83.14,64.85
2016,6,17,15,45,583.0,178.5,4.3,21.0,578.5,107.62,85.69
2016,6,17,16,0,335.0,258.0,4.3,21.0,470.0,163.56,132.71
2016,6,17,16,15,280.0,245.5,4.2,20.5,413.0,157.32,128.06
2016,6,17,16,30,225.0,233.0,4.1,20.0,356.0,158.88,130.04
2016,6,17,16,45,122.5,198.5,4.05,19.5,264.5,137.95,113.03
2016,6,17,17,0,20.0,164.0,4.0,19.0,173.0,126.77,104.13
2016,6,17,17,15,10.0,137.5,3.9,18.5,142.0,107.57,88.17
2016,6,17,17,30,0.0,111.0,3.8,18.0,111.0,88.06,71.68
2016,6,17,17,45,0.0,94.0,3.7,17.5,94.0,75.04,60.59
2016,6,17,18,0,0.0,77.0,3.6,17.0,77.0,61.92,49.18
2016,6,17,18,15,0.0,60.5,3.4,16.0,60.5,49.07,37.86
2016,6,17,18,30,0.0,44.0,3.2,15.0,44.0,36.11,26.22
2016,6,17,18,45,0.0,30.0,3.05,14.5,30.0,24.79,15.84
2016,6,17,19,0,0.0,16.0,2.9,14.0,16.0,13.18,4.63
2016,6,17,19,15,0.0,8.0,2.75,13.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.3,11.0,15.0,90.3,0.0
2016,6,18,5,15,258.5,21.5,1.45,11.5,46.5,243.62,162.39
2016,6,18,5,30,391.0,32.0,1.6,12.0,78.0,369.04,299.32
2016,6,18,5,45,474.5,39.0,1.75,12.5,121.5,456.21,375.77
2016,6,18,6,0,558.0,46.0,1.9,13.0,165.0,549.1,452.23
2016,6,18,6,15,612.5,51.0,1.95,13.5,213.5,613.98,503.09
2016,6,18,6,30,667.0,56.0,2.0,14.0,262.0,686.85,557.45
2016,6,18,6,45,705.0,60.5,2.1,15.0,313.0,745.28,597.9
2016,6,18,7,0,743.0,65.0,2.2,16.0,364.0,803.45,636.57
2016,6,18,7,15,771.0,68.0,2.2,16.5,415.0,849.33,665.53
2016,6,18,7,30,799.0,71.0,2.2,17.0,466.0,893.69,692.7
2016,6,18,7,45,819.5,74.0,2.25,17.5,516.0,917.79,705.79
2016,6,18,8,0,840.0,77.0,2.3,18.0,566.0,950.38,724.73
2016,6,18,8,15,857.0,79.5,2.3,18.5,613.5,976.21,738.29
2016,6,18,8,30,874.0,82.0,2.3,19.0,661.0,999.17,749.89
2016,6,18,8,45,886.5,84.5,2.3,19.5,705.0,1014.43,756.41
2016,6,18,9,0,899.0,87.0,2.3,20.0,749.0,1026.4,760.9
2016,6,18,9,15,909.5,88.5,2.25,20.5,788.0,1031.75,760.63
2016,6,18,9,30,920.0,90.0,2.2,21.0,827.0,1033.62,758.31
2016,6,18,9,45,923.0,94.0,2.2,21.5,860.0,1027.2,751.42
2016,6,18,10,0,926.0,98.0,2.2,22.0,893.0,1017.21,742.51
2016,6,18,10,15,932.5,99.0,2.15,22.0,920.5,1003.97,732.55
2016,6,18,10,30,939.0,100.0,2.1,22.0,948.0,987.26,720.52
2016,6,18,10,45,944.5,100.0,2.1,22.5,969.5,965.24,704.39
2016,6,18,11,0,950.0,100.0,2.1,23.0,991.0,939.94,686.3
2016,6,18,11,15,953.0,100.5,2.1,23.5,1004.5,909.79,665.15
2016,6,18,11,30,956.0,101.0,2.1,24.0,1018.0,876.71,642.14
2016,6,18,11,45,958.5,101.0,2.15,24.5,1025.0,840.06,617.21
2016,6,18,12,0,961.0,101.0,2.2,25.0,1032.0,800.92,590.51
2016,6,18,12,15,961.0,100.5,2.25,25.0,1030.5,757.35,560.54
2016,6,18,12,30,961.0,100.0,2.3,25.0,1029.0,711.93,527.72
2016,6,18,12,45,962.5,98.0,2.4,25.0,1021.5,664.6,492.92
2016,6,18,13,0,964.0,96.0,2.5,25.0,1014.0,615.64,455.81
2016,6,18,13,15,961.5,95.0,2.55,25.0,998.0,563.89,415.28
2016,6,18,13,30,959.0,94.0,2.6,25.0,982.0,511.19,372.77
2016,6,18,13,45,954.0,94.0,2.65,25.5,959.0,457.41,327.56
2016,6,18,14,0,949.0,94.0,2.7,26.0,936.0,403.3,281.12
2016,6,18,14,15,944.0,93.0,2.7,25.5,907.0,348.39,234.39
2016,6,18,14,30,939.0,92.0,2.7,25.0,878.0,293.58,187.62
2016,6,18,14,45,930.5,91.0,2.7,25.0,842.5,238.43,141.82
2016,6,18,15,0,922.0,90.0,2.7,25.0,807.0,184.18,100.91
2016,6,18,15,15,912.5,88.5,2.7,25.0,766.5,130.63,69.11
2016,6,18,15,30,903.0,87.0,2.7,25.0,726.0,78.48,59.91
2016,6,18,15,45,888.0,85.5,2.7,25.0,680.5,75.32,57.5
2016,6,18,16,0,873.0,84.0,2.7,25.0,635.0,74.47,56.97
2016,6,18,16,15,856.0,81.5,2.7,24.5,586.5,72.83,55.91
2016,6,18,16,30,839.0,79.0,2.7,24.0,538.0,71.07,54.73
2016,6,18,16,45,814.0,76.0,2.7,24.0,486.5,60.9,46.33
2016,6,18,17,0,789.0,73.0,2.7,24.0,435.0,59.3,45.15
2016,6,18,17,15,757.5,69.5,2.55,23.0,383.5,57.19,43.7
2016,6,18,17,30,726.0,66.0,2.4,22.0,332.0,55.05,42.17
2016,6,18,17,45,682.5,61.0,2.3,21.5,281.0,51.54,39.31
2016,6,18,18,0,639.0,56.0,2.2,21.0,230.0,47.98,36.29
2016,6,18,18,15,574.5,49.5,1.95,20.0,181.5,39.41,28.84
2016,6,18,18,30,510.0,43.0,1.7,19.0,133.0,34.69,24.56
2016,6,18,18,45,410.5,34.0,1.5,18.0,92.0,27.66,18.06
2016,6,18,19,0,311.0,25.0,1.3,17.0,51.0,20.55,10.3
2016,6,18,19,15,155.5,12.5,1.25,16.5,25.5,10.67,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,0.8,13.0,15.0,97.92,0.0
2016,6,19,5,15,275.5,21.5,0.9,13.5,48.0,254.81,166.54
2016,6,19,5,30,413.0,32.0,1.0,14.0,81.0,384.86,307.45
2016,6,19,5,45,496.0,39.5,1.1,15.0,125.5,473.24,382.59
2016,6,19,6,0,579.0,47.0,1.2,16.0,170.0,567.28,457.0
2016,6,19,6,15,632.5,52.0,1.3,16.5,219.5,631.8,506.41
2016,6,19,6,30,686.0,57.0,1.4,17.0,269.0,704.51,559.43
2016,6,19,6,45,722.0,61.5,1.5,18.0,320.0,761.74,597.83
2016,6,19,7,0,758.0,66.0,1.6,19.0,371.0,818.52,634.42
2016,6,19,7,15,784.5,69.5,1.7,19.5,422.0,864.04,663.2
2016,6,19,7,30,811.0,73.0,1.8,20.0,473.0,907.93,690.29
2016,6,19,7,45,830.0,76.0,1.9,21.0,522.5,930.67,701.34
2016,6,19,8,0,849.0,79.0,2.0,22.0,572.0,961.87,718.07
2016,6,19,8,15,774.0,113.5,1.95,22.5,591.5,945.9,703.08
2016,6,19,8,30,699.0,148.0,1.9,23.0,611.0,919.19,681.76
2016,6,19,8,45,800.0,118.5,1.9,23.5,681.5,978.92,718.04
2016,6,19,9,0,901.0,89.0,1.9,24.0,752.0,1030.86,747.61
2016,6,19,9,15,910.0,90.5,1.8,24.0,790.5,1034.68,746.49
2016,6,19,9,30,919.0,92.0,1.7,24.0,829.0,1035.03,743.82
2016,6,19,9,45,933.0,89.5,1.6,24.5,863.5,1032.45,738.02
2016,6,19,10,0,947.0,87.0,1.5,25.0,898.0,1026.34,730.18
2016,6,19,10,15,952.0,88.0,1.4,25.5,925.5,1011.63,717.19
2016,6,19,10,30,957.0,89.0,1.3,26.0,953.0,993.46,702.32
2016,6,19,10,45,959.0,90.5,1.25,26.5,973.0,969.63,684.96
2016,6,19,11,0,961.0,92.0,1.2,27.0,993.0,942.58,665.81
2016,6,19,11,15,963.5,92.5,1.2,27.5,1006.5,911.93,645.32
2016,6,19,11,30,966.0,93.0,1.2,28.0,1020.0,878.36,623.04
2016,6,19,11,45,964.0,95.5,1.3,28.5,1025.0,840.25,599.13
2016,6,19,12,0,962.0,98.0,1.4,29.0,1030.0,799.81,573.43
2016,6,19,12,15,961.5,98.0,1.55,29.0,1029.0,756.35,545.84
2016,6,19,12,30,961.0,98.0,1.7,29.0,1028.0,711.05,515.06
2016,6,19,12,45,947.5,106.0,1.9,29.0,1015.5,662.2,480.83
2016,6,19,13,0,934.0,114.0,2.1,29.0,1003.0,612.72,444.82
2016,6,19,13,15,931.0,113.0,2.2,29.0,987.0,561.95,406.23
2016,6,19,13,30,928.0,112.0,2.3,29.0,971.0,510.34,365.71
2016,6,19,13,45,928.0,108.0,2.45,29.0,949.0,457.25,322.9
2016,6,19,14,0,928.0,104.0,2.6,29.0,927.0,403.43,278.24
2016,6,19,14,15,922.0,103.0,2.7,28.5,898.0,349.23,232.93
2016,6,19,14,30,916.0,102.0,2.8,28.0,869.0,295.25,187.58
2016,6,19,14,45,911.0,98.5,2.9,28.0,834.0,240.31,142.45
2016,6,19,15,0,906.0,95.0,3.0,28.0,799.0,185.94,101.68
2016,6,19,15,15,895.5,93.0,3.05,28.0,759.0,132.8,70.26
2016,6,19,15,30,885.0,91.0,3.1,28.0,719.0,81.17,61.37
2016,6,19,15,45,872.5,88.5,3.2,28.0,674.0,76.83,58.03
2016,6,19,16,0,860.0,86.0,3.3,28.0,629.0,75.47,57.08
2016,6,19,16,15,775.0,98.5,3.3,27.5,559.0,73.34,55.63
2016,6,19,16,30,690.0,111.0,3.3,27.0,489.0,75.09,57.4
2016,6,19,16,45,732.5,93.5,3.3,26.5,460.5,72.27,55.37
2016,6,19,17,0,775.0,76.0,3.3,26.0,432.0,61.3,46.44
2016,6,19,17,15,744.0,72.0,3.15,25.0,380.5,58.92,44.79
2016,6,19,17,30,713.0,68.0,3.0,24.0,329.0,56.48,43.03
2016,6,19,17,45,667.5,63.0,2.95,23.0,278.5,53.03,40.33
2016,6,19,18,0,622.0,58.0,2.9,22.0,228.0,45.47,33.95
2016,6,19,18,15,557.5,51.5,2.6,21.0,180.5,40.88,29.98
2016,6,19,18,30,493.0,45.0,2.3,20.0,133.0,36.24,25.78
2016,6,19,18,45,395.0,35.5,2.0,19.0,92.0,28.87,19.0
2016,6,19,19,0,297.0,26.0,1.7,18.0,51.0,21.38,10.95
2016,6,19,19,15,148.5,13.0,1.6,17.5,25.5,11.1,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,76.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,153.0,12.0,1.5,11.0,16.0,108.3,0.0
2016,6,20,5,15,297.5,22.0,1.65,11.5,50.0,270.05,176.72
2016,6,20,5,30,442.0,32.0,1.8,12.0,84.0,405.74,327.92
2016,6,20,5,45,528.0,38.5,2.0,13.0,130.0,488.69,400.9
2016,6,20,6,0,614.0,45.0,2.2,14.0,176.0,585.98,479.95
2016,6,20,6,15,667.0,50.0,2.2,14.5,226.5,657.91,535.59
2016,6,20,6,30,720.0,55.0,2.2,15.0,277.0,731.22,589.31
2016,6,20,6,45,758.0,58.5,2.2,16.0,329.5,789.84,628.52
2016,6,20,7,0,796.0,62.0,2.2,17.0,382.0,848.04,665.64
2016,6,20,7,15,822.0,65.0,2.25,17.5,434.0,882.86,686.67
2016,6,20,7,30,848.0,68.0,2.3,18.0,486.0,926.11,713.2
2016,6,20,7,45,868.0,70.5,2.4,19.0,537.0,960.81,732.38
2016,6,20,8,0,888.0,73.0,2.5,20.0,588.0,993.07,749.63
2016,6,20,8,15,902.0,75.0,2.5,20.5,635.5,1015.89,760.82
2016,6,20,8,30,916.0,77.0,2.5,21.0,683.0,1035.66,770.04
2016,6,20,8,45,928.0,78.5,2.55,22.0,726.5,1049.54,774.51
2016,6,20,9,0,940.0,80.0,2.6,23.0,770.0,1060.03,776.91
2016,6,20,9,15,947.5,81.0,2.6,23.5,809.0,1061.86,774.85
2016,6,20,9,30,955.0,82.0,2.6,24.0,848.0,1060.14,770.77
2016,6,20,9,45,948.5,91.0,2.65,24.5,878.0,1049.72,761.84
2016,6,20,10,0,942.0,100.0,2.7,25.0,908.0,1035.51,750.74
2016,6,20,10,15,947.0,101.0,2.7,25.5,934.5,1020.57,738.86
2016,6,20,10,30,952.0,102.0,2.7,26.0,961.0,1002.17,724.92
2016,6,20,10,45,954.5,103.0,2.75,26.5,981.0,978.08,707.91
2016,6,20,11,0,957.0,104.0,2.8,27.0,1001.0,950.78,688.93
2016,6,20,11,15,959.0,104.5,2.8,27.5,1014.0,919.52,667.04
2016,6,20,11,30,961.0,105.0,2.8,28.0,1027.0,885.38,643.33
2016,6,20,11,45,962.0,104.5,2.85,28.5,1032.5,846.91,617.09
2016,6,20,12,0,963.0,104.0,2.9,29.0,1038.0,806.08,589.2
2016,6,20,12,15,963.0,104.0,2.95,29.0,1037.0,762.81,559.41
2016,6,20,12,30,963.0,104.0,3.0,29.0,1036.0,717.65,526.82
2016,6,20,12,45,966.0,100.5,3.15,29.0,1028.0,669.98,492.06
2016,6,20,13,0,969.0,97.0,3.3,29.0,1020.0,620.59,454.92
2016,6,20,13,15,966.5,96.5,3.4,29.0,1004.5,568.98,414.78
2016,6,20,13,30,964.0,96.0,3.5,29.0,989.0,516.38,372.68
2016,6,20,13,45,960.0,95.5,3.6,29.0,966.0,462.39,328.3
2016,6,20,14,0,956.0,95.0,3.7,29.0,943.0,407.96,282.46
2016,6,20,14,15,951.0,93.5,3.75,28.5,914.0,352.33,235.43
2016,6,20,14,30,946.0,92.0,3.8,28.0,885.0,296.81,188.35
2016,6,20,14,45,937.5,91.5,3.85,27.5,849.5,241.58,142.98
2016,6,20,15,0,929.0,91.0,3.9,27.0,814.0,187.23,102.26
2016,6,20,15,15,919.5,89.5,3.9,26.5,773.5,133.27,70.15
2016,6,20,15,30,910.0,88.0,3.9,26.0,733.0,80.69,61.51
2016,6,20,15,45,897.0,86.0,3.9,26.0,688.0,75.79,57.66
2016,6,20,16,0,884.0,84.0,3.9,26.0,643.0,74.66,56.9
2016,6,20,16,15,576.0,155.5,3.8,25.0,509.0,99.72,78.24
2016,6,20,16,30,268.0,227.0,3.7,24.0,375.0,148.15,119.15
2016,6,20,16,45,309.0,197.0,3.6,23.5,351.5,132.78,106.9
2016,6,20,17,0,350.0,167.0,3.5,23.0,328.0,116.36,93.69
2016,6,20,17,15,280.0,154.5,3.35,22.0,273.5,108.31,87.55
2016,6,20,17,30,210.0,142.0,3.2,21.0,219.0,100.08,81.11
2016,6,20,17,45,195.5,122.5,3.05,20.0,185.5,87.83,71.02
2016,6,20,18,0,181.0,103.0,2.9,19.0,152.0,75.12,60.27
2016,6,20,18,15,161.0,83.5,2.6,18.0,120.5,61.94,48.8
2016,6,20,18,30,141.0,64.0,2.3,17.0,89.0,48.33,36.68
2016,6,20,18,45,110.5,46.0,2.0,16.5,62.0,35.32,24.77
2016,6,20,19,0,80.0,28.0,1.7,16.0,35.0,21.97,11.59
2016,6,20,19,15,40.0,14.0,1.7,15.5,17.5,11.95,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,1.6,12.0,15.0,91.99,0.0
2016,6,21,5,15,268.0,21.5,1.75,12.5,47.5,248.63,159.99
2016,6,21,5,30,407.0,32.0,1.9,13.0,80.0,380.08,306.8
2016,6,21,5,45,498.0,38.5,2.05,13.5,125.0,472.81,387.98
2016,6,21,6,0,589.0,45.0,2.2,14.0,170.0,565.53,464.24
2016,6,21,6,15,643.0,50.0,2.2,15.0,220.0,637.44,519.25
2016,6,21,6,30,697.0,55.0,2.2,16.0,270.0,710.84,572.23
2016,6,21,6,45,738.0,58.5,2.2,17.0,322.0,771.51,613.11
2016,6,21,7,0,779.0,62.0,2.2,18.0,374.0,831.99,651.98
2016,6,21,7,15,805.5,65.0,2.2,18.5,425.5,877.36,679.98
2016,6,21,7,30,832.0,68.0,2.2,19.0,477.0,910.37,698.8
2016,6,21,7,45,853.0,70.0,2.25,20.0,527.5,945.17,717.68
2016,6,21,8,0,874.0,72.0,2.3,21.0,578.0,977.63,734.58
2016,6,21,8,15,888.5,74.0,2.3,21.5,625.5,1000.89,746.04
2016,6,21,8,30,903.0,76.0,2.3,22.0,673.0,1021.17,755.57
2016,6,21,8,45,914.0,77.5,2.35,23.0,716.0,1034.07,759.46
2016,6,21,9,0,925.0,79.0,2.4,24.0,759.0,1043.63,761.33
2016,6,21,9,15,933.5,80.5,2.4,24.5,797.5,1047.2,760.44
2016,6,21,9,30,942.0,82.0,2.4,25.0,836.0,1047.24,757.51
2016,6,21,9,45,943.5,86.0,2.45,26.0,868.0,1039.48,748.9
2016,6,21,10,0,945.0,90.0,2.5,27.0,900.0,1028.12,738.25
2016,6,21,10,15,950.0,91.0,2.5,27.5,926.5,1013.46,726.65
2016,6,21,10,30,955.0,92.0,2.5,28.0,953.0,995.34,713.04
2016,6,21,10,45,957.0,93.5,2.5,28.5,973.0,971.55,695.98
2016,6,21,11,0,959.0,95.0,2.5,29.0,993.0,944.55,677.01
2016,6,21,11,15,961.0,95.5,2.5,29.5,1006.5,913.53,655.57
2016,6,21,11,30,963.0,96.0,2.5,30.0,1020.0,879.62,632.31
2016,6,21,11,45,963.0,97.0,2.55,30.5,1025.5,841.87,606.92
2016,6,21,12,0,963.0,98.0,2.6,31.0,1031.0,801.73,579.86
2016,6,21,12,15,962.5,98.0,2.65,31.0,1029.5,758.28,550.53
2016,6,21,12,30,962.0,98.0,2.7,31.0,1028.0,712.98,518.27
2016,6,21,12,45,956.0,100.5,2.8,31.5,1018.0,664.55,482.17
2016,6,21,13,0,950.0,103.0,2.9,32.0,1008.0,615.03,444.43
2016,6,21,13,15,947.0,102.5,2.95,32.0,992.0,564.02,405.34
2016,6,21,13,30,944.0,102.0,3.0,32.0,976.0,512.12,364.42
2016,6,21,13,45,939.5,101.0,3.15,32.0,953.0,458.54,321.3
2016,6,21,14,0,935.0,100.0,3.3,32.0,930.0,404.62,276.74
2016,6,21,14,15,929.0,98.5,3.4,31.5,900.5,349.76,231.17
2016,6,21,14,30,923.0,97.0,3.5,31.0,871.0,295.13,185.58
2016,6,21,14,45,915.0,95.5,3.6,31.0,835.5,240.55,141.06
2016,6,21,15,0,907.0,94.0,3.7,31.0,800.0,186.82,101.09
2016,6,21,15,15,896.5,92.0,3.75,30.0,759.5,133.61,69.92
2016,6,21,15,30,886.0,90.0,3.8,29.0,719.0,81.91,61.73
2016,6,21,15,45,873.5,87.5,3.9,28.5,674.5,76.23,57.42
2016,6,21,16,0,861.0,85.0,4.0,28.0,630.0,74.86,56.58
2016,6,21,16,15,844.0,82.5,3.95,27.0,582.5,73.26,55.68
2016,6,21,16,30,827.0,80.0,3.9,26.0,535.0,62.89,47.43
2016,6,21,16,45,806.0,76.5,3.9,25.5,485.0,61.1,46.2
2016,6,21,17,0,785.0,73.0,3.9,25.0,435.0,59.21,44.87
2016,6,21,17,15,755.0,69.5,3.8,23.5,384.0,57.13,43.54
2016,6,21,17,30,725.0,66.0,3.7,22.0,333.0,55.0,42.12
2016,6,21,17,45,684.0,61.0,3.6,21.0,282.5,51.52,39.36
2016,6,21,18,0,643.0,56.0,3.5,20.0,232.0,47.97,36.43
2016,6,21,18,15,580.0,49.5,3.35,19.0,184.0,39.41,28.96
2016,6,21,18,30,517.0,43.0,3.2,18.0,136.0,34.69,24.66
2016,6,21,18,45,417.5,34.5,3.05,17.0,94.5,28.08,18.51
2016,6,21,19,0,318.0,26.0,2.9,16.0,53.0,21.41,11.19
2016,6,21,19,15,159.0,13.0,2.9,15.5,26.5,11.1,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.0,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,150.0,12.0,3.5,11.0,15.0,106.19,0.0
2016,6,22,5,15,295.5,21.5,3.6,11.5,49.0,266.86,170.8
2016,6,22,5,30,441.0,31.0,3.7,12.0,83.0,403.19,328.36
2016,6,22,5,45,522.0,38.5,3.85,12.5,128.0,490.97,407.51
2016,6,22,6,0,603.0,46.0,4.0,13.0,173.0,577.66,480.66
2016,6,22,6,15,656.5,51.0,4.0,13.5,223.0,649.76,538.43
2016,6,22,6,30,710.0,56.0,4.0,14.0,273.0,723.23,594.29
2016,6,22,6,45,746.0,60.0,4.0,14.5,325.0,780.52,635.38
2016,6,22,7,0,782.0,64.0,4.0,15.0,377.0,837.31,674.51
2016,6,22,7,15,808.5,67.0,4.0,15.5,429.0,882.79,704.06
2016,6,22,7,30,835.0,70.0,4.0,16.0,481.0,915.82,723.93
2016,6,22,7,45,855.5,72.5,4.0,16.5,531.5,950.81,744.87
2016,6,22,8,0,876.0,75.0,4.0,17.0,582.0,983.43,763.76
2016,6,22,8,15,891.0,77.0,4.0,17.5,629.5,1007.17,776.28
2016,6,22,8,30,906.0,79.0,4.0,18.0,677.0,1027.93,786.75
2016,6,22,8,45,918.5,80.5,4.05,18.5,721.0,1042.33,793.26
2016,6,22,9,0,931.0,82.0,4.1,19.0,765.0,1053.38,797.63
2016,6,22,9,15,940.0,83.5,4.1,19.5,804.0,1057.39,797.05
2016,6,22,9,30,949.0,85.0,4.1,20.0,843.0,1057.84,794.29
2016,6,22,9,45,956.5,85.5,4.1,20.5,877.0,1052.06,787.56
2016,6,22,10,0,964.0,86.0,4.1,21.0,911.0,1042.69,778.67
2016,6,22,10,15,968.5,87.0,4.05,21.0,938.0,1027.35,767.14
2016,6,22,10,30,973.0,88.0,4.0,21.0,965.0,1008.52,753.44
2016,6,22,10,45,976.5,88.0,4.0,21.5,985.5,984.33,735.18
2016,6,22,11,0,980.0,88.0,4.0,22.0,1006.0,956.88,714.86
2016,6,22,11,15,982.5,88.5,4.0,22.0,1019.5,925.88,693.59
2016,6,22,11,30,985.0,89.0,4.0,22.0,1033.0,891.89,670.27
2016,6,22,11,45,985.5,89.0,4.0,22.5,1039.5,853.09,642.32
2016,6,22,12,0,986.0,89.0,4.0,23.0,1046.0,811.84,612.67
2016,6,22,12,15,986.0,89.0,4.0,22.5,1044.5,768.03,582.62
2016,6,22,12,30,986.0,89.0,4.0,22.0,1043.0,722.24,549.03
2016,6,22,12,45,977.5,94.0,4.0,22.0,1032.5,673.32,511.13
2016,6,22,13,0,969.0,99.0,4.0,22.0,1022.0,623.38,471.56
2016,6,22,13,15,966.5,98.5,4.0,22.0,1006.0,571.75,429.78
2016,6,22,13,30,964.0,98.0,4.0,22.0,990.0,519.14,386.09
2016,6,22,13,45,959.0,97.5,4.0,22.0,967.0,464.72,339.89
2016,6,22,14,0,954.0,97.0,4.0,22.0,944.0,409.97,292.36
2016,6,22,14,15,948.5,96.0,4.0,21.5,914.5,354.6,244.14
2016,6,22,14,30,943.0,95.0,4.0,21.0,885.0,299.38,195.94
2016,6,22,14,45,934.0,94.0,4.0,21.0,849.0,243.84,148.73
2016,6,22,15,0,925.0,93.0,4.0,21.0,813.0,189.25,106.42
2016,6,22,15,15,915.0,91.0,4.0,20.5,772.5,135.09,73.11
2016,6,22,15,30,905.0,89.0,4.0,20.0,732.0,82.39,64.48
2016,6,22,15,45,891.5,87.0,4.0,19.5,686.5,76.28,59.64
2016,6,22,16,0,878.0,85.0,4.0,19.0,641.0,75.17,59.0
2016,6,22,16,15,861.0,82.5,4.0,18.5,592.5,73.55,57.93
2016,6,22,16,30,844.0,80.0,4.0,18.0,544.0,71.8,56.74
2016,6,22,16,45,822.0,76.5,4.0,17.5,493.0,61.32,47.97
