Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,0,800.0,73.0,4.0,17.0,442.0,59.4,46.57
2016,6,22,17,15,769.0,69.5,3.95,16.0,390.0,57.29,45.07
2016,6,22,17,30,738.0,66.0,3.9,15.0,338.0,55.13,43.49
2016,6,22,17,45,693.5,61.5,3.85,14.5,286.5,52.0,40.88
2016,6,22,18,0,649.0,57.0,3.8,14.0,235.0,48.85,38.16
2016,6,22,18,15,585.0,50.5,3.7,13.5,186.5,40.23,30.39
2016,6,22,18,30,521.0,44.0,3.6,13.0,138.0,35.52,25.96
2016,6,22,18,45,413.5,35.5,3.5,12.5,96.0,28.9,19.63
2016,6,22,19,0,306.0,27.0,3.4,12.0,54.0,22.25,12.16
2016,6,22,19,15,153.0,13.5,3.35,11.5,27.0,10.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,5.5,2.9,9.5,7.5,0.0,0.0
2016,6,23,5,0,143.0,11.0,3.1,10.0,15.0,100.77,0.0
2016,6,23,5,15,288.5,21.0,3.2,10.5,48.0,260.79,164.49
2016,6,23,5,30,434.0,31.0,3.3,11.0,81.0,397.89,324.62
2016,6,23,5,45,523.0,37.5,3.45,11.5,127.0,482.79,401.68
2016,6,23,6,0,612.0,44.0,3.6,12.0,173.0,582.15,485.0
2016,6,23,6,15,665.0,49.0,3.65,12.5,223.0,653.95,542.57
2016,6,23,6,30,718.0,54.0,3.7,13.0,273.0,727.18,598.38
2016,6,23,6,45,757.0,57.0,3.75,14.0,325.5,785.97,639.59
2016,6,23,7,0,796.0,60.0,3.8,15.0,378.0,844.42,678.79
2016,6,23,7,15,822.0,63.0,3.75,15.5,430.5,879.38,700.24
2016,6,23,7,30,848.0,66.0,3.7,16.0,483.0,922.8,727.26
2016,6,23,7,45,868.5,68.0,3.7,16.5,534.0,957.49,747.71
2016,6,23,8,0,889.0,70.0,3.7,17.0,585.0,989.8,766.22
2016,6,23,8,15,904.0,72.0,3.65,17.5,632.5,1013.85,778.46
2016,6,23,8,30,919.0,74.0,3.6,18.0,680.0,1034.88,788.6
2016,6,23,8,45,931.0,75.5,3.6,19.0,724.5,1048.99,792.94
2016,6,23,9,0,943.0,77.0,3.6,20.0,769.0,1059.7,795.12
2016,6,23,9,15,951.0,78.5,3.6,20.5,808.0,1062.83,793.92
2016,6,23,9,30,959.0,80.0,3.6,21.0,847.0,1062.38,790.56
2016,6,23,9,45,962.0,83.5,3.6,21.5,880.0,1055.52,783.19
2016,6,23,10,0,965.0,87.0,3.6,22.0,913.0,1044.99,773.63
2016,6,23,10,15,969.0,88.0,3.6,22.5,939.5,1029.18,760.78
2016,6,23,10,30,973.0,89.0,3.6,23.0,966.0,1009.87,745.84
2016,6,23,10,45,974.5,90.5,3.65,23.5,985.5,985.35,727.95
2016,6,23,11,0,976.0,92.0,3.7,24.0,1005.0,957.58,708.01
2016,6,23,11,15,976.5,92.5,3.75,24.0,1017.5,924.92,686.18
2016,6,23,11,30,977.0,93.0,3.8,24.0,1030.0,889.41,662.38
2016,6,23,11,45,976.5,93.0,3.9,24.5,1034.5,850.03,634.81
2016,6,23,12,0,976.0,93.0,4.0,25.0,1039.0,808.32,605.51
2016,6,23,12,15,974.5,93.0,4.05,25.0,1036.5,763.79,574.15
2016,6,23,12,30,973.0,93.0,4.1,25.0,1034.0,717.45,539.6
2016,6,23,12,45,969.5,93.0,4.2,25.0,1024.0,668.27,502.29
2016,6,23,13,0,966.0,93.0,4.3,25.0,1014.0,617.84,463.05
2016,6,23,13,15,963.0,92.5,4.35,25.0,997.5,566.21,421.7
2016,6,23,13,30,960.0,92.0,4.4,25.0,981.0,513.65,378.48
2016,6,23,13,45,955.5,91.0,4.45,25.0,957.5,459.38,332.85
2016,6,23,14,0,951.0,90.0,4.5,25.0,934.0,404.73,285.83
2016,6,23,14,15,945.5,89.0,4.5,24.5,905.0,349.62,238.18
2016,6,23,14,30,940.0,88.0,4.5,24.0,876.0,294.64,190.53
2016,6,23,14,45,935.0,85.5,4.55,24.0,841.5,239.14,143.56
2016,6,23,15,0,930.0,83.0,4.6,24.0,807.0,184.18,101.08
2016,6,23,15,15,920.5,81.5,4.6,23.5,767.0,130.22,68.08
2016,6,23,15,30,911.0,80.0,4.6,23.0,727.0,77.65,59.76
2016,6,23,15,45,902.0,76.5,4.65,22.5,683.0,70.0,53.65
2016,6,23,16,0,893.0,73.0,4.7,22.0,639.0,67.83,52.1
2016,6,23,16,15,876.5,70.5,4.65,21.5,590.5,66.02,50.83
2016,6,23,16,30,860.0,68.0,4.6,21.0,542.0,64.08,49.46
2016,6,23,16,45,839.5,65.0,4.55,20.5,491.5,61.62,47.63
2016,6,23,17,0,819.0,62.0,4.5,20.0,441.0,59.03,45.67
2016,6,23,17,15,790.0,59.0,4.35,19.0,389.0,56.21,43.58
2016,6,23,17,30,761.0,56.0,4.2,18.0,337.0,47.61,36.35
2016,6,23,17,45,717.5,52.5,4.1,17.5,286.0,44.97,34.18
2016,6,23,18,0,674.0,49.0,4.0,17.0,235.0,42.34,31.93
2016,6,23,18,15,613.5,44.0,3.8,16.0,186.5,38.35,28.41
2016,6,23,18,30,553.0,39.0,3.6,15.0,138.0,34.36,24.72
2016,6,23,18,45,448.0,32.0,3.45,14.5,96.0,26.07,17.0
2016,6,23,19,0,343.0,25.0,3.3,14.0,54.0,20.58,10.73
2016,6,23,19,15,171.5,12.5,3.25,13.5,27.0,10.1,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,68.5,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,137.0,11.0,2.7,11.0,14.0,96.84,0.0
2016,6,24,5,15,284.5,20.5,2.8,11.5,47.0,256.72,157.82
2016,6,24,5,30,432.0,30.0,2.9,12.0,80.0,394.81,320.15
2016,6,24,5,45,516.5,37.5,3.05,12.5,125.5,477.48,395.09
2016,6,24,6,0,601.0,45.0,3.2,13.0,171.0,574.18,475.84
2016,6,24,6,15,656.0,50.0,3.15,13.5,221.5,647.39,533.8
2016,6,24,6,30,711.0,55.0,3.1,14.0,272.0,722.13,589.83
2016,6,24,6,45,746.5,59.5,3.1,14.5,324.0,779.71,630.59
2016,6,24,7,0,782.0,64.0,3.1,15.0,376.0,836.79,669.37
2016,6,24,7,15,809.5,67.0,3.05,15.5,428.5,883.28,698.82
2016,6,24,7,30,837.0,70.0,3.0,16.0,481.0,917.38,718.67
2016,6,24,7,45,856.5,73.5,2.95,16.5,531.5,952.82,739.05
2016,6,24,8,0,876.0,77.0,2.9,17.0,582.0,985.79,757.29
2016,6,24,8,15,891.5,79.0,2.85,17.5,630.5,1010.07,769.35
2016,6,24,8,30,907.0,81.0,2.8,18.0,679.0,1031.37,779.36
2016,6,24,8,45,917.5,83.5,2.8,19.0,723.0,1044.98,783.26
2016,6,24,9,0,928.0,86.0,2.8,20.0,767.0,1055.19,785.04
2016,6,24,9,15,937.0,88.0,2.8,20.5,806.5,1059.77,784.78
2016,6,24,9,30,946.0,90.0,2.8,21.0,846.0,1060.77,782.4
2016,6,24,9,45,953.5,90.5,2.85,21.5,879.5,1054.98,776.3
2016,6,24,10,0,961.0,91.0,2.9,22.0,913.0,1045.6,768.1
2016,6,24,10,15,965.5,92.0,2.9,22.5,940.5,1030.27,755.73
2016,6,24,10,30,970.0,93.0,2.9,23.0,968.0,1011.43,741.3
2016,6,24,10,45,973.0,94.0,2.95,23.5,988.5,987.78,724.31
2016,6,24,11,0,976.0,95.0,3.0,24.0,1009.0,960.83,705.27
2016,6,24,11,15,978.0,95.5,3.05,24.5,1022.5,929.39,683.3
2016,6,24,11,30,980.0,96.0,3.1,25.0,1036.0,895.0,659.4
2016,6,24,11,45,980.0,96.5,3.15,25.5,1041.5,856.27,632.55
2016,6,24,12,0,980.0,97.0,3.2,26.0,1047.0,815.14,603.99
2016,6,24,12,15,979.5,97.0,3.3,26.0,1045.5,771.06,573.73
2016,6,24,12,30,979.0,97.0,3.4,26.0,1044.0,725.08,540.21
2016,6,24,12,45,969.5,102.0,3.5,26.5,1033.0,675.67,502.26
2016,6,24,13,0,960.0,107.0,3.6,27.0,1022.0,625.36,462.8
2016,6,24,13,15,957.0,106.0,3.7,27.0,1005.5,573.45,422.12
2016,6,24,13,30,954.0,105.0,3.8,27.0,989.0,520.64,379.53
2016,6,24,13,45,949.5,104.0,3.9,27.5,966.0,466.5,334.06
2016,6,24,14,0,945.0,103.0,4.0,28.0,943.0,411.99,287.36
2016,6,24,14,15,939.0,102.0,4.0,27.5,913.0,356.87,240.55
2016,6,24,14,30,933.0,101.0,4.0,27.0,883.0,301.94,193.77
2016,6,24,14,45,924.5,99.5,4.05,27.0,847.5,246.63,147.81
2016,6,24,15,0,916.0,98.0,4.1,27.0,812.0,192.2,106.48
2016,6,24,15,15,905.5,96.0,4.1,26.5,771.5,138.38,73.93
2016,6,24,15,30,895.0,94.0,4.1,26.0,731.0,86.07,65.94
2016,6,24,15,45,881.0,92.0,4.1,26.0,685.5,79.09,60.39
2016,6,24,16,0,867.0,90.0,4.1,26.0,640.0,78.06,59.72
2016,6,24,16,15,850.0,87.5,4.05,25.0,591.5,76.53,58.89
2016,6,24,16,30,833.0,85.0,4.0,24.0,543.0,66.37,50.77
2016,6,24,16,45,809.0,81.5,3.95,23.5,492.0,64.65,49.61
2016,6,24,17,0,785.0,78.0,3.9,23.0,441.0,62.86,48.36
2016,6,24,17,15,754.0,74.0,3.75,22.0,389.5,60.52,46.73
2016,6,24,17,30,723.0,70.0,3.6,21.0,338.0,58.12,45.0
2016,6,24,17,45,678.5,65.0,3.45,20.5,286.5,50.24,38.33
2016,6,24,18,0,634.0,60.0,3.3,20.0,235.0,47.05,35.64
2016,6,24,18,15,568.5,53.5,3.0,18.5,186.0,42.5,31.74
2016,6,24,18,30,503.0,47.0,2.7,17.0,137.0,37.91,27.6
2016,6,24,18,45,400.0,37.5,2.45,16.0,95.5,30.55,20.76
2016,6,24,19,0,297.0,28.0,2.2,15.0,54.0,23.11,12.72
2016,6,24,19,15,148.5,14.0,2.1,14.5,27.0,11.38,0.0
2016,6,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.25,10.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.3,11.0,13.0,77.62,0.0
2016,6,25,5,15,253.0,21.5,1.5,11.5,45.5,235.82,140.7
2016,6,25,5,30,399.0,32.0,1.7,12.0,78.0,373.43,301.12
2016,6,25,5,45,489.5,39.5,1.9,13.0,123.0,466.81,383.05
2016,6,25,6,0,580.0,47.0,2.1,14.0,168.0,566.45,464.3
2016,6,25,6,15,636.5,52.5,2.05,14.5,218.5,633.89,516.6
2016,6,25,6,30,693.0,58.0,2.0,15.0,269.0,710.11,572.54
2016,6,25,6,45,732.5,62.0,2.0,16.0,321.5,770.21,613.01
2016,6,25,7,0,772.0,66.0,2.0,17.0,374.0,829.99,651.41
2016,6,25,7,15,800.0,69.5,2.05,18.0,426.5,877.45,680.09
2016,6,25,7,30,828.0,73.0,2.1,19.0,479.0,923.31,706.83
2016,6,25,7,45,849.5,75.5,2.15,20.5,530.0,948.39,717.47
2016,6,25,8,0,871.0,78.0,2.2,22.0,581.0,981.95,733.68
2016,6,25,8,15,887.0,80.5,2.3,22.5,629.0,1007.34,747.52
2016,6,25,8,30,903.0,83.0,2.4,23.0,677.0,1029.74,759.44
2016,6,25,8,45,915.5,85.0,2.5,24.0,721.5,1044.76,765.13
2016,6,25,9,0,928.0,87.0,2.6,25.0,766.0,1056.42,768.76
2016,6,25,9,15,937.5,88.5,2.65,25.5,806.0,1060.95,768.94
2016,6,25,9,30,947.0,90.0,2.7,26.0,846.0,1061.92,767.06
2016,6,25,9,45,950.5,93.5,2.75,27.0,879.0,1055.46,759.14
2016,6,25,10,0,954.0,97.0,2.8,28.0,912.0,1045.36,749.15
2016,6,25,10,15,959.0,98.0,2.85,28.5,940.0,1030.5,737.83
2016,6,25,10,30,964.0,99.0,2.9,29.0,968.0,1012.14,724.45
2016,6,25,10,45,968.0,100.0,2.95,30.0,989.0,989.41,706.98
2016,6,25,11,0,972.0,101.0,3.0,31.0,1010.0,963.34,687.55
2016,6,25,11,15,974.0,101.5,3.05,31.0,1023.5,931.88,667.49
2016,6,25,11,30,976.0,102.0,3.1,31.0,1037.0,897.47,645.47
2016,6,25,11,45,977.0,102.5,3.15,31.5,1043.5,859.53,619.74
2016,6,25,12,0,978.0,103.0,3.2,32.0,1050.0,819.1,592.31
2016,6,25,12,15,977.5,103.0,3.25,32.0,1048.5,774.97,562.41
2016,6,25,12,30,977.0,103.0,3.3,32.0,1047.0,728.96,529.54
2016,6,25,12,45,976.5,101.5,3.4,32.0,1038.5,680.11,494.07
2016,6,25,13,0,976.0,100.0,3.5,32.0,1030.0,629.76,456.51
2016,6,25,13,15,973.0,99.5,3.55,31.5,1014.0,577.53,417.15
2016,6,25,13,30,970.0,99.0,3.6,31.0,998.0,524.35,375.73
2016,6,25,13,45,965.5,98.5,3.7,31.0,975.0,469.79,331.35
2016,6,25,14,0,961.0,98.0,3.8,31.0,952.0,414.84,285.53
2016,6,25,14,15,955.0,96.5,3.85,30.5,922.0,358.57,238.45
2016,6,25,14,30,949.0,95.0,3.9,30.0,892.0,302.5,191.32
2016,6,25,14,45,941.5,93.5,3.95,30.0,856.5,246.55,145.29
2016,6,25,15,0,934.0,92.0,4.0,30.0,821.0,191.38,103.78
2016,6,25,15,15,924.0,90.5,3.95,29.5,780.0,136.99,71.2
2016,6,25,15,30,914.0,89.0,3.9,29.0,739.0,84.03,63.45
2016,6,25,15,45,901.0,86.5,3.9,28.5,693.5,76.15,57.34
2016,6,25,16,0,888.0,84.0,3.9,28.0,648.0,74.72,56.46
2016,6,25,16,15,871.0,81.5,3.85,27.5,599.0,73.08,55.41
2016,6,25,16,30,854.0,79.0,3.8,27.0,550.0,71.31,54.24
2016,6,25,16,45,832.0,76.0,3.75,26.5,499.0,61.1,45.99
2016,6,25,17,0,810.0,73.0,3.7,26.0,448.0,59.52,44.93
2016,6,25,17,15,780.0,69.0,3.5,25.0,395.5,57.02,43.17
2016,6,25,17,30,750.0,65.0,3.3,24.0,343.0,54.45,41.29
2016,6,25,17,45,708.0,60.5,3.15,23.0,291.0,51.3,38.84
2016,6,25,18,0,666.0,56.0,3.0,22.0,239.0,48.12,36.25
2016,6,25,18,15,602.5,50.0,2.7,20.5,190.0,39.93,29.23
2016,6,25,18,30,539.0,44.0,2.4,19.0,141.0,35.6,25.37
2016,6,25,18,45,438.0,35.5,2.15,18.0,98.5,28.98,19.22
2016,6,25,19,0,337.0,27.0,1.9,17.0,56.0,22.31,11.98
2016,6,25,19,15,168.5,13.5,1.95,16.5,28.0,10.96,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,1.8,11.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.0,12.0,13.0,78.6,0.0
2016,6,26,5,15,252.0,21.0,2.1,12.5,44.5,233.8,135.21
2016,6,26,5,30,394.0,32.0,2.2,13.0,76.0,369.59,297.5
2016,6,26,5,45,482.5,39.5,2.3,13.5,120.5,461.22,378.95
2016,6,26,6,0,571.0,47.0,2.4,14.0,165.0,558.96,459.62
2016,6,26,6,15,626.0,52.5,2.3,14.5,214.5,624.77,510.96
2016,6,26,6,30,681.0,58.0,2.2,15.0,264.0,699.35,565.92
2016,6,26,6,45,720.5,62.0,2.15,16.0,315.5,759.11,606.22
2016,6,26,7,0,760.0,66.0,2.1,17.0,367.0,818.6,644.34
2016,6,26,7,15,787.0,69.0,2.1,18.0,418.5,864.19,671.47
2016,6,26,7,30,814.0,72.0,2.1,19.0,470.0,908.17,696.64
2016,6,26,7,45,835.0,75.0,2.1,20.0,520.5,933.25,708.28
2016,6,26,8,0,856.0,78.0,2.1,21.0,571.0,966.82,725.53
2016,6,26,8,15,871.5,80.0,2.1,21.5,618.0,990.96,737.54
2016,6,26,8,30,887.0,82.0,2.1,22.0,665.0,1012.19,747.67
2016,6,26,8,45,899.0,84.0,2.15,23.0,708.5,1026.74,752.65
2016,6,26,9,0,911.0,86.0,2.2,24.0,752.0,1037.98,755.62
2016,6,26,9,15,920.0,87.5,2.2,24.5,791.0,1042.15,755.09
2016,6,26,9,30,929.0,89.0,2.2,25.0,830.0,1042.83,752.56
2016,6,26,9,45,937.0,89.5,2.25,26.0,863.5,1037.84,745.78
2016,6,26,10,0,945.0,90.0,2.3,27.0,897.0,1029.32,736.98
2016,6,26,10,15,950.0,91.0,2.35,27.5,924.5,1014.87,726.07
2016,6,26,10,30,955.0,92.0,2.4,28.0,952.0,996.96,713.14
2016,6,26,10,45,958.0,93.0,2.45,28.5,972.0,973.79,696.98
2016,6,26,11,0,961.0,94.0,2.5,29.0,992.0,947.36,678.86
2016,6,26,11,15,962.5,94.5,2.55,29.5,1005.0,916.06,657.63
2016,6,26,11,30,964.0,95.0,2.6,30.0,1018.0,881.87,634.55
2016,6,26,11,45,963.5,95.5,2.65,30.5,1023.5,843.42,608.63
2016,6,26,12,0,963.0,96.0,2.7,31.0,1029.0,802.63,581.08
2016,6,26,12,15,962.5,96.0,2.75,31.0,1027.5,759.32,551.96
2016,6,26,12,30,962.0,96.0,2.8,31.0,1026.0,714.14,519.73
2016,6,26,12,45,947.5,103.5,2.9,31.5,1013.5,664.39,482.6
2016,6,26,13,0,933.0,111.0,3.0,32.0,1001.0,614.1,444.26
2016,6,26,13,15,929.5,110.5,3.1,32.0,984.5,563.56,405.69
2016,6,26,13,30,926.0,110.0,3.2,32.0,968.0,512.2,365.31
2016,6,26,13,45,921.0,109.0,3.3,32.5,945.0,459.24,321.94
2016,6,26,14,0,916.0,108.0,3.4,33.0,922.0,405.99,277.43
2016,6,26,14,15,909.0,107.0,3.5,32.5,892.5,352.04,232.84
2016,6,26,14,30,902.0,106.0,3.6,32.0,863.0,298.41,188.28
2016,6,26,14,45,893.0,104.5,3.7,32.0,827.5,244.59,144.53
2016,6,26,15,0,884.0,103.0,3.8,32.0,792.0,191.72,105.15
2016,6,26,15,15,873.0,100.5,3.85,31.5,752.0,139.2,73.83
2016,6,26,15,30,862.0,98.0,3.9,31.0,712.0,88.23,66.31
2016,6,26,15,45,847.0,96.0,3.95,30.5,667.0,80.8,60.64
2016,6,26,16,0,832.0,94.0,4.0,30.0,622.0,69.86,52.0
2016,6,26,16,15,814.0,91.0,3.95,29.0,574.5,68.88,51.6
2016,6,26,16,30,796.0,88.0,3.9,28.0,527.0,67.82,51.12
2016,6,26,16,45,771.5,84.5,3.9,27.5,477.0,66.23,50.08
2016,6,26,17,0,747.0,81.0,3.9,27.0,427.0,64.55,48.97
2016,6,26,17,15,715.0,77.0,3.75,25.5,376.5,62.34,47.58
2016,6,26,17,30,683.0,73.0,3.6,24.0,326.0,55.09,41.83
2016,6,26,17,45,639.0,67.5,3.45,23.0,276.0,51.72,39.2
2016,6,26,18,0,595.0,62.0,3.3,22.0,226.0,48.28,36.39
2016,6,26,18,15,531.0,55.0,3.1,21.0,179.0,43.44,32.21
2016,6,26,18,30,467.0,48.0,2.9,20.0,132.0,38.54,27.79
2016,6,26,18,45,370.5,38.0,2.7,19.0,92.0,30.86,20.73
2016,6,26,19,0,274.0,28.0,2.5,18.0,52.0,23.04,12.49
2016,6,26,19,15,137.0,14.0,2.5,17.5,26.0,11.36,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,56.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,112.0,10.0,1.7,12.0,12.0,79.8,0.0
2016,6,27,5,15,251.5,20.5,1.7,12.5,43.5,232.09,129.5
2016,6,27,5,30,391.0,31.0,1.7,13.0,75.0,365.94,293.33
2016,6,27,5,45,477.0,38.5,1.75,13.5,118.5,455.34,372.63
2016,6,27,6,0,563.0,46.0,1.8,14.0,162.0,550.8,450.81
2016,6,27,6,15,618.0,51.5,1.75,15.0,211.0,616.5,500.82
2016,6,27,6,30,673.0,57.0,1.7,16.0,260.0,690.78,554.13
2016,6,27,6,45,710.5,61.5,1.7,17.0,311.0,749.16,593.24
2016,6,27,7,0,748.0,66.0,1.7,18.0,362.0,807.22,630.31
2016,6,27,7,15,775.5,69.5,1.7,19.0,413.5,853.72,657.77
2016,6,27,7,30,803.0,73.0,1.7,20.0,465.0,898.66,683.29
2016,6,27,7,45,823.0,76.0,1.7,21.0,514.5,922.57,693.96
2016,6,27,8,0,843.0,79.0,1.7,22.0,564.0,954.99,710.25
2016,6,27,8,15,859.0,81.5,1.8,23.0,611.0,980.15,722.71
2016,6,27,8,30,875.0,84.0,1.9,24.0,658.0,1002.42,733.28
2016,6,27,8,45,886.5,86.5,2.05,25.0,701.5,1017.01,739.51
2016,6,27,9,0,898.0,89.0,2.2,26.0,745.0,1028.31,743.72
2016,6,27,9,15,907.0,90.5,2.3,27.0,784.0,1032.5,742.9
2016,6,27,9,30,916.0,92.0,2.4,28.0,823.0,1033.24,740.07
2016,6,27,9,45,912.5,99.5,2.5,29.0,853.5,1024.53,731.43
2016,6,27,10,0,909.0,107.0,2.6,30.0,884.0,1012.2,720.71
2016,6,27,10,15,915.0,108.5,2.65,30.5,911.0,999.44,710.85
2016,6,27,10,30,921.0,110.0,2.7,31.0,938.0,983.24,698.94
2016,6,27,10,45,924.5,111.0,2.8,32.0,959.0,960.88,682.27
2016,6,27,11,0,928.0,112.0,2.9,33.0,980.0,935.33,663.69
2016,6,27,11,15,930.5,112.5,2.9,33.0,993.5,905.4,644.32
2016,6,27,11,30,933.0,113.0,2.9,33.0,1007.0,872.62,623.11
2016,6,27,11,45,934.5,113.5,2.95,33.5,1013.5,836.38,598.67
2016,6,27,12,0,936.0,114.0,3.0,34.0,1020.0,797.74,572.59
2016,6,27,12,15,936.0,114.0,3.05,34.0,1019.5,755.47,543.8
2016,6,27,12,30,936.0,114.0,3.1,34.0,1019.0,711.38,512.55
2016,6,27,12,45,937.0,112.0,3.2,34.0,1011.5,664.77,478.98
2016,6,27,13,0,938.0,110.0,3.3,34.0,1004.0,616.64,443.35
2016,6,27,13,15,935.5,109.5,3.4,34.0,988.5,566.38,405.11
2016,6,27,13,30,933.0,109.0,3.5,34.0,973.0,515.19,365.0
2016,6,27,13,45,929.5,107.5,3.6,34.0,951.0,462.14,322.4
2016,6,27,14,0,926.0,106.0,3.7,34.0,929.0,408.64,278.37
2016,6,27,14,15,920.0,105.0,3.75,33.5,900.0,354.46,233.58
2016,6,27,14,30,914.0,104.0,3.8,33.0,871.0,300.48,188.76
2016,6,27,14,45,907.5,101.5,3.85,33.0,836.5,245.87,144.36
2016,6,27,15,0,901.0,99.0,3.9,33.0,802.0,191.93,104.19
2016,6,27,15,15,890.5,97.0,3.9,32.5,762.0,138.85,72.6
2016,6,27,15,30,880.0,95.0,3.9,32.0,722.0,87.25,65.24
2016,6,27,15,45,868.0,92.0,3.95,31.5,677.5,78.82,58.77
2016,6,27,16,0,856.0,89.0,4.0,31.0,633.0,77.23,57.79
2016,6,27,16,15,838.5,86.5,3.95,30.5,585.0,75.7,56.84
2016,6,27,16,30,821.0,84.0,3.9,30.0,537.0,65.47,48.73
2016,6,27,16,45,800.0,80.0,3.85,29.5,487.0,63.44,47.34
2016,6,27,17,0,779.0,76.0,3.8,29.0,437.0,61.28,45.82
2016,6,27,17,15,748.0,72.0,3.65,27.5,385.5,58.9,44.28
2016,6,27,17,30,717.0,68.0,3.5,26.0,334.0,56.45,42.63
2016,6,27,17,45,676.5,62.5,3.35,25.0,283.5,52.63,39.64
2016,6,27,18,0,636.0,57.0,3.2,24.0,233.0,44.75,33.04
2016,6,27,18,15,572.5,51.0,2.9,23.0,185.0,40.51,29.41
2016,6,27,18,30,509.0,45.0,2.6,22.0,137.0,36.26,25.59
2016,6,27,18,45,412.5,36.0,2.3,21.0,95.5,29.3,19.22
2016,6,27,19,0,316.0,27.0,2.0,20.0,54.0,22.26,11.75
2016,6,27,19,15,158.0,13.5,2.0,19.0,27.0,10.95,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,34.5,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,69.0,9.0,2.2,13.0,10.0,51.53,0.0
2016,6,28,5,15,196.5,21.5,2.2,13.5,40.0,195.03,103.47
2016,6,28,5,30,324.0,34.0,2.2,14.0,70.0,320.82,256.98
2016,6,28,5,45,414.0,43.0,2.25,14.5,112.5,413.1,339.45
2016,6,28,6,0,504.0,52.0,2.3,15.0,155.0,511.66,420.95
2016,6,28,6,15,562.0,58.5,2.25,15.5,203.0,585.37,478.99
2016,6,28,6,30,620.0,65.0,2.2,16.0,251.0,661.25,535.65
2016,6,28,6,45,663.0,69.5,2.15,17.0,302.0,722.46,577.53
2016,6,28,7,0,706.0,74.0,2.1,18.0,353.0,778.54,613.71
2016,6,28,7,15,736.0,78.0,2.05,18.5,404.0,827.23,644.31
2016,6,28,7,30,766.0,82.0,2.0,19.0,455.0,874.51,672.93
2016,6,28,7,45,789.5,85.0,2.0,20.0,504.5,912.34,693.5
2016,6,28,8,0,813.0,88.0,2.0,21.0,554.0,947.93,712.12
2016,6,28,8,15,830.0,91.0,2.0,21.5,601.5,974.43,725.77
2016,6,28,8,30,847.0,94.0,2.0,22.0,649.0,986.1,729.69
2016,6,28,8,45,860.5,96.0,2.05,23.0,692.5,1001.83,735.69
2016,6,28,9,0,874.0,98.0,2.1,24.0,736.0,1014.39,739.62
2016,6,28,9,15,884.0,100.0,2.1,24.5,775.0,1020.06,740.11
2016,6,28,9,30,894.0,102.0,2.1,25.0,814.0,1022.32,738.63
2016,6,28,9,45,905.0,101.5,2.15,26.0,848.0,1019.39,733.19
2016,6,28,10,0,916.0,101.0,2.2,27.0,882.0,1012.99,725.77
2016,6,28,10,15,921.5,102.0,2.3,27.5,909.5,999.32,715.89
2016,6,28,10,30,927.0,103.0,2.4,28.0,937.0,982.24,703.97
2016,6,28,10,45,931.0,104.0,2.5,28.5,958.0,960.42,689.08
2016,6,28,11,0,935.0,105.0,2.6,29.0,979.0,935.37,672.16
2016,6,28,11,15,937.5,105.5,2.7,29.0,992.5,905.45,653.38
2016,6,28,11,30,940.0,106.0,2.8,29.0,1006.0,872.66,632.61
2016,6,28,11,45,941.0,106.5,2.9,29.5,1012.5,835.99,607.87
2016,6,28,12,0,942.0,107.0,3.0,30.0,1019.0,796.93,581.41
2016,6,28,12,15,942.0,107.0,3.1,30.0,1018.5,754.59,552.54
2016,6,28,12,30,942.0,107.0,3.2,30.0,1018.0,710.4,520.85
2016,6,28,12,45,931.5,113.0,3.3,30.0,1007.0,662.57,485.65
2016,6,28,13,0,921.0,119.0,3.4,30.0,996.0,613.95,448.94
2016,6,28,13,15,918.5,118.0,3.45,29.5,980.5,564.03,411.03
2016,6,28,13,30,916.0,117.0,3.5,29.0,965.0,513.22,371.18
2016,6,28,13,45,911.5,116.0,3.55,29.0,943.0,460.87,328.25
2016,6,28,14,0,907.0,115.0,3.6,29.0,921.0,408.18,284.02
2016,6,28,14,15,901.0,113.5,3.55,28.5,892.0,354.57,238.83
2016,6,28,14,30,895.0,112.0,3.5,28.0,863.0,301.18,193.67
2016,6,28,14,45,887.5,109.5,3.5,28.0,828.5,247.3,149.13
2016,6,28,15,0,880.0,107.0,3.5,28.0,794.0,194.21,108.88
2016,6,28,15,15,869.0,105.0,3.45,27.5,754.0,142.1,77.26
2016,6,28,15,30,858.0,103.0,3.4,27.0,714.0,91.51,70.1
2016,6,28,15,45,846.0,99.5,3.35,26.5,670.0,82.85,63.35
2016,6,28,16,0,834.0,96.0,3.3,26.0,626.0,71.17,53.97
2016,6,28,16,15,815.5,93.0,3.25,25.5,578.0,70.23,53.49
2016,6,28,16,30,797.0,90.0,3.2,25.0,530.0,69.21,52.93
2016,6,28,16,45,776.0,85.5,3.15,24.5,480.5,67.0,51.37
2016,6,28,17,0,755.0,81.0,3.1,24.0,431.0,64.65,49.68
2016,6,28,17,15,723.5,77.0,3.0,23.0,380.0,62.43,48.17
2016,6,28,17,30,692.0,73.0,2.9,22.0,329.0,55.18,42.27
2016,6,28,17,45,651.5,66.5,2.85,21.0,279.0,51.08,38.99
2016,6,28,18,0,611.0,60.0,2.8,20.0,229.0,46.85,35.46
2016,6,28,18,15,546.5,53.5,2.75,19.0,181.5,42.33,31.53
2016,6,28,18,30,482.0,47.0,2.7,18.0,134.0,37.78,27.38
2016,6,28,18,45,386.0,37.5,2.65,17.0,93.5,30.49,20.61
2016,6,28,19,0,290.0,28.0,2.6,16.0,53.0,23.08,12.66
2016,6,28,19,15,145.0,14.0,2.6,15.5,26.5,11.37,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,200.5,15.5,3.35,11.5,37.5,187.99,95.95
2016,6,29,5,30,401.0,31.0,3.4,12.0,75.0,372.76,301.2
2016,6,29,5,45,490.5,38.5,3.45,12.5,119.5,465.17,385.28
2016,6,29,6,0,580.0,46.0,3.5,13.0,164.0,563.87,468.12
2016,6,29,6,15,636.0,51.0,3.5,13.5,214.0,630.25,521.57
2016,6,29,6,30,692.0,56.0,3.5,14.0,264.0,705.34,578.89
2016,6,29,6,45,731.5,60.0,3.55,14.5,316.0,765.43,622.4
2016,6,29,7,0,771.0,64.0,3.6,15.0,368.0,825.25,664.04
2016,6,29,7,15,798.5,67.5,3.6,15.5,420.0,872.34,694.73
2016,6,29,7,30,826.0,71.0,3.6,16.0,472.0,917.84,723.47
2016,6,29,7,45,848.0,73.5,3.6,16.5,523.0,943.61,737.61
2016,6,29,8,0,870.0,76.0,3.6,17.0,574.0,977.86,757.63
2016,6,29,8,15,885.5,78.0,3.6,17.5,622.0,1002.32,770.54
2016,6,29,8,30,901.0,80.0,3.6,18.0,670.0,1023.82,781.43
2016,6,29,8,45,913.5,81.5,3.65,19.0,714.5,1038.48,786.58
2016,6,29,9,0,926.0,83.0,3.7,20.0,759.0,1049.82,789.6
2016,6,29,9,15,935.0,85.0,3.7,20.0,798.5,1054.72,791.1
2016,6,29,9,30,944.0,87.0,3.7,20.0,838.0,1056.04,790.42
2016,6,29,9,45,947.0,90.5,3.75,20.5,871.0,1049.38,783.49
2016,6,29,10,0,950.0,94.0,3.8,21.0,904.0,1039.1,774.39
2016,6,29,10,15,956.0,95.0,3.8,21.5,932.5,1025.51,762.92
2016,6,29,10,30,962.0,96.0,3.8,22.0,961.0,1008.39,749.29
2016,6,29,10,45,966.0,97.0,3.85,22.5,982.0,985.93,732.59
2016,6,29,11,0,970.0,98.0,3.9,23.0,1003.0,960.13,713.79
2016,6,29,11,15,972.5,98.5,3.9,23.0,1017.5,929.36,692.77
2016,6,29,11,30,975.0,99.0,3.9,23.0,1032.0,895.6,669.74
2016,6,29,11,45,976.0,99.5,3.95,23.0,1038.5,857.86,644.16
2016,6,29,12,0,977.0,100.0,4.0,23.0,1045.0,817.62,616.7
2016,6,29,12,15,977.0,100.0,4.05,22.5,1044.5,774.0,586.89
2016,6,29,12,30,977.0,100.0,4.1,22.0,1044.0,728.43,553.7
2016,6,29,12,45,971.0,103.0,4.15,22.0,1034.5,679.68,516.17
2016,6,29,13,0,965.0,106.0,4.2,22.0,1025.0,629.77,476.84
2016,6,29,13,15,962.5,105.5,4.2,21.5,1009.5,578.21,435.99
2016,6,29,13,30,960.0,105.0,4.2,21.0,994.0,525.67,393.07
2016,6,29,13,45,956.0,104.0,4.25,21.0,971.5,471.37,346.88
2016,6,29,14,0,952.0,103.0,4.3,21.0,949.0,416.63,299.26
2016,6,29,14,15,946.0,102.0,4.25,20.5,919.5,361.04,250.65
2016,6,29,14,30,940.0,101.0,4.2,20.0,890.0,305.63,202.06
2016,6,29,14,45,932.0,99.5,4.2,19.5,854.5,249.91,154.64
2016,6,29,15,0,924.0,98.0,4.2,19.0,819.0,195.0,111.72
2016,6,29,15,15,914.0,96.0,4.15,18.5,778.5,140.65,77.44
2016,6,29,15,30,904.0,94.0,4.1,18.0,738.0,87.73,69.54
2016,6,29,15,45,890.5,92.0,4.05,18.0,692.5,79.27,62.55
2016,6,29,16,0,877.0,90.0,4.0,18.0,647.0,78.24,61.86
2016,6,29,16,15,860.0,87.0,3.95,17.5,598.0,76.39,60.59
2016,6,29,16,30,843.0,84.0,3.9,17.0,549.0,65.82,51.78
2016,6,29,16,45,820.5,80.5,3.85,16.5,498.0,64.09,50.57
2016,6,29,17,0,798.0,77.0,3.8,16.0,447.0,62.27,49.27
2016,6,29,17,15,766.5,73.0,3.75,15.5,394.5,59.89,47.45
2016,6,29,17,30,735.0,69.0,3.7,15.0,342.0,57.43,45.52
2016,6,29,17,45,691.0,64.0,3.65,14.5,290.0,54.0,42.66
2016,6,29,18,0,647.0,59.0,3.6,14.0,238.0,46.37,35.94
2016,6,29,18,15,582.0,53.0,3.5,13.5,189.0,42.17,32.14
2016,6,29,18,30,517.0,47.0,3.4,13.0,140.0,37.97,28.14
2016,6,29,18,45,414.0,37.5,3.35,12.5,97.5,30.6,21.13
2016,6,29,19,0,311.0,28.0,3.3,12.0,55.0,23.14,12.95
2016,6,29,19,15,155.5,14.0,3.25,11.5,27.5,11.38,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,173.5,17.0,2.9,11.5,35.5,171.85,81.92
2016,6,30,5,30,347.0,34.0,2.9,12.0,71.0,336.9,271.53
2016,6,30,5,45,442.0,42.0,2.95,12.5,115.0,432.69,358.48
2016,6,30,6,0,537.0,50.0,3.0,13.0,159.0,534.86,444.04
2016,6,30,6,15,596.5,56.5,2.9,13.5,208.5,610.87,504.63
2016,6,30,6,30,656.0,63.0,2.8,14.0,258.0,689.16,563.69
2016,6,30,6,45,697.0,67.5,2.75,14.5,310.0,743.92,602.42
2016,6,30,7,0,738.0,72.0,2.7,15.0,362.0,805.08,644.21
2016,6,30,7,15,767.5,76.0,2.6,15.5,414.0,854.08,675.2
2016,6,30,7,30,797.0,80.0,2.5,16.0,466.0,901.58,704.08
2016,6,30,7,45,817.5,84.0,2.45,17.0,516.5,938.35,723.72
2016,6,30,8,0,838.0,88.0,2.4,18.0,567.0,972.7,741.24
2016,6,30,8,15,855.0,90.5,2.3,18.5,615.5,987.09,745.86
2016,6,30,8,30,872.0,93.0,2.2,19.0,664.0,1010.23,756.44
2016,6,30,8,45,882.0,97.0,2.1,20.0,707.5,1024.93,759.78
2016,6,30,9,0,892.0,101.0,2.0,21.0,751.0,1036.26,760.97
2016,6,30,9,15,902.5,103.0,1.95,21.5,791.0,1042.36,761.0
2016,6,30,9,30,913.0,105.0,1.9,22.0,831.0,1044.97,758.99
2016,6,30,9,45,922.5,105.5,1.9,23.0,865.5,1041.4,752.48
2016,6,30,10,0,932.0,106.0,1.9,24.0,900.0,1034.28,743.99
2016,6,30,10,15,938.0,107.0,1.95,24.5,928.0,1020.72,733.74
2016,6,30,10,30,944.0,108.0,2.0,25.0,956.0,1003.67,721.46
2016,6,30,10,45,947.0,109.5,2.1,25.5,977.0,980.9,706.23
2016,6,30,11,0,950.0,111.0,2.2,26.0,998.0,954.86,688.93
2016,6,30,11,15,952.5,111.5,2.3,26.0,1012.0,924.34,670.01
2016,6,30,11,30,955.0,112.0,2.4,26.0,1026.0,890.9,649.03
2016,6,30,11,45,956.0,112.5,2.5,26.5,1032.5,853.53,624.01
2016,6,30,12,0,957.0,113.0,2.6,27.0,1039.0,813.73,597.19
2016,6,30,12,15,956.5,113.0,2.65,27.0,1038.0,770.28,567.3
2016,6,30,12,30,956.0,113.0,2.7,27.0,1037.0,724.98,534.68
2016,6,30,12,45,947.5,117.5,2.8,27.5,1026.5,676.44,498.08
2016,6,30,13,0,939.0,122.0,2.9,28.0,1016.0,626.97,459.95
2016,6,30,13,15,935.5,121.0,2.95,28.0,1000.0,575.57,420.2
2016,6,30,13,30,932.0,120.0,3.0,28.0,984.0,523.35,378.66
2016,6,30,13,45,927.5,119.0,3.15,28.0,961.0,470.08,335.32
2016,6,30,14,0,923.0,118.0,3.3,28.0,938.0,416.45,290.51
2016,6,30,14,15,916.0,116.5,3.35,27.5,908.5,361.59,244.4
2016,6,30,14,30,909.0,115.0,3.4,27.0,879.0,307.04,198.31
2016,6,30,14,45,899.5,113.5,3.45,27.0,843.0,252.51,153.19
2016,6,30,15,0,890.0,112.0,3.5,27.0,807.0,198.97,112.54
2016,6,30,15,15,878.5,110.0,3.45,26.5,766.0,146.14,80.32
2016,6,30,15,30,867.0,108.0,3.4,26.0,725.0,94.87,73.16
2016,6,30,15,45,851.5,105.5,3.4,26.0,679.5,76.02,57.83
2016,6,30,16,0,836.0,103.0,3.4,26.0,634.0,75.73,57.77
2016,6,30,16,15,816.5,99.5,3.35,25.5,585.0,74.61,57.15
2016,6,30,16,30,797.0,96.0,3.3,25.0,536.0,73.4,56.45
2016,6,30,16,45,772.0,92.0,3.3,24.5,485.0,71.64,55.29
2016,6,30,17,0,747.0,88.0,3.3,24.0,434.0,69.79,54.04
2016,6,30,17,15,713.0,83.5,3.2,23.0,382.5,61.68,47.52
2016,6,30,17,30,679.0,79.0,3.1,22.0,331.0,59.39,45.9
2016,6,30,17,45,633.0,72.5,3.05,21.0,280.0,55.42,42.75
2016,6,30,18,0,587.0,66.0,3.0,20.0,229.0,51.34,39.38
2016,6,30,18,15,519.0,58.5,2.95,19.0,181.0,46.2,34.91
2016,6,30,18,30,451.0,51.0,2.9,18.0,133.0,40.99,30.17
2016,6,30,18,45,347.0,40.5,2.85,17.0,92.0,32.95,22.72
2016,6,30,19,0,243.0,30.0,2.8,16.0,51.0,24.77,13.96
2016,6,30,19,15,121.5,15.0,2.85,15.5,25.5,11.72,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,153.0,17.0,3.35,11.5,33.5,157.31,68.99
2016,7,1,5,30,306.0,34.0,3.4,12.0,67.0,307.11,247.36
2016,7,1,5,45,401.0,43.5,3.5,12.5,110.0,403.05,335.35
2016,7,1,6,0,496.0,53.0,3.6,13.0,153.0,505.72,422.27
2016,7,1,6,15,557.5,60.0,3.6,13.5,202.0,582.85,484.97
2016,7,1,6,30,619.0,67.0,3.6,14.0,251.0,662.38,546.53
2016,7,1,6,45,663.5,72.0,3.65,14.5,302.5,725.72,593.17
2016,7,1,7,0,708.0,77.0,3.7,15.0,354.0,789.34,638.25
2016,7,1,7,15,738.5,81.0,3.65,15.5,405.5,832.72,666.45
2016,7,1,7,30,769.0,85.0,3.6,16.0,457.0,880.67,697.21
2016,7,1,7,45,793.0,88.0,3.55,17.0,507.5,919.18,719.06
2016,7,1,8,0,817.0,91.0,3.5,18.0,558.0,955.42,738.79
2016,7,1,8,15,834.5,94.0,3.5,18.5,606.0,982.55,753.61
2016,7,1,8,30,852.0,97.0,3.5,19.0,654.0,994.68,758.12
2016,7,1,8,45,866.5,99.5,3.5,20.0,698.0,1012.06,764.95
2016,7,1,9,0,881.0,102.0,3.5,21.0,742.0,1026.23,769.58
2016,7,1,9,15,891.5,104.0,3.45,21.5,782.0,1032.39,770.05
2016,7,1,9,30,902.0,106.0,3.4,22.0,822.0,1035.1,768.43
2016,7,1,9,45,910.0,107.0,3.4,22.5,856.0,1030.7,762.7
2016,7,1,10,0,918.0,108.0,3.4,23.0,890.0,1022.82,754.91
2016,7,1,10,15,924.0,109.5,3.4,23.5,918.0,1009.99,744.07
2016,7,1,10,30,930.0,111.0,3.4,24.0,946.0,993.69,731.15
2016,7,1,10,45,934.5,112.0,3.45,24.5,967.5,972.1,715.26
2016,7,1,11,0,939.0,113.0,3.5,25.0,989.0,947.23,697.32
2016,7,1,11,15,941.5,113.5,3.55,25.0,1003.0,917.02,677.22
2016,7,1,11,30,944.0,114.0,3.6,25.0,1017.0,883.91,655.15
2016,7,1,11,45,945.5,114.5,3.7,25.5,1024.0,847.29,629.61
2016,7,1,12,0,947.0,115.0,3.8,26.0,1031.0,808.23,602.3
2016,7,1,12,15,947.0,115.0,3.85,26.0,1030.0,765.5,571.95
2016,7,1,12,30,947.0,115.0,3.9,26.0,1029.0,720.9,538.95
2016,7,1,12,45,942.0,117.0,4.0,26.0,1020.0,673.02,502.92
2016,7,1,13,0,937.0,119.0,4.1,26.0,1011.0,624.01,465.1
2016,7,1,13,15,933.5,118.0,4.1,25.5,995.0,572.74,425.23
2016,7,1,13,30,930.0,117.0,4.1,25.0,979.0,520.65,383.47
2016,7,1,13,45,925.5,116.0,4.15,25.0,956.5,467.5,339.04
2016,7,1,14,0,921.0,115.0,4.2,25.0,934.0,414.0,293.27
2016,7,1,14,15,914.5,113.5,4.2,24.5,904.5,359.4,246.45
2016,7,1,14,30,908.0,112.0,4.2,24.0,875.0,305.07,199.69
2016,7,1,14,45,899.5,110.0,4.25,24.0,839.5,250.5,153.76
2016,7,1,15,0,891.0,108.0,4.3,24.0,804.0,196.81,112.32
2016,7,1,15,15,880.0,106.0,4.25,23.5,763.5,143.98,79.62
2016,7,1,15,30,869.0,104.0,4.2,23.0,723.0,92.67,72.26
2016,7,1,15,45,854.0,101.5,4.2,22.5,677.5,84.19,65.54
2016,7,1,16,0,839.0,99.0,4.2,22.0,632.0,73.19,56.6
2016,7,1,16,15,820.0,96.0,4.15,21.0,583.5,72.32,56.29
2016,7,1,16,30,801.0,93.0,4.1,20.0,535.0,71.36,55.9
2016,7,1,16,45,775.5,89.0,4.05,19.5,484.0,69.52,54.62
2016,7,1,17,0,750.0,85.0,4.0,19.0,433.0,67.58,53.26
2016,7,1,17,15,716.5,80.5,3.9,18.5,381.5,65.06,51.37
2016,7,1,17,30,683.0,76.0,3.8,18.0,330.0,57.25,44.8
2016,7,1,17,45,636.5,70.5,3.7,17.5,279.0,53.95,42.08
2016,7,1,18,0,590.0,65.0,3.6,17.0,228.0,50.58,39.21
2016,7,1,18,15,523.0,57.5,3.5,16.0,180.0,45.42,34.66
2016,7,1,18,30,456.0,50.0,3.4,15.0,132.0,40.18,29.84
2016,7,1,18,45,352.0,39.5,3.3,14.5,91.5,32.1,22.23
2016,7,1,19,0,248.0,29.0,3.2,14.0,51.0,23.89,13.37
2016,7,1,19,15,124.0,14.5,3.1,13.5,25.5,11.79,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.0,3.15,11.5,32.0,151.23,59.89
2016,7,2,5,30,290.0,34.0,3.3,12.0,64.0,295.33,237.16
2016,7,2,5,45,378.5,44.0,3.45,12.5,106.0,386.25,321.54
2016,7,2,6,0,467.0,54.0,3.6,13.0,148.0,483.51,404.44
2016,7,2,6,15,527.5,62.0,3.6,13.5,196.0,560.18,467.13
2016,7,2,6,30,588.0,70.0,3.6,14.0,244.0,639.26,528.75
2016,7,2,6,45,628.5,76.5,3.65,15.0,294.0,700.25,572.87
2016,7,2,7,0,669.0,83.0,3.7,16.0,344.0,761.34,615.23
2016,7,2,7,15,700.5,87.5,3.7,16.5,394.5,810.87,648.45
2016,7,2,7,30,732.0,92.0,3.7,17.0,445.0,853.28,675.62
2016,7,2,7,45,754.0,97.0,3.7,18.0,494.5,891.76,698.06
2016,7,2,8,0,776.0,102.0,3.7,19.0,544.0,927.96,718.39
2016,7,2,8,15,794.0,105.5,3.65,19.5,591.0,955.78,733.59
2016,7,2,8,30,812.0,109.0,3.6,20.0,638.0,980.77,746.72
2016,7,2,8,45,825.0,112.5,3.55,20.5,681.5,997.63,754.26
2016,7,2,9,0,838.0,116.0,3.5,21.0,725.0,1011.25,759.69
2016,7,2,9,15,849.0,118.5,3.5,21.5,764.0,1005.37,752.54
2016,7,2,9,30,860.0,121.0,3.5,22.0,803.0,1009.09,752.18
2016,7,2,9,45,869.5,122.5,3.55,22.5,837.0,1006.84,748.27
2016,7,2,10,0,879.0,124.0,3.6,23.0,871.0,1001.16,742.28
2016,7,2,10,15,885.5,125.5,3.6,23.5,899.0,989.11,731.9
2016,7,2,10,30,892.0,127.0,3.6,24.0,927.0,973.68,719.48
2016,7,2,10,45,896.0,128.5,3.65,24.5,948.0,952.6,703.8
2016,7,2,11,0,900.0,130.0,3.7,25.0,969.0,928.35,686.13
2016,7,2,11,15,903.0,130.5,3.75,25.0,983.0,899.31,666.63
2016,7,2,11,30,906.0,131.0,3.8,25.0,997.0,867.45,645.19
2016,7,2,11,45,907.0,131.5,3.9,25.5,1003.5,831.36,619.81
2016,7,2,12,0,908.0,132.0,4.0,26.0,1010.0,792.99,592.76
2016,7,2,12,15,908.0,132.0,4.05,26.0,1009.5,751.46,562.56
2016,7,2,12,30,908.0,132.0,4.1,26.0,1009.0,708.19,530.39
2016,7,2,12,45,910.5,129.0,4.2,26.0,1002.0,662.72,496.07
2016,7,2,13,0,913.0,126.0,4.3,26.0,995.0,615.69,459.65
2016,7,2,13,15,910.0,125.5,4.35,26.0,980.0,566.08,420.18
