Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,30,907.0,125.0,4.4,26.0,965.0,515.63,378.98
2016,7,2,13,45,901.5,124.0,4.45,26.0,942.5,463.14,335.26
2016,7,2,14,0,896.0,123.0,4.5,26.0,920.0,410.42,290.34
2016,7,2,14,15,889.5,121.5,4.5,25.5,891.0,357.05,244.69
2016,7,2,14,30,883.0,120.0,4.5,25.0,862.0,303.95,199.13
2016,7,2,14,45,874.5,118.0,4.55,24.5,827.0,250.62,154.7
2016,7,2,15,0,866.0,116.0,4.6,24.0,792.0,198.17,114.5
2016,7,2,15,15,854.5,114.0,4.55,23.5,752.0,146.53,82.52
2016,7,2,15,30,843.0,112.0,4.5,23.0,712.0,85.59,66.37
2016,7,2,15,45,828.5,109.0,4.5,23.0,667.5,77.78,60.05
2016,7,2,16,0,814.0,106.0,4.5,23.0,623.0,77.29,59.82
2016,7,2,16,15,795.0,102.5,4.4,22.0,575.5,76.28,59.41
2016,7,2,16,30,776.0,99.0,4.3,21.0,528.0,75.18,58.92
2016,7,2,16,45,751.5,94.5,4.25,20.5,477.5,73.17,57.53
2016,7,2,17,0,727.0,90.0,4.2,20.0,427.0,64.99,50.81
2016,7,2,17,15,694.0,85.0,4.1,19.0,376.0,62.51,49.05
2016,7,2,17,30,661.0,80.0,4.0,18.0,325.0,59.94,47.16
2016,7,2,17,45,615.5,73.5,3.9,17.5,275.0,56.02,43.91
2016,7,2,18,0,570.0,67.0,3.8,17.0,225.0,52.0,40.46
2016,7,2,18,15,504.0,59.0,3.65,16.0,177.5,46.52,35.64
2016,7,2,18,30,438.0,51.0,3.5,15.0,130.0,40.94,30.51
2016,7,2,18,45,341.0,40.0,3.4,14.5,90.0,32.51,22.57
2016,7,2,19,0,244.0,29.0,3.3,14.0,50.0,23.89,13.33
2016,7,2,19,15,122.0,14.5,3.15,13.5,25.0,11.34,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,2.65,11.5,32.0,152.78,53.25
2016,7,3,5,30,299.0,33.0,2.8,12.0,64.0,300.65,240.44
2016,7,3,5,45,391.0,42.5,2.95,12.5,106.5,393.78,326.77
2016,7,3,6,0,483.0,52.0,3.1,13.0,149.0,493.54,411.35
2016,7,3,6,15,544.0,59.5,3.1,13.5,197.0,570.41,473.77
2016,7,3,6,30,605.0,67.0,3.1,14.0,245.0,649.73,535.06
2016,7,3,6,45,647.5,72.5,3.1,15.0,296.0,711.59,579.19
2016,7,3,7,0,690.0,78.0,3.1,16.0,347.0,773.66,621.52
2016,7,3,7,15,721.0,82.5,3.1,16.5,398.0,817.53,650.11
2016,7,3,7,30,752.0,87.0,3.1,17.0,449.0,866.32,681.51
2016,7,3,7,45,774.5,91.0,3.15,18.0,499.0,904.41,703.54
2016,7,3,8,0,797.0,95.0,3.2,19.0,549.0,940.23,723.59
2016,7,3,8,15,815.0,98.0,3.2,19.5,596.0,967.71,738.59
2016,7,3,8,30,833.0,101.0,3.2,20.0,643.0,992.34,751.6
2016,7,3,8,45,846.0,104.0,3.2,20.5,687.0,996.4,750.72
2016,7,3,9,0,859.0,107.0,3.2,21.0,731.0,1009.58,756.29
2016,7,3,9,15,869.5,109.5,3.2,21.5,770.0,1016.32,757.58
2016,7,3,9,30,880.0,112.0,3.2,22.0,809.0,1019.66,756.81
2016,7,3,9,45,904.0,104.5,3.25,23.0,847.5,1022.3,754.7
2016,7,3,10,0,928.0,97.0,3.3,24.0,886.0,1021.36,750.38
2016,7,3,10,15,933.5,98.0,3.3,24.5,913.5,1007.73,739.0
2016,7,3,10,30,939.0,99.0,3.3,25.0,941.0,990.65,725.63
2016,7,3,10,45,943.0,100.0,3.35,25.5,962.0,968.77,709.64
2016,7,3,11,0,947.0,101.0,3.4,26.0,983.0,943.62,691.61
2016,7,3,11,15,949.5,101.5,3.45,26.0,997.5,913.54,671.71
2016,7,3,11,30,952.0,102.0,3.5,26.0,1012.0,880.54,649.82
2016,7,3,11,45,953.0,102.5,3.55,26.5,1018.5,843.6,623.94
2016,7,3,12,0,954.0,103.0,3.6,27.0,1025.0,804.21,596.34
2016,7,3,12,15,953.5,103.0,3.65,27.0,1024.0,761.13,566.27
2016,7,3,12,30,953.0,103.0,3.7,27.0,1023.0,716.17,533.19
2016,7,3,12,45,937.5,112.0,3.75,27.0,1010.5,667.08,496.2
2016,7,3,13,0,922.0,121.0,3.8,27.0,998.0,617.45,457.96
2016,7,3,13,15,919.0,120.5,3.85,27.0,982.5,567.45,418.56
2016,7,3,13,30,916.0,120.0,3.9,27.0,967.0,516.6,377.39
2016,7,3,13,45,911.0,118.5,3.95,27.0,944.5,463.55,333.5
2016,7,3,14,0,906.0,117.0,4.0,27.0,922.0,410.22,288.36
2016,7,3,14,15,899.5,115.5,4.0,26.5,893.0,356.35,242.57
2016,7,3,14,30,893.0,114.0,4.0,26.0,864.0,302.75,196.83
2016,7,3,14,45,884.5,112.0,4.0,26.0,829.0,248.91,151.88
2016,7,3,15,0,876.0,110.0,4.0,26.0,794.0,195.95,111.34
2016,7,3,15,15,865.0,108.0,3.95,25.5,754.0,143.84,79.36
2016,7,3,15,30,854.0,106.0,3.9,25.0,714.0,93.24,72.13
2016,7,3,15,45,840.0,103.0,3.9,25.0,669.5,74.25,56.6
2016,7,3,16,0,826.0,100.0,3.9,25.0,625.0,73.6,56.25
2016,7,3,16,15,807.0,96.5,3.85,24.5,577.0,72.44,55.57
2016,7,3,16,30,788.0,93.0,3.8,24.0,529.0,71.16,54.81
2016,7,3,16,45,765.0,89.0,3.75,23.5,479.0,69.37,53.6
2016,7,3,17,0,742.0,85.0,3.7,23.0,429.0,67.48,52.3
2016,7,3,17,15,709.0,80.0,3.6,22.0,377.5,59.19,45.59
2016,7,3,17,30,676.0,75.0,3.5,21.0,326.0,56.46,43.56
2016,7,3,17,45,632.5,69.0,3.4,20.0,276.0,52.79,40.64
2016,7,3,18,0,589.0,63.0,3.3,19.0,226.0,49.02,37.51
2016,7,3,18,15,523.5,55.5,3.15,18.0,178.5,43.81,32.96
2016,7,3,18,30,458.0,48.0,3.0,17.0,131.0,38.52,28.13
2016,7,3,18,45,360.5,38.0,2.9,16.5,90.5,30.85,20.94
2016,7,3,19,0,263.0,28.0,2.8,16.0,50.0,23.05,12.49
2016,7,3,19,15,131.5,14.0,2.8,15.0,25.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.5,2.8,11.5,32.0,157.5,46.31
2016,7,4,5,30,320.0,31.0,2.9,12.0,64.0,313.5,250.05
2016,7,4,5,45,415.0,39.5,3.05,12.5,106.5,408.04,338.09
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,509.54,424.09
2016,7,4,6,15,569.5,54.5,3.2,13.5,197.0,584.48,484.96
2016,7,4,6,30,629.0,61.0,3.2,14.0,245.0,661.83,544.66
2016,7,4,6,45,674.0,65.0,3.2,15.0,296.5,718.96,585.15
2016,7,4,7,0,719.0,69.0,3.2,16.0,348.0,782.58,628.63
2016,7,4,7,15,748.5,73.0,3.15,16.5,399.5,831.21,660.34
2016,7,4,7,30,778.0,77.0,3.1,17.0,451.0,878.43,690.11
2016,7,4,7,45,803.0,79.5,3.1,17.5,501.5,917.5,713.7
2016,7,4,8,0,828.0,82.0,3.1,18.0,552.0,954.37,735.36
2016,7,4,8,15,845.0,84.5,3.1,18.5,599.5,969.16,741.56
2016,7,4,8,30,862.0,87.0,3.1,19.0,647.0,992.54,753.84
2016,7,4,8,45,876.5,88.5,3.15,20.0,691.5,1009.13,760.39
2016,7,4,9,0,891.0,90.0,3.2,21.0,736.0,1022.53,764.88
2016,7,4,9,15,901.5,92.0,3.25,21.5,775.5,1029.07,766.4
2016,7,4,9,30,912.0,94.0,3.3,22.0,815.0,1032.14,765.81
2016,7,4,9,45,912.0,100.0,3.35,22.5,847.5,1025.51,759.01
2016,7,4,10,0,912.0,106.0,3.4,23.0,880.0,1015.28,750.08
2016,7,4,10,15,918.0,107.0,3.5,23.5,908.0,1002.19,739.81
2016,7,4,10,30,924.0,108.0,3.6,24.0,936.0,985.67,727.4
2016,7,4,10,45,927.5,109.5,3.7,24.5,957.0,963.94,711.63
2016,7,4,11,0,931.0,111.0,3.8,25.0,978.0,938.98,693.78
2016,7,4,11,15,934.0,111.5,3.9,25.0,992.5,909.55,674.3
2016,7,4,11,30,937.0,112.0,4.0,25.0,1007.0,877.2,652.78
2016,7,4,11,45,937.0,113.5,4.1,25.0,1013.5,840.58,628.2
2016,7,4,12,0,937.0,115.0,4.2,25.0,1020.0,801.57,601.8
2016,7,4,12,15,937.0,115.0,4.25,25.0,1019.5,759.25,571.38
2016,7,4,12,30,937.0,115.0,4.3,25.0,1019.0,715.06,538.33
2016,7,4,12,45,940.0,111.5,4.35,25.0,1012.0,668.43,502.81
2016,7,4,13,0,943.0,108.0,4.4,25.0,1005.0,620.11,465.09
2016,7,4,13,15,940.0,107.5,4.4,25.0,990.0,569.27,424.33
2016,7,4,13,30,937.0,107.0,4.4,25.0,975.0,517.51,381.8
2016,7,4,13,45,933.5,105.5,4.45,25.0,952.5,464.13,337.03
2016,7,4,14,0,930.0,104.0,4.5,25.0,930.0,410.27,290.8
2016,7,4,14,15,924.0,103.0,4.45,24.5,901.0,355.71,243.72
2016,7,4,14,30,918.0,102.0,4.4,24.0,872.0,301.34,196.67
2016,7,4,14,45,909.5,100.5,4.4,24.0,837.0,246.54,150.39
2016,7,4,15,0,901.0,99.0,4.4,24.0,802.0,192.62,108.69
2016,7,4,15,15,890.5,97.0,4.35,23.5,761.5,139.28,75.64
2016,7,4,15,30,880.0,95.0,4.3,23.0,721.0,87.42,67.9
2016,7,4,15,45,866.5,92.5,4.25,23.0,676.5,79.1,61.15
2016,7,4,16,0,853.0,90.0,4.2,23.0,632.0,77.8,60.25
2016,7,4,16,15,835.0,87.0,4.15,22.5,583.5,66.61,51.11
2016,7,4,16,30,817.0,84.0,4.1,22.0,535.0,65.42,50.39
2016,7,4,16,45,793.0,81.0,4.05,21.5,484.5,64.05,49.51
2016,7,4,17,0,769.0,78.0,4.0,21.0,434.0,62.64,48.58
2016,7,4,17,15,737.0,73.5,3.85,20.0,382.5,59.93,46.61
2016,7,4,17,30,705.0,69.0,3.7,19.0,331.0,57.13,44.52
2016,7,4,17,45,658.5,64.5,3.6,18.0,280.0,49.69,38.25
2016,7,4,18,0,612.0,60.0,3.5,17.0,229.0,46.89,35.95
2016,7,4,18,15,547.5,53.0,3.4,16.0,181.0,41.97,31.61
2016,7,4,18,30,483.0,46.0,3.3,15.0,133.0,36.99,27.03
2016,7,4,18,45,379.0,36.5,3.2,14.5,92.0,29.64,20.08
2016,7,4,19,0,275.0,27.0,3.1,14.0,51.0,22.2,11.89
2016,7,4,19,15,137.5,13.5,3.0,13.5,25.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.5,2.95,11.5,31.5,157.82,36.09
2016,7,5,5,30,323.0,31.0,3.0,12.0,63.0,315.45,250.74
2016,7,5,5,45,420.0,39.0,3.1,12.5,106.0,410.96,340.25
2016,7,5,6,0,517.0,47.0,3.2,13.0,149.0,513.49,427.06
2016,7,5,6,15,258.5,55.0,3.2,13.5,106.0,315.53,266.98
2016,7,5,6,30,0.0,63.0,3.2,14.0,63.0,52.81,39.58
2016,7,5,6,45,0.0,76.0,3.2,14.5,76.0,64.6,49.65
2016,7,5,7,0,0.0,89.0,3.2,15.0,89.0,76.3,59.32
2016,7,5,7,15,14.5,133.5,3.15,15.5,140.5,134.62,108.41
2016,7,5,7,30,29.0,178.0,3.1,16.0,192.0,212.3,171.98
2016,7,5,7,45,225.5,190.5,3.1,16.5,317.0,458.04,372.78
2016,7,5,8,0,422.0,203.0,3.1,17.0,442.0,691.01,549.86
2016,7,5,8,15,643.5,144.0,3.1,17.5,544.0,856.92,668.22
2016,7,5,8,30,865.0,85.0,3.1,18.0,646.0,993.06,758.17
2016,7,5,8,45,879.5,86.0,3.1,18.5,690.0,1009.14,764.38
2016,7,5,9,0,894.0,87.0,3.1,19.0,734.0,1022.04,769.62
2016,7,5,9,15,904.0,89.0,3.15,19.5,774.0,1028.18,770.91
2016,7,5,9,30,914.0,91.0,3.2,20.0,814.0,1030.84,770.08
2016,7,5,9,45,924.5,91.0,3.3,20.5,848.5,1028.22,766.34
2016,7,5,10,0,935.0,91.0,3.4,21.0,883.0,1022.05,760.42
2016,7,5,10,15,941.0,92.0,3.5,21.5,911.5,1008.99,750.08
2016,7,5,10,30,947.0,93.0,3.6,22.0,940.0,992.43,737.56
2016,7,5,10,45,951.0,94.0,3.7,22.5,961.5,970.58,721.61
2016,7,5,11,0,955.0,95.0,3.8,23.0,983.0,945.41,703.53
2016,7,5,11,15,957.5,95.5,3.9,23.0,997.5,915.29,683.46
2016,7,5,11,30,960.0,96.0,4.0,23.0,1012.0,882.21,661.29
2016,7,5,11,45,960.5,97.0,4.15,23.0,1019.0,845.19,636.51
2016,7,5,12,0,961.0,98.0,4.3,23.0,1026.0,805.7,609.76
2016,7,5,12,15,961.0,98.0,4.35,22.5,1025.5,762.79,580.28
2016,7,5,12,30,961.0,98.0,4.4,22.0,1025.0,717.92,547.43
2016,7,5,12,45,953.5,102.0,4.5,22.0,1015.5,669.73,510.41
2016,7,5,13,0,946.0,106.0,4.6,22.0,1006.0,620.47,471.6
2016,7,5,13,15,943.5,105.0,4.6,21.5,990.5,569.39,430.91
2016,7,5,13,30,941.0,104.0,4.6,21.0,975.0,517.34,388.2
2016,7,5,13,45,937.0,103.0,4.65,21.0,952.5,463.89,342.53
2016,7,5,14,0,933.0,102.0,4.7,21.0,930.0,410.01,295.42
2016,7,5,14,15,927.0,101.0,4.7,20.5,901.5,355.28,247.4
2016,7,5,14,30,921.0,100.0,4.7,20.0,873.0,300.72,199.38
2016,7,5,14,45,913.0,98.5,4.7,20.0,838.0,245.85,152.21
2016,7,5,15,0,905.0,97.0,4.7,20.0,803.0,191.78,109.67
2016,7,5,15,15,894.5,95.0,4.65,19.5,762.5,138.21,75.97
2016,7,5,15,30,884.0,93.0,4.6,19.0,722.0,86.11,67.91
2016,7,5,15,45,871.0,91.0,4.6,18.5,677.5,78.29,61.6
2016,7,5,16,0,858.0,89.0,4.6,18.0,633.0,77.27,61.05
2016,7,5,16,15,840.5,86.0,4.55,17.5,585.0,75.42,59.77
2016,7,5,16,30,823.0,83.0,4.5,17.0,537.0,64.84,50.93
2016,7,5,16,45,801.5,79.5,4.45,17.0,487.0,63.12,49.63
2016,7,5,17,0,780.0,76.0,4.4,17.0,437.0,61.32,48.24
2016,7,5,17,15,749.0,72.0,4.3,16.0,385.5,58.94,46.52
2016,7,5,17,30,718.0,68.0,4.2,15.0,334.0,56.49,44.69
2016,7,5,17,45,675.0,63.0,4.15,14.5,283.0,53.06,41.82
2016,7,5,18,0,632.0,58.0,4.1,14.0,232.0,45.52,35.17
2016,7,5,18,15,568.0,51.5,4.0,13.5,184.0,40.92,31.01
2016,7,5,18,30,504.0,45.0,3.9,13.0,136.0,36.28,26.63
2016,7,5,18,45,397.5,36.0,3.8,12.5,94.0,29.3,19.95
2016,7,5,19,0,291.0,27.0,3.7,12.0,52.0,22.26,11.99
2016,7,5,19,15,145.5,13.5,3.6,11.5,26.0,11.52,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,16.0,3.65,11.0,30.0,145.1,21.67
2016,7,6,5,30,285.0,32.0,3.7,11.0,60.0,288.97,229.88
2016,7,6,5,45,380.0,41.5,3.75,11.5,101.5,383.55,319.93
2016,7,6,6,0,475.0,51.0,3.8,12.0,143.0,485.13,407.05
2016,7,6,6,15,237.5,65.0,3.8,12.5,111.0,313.85,266.33
2016,7,6,6,30,0.0,79.0,3.8,13.0,79.0,70.36,54.74
2016,7,6,6,45,0.0,95.5,3.8,13.5,95.5,85.62,67.76
2016,7,6,7,0,0.0,112.0,3.8,14.0,112.0,100.67,80.17
2016,7,6,7,15,28.5,151.5,3.75,14.5,165.0,183.8,150.34
2016,7,6,7,30,57.0,191.0,3.7,15.0,218.0,256.19,209.66
2016,7,6,7,45,429.5,139.5,3.65,15.5,379.5,619.34,505.83
2016,7,6,8,0,802.0,88.0,3.6,16.0,541.0,935.97,734.17
2016,7,6,8,15,820.0,90.5,3.55,16.5,588.5,963.02,746.55
2016,7,6,8,30,838.0,93.0,3.5,17.0,636.0,975.35,750.99
2016,7,6,8,45,854.5,94.0,3.5,17.5,680.0,993.22,759.8
2016,7,6,9,0,871.0,95.0,3.5,18.0,724.0,1008.0,766.47
2016,7,6,9,15,881.5,97.0,3.55,18.5,763.5,1014.55,768.05
2016,7,6,9,30,892.0,99.0,3.6,19.0,803.0,1017.68,767.52
2016,7,6,9,45,899.5,100.5,3.65,19.5,837.0,1013.77,762.43
2016,7,6,10,0,907.0,102.0,3.7,20.0,871.0,1006.38,755.22
2016,7,6,10,15,913.0,103.5,3.75,20.0,899.0,994.05,746.29
2016,7,6,10,30,919.0,105.0,3.8,20.0,927.0,978.28,735.19
2016,7,6,10,45,926.0,104.0,3.85,20.5,949.0,957.58,719.47
2016,7,6,11,0,933.0,103.0,3.9,21.0,971.0,933.61,701.66
2016,7,6,11,15,936.0,103.5,3.95,21.0,985.5,904.37,681.64
2016,7,6,11,30,939.0,104.0,4.0,21.0,1000.0,872.2,659.59
2016,7,6,11,45,942.5,103.0,4.05,21.5,1007.5,836.37,633.7
2016,7,6,12,0,946.0,102.0,4.1,22.0,1015.0,797.99,605.99
2016,7,6,12,15,946.0,102.0,4.15,22.0,1014.5,755.59,575.53
2016,7,6,12,30,946.0,102.0,4.2,22.0,1014.0,711.28,541.98
2016,7,6,12,45,942.5,103.0,4.3,22.0,1005.5,663.84,505.47
2016,7,6,13,0,939.0,104.0,4.4,22.0,997.0,615.12,467.11
2016,7,6,13,15,936.0,103.0,4.45,21.5,981.0,564.13,426.73
2016,7,6,13,30,933.0,102.0,4.5,21.0,965.0,512.23,384.31
2016,7,6,13,45,928.0,101.5,4.55,21.0,942.5,459.13,338.96
2016,7,6,14,0,923.0,101.0,4.6,21.0,920.0,405.7,292.26
2016,7,6,14,15,916.5,99.5,4.6,20.5,890.5,351.0,244.34
2016,7,6,14,30,910.0,98.0,4.6,20.0,861.0,296.56,196.49
2016,7,6,14,45,900.5,97.0,4.6,20.0,825.5,242.3,149.91
2016,7,6,15,0,891.0,96.0,4.6,20.0,790.0,189.01,108.07
2016,7,6,15,15,880.0,94.0,4.5,19.5,750.0,136.14,74.86
2016,7,6,15,30,869.0,92.0,4.4,19.0,710.0,84.79,66.79
2016,7,6,15,45,853.5,90.5,4.35,18.5,665.5,77.65,61.05
2016,7,6,16,0,838.0,89.0,4.3,18.0,621.0,76.91,60.73
2016,7,6,16,15,820.0,86.0,4.2,17.5,573.0,65.7,51.4
2016,7,6,16,30,802.0,83.0,4.1,17.0,525.0,64.51,50.65
2016,7,6,16,45,778.5,79.5,4.05,16.5,475.5,62.79,49.44
2016,7,6,17,0,755.0,76.0,4.0,16.0,426.0,60.99,48.15
2016,7,6,17,15,723.5,72.0,3.9,15.5,375.0,58.63,46.35
2016,7,6,17,30,692.0,68.0,3.8,15.0,324.0,56.22,44.45
2016,7,6,17,45,648.0,63.0,3.7,14.5,274.0,48.49,37.76
2016,7,6,18,0,604.0,58.0,3.6,14.0,224.0,45.3,34.99
2016,7,6,18,15,540.0,51.5,3.5,13.5,177.0,40.75,30.86
2016,7,6,18,30,476.0,45.0,3.4,13.0,130.0,36.15,26.51
2016,7,6,18,45,375.0,35.5,3.35,12.5,89.5,28.8,19.51
2016,7,6,19,0,274.0,26.0,3.3,12.0,49.0,21.34,11.19
2016,7,6,19,15,137.0,13.0,3.25,11.5,24.5,11.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.3,12.0,30.5,156.16,9.4
2016,7,7,5,30,330.0,28.0,3.3,12.0,61.0,316.7,249.83
2016,7,7,5,45,425.0,36.0,3.35,12.5,102.5,410.24,339.44
2016,7,7,6,0,520.0,44.0,3.4,13.0,144.0,511.1,425.29
2016,7,7,6,15,260.0,67.0,3.35,13.0,117.0,335.65,283.68
2016,7,7,6,30,0.0,90.0,3.3,13.0,90.0,83.52,65.9
2016,7,7,6,45,2.0,108.0,3.3,13.5,108.5,101.95,81.69
2016,7,7,7,0,4.0,126.0,3.3,14.0,127.0,120.24,96.8
2016,7,7,7,15,47.0,161.5,3.35,14.5,183.5,214.45,176.3
2016,7,7,7,30,90.0,197.0,3.4,15.0,240.0,296.14,243.11
2016,7,7,7,45,99.0,221.0,3.45,15.5,273.0,329.89,268.78
2016,7,7,8,0,108.0,245.0,3.5,16.0,306.0,363.09,293.71
2016,7,7,8,15,112.0,268.5,3.55,16.5,336.5,390.0,313.14
2016,7,7,8,30,116.0,292.0,3.6,17.0,367.0,438.14,348.47
2016,7,7,8,45,118.0,313.5,3.65,17.5,394.5,459.08,362.58
2016,7,7,9,0,120.0,335.0,3.7,18.0,422.0,479.01,375.91
2016,7,7,9,15,511.0,212.5,3.75,18.5,611.5,777.74,606.41
2016,7,7,9,30,902.0,90.0,3.8,19.0,801.0,1017.7,771.0
2016,7,7,9,45,911.5,90.0,3.9,19.5,835.0,1014.29,764.56
2016,7,7,10,0,921.0,90.0,4.0,20.0,869.0,1007.4,757.95
2016,7,7,10,15,926.5,91.0,4.05,20.0,897.0,994.18,748.35
2016,7,7,10,30,932.0,92.0,4.1,20.0,925.0,977.53,736.56
2016,7,7,10,45,936.0,93.0,4.2,20.0,946.0,956.1,721.91
2016,7,7,11,0,940.0,94.0,4.3,20.0,967.0,931.41,705.05
2016,7,7,11,15,942.5,94.5,4.3,20.0,981.5,901.79,684.29
2016,7,7,11,30,945.0,95.0,4.3,20.0,996.0,869.26,661.52
2016,7,7,11,45,945.5,96.0,4.35,20.0,1002.5,832.82,636.14
2016,7,7,12,0,946.0,97.0,4.4,20.0,1009.0,793.94,609.09
2016,7,7,12,15,946.0,97.0,4.35,20.0,1008.5,751.66,578.03
2016,7,7,12,30,946.0,97.0,4.3,20.0,1008.0,707.44,543.84
2016,7,7,12,45,934.5,103.5,4.3,20.0,997.5,659.37,506.11
2016,7,7,13,0,923.0,110.0,4.3,20.0,987.0,610.5,466.99
2016,7,7,13,15,920.0,109.0,4.2,20.0,972.0,560.18,425.68
2016,7,7,13,30,917.0,108.0,4.1,20.0,957.0,508.98,382.66
2016,7,7,13,45,913.5,107.0,4.1,20.0,935.0,456.87,338.0
2016,7,7,14,0,910.0,106.0,4.1,20.0,913.0,404.29,291.93
2016,7,7,14,15,903.5,104.5,4.05,19.5,884.5,350.2,244.51
2016,7,7,14,30,897.0,103.0,4.0,19.0,856.0,296.36,197.18
2016,7,7,14,45,890.0,101.0,4.0,19.0,821.5,242.56,150.9
2016,7,7,15,0,883.0,99.0,4.0,19.0,787.0,189.48,109.11
2016,7,7,15,15,872.5,97.0,4.0,18.5,747.5,137.01,76.17
2016,7,7,15,30,862.0,95.0,4.0,18.0,708.0,85.99,68.07
2016,7,7,15,45,849.5,92.0,4.0,18.0,664.0,78.48,61.88
2016,7,7,16,0,837.0,89.0,4.0,18.0,620.0,76.89,60.72
2016,7,7,16,15,819.5,86.0,4.0,17.5,572.5,65.71,51.4
2016,7,7,16,30,802.0,83.0,4.0,17.0,525.0,64.52,50.66
2016,7,7,16,45,562.0,128.0,4.05,16.5,423.5,86.85,70.37
2016,7,7,17,0,322.0,173.0,4.1,16.0,322.0,119.55,99.15
2016,7,7,17,15,508.5,120.5,4.05,15.5,323.5,84.8,69.31
2016,7,7,17,30,695.0,68.0,4.0,15.0,325.0,56.26,44.48
2016,7,7,17,45,653.0,62.5,3.95,14.5,275.0,48.18,37.48
2016,7,7,18,0,611.0,57.0,3.9,14.0,225.0,44.6,34.36
2016,7,7,18,15,547.0,50.5,3.75,13.5,177.5,40.01,30.19
2016,7,7,18,30,483.0,44.0,3.6,13.0,130.0,35.37,25.81
2016,7,7,18,45,382.5,35.0,3.5,12.5,90.0,28.42,19.16
2016,7,7,19,0,282.0,26.0,3.4,12.0,50.0,21.38,11.13
2016,7,7,19,15,141.0,13.0,3.35,11.5,25.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.0,3.2,11.5,29.5,154.13,0.0
2016,7,8,5,30,326.0,28.0,3.3,12.0,59.0,313.74,246.16
2016,7,8,5,45,425.5,35.0,3.45,12.5,100.5,409.0,338.28
2016,7,8,6,0,525.0,42.0,3.6,13.0,142.0,511.84,426.11
2016,7,8,6,15,278.0,72.5,3.55,13.0,127.0,358.87,303.06
2016,7,8,6,30,31.0,103.0,3.5,13.0,112.0,139.84,114.85
2016,7,8,6,45,34.5,123.0,3.5,13.5,135.0,164.05,135.38
2016,7,8,7,0,38.0,143.0,3.5,14.0,158.0,187.9,154.77
2016,7,8,7,15,19.0,138.5,3.45,14.5,146.0,144.7,117.33
2016,7,8,7,30,0.0,134.0,3.4,15.0,134.0,118.97,94.49
2016,7,8,7,45,2.5,153.0,3.35,15.5,154.5,138.81,110.5
2016,7,8,8,0,5.0,172.0,3.3,16.0,175.0,158.56,126.14
2016,7,8,8,15,17.5,209.5,3.25,16.5,221.0,207.22,165.33
2016,7,8,8,30,30.0,247.0,3.2,17.0,267.0,276.46,219.85
2016,7,8,8,45,54.5,285.0,3.2,17.5,323.5,339.72,268.89
2016,7,8,9,0,79.0,323.0,3.2,18.0,380.0,401.97,315.99
2016,7,8,9,15,484.0,205.0,3.2,18.5,584.0,742.02,578.83
2016,7,8,9,30,889.0,87.0,3.2,19.0,788.0,1001.23,755.91
2016,7,8,9,45,899.0,86.5,3.25,20.0,821.5,998.0,747.6
2016,7,8,10,0,909.0,86.0,3.3,21.0,855.0,991.36,739.56
2016,7,8,10,15,915.0,87.0,3.35,21.5,882.5,978.97,729.3
2016,7,8,10,30,921.0,88.0,3.4,22.0,910.0,963.17,716.94
2016,7,8,10,45,926.0,88.0,3.45,22.5,931.0,942.07,701.16
2016,7,8,11,0,931.0,88.0,3.5,23.0,952.0,917.74,683.34
2016,7,8,11,15,933.5,88.5,3.55,23.0,966.5,888.59,663.63
2016,7,8,11,30,936.0,89.0,3.6,23.0,981.0,856.54,641.92
2016,7,8,11,45,937.5,89.5,3.65,23.5,988.0,820.96,616.49
2016,7,8,12,0,939.0,90.0,3.7,24.0,995.0,782.89,589.29
2016,7,8,12,15,939.0,90.0,3.75,24.0,994.5,741.06,559.83
2016,7,8,12,30,939.0,90.0,3.8,24.0,994.0,697.3,527.0
2016,7,8,12,45,933.0,93.0,3.9,24.0,985.0,650.42,491.21
2016,7,8,13,0,927.0,96.0,4.0,24.0,976.0,602.4,453.62
2016,7,8,13,15,924.5,95.5,4.05,24.0,961.5,552.69,413.67
2016,7,8,13,30,922.0,95.0,4.1,24.0,947.0,502.02,371.85
2016,7,8,13,45,918.0,94.0,4.15,24.0,925.5,449.59,327.58
2016,7,8,14,0,914.0,93.0,4.2,24.0,904.0,396.74,281.92
2016,7,8,14,15,908.5,92.0,4.2,23.5,875.5,343.19,235.49
2016,7,8,14,30,903.0,91.0,4.2,23.0,847.0,289.78,189.01
2016,7,8,14,45,895.5,89.5,4.25,23.0,813.0,235.98,143.33
2016,7,8,15,0,888.0,88.0,4.3,23.0,779.0,182.94,102.16
2016,7,8,15,15,878.0,86.0,4.3,22.5,740.0,130.34,69.63
2016,7,8,15,30,868.0,84.0,4.3,22.0,701.0,79.15,61.26
2016,7,8,15,45,855.5,82.0,4.3,22.0,657.5,72.51,55.87
2016,7,8,16,0,843.0,80.0,4.3,22.0,614.0,71.38,55.09
2016,7,8,16,15,826.0,77.5,4.2,21.5,567.0,69.73,53.98
2016,7,8,16,30,809.0,75.0,4.1,21.0,520.0,67.95,52.76
2016,7,8,16,45,788.0,71.5,4.1,21.0,471.0,57.33,43.85
2016,7,8,17,0,767.0,68.0,4.1,21.0,422.0,55.34,42.31
2016,7,8,17,15,737.5,64.5,3.9,20.0,372.0,53.15,40.75
2016,7,8,17,30,708.0,61.0,3.7,19.0,322.0,50.92,39.1
2016,7,8,17,45,668.0,56.5,3.55,18.5,272.5,47.74,36.47
2016,7,8,18,0,628.0,52.0,3.4,18.0,223.0,44.51,33.7
2016,7,8,18,15,566.0,46.0,3.2,17.5,176.5,36.59,26.67
2016,7,8,18,30,504.0,40.0,3.0,17.0,130.0,32.21,22.59
2016,7,8,18,45,407.5,32.0,2.9,16.5,89.5,25.98,16.7
2016,7,8,19,0,311.0,24.0,2.8,16.0,49.0,19.71,9.49
2016,7,8,19,15,155.5,12.0,2.75,15.5,24.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,1.9,12.5,29.5,166.04,0.0
2016,7,9,5,30,375.0,24.0,2.0,13.0,59.0,334.7,258.87
2016,7,9,5,45,463.5,30.5,2.15,14.0,100.5,424.19,345.83
2016,7,9,6,0,552.0,37.0,2.3,15.0,142.0,519.84,425.74
2016,7,9,6,15,312.0,72.0,2.4,15.5,135.0,386.37,321.33
2016,7,9,6,30,72.0,107.0,2.5,16.0,128.0,181.59,149.42
2016,7,9,6,45,76.5,128.5,2.6,17.0,154.5,209.81,172.62
2016,7,9,7,0,81.0,150.0,2.7,18.0,181.0,237.47,194.15
2016,7,9,7,15,70.5,170.0,2.8,18.5,199.5,248.45,201.52
2016,7,9,7,30,60.0,190.0,2.9,19.0,218.0,258.47,207.98
2016,7,9,7,45,66.0,213.0,3.0,19.5,247.5,287.67,230.12
2016,7,9,8,0,72.0,236.0,3.1,20.0,277.0,316.38,251.48
2016,7,9,8,15,168.5,258.0,3.2,20.5,364.0,456.31,360.77
2016,7,9,8,30,265.0,280.0,3.3,21.0,451.0,597.88,466.21
2016,7,9,8,45,576.0,177.0,3.4,21.5,581.5,825.51,635.08
2016,7,9,9,0,887.0,74.0,3.5,22.0,712.0,999.17,750.5
2016,7,9,9,15,896.5,75.5,3.6,22.5,751.0,1004.73,750.37
2016,7,9,9,30,906.0,77.0,3.7,23.0,790.0,1006.87,749.52
2016,7,9,9,45,908.5,81.5,3.8,23.5,822.5,1001.89,744.09
2016,7,9,10,0,911.0,86.0,3.9,24.0,855.0,993.35,736.49
2016,7,9,10,15,917.0,87.0,4.0,24.0,883.0,980.94,727.88
2016,7,9,10,30,923.0,88.0,4.1,24.0,911.0,965.1,717.09
2016,7,9,10,45,927.0,88.5,4.2,24.0,932.0,943.54,702.5
2016,7,9,11,0,931.0,89.0,4.3,24.0,953.0,918.76,685.79
2016,7,9,11,15,934.0,89.5,4.35,24.0,967.5,890.01,666.12
2016,7,9,11,30,937.0,90.0,4.4,24.0,982.0,858.32,644.42
2016,7,9,11,45,939.5,90.0,4.5,24.0,989.5,823.01,620.42
2016,7,9,12,0,942.0,90.0,4.6,24.0,997.0,785.16,594.63
2016,7,9,12,15,942.0,90.0,4.7,24.0,997.0,743.19,565.02
2016,7,9,12,30,942.0,90.0,4.8,24.0,997.0,699.27,531.94
2016,7,9,12,45,940.0,90.5,4.9,24.0,989.0,652.74,496.07
2016,7,9,13,0,938.0,91.0,5.0,24.0,981.0,604.78,458.16
2016,7,9,13,15,935.5,90.5,5.05,23.5,966.0,554.58,418.21
2016,7,9,13,30,933.0,90.0,5.1,23.0,951.0,503.38,376.2
2016,7,9,13,45,930.5,88.0,5.15,23.0,929.5,450.31,330.79
2016,7,9,14,0,928.0,86.0,5.2,23.0,908.0,396.67,283.87
2016,7,9,14,15,922.5,85.0,5.2,22.5,880.0,342.41,236.25
2016,7,9,14,30,917.0,84.0,5.2,22.0,852.0,288.27,188.64
2016,7,9,14,45,911.5,81.5,5.2,22.0,818.0,233.47,141.6
2016,7,9,15,0,906.0,79.0,5.2,22.0,784.0,179.24,99.08
2016,7,9,15,15,896.5,77.5,5.15,21.5,744.5,126.07,66.09
2016,7,9,15,30,887.0,76.0,5.1,21.0,705.0,74.26,57.41
2016,7,9,15,45,875.5,73.5,5.1,21.0,661.5,67.61,51.97
2016,7,9,16,0,864.0,71.0,5.1,21.0,618.0,66.01,50.77
2016,7,9,16,15,849.0,69.0,5.0,20.0,571.5,64.55,49.9
2016,7,9,16,30,834.0,67.0,4.9,19.0,525.0,62.98,48.93
2016,7,9,16,45,813.5,64.5,4.85,18.5,476.0,60.88,47.39
2016,7,9,17,0,793.0,62.0,4.8,18.0,427.0,58.67,45.74
2016,7,9,17,15,766.5,59.0,4.7,17.5,377.5,49.42,37.9
2016,7,9,17,30,740.0,56.0,4.6,17.0,328.0,47.41,36.33
2016,7,9,17,45,700.5,52.0,4.5,16.5,278.5,44.45,33.87
2016,7,9,18,0,661.0,48.0,4.4,16.0,229.0,41.46,31.28
2016,7,9,18,15,604.5,43.0,4.2,15.0,182.0,37.49,27.75
2016,7,9,18,30,548.0,38.0,4.0,14.0,135.0,33.52,24.04
2016,7,9,18,45,446.0,31.0,3.8,13.5,93.5,25.3,16.33
2016,7,9,19,0,344.0,24.0,3.6,13.0,52.0,19.81,9.62
2016,7,9,19,15,172.0,12.0,3.5,12.5,26.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.0,3.05,11.5,30.0,165.01,0.0
2016,7,10,5,30,368.0,26.0,3.2,12.0,60.0,340.94,263.91
2016,7,10,5,45,464.0,33.5,3.4,12.5,103.0,435.49,358.58
2016,7,10,6,0,560.0,41.0,3.6,13.0,146.0,530.94,440.77
2016,7,10,6,15,619.0,46.5,3.55,13.5,195.0,606.62,502.72
2016,7,10,6,30,678.0,52.0,3.5,14.0,244.0,684.34,562.86
2016,7,10,6,45,716.0,56.5,3.5,14.5,295.0,743.49,606.12
2016,7,10,7,0,754.0,61.0,3.5,15.0,346.0,802.43,647.38
2016,7,10,7,15,783.0,64.0,3.5,15.5,398.0,850.14,678.89
2016,7,10,7,30,812.0,67.0,3.5,16.0,450.0,885.77,700.8
2016,7,10,7,45,833.0,70.0,3.5,17.0,500.5,922.19,721.47
2016,7,10,8,0,854.0,73.0,3.5,18.0,551.0,956.34,740.03
2016,7,10,8,15,870.5,75.0,3.5,18.5,599.0,982.08,753.87
2016,7,10,8,30,887.0,77.0,3.5,19.0,647.0,1004.95,765.7
2016,7,10,8,45,900.5,78.5,3.55,19.5,692.0,1021.04,773.31
2016,7,10,9,0,914.0,80.0,3.6,20.0,737.0,1033.84,778.82
2016,7,10,9,15,924.0,82.0,3.65,20.5,777.5,1040.23,780.18
2016,7,10,9,30,934.0,84.0,3.7,21.0,818.0,1043.06,779.35
2016,7,10,9,45,943.0,84.5,3.75,21.5,853.0,1039.57,774.5
2016,7,10,10,0,952.0,85.0,3.8,22.0,888.0,1032.46,767.47
2016,7,10,10,15,957.5,86.0,3.85,22.5,916.5,1018.87,756.31
2016,7,10,10,30,963.0,87.0,3.9,23.0,945.0,1001.73,742.98
2016,7,10,10,45,967.0,88.0,3.95,23.5,967.0,979.7,726.55
2016,7,10,11,0,971.0,89.0,4.0,24.0,989.0,954.3,707.99
2016,7,10,11,15,974.0,89.5,4.05,24.0,1004.0,924.3,687.76
2016,7,10,11,30,977.0,90.0,4.1,24.0,1019.0,891.24,665.42
2016,7,10,11,45,978.0,90.5,4.2,24.5,1026.5,853.7,638.91
2016,7,10,12,0,979.0,91.0,4.3,25.0,1034.0,813.6,610.55
2016,7,10,12,15,979.5,91.0,4.35,25.0,1033.5,770.39,580.25
2016,7,10,12,30,980.0,91.0,4.4,25.0,1033.0,725.08,546.33
2016,7,10,12,45,972.0,95.5,4.5,25.5,1024.0,676.15,508.09
2016,7,10,13,0,964.0,100.0,4.6,26.0,1015.0,626.11,468.28
2016,7,10,13,15,961.5,99.5,4.6,26.0,999.5,574.4,426.91
2016,7,10,13,30,959.0,99.0,4.6,26.0,984.0,521.68,383.63
2016,7,10,13,45,956.5,97.0,4.6,26.0,962.5,467.08,337.79
2016,7,10,14,0,954.0,95.0,4.6,26.0,941.0,411.87,290.4
2016,7,10,14,15,948.5,94.0,4.55,25.5,912.0,356.02,242.28
2016,7,10,14,30,943.0,93.0,4.5,25.0,883.0,300.27,194.13
2016,7,10,14,45,937.0,91.0,4.5,25.0,848.0,244.1,146.76
2016,7,10,15,0,931.0,89.0,4.5,25.0,813.0,188.52,103.98
2016,7,10,15,15,921.0,87.5,4.4,24.5,772.5,133.73,70.63
2016,7,10,15,30,911.0,86.0,4.3,24.0,732.0,80.35,61.76
2016,7,10,15,45,899.0,83.5,4.25,24.0,687.5,74.3,56.91
2016,7,10,16,0,887.0,81.0,4.2,24.0,643.0,72.83,55.86
2016,7,10,16,15,870.5,78.5,4.1,23.5,594.0,71.15,54.74
2016,7,10,16,30,854.0,76.0,4.0,23.0,545.0,69.33,53.5
2016,7,10,16,45,832.5,73.0,3.95,23.0,494.0,66.97,51.7
2016,7,10,17,0,811.0,70.0,3.9,23.0,443.0,57.41,43.72
2016,7,10,17,15,781.0,66.5,3.75,22.0,390.5,55.21,42.18
2016,7,10,17,30,751.0,63.0,3.6,21.0,338.0,52.97,40.55
2016,7,10,17,45,708.5,58.0,3.5,20.5,286.5,49.36,37.57
2016,7,10,18,0,666.0,53.0,3.4,20.0,235.0,45.68,34.43
2016,7,10,18,15,601.5,47.5,3.05,19.0,185.5,41.38,30.67
2016,7,10,18,30,537.0,42.0,2.7,18.0,136.0,34.05,24.08
2016,7,10,18,45,431.5,33.5,2.35,17.0,93.5,27.38,17.84
2016,7,10,19,0,326.0,25.0,2.0,16.0,51.0,20.68,9.98
2016,7,10,19,15,163.0,12.5,2.0,15.5,25.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.0,1.2,11.5,29.0,158.27,0.0
2016,7,11,5,30,350.0,26.0,1.3,12.0,58.0,328.07,249.81
2016,7,11,5,45,446.0,34.0,1.45,13.0,100.5,422.54,343.24
2016,7,11,6,0,542.0,42.0,1.6,14.0,143.0,524.71,427.99
2016,7,11,6,15,602.5,47.5,1.55,14.5,191.5,593.91,482.74
2016,7,11,6,30,663.0,53.0,1.5,15.0,240.0,672.44,541.16
2016,7,11,6,45,703.5,57.5,1.5,16.0,291.5,733.42,582.82
2016,7,11,7,0,744.0,62.0,1.5,17.0,343.0,794.34,622.36
2016,7,11,7,15,773.0,65.5,1.6,18.0,394.5,842.55,652.38
2016,7,11,7,30,802.0,69.0,1.7,19.0,446.0,889.34,680.57
2016,7,11,7,45,823.5,71.5,1.8,20.0,496.0,914.68,693.54
2016,7,11,8,0,845.0,74.0,1.9,21.0,546.0,948.51,712.17
2016,7,11,8,15,861.0,76.5,1.95,22.0,594.0,974.29,724.48
2016,7,11,8,30,877.0,79.0,2.0,23.0,642.0,997.19,734.85
2016,7,11,8,45,890.0,81.0,2.15,24.0,686.0,1013.32,742.02
2016,7,11,9,0,903.0,83.0,2.3,25.0,730.0,1026.16,747.14
2016,7,11,9,15,912.5,84.5,2.35,25.5,769.5,1031.44,747.84
2016,7,11,9,30,922.0,86.0,2.4,26.0,809.0,1033.23,746.52
2016,7,11,9,45,922.5,91.0,2.5,26.5,841.5,1026.35,740.4
2016,7,11,10,0,923.0,96.0,2.6,27.0,874.0,1015.87,732.18
2016,7,11,10,15,929.0,97.5,2.65,27.0,902.5,1003.49,723.84
2016,7,11,10,30,935.0,99.0,2.7,27.0,931.0,987.6,713.35
2016,7,11,10,45,938.5,100.0,2.75,27.5,952.0,965.45,697.54
2016,7,11,11,0,942.0,101.0,2.8,28.0,973.0,940.03,679.74
2016,7,11,11,15,944.5,101.5,2.85,28.0,987.5,910.14,660.39
2016,7,11,11,30,947.0,102.0,2.9,28.0,1002.0,877.3,639.07
2016,7,11,11,45,948.0,102.5,2.95,28.5,1009.0,840.51,613.79
2016,7,11,12,0,949.0,103.0,3.0,29.0,1016.0,801.24,586.78
2016,7,11,12,15,949.0,103.0,3.05,29.0,1016.0,758.59,557.55
2016,7,11,12,30,949.0,103.0,3.1,29.0,1016.0,714.0,525.29
2016,7,11,12,45,951.5,100.5,3.2,29.0,1009.0,667.26,490.93
2016,7,11,13,0,954.0,98.0,3.3,29.0,1002.0,618.78,454.27
2016,7,11,13,15,952.0,97.0,3.4,29.0,987.5,567.46,414.42
2016,7,11,13,30,950.0,96.0,3.5,29.0,973.0,515.1,372.55
2016,7,11,13,45,946.5,95.0,3.6,29.0,951.0,461.25,328.34
2016,7,11,14,0,943.0,94.0,3.7,29.0,929.0,406.89,282.58
2016,7,11,14,15,938.0,93.0,3.75,28.5,900.5,351.75,235.91
2016,7,11,14,30,933.0,92.0,3.8,28.0,872.0,296.67,189.09
2016,7,11,14,45,926.0,90.5,3.85,28.0,838.0,241.14,142.99
2016,7,11,15,0,919.0,89.0,3.9,28.0,804.0,186.31,101.46
2016,7,11,15,15,910.0,87.5,3.9,27.5,764.5,132.21,69.09
2016,7,11,15,30,901.0,86.0,3.9,27.0,725.0,79.41,60.21
2016,7,11,15,45,890.5,83.5,3.95,26.5,681.0,74.14,56.18
2016,7,11,16,0,880.0,81.0,4.0,26.0,637.0,72.71,55.29
2016,7,11,16,15,864.0,78.5,3.95,25.5,589.0,71.04,54.19
2016,7,11,16,30,848.0,76.0,3.9,25.0,541.0,69.24,52.98
2016,7,11,16,45,829.0,72.5,3.85,24.5,491.0,66.58,51.04
2016,7,11,17,0,810.0,69.0,3.8,24.0,441.0,56.68,42.92
2016,7,11,17,15,781.0,65.5,3.65,23.0,389.0,54.47,41.37
2016,7,11,17,30,752.0,62.0,3.5,22.0,337.0,52.21,39.72
2016,7,11,17,45,713.0,57.0,3.4,21.0,286.0,48.6,36.84
2016,7,11,18,0,674.0,52.0,3.3,20.0,235.0,44.92,33.77
2016,7,11,18,15,610.5,46.5,3.15,19.0,185.5,40.59,29.97
2016,7,11,18,30,547.0,41.0,3.0,18.0,136.0,33.3,23.41
2016,7,11,18,45,444.5,32.5,2.85,17.0,93.5,26.6,17.14
2016,7,11,19,0,342.0,24.0,2.7,16.0,51.0,19.85,9.19
2016,7,11,19,15,171.0,12.0,2.75,15.5,25.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.0,3.3,11.5,28.5,162.43,0.0
2016,7,12,5,30,370.0,24.0,3.4,12.0,57.0,330.12,251.4
2016,7,12,5,45,465.5,31.5,3.55,12.5,99.5,425.96,350.45
2016,7,12,6,0,561.0,39.0,3.7,13.0,142.0,528.63,438.77
2016,7,12,6,15,619.5,44.0,3.7,13.5,190.5,603.07,500.17
2016,7,12,6,30,678.0,49.0,3.7,14.0,239.0,679.58,559.88
2016,7,12,6,45,411.5,99.5,3.7,14.5,221.5,525.69,437.93
2016,7,12,7,0,145.0,150.0,3.7,15.0,204.0,315.58,261.98
2016,7,12,7,15,223.0,165.0,3.7,15.5,262.5,426.0,352.08
2016,7,12,7,30,301.0,180.0,3.7,16.0,321.0,519.74,425.27
2016,7,12,7,45,577.0,124.5,3.75,16.5,432.5,757.15,607.14
2016,7,12,8,0,853.0,69.0,3.8,17.0,544.0,949.7,741.63
2016,7,12,8,15,869.5,71.0,3.8,17.5,592.5,975.59,754.49
2016,7,12,8,30,886.0,73.0,3.8,18.0,641.0,998.61,766.6
2016,7,12,8,45,898.0,75.5,3.8,18.5,685.5,1014.57,773.85
2016,7,12,9,0,910.0,78.0,3.8,19.0,730.0,1027.18,778.94
2016,7,12,9,15,920.5,79.5,3.8,19.5,770.0,1033.6,779.98
2016,7,12,9,30,931.0,81.0,3.8,20.0,810.0,1036.49,778.83
2016,7,12,9,45,938.5,82.5,3.8,20.5,845.0,1032.77,773.45
2016,7,12,10,0,946.0,84.0,3.8,21.0,880.0,1025.43,765.87
2016,7,12,10,15,952.5,85.0,3.8,21.0,909.0,1012.95,756.53
2016,7,12,10,30,959.0,86.0,3.8,21.0,938.0,996.89,744.96
2016,7,12,10,45,963.0,87.0,3.85,21.5,960.0,974.99,728.51
2016,7,12,11,0,967.0,88.0,3.9,22.0,982.0,949.73,709.93
2016,7,12,11,15,970.5,88.5,3.9,22.0,997.5,920.3,689.66
2016,7,12,11,30,974.0,89.0,3.9,22.0,1013.0,887.77,667.29
2016,7,12,11,45,975.5,89.5,3.95,22.0,1021.0,850.74,642.01
2016,7,12,12,0,977.0,90.0,4.0,22.0,1029.0,811.1,614.78
2016,7,12,12,15,978.0,90.0,4.0,22.0,1030.0,768.29,584.34
2016,7,12,12,30,979.0,90.0,4.0,22.0,1031.0,723.34,550.24
2016,7,12,12,45,970.5,95.5,4.0,22.5,1022.0,674.88,511.69
2016,7,12,13,0,962.0,101.0,4.0,23.0,1013.0,625.3,471.59
2016,7,12,13,15,960.0,100.5,4.05,23.0,998.0,573.85,430.24
