Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,30,958.0,100.0,4.1,23.0,983.0,521.33,386.88
2016,7,12,13,45,955.5,98.5,4.15,23.0,961.5,467.01,340.95
2016,7,12,14,0,953.0,97.0,4.2,23.0,940.0,412.07,293.4
2016,7,12,14,15,947.5,96.0,4.2,22.5,911.5,356.15,244.82
2016,7,12,14,30,942.0,95.0,4.2,22.0,883.0,300.32,196.19
2016,7,12,14,45,935.0,93.5,4.25,22.0,848.0,244.19,148.51
2016,7,12,15,0,928.0,92.0,4.3,22.0,813.0,188.76,105.6
2016,7,12,15,15,918.0,90.0,4.2,21.5,772.0,133.68,71.96
2016,7,12,15,30,908.0,88.0,4.1,21.0,731.0,80.02,62.25
2016,7,12,15,45,895.5,85.5,4.1,21.0,686.0,75.47,58.62
2016,7,12,16,0,883.0,83.0,4.1,21.0,641.0,74.03,57.57
2016,7,12,16,15,866.0,80.5,4.0,20.5,592.0,72.37,56.46
2016,7,12,16,30,849.0,78.0,3.9,20.0,543.0,70.58,55.24
2016,7,12,16,45,827.0,74.5,3.8,19.5,492.0,60.06,46.5
2016,7,12,17,0,805.0,71.0,3.7,19.0,441.0,58.08,45.06
2016,7,12,17,15,774.5,67.5,3.55,18.5,388.5,55.92,43.43
2016,7,12,17,30,744.0,64.0,3.4,18.0,336.0,53.71,41.72
2016,7,12,17,45,701.0,59.0,3.25,17.5,284.0,50.14,38.74
2016,7,12,18,0,658.0,54.0,3.1,17.0,232.0,46.5,35.6
2016,7,12,18,15,592.5,48.0,2.85,16.0,182.5,38.41,28.44
2016,7,12,18,30,527.0,42.0,2.6,15.0,133.0,34.05,24.38
2016,7,12,18,45,419.5,33.0,2.35,14.5,91.0,26.96,17.64
2016,7,12,19,0,312.0,24.0,2.1,14.0,49.0,19.81,9.09
2016,7,12,19,15,156.0,12.0,2.1,13.5,24.5,10.24,0.0
2016,7,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,2.3,11.5,28.0,128.58,0.0
2016,7,13,5,30,354.0,25.0,2.4,12.0,56.0,329.52,247.42
2016,7,13,5,45,453.5,33.0,2.5,12.5,99.0,426.42,348.7
2016,7,13,6,0,553.0,41.0,2.6,13.0,142.0,524.29,432.47
2016,7,13,6,15,614.5,47.0,2.55,13.5,191.5,602.54,495.92
2016,7,13,6,30,676.0,53.0,2.5,14.0,241.0,682.99,557.43
2016,7,13,6,45,718.0,57.0,2.45,15.0,293.0,745.08,600.81
2016,7,13,7,0,760.0,61.0,2.4,16.0,345.0,807.12,641.89
2016,7,13,7,15,789.5,64.5,2.35,17.0,397.5,856.23,671.79
2016,7,13,7,30,819.0,68.0,2.3,18.0,450.0,903.89,699.53
2016,7,13,7,45,841.0,70.5,2.25,19.0,501.0,930.12,711.6
2016,7,13,8,0,863.0,73.0,2.2,20.0,552.0,964.77,729.2
2016,7,13,8,15,879.0,75.5,2.15,20.5,601.0,990.81,741.95
2016,7,13,8,30,895.0,78.0,2.1,21.0,650.0,1013.91,752.68
2016,7,13,8,45,907.5,80.0,2.05,22.0,695.0,1029.66,757.12
2016,7,13,9,0,920.0,82.0,2.0,23.0,740.0,1042.06,759.48
2016,7,13,9,15,930.0,83.5,2.0,24.0,780.5,1047.84,758.39
2016,7,13,9,30,940.0,85.0,2.0,25.0,821.0,1050.05,755.26
2016,7,13,9,45,936.5,92.5,2.0,26.0,853.0,1041.82,745.78
2016,7,13,10,0,933.0,100.0,2.0,27.0,885.0,1029.84,734.27
2016,7,13,10,15,939.0,101.5,1.95,27.5,913.5,1017.17,723.39
2016,7,13,10,30,945.0,103.0,1.9,28.0,942.0,1000.94,710.47
2016,7,13,10,45,949.5,103.5,1.85,29.0,964.0,978.85,692.71
2016,7,13,11,0,954.0,104.0,1.8,30.0,986.0,953.42,673.13
2016,7,13,11,15,957.0,105.0,1.85,30.5,1001.0,923.93,653.67
2016,7,13,11,30,960.0,106.0,1.9,31.0,1016.0,891.39,632.28
2016,7,13,11,45,961.5,106.0,2.0,31.5,1023.5,853.93,608.14
2016,7,13,12,0,963.0,106.0,2.1,32.0,1031.0,813.94,582.17
2016,7,13,12,15,963.0,106.0,2.2,32.0,1030.5,770.58,553.86
2016,7,13,12,30,963.0,106.0,2.3,32.0,1030.0,725.22,522.45
2016,7,13,12,45,962.0,105.5,2.45,32.5,1022.5,677.07,487.44
2016,7,13,13,0,961.0,105.0,2.6,33.0,1015.0,627.41,450.34
2016,7,13,13,15,958.5,104.0,2.7,33.0,999.5,575.27,411.06
2016,7,13,13,30,956.0,103.0,2.8,33.0,984.0,522.13,369.76
2016,7,13,13,45,951.0,102.5,2.9,33.0,961.0,467.49,326.09
2016,7,13,14,0,946.0,102.0,3.0,33.0,938.0,412.47,280.95
2016,7,13,14,15,940.0,101.0,3.05,32.5,909.0,356.65,234.85
2016,7,13,14,30,934.0,100.0,3.1,32.0,880.0,300.99,188.64
2016,7,13,14,45,925.5,98.5,3.2,32.0,844.0,244.9,143.19
2016,7,13,15,0,917.0,97.0,3.3,32.0,808.0,189.67,102.39
2016,7,13,15,15,906.0,95.0,3.3,31.5,767.5,134.99,70.58
2016,7,13,15,30,895.0,93.0,3.3,31.0,727.0,81.84,61.15
2016,7,13,15,45,881.0,91.0,3.35,30.5,681.5,78.54,58.81
2016,7,13,16,0,867.0,89.0,3.4,30.0,636.0,77.49,58.26
2016,7,13,16,15,849.5,86.0,3.35,29.5,587.0,75.61,57.02
2016,7,13,16,30,832.0,83.0,3.3,29.0,538.0,65.11,48.66
2016,7,13,16,45,808.5,79.5,3.3,28.5,487.0,63.35,47.49
2016,7,13,17,0,785.0,76.0,3.3,28.0,436.0,61.51,46.24
2016,7,13,17,15,753.0,72.0,3.15,27.0,383.5,59.11,44.58
2016,7,13,17,30,721.0,68.0,3.0,26.0,331.0,56.66,42.82
2016,7,13,17,45,677.5,62.5,2.95,25.0,279.5,52.81,39.8
2016,7,13,18,0,634.0,57.0,2.9,24.0,228.0,44.9,33.16
2016,7,13,18,15,566.5,50.5,2.55,23.0,179.0,40.26,29.16
2016,7,13,18,30,499.0,44.0,2.2,22.0,130.0,35.6,24.93
2016,7,13,18,45,392.5,34.5,1.9,21.0,88.5,28.18,18.1
2016,7,13,19,0,286.0,25.0,1.6,20.0,47.0,20.68,9.16
2016,7,13,19,15,143.0,12.5,1.7,19.0,23.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,12.5,27.0,120.22,0.0
2016,7,14,5,30,328.0,26.0,2.1,13.0,54.0,311.19,229.59
2016,7,14,5,45,433.5,34.0,2.3,14.0,96.5,412.72,335.28
2016,7,14,6,0,539.0,42.0,2.5,15.0,139.0,521.71,426.84
2016,7,14,6,15,602.0,48.0,2.45,16.0,188.5,593.1,483.62
2016,7,14,6,30,665.0,54.0,2.4,17.0,238.0,674.51,544.4
2016,7,14,6,45,709.0,58.0,2.35,18.0,290.0,738.12,588.47
2016,7,14,7,0,753.0,62.0,2.3,19.0,342.0,801.79,630.25
2016,7,14,7,15,783.0,65.5,2.3,20.0,394.5,851.23,660.42
2016,7,14,7,30,813.0,69.0,2.3,21.0,447.0,899.26,688.54
2016,7,14,7,45,835.5,71.5,2.35,22.0,498.5,925.85,701.69
2016,7,14,8,0,858.0,74.0,2.4,23.0,550.0,960.91,720.44
2016,7,14,8,15,875.0,76.5,2.35,23.5,598.5,987.9,733.81
2016,7,14,8,30,892.0,79.0,2.3,24.0,647.0,1011.97,745.16
2016,7,14,8,45,905.0,81.0,2.3,25.0,692.5,1028.2,750.49
2016,7,14,9,0,918.0,83.0,2.3,26.0,738.0,1041.1,753.78
2016,7,14,9,15,928.0,84.5,2.3,27.0,778.5,1046.87,752.66
2016,7,14,9,30,938.0,86.0,2.3,28.0,819.0,1049.08,749.51
2016,7,14,9,45,945.0,87.5,2.35,29.0,854.0,1044.65,742.97
2016,7,14,10,0,952.0,89.0,2.4,30.0,889.0,1036.58,734.39
2016,7,14,10,15,958.0,90.5,2.4,30.5,918.0,1023.89,724.07
2016,7,14,10,30,964.0,92.0,2.4,31.0,947.0,1007.59,711.69
2016,7,14,10,45,968.0,92.5,2.4,32.0,969.0,984.88,694.08
2016,7,14,11,0,972.0,93.0,2.4,33.0,991.0,958.8,674.59
2016,7,14,11,15,975.0,93.5,2.45,33.0,1006.0,928.61,655.79
2016,7,14,11,30,978.0,94.0,2.5,33.0,1021.0,895.34,634.98
2016,7,14,11,45,979.0,94.5,2.6,33.5,1028.5,857.57,610.27
2016,7,14,12,0,980.0,95.0,2.7,34.0,1036.0,817.23,583.72
2016,7,14,12,15,980.0,95.0,2.8,34.0,1036.0,773.4,555.11
2016,7,14,12,30,980.0,95.0,2.9,34.0,1036.0,727.51,523.07
2016,7,14,12,45,972.0,99.5,3.0,34.0,1026.0,678.32,487.77
2016,7,14,13,0,964.0,104.0,3.1,34.0,1016.0,628.01,450.66
2016,7,14,13,15,961.0,103.5,3.2,34.0,1000.5,575.79,411.14
2016,7,14,13,30,958.0,103.0,3.3,34.0,985.0,522.6,369.65
2016,7,14,13,45,953.5,102.0,3.4,34.0,962.0,467.66,325.65
2016,7,14,14,0,949.0,101.0,3.5,34.0,939.0,412.29,280.18
2016,7,14,14,15,942.5,100.0,3.55,33.5,909.5,356.12,233.81
2016,7,14,14,30,936.0,99.0,3.6,33.0,880.0,300.15,187.41
2016,7,14,14,45,927.5,97.5,3.65,32.5,844.5,243.9,142.21
2016,7,14,15,0,919.0,96.0,3.7,32.0,809.0,188.52,101.58
2016,7,14,15,15,908.5,94.0,3.7,31.5,768.0,133.73,69.83
2016,7,14,15,30,898.0,92.0,3.7,31.0,727.0,80.41,60.01
2016,7,14,15,45,884.0,90.0,3.7,30.5,681.5,78.01,58.39
2016,7,14,16,0,870.0,88.0,3.7,30.0,636.0,76.93,57.81
2016,7,14,16,15,852.0,85.0,3.65,29.0,587.0,75.02,56.67
2016,7,14,16,30,834.0,82.0,3.6,28.0,538.0,64.48,48.36
2016,7,14,16,45,810.5,78.5,3.6,27.5,486.5,62.69,47.15
2016,7,14,17,0,787.0,75.0,3.6,27.0,435.0,60.82,45.86
2016,7,14,17,15,755.0,71.0,3.5,25.5,382.5,58.4,44.27
2016,7,14,17,30,723.0,67.0,3.4,24.0,330.0,55.91,42.56
2016,7,14,17,45,678.0,62.0,3.35,23.0,278.5,52.43,39.82
2016,7,14,18,0,633.0,57.0,3.3,22.0,227.0,44.91,33.46
2016,7,14,18,15,564.5,50.5,3.2,20.5,178.0,40.28,29.48
2016,7,14,18,30,496.0,44.0,3.1,19.0,129.0,35.61,25.27
2016,7,14,18,45,387.0,34.5,3.05,18.0,87.5,28.2,18.33
2016,7,14,19,0,278.0,25.0,3.0,17.0,46.0,20.7,9.06
2016,7,14,19,15,139.0,12.5,3.0,16.5,23.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,3.0,11.5,26.0,119.34,0.0
2016,7,15,5,30,327.0,25.0,3.1,12.0,52.0,307.92,225.42
2016,7,15,5,45,430.5,33.5,3.25,12.5,94.5,409.63,335.76
2016,7,15,6,0,534.0,42.0,3.4,13.0,137.0,517.56,428.77
2016,7,15,6,15,597.0,47.5,3.35,13.5,186.0,588.02,487.14
2016,7,15,6,30,660.0,53.0,3.3,14.0,235.0,668.6,550.01
2016,7,15,6,45,703.5,57.5,3.3,15.0,287.0,732.26,595.89
2016,7,15,7,0,747.0,62.0,3.3,16.0,339.0,796.01,639.58
2016,7,15,7,15,777.0,65.5,3.2,16.5,391.0,845.33,671.54
2016,7,15,7,30,807.0,69.0,3.1,17.0,443.0,893.25,701.38
2016,7,15,7,45,830.0,71.5,3.05,18.0,494.5,920.24,714.63
2016,7,15,8,0,853.0,74.0,3.0,19.0,546.0,955.73,733.53
2016,7,15,8,15,870.0,76.5,2.95,19.5,594.5,982.68,747.52
2016,7,15,8,30,887.0,79.0,2.9,20.0,643.0,1006.73,759.44
2016,7,15,8,45,900.5,80.5,2.9,21.0,688.5,1022.86,765.01
2016,7,15,9,0,914.0,82.0,2.9,22.0,734.0,1035.69,768.5
2016,7,15,9,15,924.0,84.0,2.9,22.5,774.5,1042.11,769.39
2016,7,15,9,30,934.0,86.0,2.9,23.0,815.0,1044.94,768.14
2016,7,15,9,45,940.0,88.5,2.95,24.0,849.5,1040.67,761.46
2016,7,15,10,0,946.0,91.0,3.0,25.0,884.0,1032.75,752.66
2016,7,15,10,15,952.0,92.0,3.05,25.5,913.0,1019.58,742.13
2016,7,15,10,30,958.0,93.0,3.1,26.0,942.0,1002.85,729.47
2016,7,15,10,45,963.0,93.5,3.2,26.5,964.5,981.16,714.12
2016,7,15,11,0,968.0,94.0,3.3,27.0,987.0,956.07,696.62
2016,7,15,11,15,971.0,94.5,3.4,27.0,1002.0,925.95,677.18
2016,7,15,11,30,974.0,95.0,3.5,27.0,1017.0,892.76,655.61
2016,7,15,11,45,976.0,95.0,3.6,27.5,1025.0,855.44,629.87
2016,7,15,12,0,978.0,95.0,3.7,28.0,1033.0,815.49,602.25
2016,7,15,12,15,978.5,95.0,3.75,28.0,1033.0,772.06,572.29
2016,7,15,12,30,979.0,95.0,3.8,28.0,1033.0,726.53,538.88
2016,7,15,12,45,973.5,97.5,3.85,28.5,1024.0,677.34,501.0
2016,7,15,13,0,968.0,100.0,3.9,29.0,1015.0,626.89,461.41
2016,7,15,13,15,965.0,99.5,3.9,28.5,999.5,574.48,421.1
2016,7,15,13,30,962.0,99.0,3.9,28.0,984.0,521.09,378.72
2016,7,15,13,45,959.5,97.0,3.9,28.0,962.0,466.06,333.1
2016,7,15,14,0,957.0,95.0,3.9,28.0,940.0,410.41,285.91
2016,7,15,14,15,951.5,94.0,3.9,28.0,910.5,354.12,237.54
2016,7,15,14,30,946.0,93.0,3.9,28.0,881.0,297.92,189.33
2016,7,15,14,45,938.5,91.0,3.95,28.0,846.0,241.01,142.27
2016,7,15,15,0,931.0,89.0,4.0,28.0,811.0,184.86,100.09
2016,7,15,15,15,920.5,87.5,4.0,27.5,770.0,129.75,67.87
2016,7,15,15,30,910.0,86.0,4.0,27.0,729.0,76.11,57.51
2016,7,15,15,45,895.5,84.5,4.0,26.5,683.0,74.89,56.82
2016,7,15,16,0,881.0,83.0,4.0,26.0,637.0,74.01,56.39
2016,7,15,16,15,863.5,80.5,3.95,25.5,588.0,72.34,55.29
2016,7,15,16,30,846.0,78.0,3.9,25.0,539.0,70.53,54.08
2016,7,15,16,45,820.0,75.5,3.85,24.5,487.0,60.72,46.1
2016,7,15,17,0,794.0,73.0,3.8,24.0,435.0,59.46,45.31
2016,7,15,17,15,762.0,69.0,3.7,23.0,382.5,56.97,43.53
2016,7,15,17,30,730.0,65.0,3.6,22.0,330.0,54.42,41.64
2016,7,15,17,45,680.0,61.0,3.55,21.0,277.5,51.65,39.49
2016,7,15,18,0,630.0,57.0,3.5,20.0,225.0,44.92,33.75
2016,7,15,18,15,561.0,50.5,3.4,19.0,176.0,40.28,29.68
2016,7,15,18,30,492.0,44.0,3.3,18.0,127.0,35.63,25.38
2016,7,15,18,45,377.0,34.5,3.25,17.5,85.5,28.2,18.34
2016,7,15,19,0,262.0,25.0,3.2,17.0,44.0,20.7,8.74
2016,7,15,19,15,131.0,12.5,3.2,16.5,22.0,10.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,142.0,13.0,3.6,12.5,24.5,105.37,0.0
2016,7,16,5,30,284.0,26.0,3.7,13.0,49.0,277.06,198.59
2016,7,16,5,45,394.0,35.0,3.85,13.5,91.0,384.15,314.53
2016,7,16,6,0,504.0,44.0,4.0,14.0,133.0,496.53,411.5
2016,7,16,6,15,569.5,50.0,3.9,14.5,181.5,575.21,476.69
2016,7,16,6,30,635.0,56.0,3.8,15.0,230.0,656.83,540.65
2016,7,16,6,45,679.5,61.0,3.75,16.0,281.0,715.24,582.75
2016,7,16,7,0,724.0,66.0,3.7,17.0,332.0,780.01,627.46
2016,7,16,7,15,755.5,69.5,3.65,17.5,384.0,830.27,660.77
2016,7,16,7,30,787.0,73.0,3.6,18.0,436.0,879.21,692.07
2016,7,16,7,45,813.5,75.0,3.55,18.5,487.5,919.54,716.39
2016,7,16,8,0,840.0,77.0,3.5,19.0,539.0,946.52,730.9
2016,7,16,8,15,857.0,79.5,3.5,19.5,587.5,973.26,745.49
2016,7,16,8,30,874.0,82.0,3.5,20.0,636.0,997.14,757.99
2016,7,16,8,45,890.0,82.5,3.5,21.0,681.5,1014.48,764.55
2016,7,16,9,0,906.0,83.0,3.5,22.0,727.0,1028.61,769.03
2016,7,16,9,15,916.5,84.5,3.5,22.5,767.5,1034.95,769.92
2016,7,16,9,30,927.0,86.0,3.5,23.0,808.0,1037.76,768.69
2016,7,16,9,45,934.5,87.5,3.55,23.5,843.0,1033.95,763.67
2016,7,16,10,0,942.0,89.0,3.6,24.0,878.0,1026.53,756.49
2016,7,16,10,15,948.0,90.0,3.65,24.0,907.0,1013.48,747.26
2016,7,16,10,30,954.0,91.0,3.7,24.0,936.0,996.88,735.83
2016,7,16,10,45,958.5,92.0,3.75,24.5,958.0,975.38,719.85
2016,7,16,11,0,963.0,93.0,3.8,25.0,980.0,950.48,701.73
2016,7,16,11,15,966.0,93.5,3.85,25.0,995.0,920.53,681.66
2016,7,16,11,30,969.0,94.0,3.9,25.0,1010.0,887.52,659.5
2016,7,16,11,45,970.0,94.5,4.0,25.5,1018.0,850.04,633.19
2016,7,16,12,0,971.0,95.0,4.1,26.0,1026.0,809.99,605.03
2016,7,16,12,15,972.0,95.0,4.15,26.0,1026.0,767.17,574.98
2016,7,16,12,30,973.0,95.0,4.2,26.0,1026.0,722.2,541.48
2016,7,16,12,45,968.0,97.5,4.3,26.0,1018.0,673.56,504.6
2016,7,16,13,0,963.0,100.0,4.4,26.0,1010.0,623.6,465.78
2016,7,16,13,15,960.5,99.5,4.4,26.0,995.0,571.65,424.24
2016,7,16,13,30,958.0,99.0,4.4,26.0,980.0,518.67,380.75
2016,7,16,13,45,954.5,98.0,4.45,26.0,958.0,464.07,335.02
2016,7,16,14,0,951.0,97.0,4.5,26.0,936.0,408.95,287.76
2016,7,16,14,15,946.0,96.0,4.45,25.5,907.0,353.05,239.57
2016,7,16,14,30,941.0,95.0,4.4,25.0,878.0,297.19,191.37
2016,7,16,14,45,933.0,93.5,4.4,25.0,843.0,240.7,144.06
2016,7,16,15,0,925.0,92.0,4.4,25.0,808.0,185.01,101.82
2016,7,16,15,15,915.0,90.5,4.35,24.5,767.5,130.16,69.57
2016,7,16,15,30,905.0,89.0,4.3,24.0,727.0,77.36,59.29
2016,7,16,15,45,891.5,87.0,4.25,24.0,682.0,76.35,58.65
2016,7,16,16,0,878.0,85.0,4.2,24.0,637.0,75.22,57.88
2016,7,16,16,15,861.0,82.5,4.1,23.5,588.0,73.59,56.81
2016,7,16,16,30,844.0,80.0,4.0,23.0,539.0,63.32,48.43
2016,7,16,16,45,820.5,76.5,3.95,22.5,487.5,61.47,47.13
2016,7,16,17,0,797.0,73.0,3.9,22.0,436.0,59.53,45.75
2016,7,16,17,15,765.5,69.5,3.8,21.0,383.5,57.42,44.29
2016,7,16,17,30,734.0,66.0,3.7,20.0,331.0,55.28,42.75
2016,7,16,17,45,689.5,61.0,3.6,19.5,279.0,51.77,39.84
2016,7,16,18,0,645.0,56.0,3.5,19.0,227.0,44.29,33.34
2016,7,16,18,15,576.5,49.5,3.4,18.0,177.5,39.61,29.21
2016,7,16,18,30,508.0,43.0,3.3,17.0,128.0,34.9,24.85
2016,7,16,18,45,397.0,33.5,3.2,16.0,86.5,27.44,17.79
2016,7,16,19,0,286.0,24.0,3.1,15.0,45.0,19.9,7.92
2016,7,16,19,15,143.0,12.0,3.05,14.5,22.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.5,12.0,3.55,12.0,25.0,119.33,0.0
2016,7,17,5,30,329.0,24.0,3.6,12.0,50.0,305.31,215.22
2016,7,17,5,45,438.5,31.5,3.7,12.5,92.5,412.49,337.5
2016,7,17,6,0,548.0,39.0,3.8,13.0,135.0,516.6,428.26
2016,7,17,6,15,610.5,45.0,3.8,13.5,184.0,595.37,493.85
2016,7,17,6,30,673.0,51.0,3.8,14.0,233.0,676.48,557.71
2016,7,17,6,45,707.0,57.0,3.8,14.5,284.0,734.1,600.47
2016,7,17,7,0,741.0,63.0,3.8,15.0,335.0,791.31,641.0
2016,7,17,7,15,771.0,66.5,3.8,15.5,387.0,840.53,674.05
2016,7,17,7,30,801.0,70.0,3.8,16.0,439.0,888.36,705.06
2016,7,17,7,45,828.0,71.5,3.8,16.5,491.0,917.83,722.14
2016,7,17,8,0,855.0,73.0,3.8,17.0,543.0,955.98,745.18
2016,7,17,8,15,871.5,75.5,3.85,17.5,591.5,982.51,759.99
2016,7,17,8,30,888.0,78.0,3.9,18.0,640.0,1006.12,772.78
2016,7,17,8,45,904.0,78.0,3.95,18.5,685.5,1022.99,780.94
2016,7,17,9,0,920.0,78.0,4.0,19.0,731.0,1036.63,787.02
2016,7,17,9,15,929.5,79.5,4.0,19.5,771.0,1042.05,787.33
2016,7,17,9,30,939.0,81.0,4.0,20.0,811.0,1043.91,785.44
2016,7,17,9,45,939.5,86.5,4.05,20.5,844.5,1037.64,778.64
2016,7,17,10,0,940.0,92.0,4.1,21.0,878.0,1027.64,769.58
2016,7,17,10,15,945.5,93.0,4.1,21.0,906.5,1014.06,759.45
2016,7,17,10,30,951.0,94.0,4.1,21.0,935.0,996.94,747.1
2016,7,17,10,45,954.0,95.5,4.2,21.5,956.5,974.53,730.47
2016,7,17,11,0,957.0,97.0,4.3,22.0,978.0,948.78,711.68
2016,7,17,11,15,959.0,97.5,4.35,22.0,992.5,918.02,690.61
2016,7,17,11,30,961.0,98.0,4.4,22.0,1007.0,884.28,667.46
2016,7,17,11,45,961.0,99.5,4.5,22.0,1014.0,847.03,642.19
2016,7,17,12,0,961.0,101.0,4.6,22.0,1021.0,807.26,615.01
2016,7,17,12,15,961.0,101.0,4.6,22.0,1020.5,763.96,583.53
2016,7,17,12,30,961.0,101.0,4.6,22.0,1020.0,718.64,548.88
2016,7,17,12,45,954.5,103.5,4.7,22.0,1010.5,669.44,510.96
2016,7,17,13,0,948.0,106.0,4.8,22.0,1001.0,619.1,471.16
2016,7,17,13,15,944.5,105.5,4.8,21.5,985.5,567.23,429.67
2016,7,17,13,30,941.0,105.0,4.8,21.0,970.0,514.45,386.16
2016,7,17,13,45,938.0,103.0,4.85,21.0,947.5,460.12,339.57
2016,7,17,14,0,935.0,101.0,4.9,21.0,925.0,405.26,291.44
2016,7,17,14,15,928.5,100.0,4.9,20.5,895.5,349.67,242.56
2016,7,17,14,30,922.0,99.0,4.9,20.0,866.0,294.3,193.84
2016,7,17,14,45,915.0,96.5,4.95,20.0,831.0,238.3,145.97
2016,7,17,15,0,908.0,94.0,5.0,20.0,796.0,183.02,103.22
2016,7,17,15,15,897.0,92.0,4.95,19.5,755.0,128.66,70.78
2016,7,17,15,30,886.0,90.0,4.9,19.0,714.0,77.57,60.72
2016,7,17,15,45,873.0,87.5,4.85,18.5,669.0,76.31,59.96
2016,7,17,16,0,860.0,85.0,4.8,18.0,624.0,74.9,59.06
2016,7,17,16,15,842.0,82.0,4.7,17.5,575.5,72.94,57.68
2016,7,17,16,30,824.0,79.0,4.6,17.0,527.0,62.34,48.81
2016,7,17,16,45,802.0,75.5,4.6,16.5,476.5,60.51,47.5
2016,7,17,17,0,780.0,72.0,4.6,16.0,426.0,58.59,46.09
2016,7,17,17,15,748.5,68.0,4.5,15.5,374.0,56.1,44.15
2016,7,17,17,30,717.0,64.0,4.4,15.0,322.0,53.54,42.1
2016,7,17,17,45,673.5,59.0,4.35,14.5,271.0,50.01,39.11
2016,7,17,18,0,630.0,54.0,4.3,14.0,220.0,46.42,35.96
2016,7,17,18,15,562.0,47.5,4.15,13.5,172.0,37.94,28.29
2016,7,17,18,30,494.0,41.0,4.0,13.0,124.0,33.2,23.76
2016,7,17,18,45,382.0,32.0,3.9,12.5,83.0,26.13,16.91
2016,7,17,19,0,270.0,23.0,3.8,12.0,42.0,19.01,7.04
2016,7,17,19,15,135.0,11.5,3.7,11.5,21.0,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,137.5,12.5,3.35,11.0,23.0,101.76,0.0
2016,7,18,5,30,275.0,25.0,3.4,11.0,46.0,266.73,183.62
2016,7,18,5,45,392.5,33.0,3.5,11.5,87.5,380.14,312.22
2016,7,18,6,0,510.0,41.0,3.6,12.0,129.0,496.63,413.44
2016,7,18,6,15,255.0,64.5,3.55,12.5,108.5,328.67,277.87
2016,7,18,6,30,0.0,88.0,3.5,13.0,88.0,83.49,65.87
2016,7,18,6,45,5.0,106.0,3.5,13.5,108.0,104.42,83.97
2016,7,18,7,0,10.0,124.0,3.5,14.0,128.0,125.38,101.52
2016,7,18,7,15,80.0,157.5,3.45,14.5,194.0,243.02,201.45
2016,7,18,7,30,150.0,191.0,3.4,15.0,260.0,368.87,303.86
2016,7,18,7,45,109.0,209.5,3.35,15.5,263.0,348.26,283.74
2016,7,18,8,0,68.0,228.0,3.3,16.0,266.0,304.49,245.99
2016,7,18,8,15,257.0,227.5,3.25,16.5,387.0,532.01,427.83
2016,7,18,8,30,446.0,227.0,3.2,17.0,508.0,742.48,584.74
2016,7,18,8,45,255.0,268.0,3.2,17.5,431.5,569.61,448.68
2016,7,18,9,0,64.0,309.0,3.2,18.0,355.0,372.56,292.37
2016,7,18,9,15,45.5,302.5,3.2,18.5,336.0,341.05,267.01
2016,7,18,9,30,27.0,296.0,3.2,19.0,317.0,310.76,242.05
2016,7,18,9,45,186.5,334.0,3.25,19.5,489.0,524.25,407.59
2016,7,18,10,0,346.0,372.0,3.3,20.0,661.0,730.12,557.09
2016,7,18,10,15,312.5,396.5,3.35,20.5,664.5,708.55,537.46
2016,7,18,10,30,279.0,421.0,3.4,21.0,668.0,685.85,518.7
2016,7,18,10,45,611.5,256.0,3.45,21.5,813.5,834.1,630.39
2016,7,18,11,0,944.0,91.0,3.5,22.0,959.0,931.22,696.29
2016,7,18,11,15,679.0,247.0,3.6,22.0,876.0,830.87,625.1
2016,7,18,11,30,414.0,403.0,3.7,22.0,793.0,715.66,538.09
2016,7,18,11,45,682.5,248.0,3.8,22.0,898.0,768.66,582.02
2016,7,18,12,0,951.0,93.0,3.9,22.0,1003.0,792.68,602.15
2016,7,18,12,15,951.0,93.0,3.95,22.0,1003.0,749.97,571.2
2016,7,18,12,30,951.0,93.0,4.0,22.0,1003.0,705.24,537.32
2016,7,18,12,45,952.0,91.5,4.1,22.0,996.0,658.13,501.04
2016,7,18,13,0,953.0,90.0,4.2,22.0,989.0,609.32,462.47
2016,7,18,13,15,950.5,89.5,4.25,22.0,974.0,557.94,420.74
2016,7,18,13,30,948.0,89.0,4.3,22.0,959.0,505.52,377.0
2016,7,18,13,45,946.0,87.0,4.4,22.0,937.5,451.38,330.9
2016,7,18,14,0,944.0,85.0,4.5,22.0,916.0,396.58,283.08
2016,7,18,14,15,938.5,84.0,4.45,21.5,887.5,340.96,234.24
2016,7,18,14,30,933.0,83.0,4.4,21.0,859.0,285.44,185.49
2016,7,18,14,45,928.0,81.0,4.4,21.0,825.0,229.67,137.9
2016,7,18,15,0,923.0,79.0,4.4,21.0,791.0,174.38,95.36
2016,7,18,15,15,913.5,77.0,4.35,20.5,751.0,119.45,62.95
2016,7,18,15,30,904.0,75.0,4.3,20.0,711.0,68.88,53.11
2016,7,18,15,45,894.0,72.5,4.25,20.0,667.0,67.39,52.02
2016,7,18,16,0,884.0,70.0,4.2,20.0,623.0,65.76,50.8
2016,7,18,16,15,868.0,68.0,4.1,19.5,575.5,64.22,49.75
2016,7,18,16,30,852.0,66.0,4.0,19.0,528.0,62.58,48.62
2016,7,18,16,45,833.0,62.5,3.95,19.0,477.5,59.74,46.35
2016,7,18,17,0,814.0,59.0,3.9,19.0,427.0,56.76,43.94
2016,7,18,17,15,785.0,56.0,3.75,18.5,375.5,53.88,41.68
2016,7,18,17,30,756.0,53.0,3.6,18.0,324.0,45.39,34.43
2016,7,18,17,45,716.0,49.0,3.5,17.5,273.0,42.32,31.86
2016,7,18,18,0,676.0,45.0,3.4,17.0,222.0,39.23,29.16
2016,7,18,18,15,613.0,40.0,3.2,16.0,174.0,35.12,25.49
2016,7,18,18,30,550.0,35.0,3.0,15.0,126.0,31.04,21.65
2016,7,18,18,45,443.0,27.5,2.9,14.5,84.5,24.52,15.34
2016,7,18,19,0,336.0,20.0,2.8,14.0,43.0,18.0,5.82
2016,7,18,19,15,168.0,10.0,2.75,13.5,21.5,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.5,10.5,2.2,10.5,24.0,129.07,0.0
2016,7,19,5,30,363.0,21.0,2.4,11.0,48.0,314.32,209.39
2016,7,19,5,45,468.5,28.0,2.6,11.5,90.5,422.11,343.44
2016,7,19,6,0,574.0,35.0,2.8,12.0,133.0,531.5,438.73
2016,7,19,6,15,294.0,63.5,2.75,12.5,114.5,359.34,302.63
2016,7,19,6,30,14.0,92.0,2.7,13.0,96.0,101.0,81.2
2016,7,19,6,45,19.0,111.5,2.7,13.5,117.5,123.98,101.07
2016,7,19,7,0,24.0,131.0,2.7,14.0,139.0,161.79,132.51
2016,7,19,7,15,43.0,157.0,2.7,14.5,175.0,207.85,170.63
2016,7,19,7,30,62.0,183.0,2.7,15.0,211.0,253.88,207.81
2016,7,19,7,45,62.0,204.0,2.7,16.0,235.5,274.72,222.81
2016,7,19,8,0,62.0,225.0,2.7,17.0,260.0,295.03,237.14
2016,7,19,8,15,482.5,145.5,2.7,17.5,447.5,683.53,544.51
2016,7,19,8,30,903.0,66.0,2.7,18.0,635.0,1005.52,765.91
2016,7,19,8,45,914.0,68.0,2.75,18.5,679.5,1020.21,769.45
2016,7,19,9,0,925.0,70.0,2.8,19.0,724.0,1031.5,773.95
2016,7,19,9,15,933.5,71.5,2.85,19.5,763.5,1036.14,774.18
2016,7,19,9,30,942.0,73.0,2.9,20.0,803.0,1037.2,772.26
2016,7,19,9,45,943.5,78.0,2.95,20.5,837.0,1031.63,766.18
2016,7,19,10,0,945.0,83.0,3.0,21.0,871.0,1022.32,757.85
2016,7,19,10,15,950.0,84.0,3.05,21.5,899.0,1008.4,746.68
2016,7,19,10,30,955.0,85.0,3.1,22.0,927.0,990.96,733.36
2016,7,19,10,45,957.0,87.0,3.15,22.5,948.5,968.28,716.71
2016,7,19,11,0,959.0,89.0,3.2,23.0,970.0,942.27,697.97
2016,7,19,11,15,961.5,89.5,3.25,23.0,984.5,912.06,677.8
2016,7,19,11,30,964.0,90.0,3.3,23.0,999.0,878.83,655.55
2016,7,19,11,45,965.5,89.5,3.4,23.0,1006.0,841.06,630.37
2016,7,19,12,0,967.0,89.0,3.5,23.0,1013.0,800.73,603.21
2016,7,19,12,15,967.0,89.0,3.55,23.0,1013.0,757.4,572.73
2016,7,19,12,30,967.0,89.0,3.6,23.0,1013.0,712.0,538.72
2016,7,19,12,45,958.0,94.0,3.7,23.5,1003.0,663.15,500.45
2016,7,19,13,0,949.0,99.0,3.8,24.0,993.0,613.24,460.55
2016,7,19,13,15,946.5,98.5,3.85,24.0,978.0,561.83,419.35
2016,7,19,13,30,944.0,98.0,3.9,24.0,963.0,509.4,376.16
2016,7,19,13,45,941.5,96.0,3.95,24.0,941.0,455.08,330.35
2016,7,19,14,0,939.0,94.0,4.0,24.0,919.0,400.16,282.94
2016,7,19,14,15,933.0,92.5,4.0,24.0,890.0,344.14,234.02
2016,7,19,14,30,927.0,91.0,4.0,24.0,861.0,288.29,185.39
2016,7,19,14,45,921.0,89.0,4.05,24.0,826.5,232.49,138.59
2016,7,19,15,0,915.0,87.0,4.1,24.0,792.0,177.29,96.88
2016,7,19,15,15,905.0,85.0,4.1,23.5,751.5,122.6,65.35
2016,7,19,15,30,895.0,83.0,4.1,23.0,711.0,73.59,56.4
2016,7,19,15,45,885.0,79.5,4.1,22.5,667.0,71.62,55.05
2016,7,19,16,0,875.0,76.0,4.1,22.0,623.0,69.48,53.53
2016,7,19,16,15,858.0,74.0,4.05,21.5,574.5,68.03,52.58
2016,7,19,16,30,841.0,72.0,4.0,21.0,526.0,66.46,51.54
2016,7,19,16,45,823.0,68.0,4.0,20.5,476.0,63.4,49.21
2016,7,19,17,0,805.0,64.0,4.0,20.0,426.0,60.17,46.71
2016,7,19,17,15,775.0,60.5,3.9,19.5,374.5,50.78,38.8
2016,7,19,17,30,745.0,57.0,3.8,19.0,323.0,48.38,36.91
2016,7,19,17,45,706.0,52.0,3.7,18.5,272.0,44.65,33.77
2016,7,19,18,0,667.0,47.0,3.6,18.0,221.0,40.84,30.45
2016,7,19,18,15,602.5,41.5,3.35,17.0,172.5,36.37,26.47
2016,7,19,18,30,538.0,36.0,3.1,16.0,124.0,31.91,22.29
2016,7,19,18,45,432.0,28.0,2.9,15.5,83.0,24.98,15.61
2016,7,19,19,0,326.0,20.0,2.7,15.0,42.0,18.02,5.22
2016,7,19,19,15,163.0,10.0,2.6,14.5,21.0,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.0,2.1,10.5,23.0,129.17,0.0
2016,7,20,5,30,365.0,20.0,2.3,11.0,46.0,313.61,200.94
2016,7,20,5,45,467.0,27.0,2.55,12.0,88.0,419.54,339.96
2016,7,20,6,0,569.0,34.0,2.8,13.0,130.0,525.94,432.47
2016,7,20,6,15,630.5,39.0,2.8,13.5,178.5,602.7,496.04
2016,7,20,6,30,692.0,44.0,2.8,14.0,227.0,681.96,557.83
2016,7,20,6,45,733.0,47.5,2.8,14.5,278.5,742.67,602.35
2016,7,20,7,0,774.0,51.0,2.8,15.0,330.0,793.59,637.54
2016,7,20,7,15,802.5,53.5,2.75,15.5,382.0,840.48,668.01
2016,7,20,7,30,831.0,56.0,2.7,16.0,434.0,886.12,696.48
2016,7,20,7,45,852.0,58.5,2.65,17.0,485.0,922.72,716.39
2016,7,20,8,0,873.0,61.0,2.6,18.0,536.0,957.02,734.18
2016,7,20,8,15,888.5,63.0,2.55,18.5,584.5,982.49,746.97
2016,7,20,8,30,904.0,65.0,2.5,19.0,633.0,1004.98,757.68
2016,7,20,8,45,916.0,66.5,2.5,20.0,678.0,1020.09,762.53
2016,7,20,9,0,928.0,68.0,2.5,21.0,723.0,1031.83,765.27
2016,7,20,9,15,937.5,69.5,2.5,21.5,763.0,1037.53,765.67
2016,7,20,9,30,947.0,71.0,2.5,22.0,803.0,1039.61,763.94
2016,7,20,9,45,944.0,78.5,2.5,22.5,836.5,1032.44,756.41
2016,7,20,10,0,941.0,86.0,2.5,23.0,870.0,1021.42,746.69
2016,7,20,10,15,947.0,87.0,2.55,23.5,899.0,1008.44,736.42
2016,7,20,10,30,953.0,88.0,2.6,24.0,928.0,991.88,723.98
2016,7,20,10,45,958.5,88.5,2.65,24.5,950.5,970.83,708.76
2016,7,20,11,0,964.0,89.0,2.7,25.0,973.0,946.35,691.41
2016,7,20,11,15,966.5,89.5,2.75,25.5,988.0,915.95,670.25
2016,7,20,11,30,969.0,90.0,2.8,26.0,1003.0,882.51,647.12
2016,7,20,11,45,971.5,89.0,2.85,26.5,1010.5,844.86,621.15
2016,7,20,12,0,974.0,88.0,2.9,27.0,1018.0,804.57,593.34
2016,7,20,12,15,974.5,88.0,2.95,27.0,1018.0,761.28,563.76
2016,7,20,12,30,975.0,88.0,3.0,27.0,1018.0,715.84,530.61
2016,7,20,12,45,974.0,87.5,3.15,27.0,1010.5,667.16,494.69
2016,7,20,13,0,973.0,87.0,3.3,27.0,1003.0,616.88,456.45
2016,7,20,13,15,971.0,86.5,3.4,27.0,988.0,564.67,415.42
2016,7,20,13,30,969.0,86.0,3.5,27.0,973.0,511.33,372.24
2016,7,20,13,45,965.5,85.5,3.6,27.0,951.0,456.45,326.61
2016,7,20,14,0,962.0,85.0,3.7,27.0,929.0,401.0,279.37
2016,7,20,14,15,956.5,84.0,3.75,26.5,900.0,344.26,230.85
2016,7,20,14,30,951.0,83.0,3.8,26.0,871.0,287.6,182.34
2016,7,20,14,45,944.0,81.5,3.9,26.0,836.0,230.64,135.04
2016,7,20,15,0,937.0,80.0,4.0,26.0,801.0,174.38,93.05
2016,7,20,15,15,927.5,78.5,4.05,25.5,760.5,118.84,61.66
2016,7,20,15,30,918.0,77.0,4.1,25.0,720.0,70.42,53.3
2016,7,20,15,45,906.0,74.5,4.15,25.0,675.0,68.9,52.22
2016,7,20,16,0,894.0,72.0,4.2,25.0,630.0,67.25,51.0
2016,7,20,16,15,877.5,70.0,4.15,24.0,581.0,65.72,50.1
2016,7,20,16,30,861.0,68.0,4.1,23.0,532.0,64.08,49.1
2016,7,20,16,45,840.0,65.0,4.1,22.5,481.0,61.57,47.25
2016,7,20,17,0,819.0,62.0,4.1,22.0,430.0,58.94,45.27
2016,7,20,17,15,789.0,59.0,4.0,21.0,377.5,49.84,37.75
2016,7,20,17,30,759.0,56.0,3.9,20.0,325.0,47.77,36.22
2016,7,20,17,45,717.5,51.5,3.85,19.5,273.5,44.37,33.38
2016,7,20,18,0,676.0,47.0,3.8,19.0,222.0,40.93,30.39
2016,7,20,18,15,610.5,41.5,3.65,18.0,173.0,36.45,26.4
2016,7,20,18,30,545.0,36.0,3.5,17.0,124.0,31.97,22.22
2016,7,20,18,45,435.5,28.0,3.35,16.0,82.5,25.03,15.55
2016,7,20,19,0,326.0,20.0,3.2,15.0,41.0,18.07,4.55
2016,7,20,19,15,163.0,10.0,3.1,14.5,20.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.5,2.5,11.5,22.5,122.53,0.0
2016,7,21,5,30,344.0,21.0,2.7,12.0,45.0,297.78,181.46
2016,7,21,5,45,452.5,28.5,2.95,12.5,87.0,410.05,331.82
2016,7,21,6,0,561.0,36.0,3.2,13.0,129.0,521.89,430.01
2016,7,21,6,15,286.0,63.0,3.2,13.5,111.0,352.22,296.01
2016,7,21,6,30,11.0,90.0,3.2,14.0,93.0,96.42,76.94
2016,7,21,6,45,16.0,109.0,3.25,14.5,114.5,118.71,96.17
2016,7,21,7,0,21.0,128.0,3.3,15.0,136.0,140.95,114.65
2016,7,21,7,15,37.0,153.5,3.3,15.5,169.5,198.11,162.01
2016,7,21,7,30,53.0,179.0,3.3,16.0,203.0,240.54,196.24
2016,7,21,7,45,122.0,206.5,3.3,17.0,270.5,357.83,290.76
2016,7,21,8,0,191.0,234.0,3.3,18.0,338.0,456.19,366.75
2016,7,21,8,15,545.0,151.5,3.3,18.5,485.0,765.13,603.76
2016,7,21,8,30,899.0,69.0,3.3,19.0,632.0,1004.83,766.91
2016,7,21,8,45,911.0,70.5,3.3,19.5,676.5,1019.81,771.31
2016,7,21,9,0,923.0,72.0,3.3,20.0,721.0,1031.43,775.58
2016,7,21,9,15,931.5,73.5,3.3,20.5,761.0,1036.0,775.29
2016,7,21,9,30,940.0,75.0,3.3,21.0,801.0,1037.0,772.84
2016,7,21,9,45,946.0,76.5,3.35,21.5,835.0,1031.86,766.95
2016,7,21,10,0,952.0,78.0,3.4,22.0,869.0,1023.09,758.87
2016,7,21,10,15,957.5,79.0,3.4,22.5,898.0,1009.64,747.52
2016,7,21,10,30,963.0,80.0,3.4,23.0,927.0,992.61,734.0
2016,7,21,10,45,967.0,80.5,3.45,23.5,949.0,970.16,717.42
2016,7,21,11,0,971.0,81.0,3.5,24.0,971.0,944.32,698.71
2016,7,21,11,15,974.0,81.5,3.6,24.0,986.0,914.33,678.93
2016,7,21,11,30,977.0,82.0,3.7,24.0,1001.0,881.25,656.97
2016,7,21,11,45,978.5,82.0,3.8,24.5,1008.5,843.59,630.51
2016,7,21,12,0,980.0,82.0,3.9,25.0,1016.0,803.29,602.13
2016,7,21,12,15,980.5,81.5,4.0,25.0,1016.5,759.42,571.68
2016,7,21,12,30,981.0,81.0,4.1,25.0,1017.0,713.42,537.41
2016,7,21,12,45,971.5,87.5,4.25,25.0,1007.5,664.92,500.43
2016,7,21,13,0,962.0,94.0,4.4,25.0,998.0,615.28,461.55
2016,7,21,13,15,959.5,93.5,4.45,24.5,983.5,563.18,420.58
2016,7,21,13,30,957.0,93.0,4.5,24.0,969.0,510.02,377.41
2016,7,21,13,45,955.5,91.0,4.6,24.0,947.5,455.35,331.08
2016,7,21,14,0,954.0,89.0,4.7,24.0,926.0,399.94,282.99
2016,7,21,14,15,948.5,88.0,4.65,23.5,897.0,343.51,233.8
2016,7,21,14,30,943.0,87.0,4.6,23.0,868.0,287.17,184.75
2016,7,21,14,45,939.5,84.0,4.6,22.5,834.0,230.2,136.93
2016,7,21,15,0,936.0,81.0,4.6,22.0,800.0,173.56,94.19
2016,7,21,15,15,926.5,79.5,4.5,21.5,759.5,118.0,62.6
2016,7,21,15,30,917.0,78.0,4.4,21.0,719.0,71.02,54.72
2016,7,21,15,45,908.5,74.0,4.35,21.0,675.0,68.64,52.89
2016,7,21,16,0,900.0,70.0,4.3,21.0,631.0,66.06,50.86
2016,7,21,16,15,884.0,68.0,4.15,20.5,582.0,64.49,49.8
2016,7,21,16,30,868.0,66.0,4.0,20.0,533.0,62.82,48.65
2016,7,21,16,45,850.5,62.0,3.9,20.0,482.0,59.62,46.07
2016,7,21,17,0,833.0,58.0,3.8,20.0,431.0,56.26,43.34
2016,7,21,17,15,804.0,55.0,3.65,19.0,378.5,53.34,41.13
2016,7,21,17,30,775.0,52.0,3.5,18.0,326.0,50.31,38.76
2016,7,21,17,45,735.0,48.0,3.4,17.5,274.5,41.74,31.35
2016,7,21,18,0,695.0,44.0,3.3,17.0,223.0,38.6,28.59
2016,7,21,18,15,630.5,39.0,3.05,16.0,173.5,34.43,24.86
2016,7,21,18,30,566.0,34.0,2.8,15.0,124.0,30.3,20.95
2016,7,21,18,45,456.0,26.5,2.6,14.5,82.5,23.73,14.52
2016,7,21,19,0,346.0,19.0,2.4,14.0,41.0,17.17,3.29
2016,7,21,19,15,173.0,9.5,2.35,13.5,20.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.0,2.0,11.0,21.5,124.95,0.0
2016,7,22,5,30,353.0,20.0,2.3,12.0,43.0,302.11,173.01
2016,7,22,5,45,460.0,27.5,2.6,13.0,85.5,414.29,333.06
2016,7,22,6,0,567.0,35.0,2.9,14.0,128.0,525.03,429.79
2016,7,22,6,15,631.0,40.0,2.9,14.5,177.0,603.94,495.19
2016,7,22,6,30,695.0,45.0,2.9,15.0,226.0,685.38,558.68
2016,7,22,6,45,736.5,48.5,2.9,15.5,278.5,746.68,603.64
2016,7,22,7,0,778.0,52.0,2.9,16.0,331.0,798.19,639.22
2016,7,22,7,15,807.5,55.0,2.85,16.5,383.5,846.8,670.88
2016,7,22,7,30,837.0,58.0,2.8,17.0,436.0,894.16,700.46
2016,7,22,7,45,858.5,60.5,2.8,18.0,487.5,931.3,721.03
2016,7,22,8,0,880.0,63.0,2.8,19.0,539.0,966.12,739.53
2016,7,22,8,15,896.5,65.0,2.8,19.5,588.5,992.61,753.44
2016,7,22,8,30,913.0,67.0,2.8,20.0,638.0,1016.12,765.29
2016,7,22,8,45,925.0,69.0,2.85,21.0,683.5,1031.83,770.94
2016,7,22,9,0,937.0,71.0,2.9,22.0,729.0,1044.11,774.45
2016,7,22,9,15,946.5,72.0,2.9,22.5,770.0,1049.07,774.32
2016,7,22,9,30,956.0,73.0,2.9,23.0,811.0,1050.4,772.06
2016,7,22,9,45,953.0,81.0,2.95,24.0,844.5,1043.6,763.7
2016,7,22,10,0,950.0,89.0,3.0,25.0,878.0,1032.87,753.07
2016,7,22,10,15,956.0,90.0,3.0,25.5,907.0,1019.6,742.04
