Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,30,962.0,91.0,3.0,26.0,936.0,1002.71,728.87
2016,7,22,10,45,967.0,91.5,3.05,26.5,959.0,980.83,713.04
2016,7,22,11,0,972.0,92.0,3.1,27.0,982.0,955.51,695.09
2016,7,22,11,15,974.5,92.5,3.1,27.5,997.0,924.7,673.27
2016,7,22,11,30,977.0,93.0,3.1,28.0,1012.0,890.82,649.53
2016,7,22,11,45,979.0,93.0,3.15,28.5,1019.5,853.19,623.63
2016,7,22,12,0,981.0,93.0,3.2,29.0,1027.0,812.88,595.87
2016,7,22,12,15,981.0,93.0,3.25,29.0,1027.0,768.71,565.62
2016,7,22,12,30,981.0,93.0,3.3,29.0,1027.0,722.42,532.0
2016,7,22,12,45,979.0,93.0,3.35,29.5,1018.5,673.0,494.33
2016,7,22,13,0,977.0,93.0,3.4,30.0,1010.0,622.06,454.69
2016,7,22,13,15,974.0,92.5,3.45,30.0,994.5,568.89,413.31
2016,7,22,13,30,971.0,92.0,3.5,30.0,979.0,514.7,369.92
2016,7,22,13,45,966.5,91.0,3.55,30.0,956.0,458.72,323.98
2016,7,22,14,0,962.0,90.0,3.6,30.0,933.0,402.29,276.56
2016,7,22,14,15,956.0,89.0,3.6,29.5,903.5,345.19,228.37
2016,7,22,14,30,950.0,88.0,3.6,29.0,874.0,288.22,180.31
2016,7,22,14,45,942.5,86.5,3.65,29.0,838.0,231.03,133.6
2016,7,22,15,0,935.0,85.0,3.7,29.0,802.0,174.57,92.39
2016,7,22,15,15,924.5,83.5,3.7,28.5,761.0,118.88,62.04
2016,7,22,15,30,914.0,82.0,3.7,28.0,720.0,73.42,55.1
2016,7,22,15,45,901.0,79.5,3.7,27.5,674.5,71.97,54.2
2016,7,22,16,0,888.0,77.0,3.7,27.0,629.0,70.38,53.17
2016,7,22,16,15,871.0,74.5,3.65,26.5,579.5,68.59,51.97
2016,7,22,16,30,854.0,72.0,3.6,26.0,530.0,66.67,50.66
2016,7,22,16,45,831.5,69.5,3.6,25.5,478.5,64.54,49.16
2016,7,22,17,0,809.0,67.0,3.6,25.0,427.0,55.44,41.73
2016,7,22,17,15,778.0,63.0,3.45,24.0,374.5,52.78,39.78
2016,7,22,17,30,747.0,59.0,3.3,23.0,322.0,50.04,37.72
2016,7,22,17,45,701.0,54.5,3.2,22.0,270.0,46.71,35.05
2016,7,22,18,0,655.0,50.0,3.1,21.0,218.0,43.36,32.23
2016,7,22,18,15,585.5,44.0,2.9,20.0,169.0,38.55,27.98
2016,7,22,18,30,516.0,38.0,2.7,19.0,120.0,30.99,21.13
2016,7,22,18,45,396.0,29.0,2.5,18.0,78.5,23.79,14.24
2016,7,22,19,0,276.0,20.0,2.3,17.0,37.0,16.56,1.93
2016,7,22,19,15,138.0,10.0,2.3,16.5,18.5,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.0,1.45,11.5,20.0,107.7,0.0
2016,7,23,5,30,301.0,20.0,1.6,12.0,40.0,272.3,143.83
2016,7,23,5,45,417.5,28.5,1.75,13.0,81.5,391.95,313.3
2016,7,23,6,0,534.0,37.0,1.9,14.0,123.0,501.14,408.03
2016,7,23,6,15,601.0,43.0,1.75,15.0,172.5,583.02,473.33
2016,7,23,6,30,668.0,49.0,1.6,16.0,222.0,667.59,535.95
2016,7,23,6,45,714.0,53.0,1.5,17.0,274.5,732.96,580.6
2016,7,23,7,0,760.0,57.0,1.4,18.0,327.0,798.58,622.59
2016,7,23,7,15,790.5,60.0,1.35,19.0,379.5,848.05,651.56
2016,7,23,7,30,821.0,63.0,1.3,20.0,432.0,885.6,671.25
2016,7,23,7,45,844.0,65.5,1.3,21.0,484.0,923.75,691.38
2016,7,23,8,0,867.0,68.0,1.3,22.0,536.0,959.68,709.44
2016,7,23,8,15,883.5,70.5,1.45,23.0,585.0,986.53,723.66
2016,7,23,8,30,900.0,73.0,1.6,24.0,634.0,1010.41,735.9
2016,7,23,8,45,912.0,75.0,1.75,25.5,679.5,1025.89,741.26
2016,7,23,9,0,924.0,77.0,1.9,27.0,725.0,1037.97,744.51
2016,7,23,9,15,933.5,78.5,2.05,27.5,765.5,1043.39,746.56
2016,7,23,9,30,943.0,80.0,2.2,28.0,806.0,1045.2,746.47
2016,7,23,9,45,950.5,81.0,2.35,29.0,841.0,1040.77,741.07
2016,7,23,10,0,958.0,82.0,2.5,30.0,876.0,1032.67,733.48
2016,7,23,10,15,963.5,83.0,2.6,30.5,905.0,1018.95,723.44
2016,7,23,10,30,969.0,84.0,2.7,31.0,934.0,1001.61,711.25
2016,7,23,10,45,972.0,85.0,2.85,32.0,956.0,978.41,694.43
2016,7,23,11,0,975.0,86.0,3.0,33.0,978.0,951.83,675.52
2016,7,23,11,15,977.5,86.5,3.05,33.0,993.0,921.07,655.94
2016,7,23,11,30,980.0,87.0,3.1,33.0,1008.0,887.22,634.33
2016,7,23,11,45,980.5,88.0,3.2,33.5,1015.5,849.32,609.0
2016,7,23,12,0,981.0,89.0,3.3,34.0,1023.0,808.79,581.82
2016,7,23,12,15,981.5,89.0,3.4,34.0,1023.0,765.01,552.63
2016,7,23,12,30,982.0,89.0,3.5,34.0,1023.0,719.07,519.97
2016,7,23,12,45,973.5,93.5,3.6,34.0,1013.0,669.21,483.64
2016,7,23,13,0,965.0,98.0,3.7,34.0,1003.0,618.24,445.5
2016,7,23,13,15,962.5,97.5,3.75,34.0,988.0,565.77,405.12
2016,7,23,13,30,960.0,97.0,3.8,34.0,973.0,512.25,362.76
2016,7,23,13,45,959.0,94.5,3.85,34.0,951.5,457.05,317.97
2016,7,23,14,0,958.0,92.0,3.9,34.0,930.0,401.08,271.48
2016,7,23,14,15,952.5,91.0,3.9,33.5,901.0,344.25,224.17
2016,7,23,14,30,947.0,90.0,3.9,33.0,872.0,287.5,176.97
2016,7,23,14,45,941.5,87.5,3.95,33.0,837.0,230.08,130.79
2016,7,23,15,0,936.0,85.0,4.0,33.0,802.0,173.21,89.99
2016,7,23,15,15,926.5,83.5,3.95,32.5,761.5,117.46,60.44
2016,7,23,15,30,917.0,82.0,3.9,32.0,721.0,73.5,54.23
2016,7,23,15,45,905.0,79.5,3.9,31.5,675.5,72.05,53.36
2016,7,23,16,0,893.0,77.0,3.9,31.0,630.0,70.48,52.35
2016,7,23,16,15,876.0,74.5,3.8,30.0,581.0,68.67,51.27
2016,7,23,16,30,859.0,72.0,3.7,29.0,532.0,66.74,50.08
2016,7,23,16,45,836.5,69.0,3.65,28.5,480.0,64.26,48.31
2016,7,23,17,0,814.0,66.0,3.6,28.0,428.0,54.8,40.65
2016,7,23,17,15,783.0,62.5,3.45,26.5,375.0,52.48,39.11
2016,7,23,17,30,752.0,59.0,3.3,25.0,322.0,50.12,37.46
2016,7,23,17,45,706.5,54.5,3.15,24.0,269.5,46.79,34.81
2016,7,23,18,0,661.0,50.0,3.0,23.0,217.0,43.44,32.01
2016,7,23,18,15,590.5,44.0,2.85,22.0,168.0,38.62,27.77
2016,7,23,18,30,520.0,38.0,2.7,21.0,119.0,31.04,20.96
2016,7,23,18,45,397.5,29.0,2.55,20.0,77.5,23.84,14.06
2016,7,23,19,0,275.0,20.0,2.4,19.0,36.0,16.61,0.73
2016,7,23,19,15,137.5,10.0,2.45,18.0,18.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,12.5,19.0,98.15,0.0
2016,7,24,5,30,271.0,21.0,2.5,13.0,38.0,250.95,119.16
2016,7,24,5,45,388.5,30.0,2.6,13.5,78.5,372.56,298.24
2016,7,24,6,0,506.0,39.0,2.7,14.0,119.0,489.56,401.12
2016,7,24,6,15,576.0,45.0,2.65,15.0,168.0,564.64,462.93
2016,7,24,6,30,646.0,51.0,2.6,16.0,217.0,651.09,529.46
2016,7,24,6,45,692.5,55.5,2.6,17.0,269.5,717.06,576.94
2016,7,24,7,0,739.0,60.0,2.6,18.0,322.0,783.3,622.1
2016,7,24,7,15,771.0,64.0,2.6,18.5,374.5,835.1,656.02
2016,7,24,7,30,803.0,68.0,2.6,19.0,427.0,885.61,687.91
2016,7,24,7,45,826.5,71.0,2.65,20.0,479.0,913.86,702.55
2016,7,24,8,0,850.0,74.0,2.7,21.0,531.0,950.51,722.76
2016,7,24,8,15,867.5,76.5,2.7,22.0,580.0,977.99,735.86
2016,7,24,8,30,885.0,79.0,2.7,23.0,629.0,1002.57,746.9
2016,7,24,8,45,898.5,81.0,2.7,24.0,674.5,1019.33,752.71
2016,7,24,9,0,912.0,83.0,2.7,25.0,720.0,1032.75,756.43
2016,7,24,9,15,922.0,84.5,2.65,25.5,761.0,1038.54,756.32
2016,7,24,9,30,932.0,86.0,2.6,26.0,802.0,1040.74,754.13
2016,7,24,9,45,938.0,88.5,2.6,27.0,837.0,1036.43,747.01
2016,7,24,10,0,944.0,91.0,2.6,28.0,872.0,1028.43,737.81
2016,7,24,10,15,950.0,92.5,2.6,28.5,901.5,1015.68,727.28
2016,7,24,10,30,956.0,94.0,2.6,29.0,931.0,999.3,714.67
2016,7,24,10,45,959.5,95.5,2.65,30.0,953.5,977.04,697.55
2016,7,24,11,0,963.0,97.0,2.7,31.0,976.0,951.38,678.44
2016,7,24,11,15,965.5,97.5,2.75,31.0,991.0,920.62,658.86
2016,7,24,11,30,968.0,98.0,2.8,31.0,1006.0,886.81,637.26
2016,7,24,11,45,968.0,99.5,2.85,31.5,1013.5,849.03,611.71
2016,7,24,12,0,968.0,101.0,2.9,32.0,1021.0,808.67,584.4
2016,7,24,12,15,968.0,101.0,2.9,32.0,1020.5,764.72,554.26
2016,7,24,12,30,968.0,101.0,2.9,32.0,1020.0,718.7,521.2
2016,7,24,12,45,960.0,104.5,2.9,32.5,1010.0,668.64,483.5
2016,7,24,13,0,952.0,108.0,2.9,33.0,1000.0,617.51,444.28
2016,7,24,13,15,949.0,107.5,2.95,33.0,984.5,565.2,404.3
2016,7,24,13,30,946.0,107.0,3.0,33.0,969.0,511.9,362.38
2016,7,24,13,45,941.0,106.0,3.1,33.0,946.0,456.68,317.95
2016,7,24,14,0,936.0,105.0,3.2,33.0,923.0,401.09,272.1
2016,7,24,14,15,929.5,104.0,3.25,32.5,893.5,344.92,225.54
2016,7,24,14,30,923.0,103.0,3.3,32.0,864.0,288.96,179.19
2016,7,24,14,45,914.5,101.0,3.35,32.0,828.0,232.43,133.96
2016,7,24,15,0,906.0,99.0,3.4,32.0,792.0,176.78,94.34
2016,7,24,15,15,894.5,97.0,3.45,31.5,750.5,122.01,65.63
2016,7,24,15,30,883.0,95.0,3.5,31.0,709.0,80.62,60.23
2016,7,24,15,45,869.0,92.0,3.55,30.5,663.5,79.09,59.32
2016,7,24,16,0,855.0,89.0,3.6,30.0,618.0,77.39,58.25
2016,7,24,16,15,836.0,86.0,3.6,29.0,568.5,66.49,49.69
2016,7,24,16,30,817.0,83.0,3.6,28.0,519.0,65.25,49.06
2016,7,24,16,45,792.0,79.5,3.6,27.5,467.0,63.48,47.87
2016,7,24,17,0,767.0,76.0,3.6,27.0,415.0,61.65,46.61
2016,7,24,17,15,732.5,71.5,3.55,25.5,362.5,58.86,44.71
2016,7,24,17,30,698.0,67.0,3.5,24.0,310.0,56.01,42.68
2016,7,24,17,45,648.5,61.5,3.45,23.0,258.5,47.86,35.88
2016,7,24,18,0,599.0,56.0,3.4,22.0,207.0,44.24,32.83
2016,7,24,18,15,524.5,48.5,3.35,20.5,158.5,38.8,28.1
2016,7,24,18,30,450.0,41.0,3.3,19.0,110.0,33.31,23.08
2016,7,24,18,45,329.0,30.5,3.25,18.0,70.5,24.99,15.06
2016,7,24,19,0,208.0,20.0,3.2,17.0,31.0,16.55,0.0
2016,7,24,19,15,104.0,10.0,3.2,16.5,15.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.6,11.5,15.5,68.04,0.0
2016,7,25,5,30,181.0,20.0,2.7,12.0,31.0,185.43,75.64
2016,7,25,5,45,291.0,33.0,2.85,12.5,70.0,303.66,244.07
2016,7,25,6,0,401.0,46.0,3.0,13.0,109.0,416.01,344.79
2016,7,25,6,15,474.0,55.5,3.0,13.5,156.5,502.12,417.58
2016,7,25,6,30,547.0,65.0,3.0,14.0,204.0,591.86,489.58
2016,7,25,6,45,596.5,72.0,3.0,15.0,255.5,660.48,540.79
2016,7,25,7,0,646.0,79.0,3.0,16.0,307.0,729.83,589.97
2016,7,25,7,15,682.5,85.0,2.95,16.5,359.0,785.89,628.03
2016,7,25,7,30,719.0,91.0,2.9,17.0,411.0,841.08,664.11
2016,7,25,7,45,742.0,97.0,2.9,18.0,462.0,881.77,687.83
2016,7,25,8,0,765.0,103.0,2.9,19.0,513.0,913.97,705.08
2016,7,25,8,15,786.0,106.5,2.9,20.0,562.0,945.23,721.38
2016,7,25,8,30,807.0,110.0,2.9,21.0,611.0,973.66,735.46
2016,7,25,8,45,816.0,116.5,2.95,22.0,655.0,990.37,741.96
2016,7,25,9,0,825.0,123.0,3.0,23.0,699.0,1003.69,746.33
2016,7,25,9,15,838.0,125.5,3.0,23.5,740.0,1013.01,749.2
2016,7,25,9,30,851.0,128.0,3.0,24.0,781.0,1018.8,749.91
2016,7,25,9,45,872.5,124.0,3.0,25.0,820.0,1009.54,739.51
2016,7,25,10,0,894.0,120.0,3.0,26.0,859.0,1009.89,735.72
2016,7,25,10,15,900.5,121.5,3.0,26.5,888.0,997.66,725.3
2016,7,25,10,30,907.0,123.0,3.0,27.0,917.0,981.93,712.88
2016,7,25,10,45,913.0,124.0,3.05,28.0,939.5,961.8,696.79
2016,7,25,11,0,919.0,125.0,3.1,29.0,962.0,938.3,678.68
2016,7,25,11,15,922.0,125.5,3.15,29.5,977.5,908.49,657.94
2016,7,25,11,30,925.0,126.0,3.2,30.0,993.0,875.74,635.31
2016,7,25,11,45,929.0,125.0,3.25,30.5,1001.5,839.71,610.51
2016,7,25,12,0,933.0,124.0,3.3,31.0,1010.0,801.05,583.91
2016,7,25,12,15,933.0,124.0,3.35,31.0,1009.5,757.95,553.49
2016,7,25,12,30,933.0,124.0,3.4,31.0,1009.0,712.89,520.93
2016,7,25,12,45,931.0,124.0,3.45,31.5,1001.0,664.85,484.48
2016,7,25,13,0,929.0,124.0,3.5,32.0,993.0,615.41,446.22
2016,7,25,13,15,926.0,123.0,3.55,32.0,977.5,563.54,406.14
2016,7,25,13,30,923.0,122.0,3.6,32.0,962.0,510.76,364.22
2016,7,25,13,45,919.0,120.5,3.65,32.0,939.5,456.52,320.07
2016,7,25,14,0,915.0,119.0,3.7,32.0,917.0,401.86,274.55
2016,7,25,14,15,908.5,117.5,3.75,31.5,887.5,346.25,228.23
2016,7,25,14,30,902.0,116.0,3.8,31.0,858.0,290.88,182.19
2016,7,25,14,45,896.0,112.5,3.85,31.0,823.0,234.81,137.15
2016,7,25,15,0,890.0,109.0,3.9,31.0,788.0,179.37,97.59
2016,7,25,15,15,878.5,106.5,3.9,30.5,747.0,124.99,69.3
2016,7,25,15,30,867.0,104.0,3.9,30.0,706.0,85.58,64.54
2016,7,25,15,45,856.5,99.5,3.9,29.5,661.0,73.15,54.73
2016,7,25,16,0,846.0,95.0,3.9,29.0,616.0,71.45,53.62
2016,7,25,16,15,826.5,91.5,3.85,28.0,566.5,70.1,52.92
2016,7,25,16,30,807.0,88.0,3.8,27.0,517.0,68.65,52.12
2016,7,25,16,45,787.0,82.5,3.75,26.5,466.5,65.64,49.9
2016,7,25,17,0,767.0,77.0,3.7,26.0,416.0,62.45,47.5
2016,7,25,17,15,732.5,72.5,3.6,25.0,363.0,59.69,45.52
2016,7,25,17,30,698.0,68.0,3.5,24.0,310.0,56.87,43.42
2016,7,25,17,45,653.5,61.5,3.4,23.0,258.5,47.95,35.96
2016,7,25,18,0,609.0,55.0,3.3,22.0,207.0,43.57,32.25
2016,7,25,18,15,534.5,47.5,3.15,21.0,158.5,38.09,27.41
2016,7,25,18,30,460.0,40.0,3.0,20.0,110.0,32.56,22.3
2016,7,25,18,45,340.0,29.5,2.85,19.0,70.5,24.21,14.24
2016,7,25,19,0,220.0,19.0,2.7,18.0,31.0,15.72,0.0
2016,7,25,19,15,110.0,9.5,2.65,17.5,15.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,101.0,10.0,1.2,13.5,16.0,74.88,0.0
2016,7,26,5,30,202.0,20.0,1.4,14.0,32.0,198.7,65.26
2016,7,26,5,45,316.5,31.5,1.65,15.0,71.0,320.82,253.06
2016,7,26,6,0,431.0,43.0,1.9,16.0,110.0,435.8,353.91
2016,7,26,6,15,504.0,51.5,1.8,17.0,158.0,521.4,423.14
2016,7,26,6,30,577.0,60.0,1.7,18.0,206.0,610.65,490.73
2016,7,26,6,45,626.5,66.5,1.6,19.0,257.5,679.3,538.85
2016,7,26,7,0,676.0,73.0,1.5,20.0,309.0,748.72,584.56
2016,7,26,7,15,711.0,77.5,1.4,21.0,361.5,801.98,616.36
2016,7,26,7,30,746.0,82.0,1.3,22.0,414.0,848.81,642.23
2016,7,26,7,45,771.0,86.5,1.25,23.0,465.0,890.39,664.11
2016,7,26,8,0,796.0,91.0,1.2,24.0,516.0,929.76,683.77
2016,7,26,8,15,815.0,94.5,1.15,25.0,565.0,959.34,696.55
2016,7,26,8,30,834.0,98.0,1.1,26.0,614.0,986.02,707.29
2016,7,26,8,45,848.0,101.0,1.1,27.5,659.0,1003.9,711.88
2016,7,26,9,0,862.0,104.0,1.1,29.0,704.0,1006.21,707.04
2016,7,26,9,15,873.5,106.5,1.1,30.0,745.0,1014.24,707.43
2016,7,26,9,30,885.0,109.0,1.1,31.0,786.0,1018.76,705.76
2016,7,26,9,45,894.5,110.5,1.1,32.0,821.5,1016.63,700.28
2016,7,26,10,0,904.0,112.0,1.1,33.0,857.0,1010.92,692.93
2016,7,26,10,15,910.5,113.0,1.1,33.5,886.0,998.19,683.03
2016,7,26,10,30,917.0,114.0,1.1,34.0,915.0,981.96,671.28
2016,7,26,10,45,922.0,115.0,1.1,35.0,937.5,960.88,655.47
2016,7,26,11,0,927.0,116.0,1.1,36.0,960.0,936.46,637.87
2016,7,26,11,15,930.0,116.5,1.2,36.5,975.0,906.61,619.93
2016,7,26,11,30,933.0,117.0,1.3,37.0,990.0,873.79,600.02
2016,7,26,11,45,936.0,116.5,1.45,37.5,998.0,837.29,578.19
2016,7,26,12,0,939.0,116.0,1.6,38.0,1006.0,798.18,554.34
2016,7,26,12,15,939.0,116.0,1.75,38.0,1005.5,754.96,526.94
2016,7,26,12,30,939.0,116.0,1.9,38.0,1005.0,709.76,496.98
2016,7,26,12,45,933.5,118.0,2.05,38.0,996.0,660.93,463.49
2016,7,26,13,0,928.0,120.0,2.2,38.0,987.0,610.93,428.0
2016,7,26,13,15,924.5,119.5,2.3,38.0,971.5,559.21,389.89
2016,7,26,13,30,921.0,119.0,2.4,38.0,956.0,506.61,349.86
2016,7,26,13,45,918.0,116.5,2.5,38.0,934.0,452.17,307.26
2016,7,26,14,0,915.0,114.0,2.6,38.0,912.0,397.23,263.13
2016,7,26,14,15,908.5,113.0,2.65,37.5,882.0,341.94,218.51
2016,7,26,14,30,902.0,112.0,2.7,37.0,852.0,286.87,174.11
2016,7,26,14,45,894.5,109.0,2.75,37.0,817.0,230.83,130.53
2016,7,26,15,0,887.0,106.0,2.8,37.0,782.0,175.57,92.46
2016,7,26,15,15,875.5,104.0,2.8,36.5,740.5,121.65,65.69
2016,7,26,15,30,864.0,102.0,2.8,36.0,699.0,84.39,61.92
2016,7,26,15,45,850.0,98.5,2.85,36.0,654.0,72.46,52.62
2016,7,26,16,0,836.0,95.0,2.9,36.0,609.0,71.33,51.89
2016,7,26,16,15,816.5,91.5,2.9,35.0,559.5,69.99,51.23
2016,7,26,16,30,797.0,88.0,2.9,34.0,510.0,68.55,50.47
2016,7,26,16,45,772.0,84.0,2.9,33.5,458.5,66.58,49.17
2016,7,26,17,0,747.0,80.0,2.9,33.0,407.0,64.52,47.77
2016,7,26,17,15,711.5,75.0,2.75,32.0,355.0,61.47,45.62
2016,7,26,17,30,676.0,70.0,2.6,31.0,303.0,53.51,39.3
2016,7,26,17,45,626.5,63.5,2.5,30.0,251.5,49.29,35.98
2016,7,26,18,0,577.0,57.0,2.4,29.0,200.0,44.97,32.43
2016,7,26,18,15,501.5,49.0,2.05,27.5,152.0,39.19,27.51
2016,7,26,18,30,426.0,41.0,1.7,26.0,104.0,33.33,22.3
2016,7,26,18,45,307.0,29.5,1.4,24.5,66.0,24.17,13.7
2016,7,26,19,0,188.0,18.0,1.1,23.0,28.0,14.83,0.0
2016,7,26,19,15,94.0,9.0,1.1,22.5,14.0,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.5,2.0,16.5,11.5,40.39,0.0
2016,7,27,5,30,101.0,17.0,2.1,17.0,23.0,118.34,25.23
2016,7,27,5,45,193.5,33.0,2.25,17.5,58.0,228.64,177.99
2016,7,27,6,0,286.0,49.0,2.4,18.0,93.0,327.05,266.17
2016,7,27,6,15,355.0,61.5,2.3,18.5,137.0,407.12,333.85
2016,7,27,6,30,424.0,74.0,2.2,19.0,181.0,491.49,401.08
2016,7,27,6,45,481.0,82.5,2.15,20.0,230.0,570.86,460.36
2016,7,27,7,0,538.0,91.0,2.1,21.0,279.0,646.06,513.47
2016,7,27,7,15,576.0,98.5,2.05,22.0,328.5,703.04,550.82
2016,7,27,7,30,614.0,106.0,2.0,23.0,378.0,759.38,586.2
2016,7,27,7,45,648.5,110.5,2.0,24.5,428.0,807.52,613.74
2016,7,27,8,0,683.0,115.0,2.0,26.0,478.0,854.08,639.25
2016,7,27,8,15,705.0,119.5,2.0,27.0,525.5,886.17,655.62
2016,7,27,8,30,727.0,124.0,2.0,28.0,573.0,915.76,670.15
2016,7,27,8,45,747.5,126.5,2.0,29.0,617.5,931.84,675.73
2016,7,27,9,0,768.0,129.0,2.0,30.0,662.0,952.12,684.13
2016,7,27,9,15,781.0,132.0,2.0,30.5,701.5,962.13,687.31
2016,7,27,9,30,794.0,135.0,2.0,31.0,741.0,968.76,688.58
2016,7,27,9,45,788.0,146.0,2.05,32.0,771.0,961.68,680.57
2016,7,27,10,0,782.0,157.0,2.1,33.0,801.0,951.13,670.68
2016,7,27,10,15,790.5,159.5,2.15,33.5,829.5,942.6,663.62
2016,7,27,10,30,799.0,162.0,2.2,34.0,858.0,930.66,654.51
2016,7,27,10,45,807.5,162.0,2.25,35.0,881.0,912.88,640.57
2016,7,27,11,0,816.0,162.0,2.3,36.0,904.0,891.83,624.74
2016,7,27,11,15,820.0,163.0,2.4,36.0,918.5,864.64,608.08
2016,7,27,11,30,824.0,164.0,2.5,36.0,933.0,834.58,589.51
2016,7,27,11,45,830.0,161.5,2.65,36.5,942.0,800.3,567.05
2016,7,27,12,0,836.0,159.0,2.8,37.0,951.0,763.47,541.65
2016,7,27,12,15,836.5,159.0,2.9,37.0,951.0,722.51,513.74
2016,7,27,12,30,837.0,159.0,3.0,37.0,951.0,679.73,483.91
2016,7,27,12,45,847.5,151.0,3.1,37.0,947.0,632.06,450.17
2016,7,27,13,0,858.0,143.0,3.2,37.0,943.0,587.44,417.32
2016,7,27,13,15,854.5,142.0,3.3,36.5,928.0,538.45,381.09
2016,7,27,13,30,851.0,141.0,3.4,36.0,913.0,488.73,343.08
2016,7,27,13,45,849.5,137.5,3.55,36.0,892.0,437.62,302.23
2016,7,27,14,0,848.0,134.0,3.7,36.0,871.0,385.95,259.93
2016,7,27,14,15,840.5,132.0,3.75,35.5,842.5,333.1,216.72
2016,7,27,14,30,833.0,130.0,3.8,35.0,814.0,273.34,168.65
2016,7,27,14,45,828.0,125.5,3.9,35.0,780.0,219.32,126.14
2016,7,27,15,0,823.0,121.0,4.0,35.0,746.0,166.0,88.93
2016,7,27,15,15,810.0,118.0,4.0,34.5,706.0,114.01,62.79
2016,7,27,15,30,797.0,115.0,4.0,34.0,666.0,80.23,59.19
2016,7,27,15,45,786.5,109.5,4.0,33.5,622.5,78.37,58.01
2016,7,27,16,0,776.0,104.0,4.0,33.0,579.0,76.3,56.64
2016,7,27,16,15,754.5,100.5,3.95,32.0,531.5,75.23,56.21
2016,7,27,16,30,733.0,97.0,3.9,31.0,484.0,74.08,55.71
2016,7,27,16,45,712.0,90.5,3.85,30.0,435.0,64.58,48.28
2016,7,27,17,0,691.0,84.0,3.8,29.0,386.0,61.27,45.92
2016,7,27,17,15,654.0,79.0,3.65,28.0,335.5,58.65,44.07
2016,7,27,17,30,617.0,74.0,3.5,27.0,285.0,55.95,42.09
2016,7,27,17,45,572.5,66.0,3.4,26.0,236.0,50.81,37.92
2016,7,27,18,0,528.0,58.0,3.3,25.0,187.0,45.48,33.44
2016,7,27,18,15,453.5,49.5,3.15,24.0,141.5,39.39,28.11
2016,7,27,18,30,379.0,41.0,3.0,23.0,96.0,33.2,22.46
2016,7,27,18,45,271.0,29.0,2.9,22.0,60.5,23.7,13.34
2016,7,27,19,0,163.0,17.0,2.8,21.0,25.0,13.95,0.0
2016,7,27,19,15,81.5,8.5,2.75,20.5,12.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.0,9.0,2.3,13.5,14.0,72.58,0.0
2016,7,28,5,30,198.0,18.0,2.3,14.0,28.0,191.06,23.23
2016,7,28,5,45,311.5,28.5,2.3,14.5,65.5,313.39,246.05
2016,7,28,6,0,425.0,39.0,2.3,15.0,103.0,425.7,347.56
2016,7,28,6,15,496.5,46.5,2.25,15.5,149.0,508.0,416.46
2016,7,28,6,30,568.0,54.0,2.2,16.0,195.0,594.1,484.38
2016,7,28,6,45,616.0,59.5,2.2,17.0,245.0,659.49,532.25
2016,7,28,7,0,664.0,65.0,2.2,18.0,295.0,720.34,574.24
2016,7,28,7,15,698.0,69.5,2.15,19.0,345.5,772.94,607.88
2016,7,28,7,30,732.0,74.0,2.1,20.0,396.0,824.47,639.29
2016,7,28,7,45,756.5,78.0,2.1,21.5,446.0,864.64,660.82
2016,7,28,8,0,781.0,82.0,2.1,23.0,496.0,902.69,680.23
2016,7,28,8,15,799.5,85.0,2.1,23.5,543.5,931.01,695.28
2016,7,28,8,30,818.0,88.0,2.1,24.0,591.0,944.9,700.73
2016,7,28,8,45,831.5,90.5,2.1,25.0,635.0,961.72,706.92
2016,7,28,9,0,845.0,93.0,2.1,26.0,679.0,975.41,711.03
2016,7,28,9,15,856.0,95.0,2.15,27.0,718.5,982.68,711.67
2016,7,28,9,30,867.0,97.0,2.2,28.0,758.0,986.55,710.31
2016,7,28,9,45,876.5,98.0,2.25,29.0,792.5,984.34,705.26
2016,7,28,10,0,886.0,99.0,2.3,30.0,827.0,978.64,698.21
2016,7,28,10,15,892.0,100.5,2.4,30.5,855.5,966.58,689.19
2016,7,28,10,30,898.0,102.0,2.5,31.0,884.0,951.07,678.13
2016,7,28,10,45,900.5,104.0,2.6,32.0,904.5,929.45,661.9
2016,7,28,11,0,903.0,106.0,2.7,33.0,925.0,904.62,643.74
2016,7,28,11,15,905.5,106.5,2.8,33.0,939.5,875.3,625.32
2016,7,28,11,30,908.0,107.0,2.9,33.0,954.0,843.11,604.93
2016,7,28,11,45,907.0,109.0,3.05,33.5,960.5,806.75,580.73
2016,7,28,12,0,906.0,111.0,3.2,34.0,967.0,768.02,554.78
2016,7,28,12,15,905.5,111.0,3.3,34.0,966.5,725.88,525.48
2016,7,28,12,30,905.0,111.0,3.4,34.0,966.0,681.84,493.96
2016,7,28,12,45,898.0,114.0,3.5,34.0,956.5,634.47,459.22
2016,7,28,13,0,891.0,117.0,3.6,34.0,947.0,586.08,422.81
2016,7,28,13,15,887.5,116.5,3.65,34.0,932.0,536.16,384.19
2016,7,28,13,30,884.0,116.0,3.7,34.0,917.0,485.4,343.85
2016,7,28,13,45,878.5,115.0,3.75,34.0,894.5,432.87,301.17
2016,7,28,14,0,873.0,114.0,3.8,34.0,872.0,380.1,257.36
2016,7,28,14,15,866.0,112.5,3.85,33.5,843.0,326.54,212.95
2016,7,28,14,30,859.0,111.0,3.9,33.0,814.0,273.31,169.02
2016,7,28,14,45,850.5,108.5,3.95,33.0,779.5,219.72,126.59
2016,7,28,15,0,842.0,106.0,4.0,33.0,745.0,167.03,90.0
2016,7,28,15,15,830.0,104.0,3.95,32.5,705.0,115.5,64.8
2016,7,28,15,30,818.0,102.0,3.9,32.0,665.0,72.68,53.6
2016,7,28,15,45,804.0,98.5,3.9,31.5,621.0,71.71,53.12
2016,7,28,16,0,790.0,95.0,3.9,31.0,577.0,70.64,52.52
2016,7,28,16,15,770.0,91.5,3.8,30.0,529.5,69.34,51.86
2016,7,28,16,30,750.0,88.0,3.7,29.0,482.0,67.95,51.12
2016,7,28,16,45,726.0,83.0,3.65,28.5,432.5,65.32,49.23
2016,7,28,17,0,702.0,78.0,3.6,28.0,383.0,62.54,47.19
2016,7,28,17,15,666.0,73.5,3.5,27.0,333.0,54.91,41.1
2016,7,28,17,30,630.0,69.0,3.4,26.0,283.0,52.42,39.27
2016,7,28,17,45,582.0,62.0,3.3,25.0,234.0,47.87,35.58
2016,7,28,18,0,534.0,55.0,3.2,24.0,185.0,43.19,31.62
2016,7,28,18,15,460.0,47.0,3.1,23.0,139.5,37.43,26.54
2016,7,28,18,30,386.0,39.0,3.0,22.0,94.0,31.58,21.16
2016,7,28,18,45,274.0,27.5,2.9,21.0,58.5,22.45,12.24
2016,7,28,19,0,162.0,16.0,2.8,20.0,23.0,13.11,0.0
2016,7,28,19,15,81.0,8.0,2.8,19.5,11.5,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,45.0,7.5,2.3,14.5,10.0,35.87,0.0
2016,7,29,5,30,90.0,15.0,2.3,15.0,20.0,105.16,0.0
2016,7,29,5,45,171.0,32.0,2.3,15.5,53.0,211.27,163.45
2016,7,29,6,0,252.0,49.0,2.3,16.0,86.0,301.13,246.27
2016,7,29,6,15,319.0,62.5,2.3,16.5,129.0,379.53,313.74
2016,7,29,6,30,386.0,76.0,2.3,17.0,172.0,462.16,381.36
2016,7,29,6,45,434.5,87.5,2.3,18.0,218.5,528.91,432.35
2016,7,29,7,0,483.0,99.0,2.3,19.0,265.0,597.2,482.08
2016,7,29,7,15,522.0,108.0,2.3,20.0,314.0,663.21,527.83
2016,7,29,7,30,561.0,117.0,2.3,21.0,363.0,721.3,565.99
2016,7,29,7,45,592.0,124.0,2.3,22.0,411.5,768.32,594.99
2016,7,29,8,0,623.0,131.0,2.3,23.0,460.0,813.72,622.04
2016,7,29,8,15,646.5,136.5,2.3,23.5,507.0,847.89,641.93
2016,7,29,8,30,670.0,142.0,2.3,24.0,554.0,879.65,659.97
2016,7,29,8,45,692.0,145.0,2.3,25.0,598.0,904.27,671.72
2016,7,29,9,0,714.0,148.0,2.3,26.0,642.0,926.0,681.49
2016,7,29,9,15,728.5,152.0,2.35,27.0,681.5,938.23,685.48
2016,7,29,9,30,743.0,156.0,2.4,28.0,721.0,947.21,687.51
2016,7,29,9,45,779.5,145.0,2.45,29.0,762.0,951.37,686.56
2016,7,29,10,0,816.0,134.0,2.5,30.0,803.0,959.19,688.1
2016,7,29,10,15,823.5,135.5,2.55,30.5,831.5,948.43,679.22
2016,7,29,10,30,831.0,137.0,2.6,31.0,860.0,922.31,660.78
2016,7,29,10,45,838.5,137.5,2.7,32.0,882.0,904.44,646.93
2016,7,29,11,0,846.0,138.0,2.8,33.0,904.0,883.36,631.03
2016,7,29,11,15,849.5,139.0,2.85,33.0,919.0,856.18,613.46
2016,7,29,11,30,853.0,140.0,2.9,33.0,934.0,826.19,594.04
2016,7,29,11,45,857.5,138.5,3.0,33.5,942.5,792.26,571.06
2016,7,29,12,0,862.0,137.0,3.1,34.0,951.0,755.89,545.72
2016,7,29,12,15,862.5,137.0,3.15,34.0,951.0,715.6,517.32
2016,7,29,12,30,863.0,137.0,3.2,34.0,951.0,673.47,487.01
2016,7,29,12,45,875.5,127.5,3.3,34.0,947.5,629.94,455.28
2016,7,29,13,0,888.0,118.0,3.4,34.0,944.0,583.98,420.8
2016,7,29,13,15,885.0,117.5,3.45,34.0,929.0,534.37,382.44
2016,7,29,13,30,882.0,117.0,3.5,34.0,914.0,483.87,342.34
2016,7,29,13,45,877.5,115.5,3.6,34.0,892.0,431.41,299.8
2016,7,29,14,0,873.0,114.0,3.7,34.0,870.0,378.63,256.03
2016,7,29,14,15,866.0,112.5,3.75,33.5,841.5,325.0,211.58
2016,7,29,14,30,859.0,111.0,3.8,33.0,813.0,271.69,167.65
2016,7,29,14,45,850.0,109.0,3.85,33.0,778.5,218.26,125.48
2016,7,29,15,0,841.0,107.0,3.9,33.0,744.0,165.77,89.34
2016,7,29,15,15,829.0,105.0,3.9,32.5,704.0,114.23,64.65
2016,7,29,15,30,817.0,103.0,3.9,32.0,664.0,73.35,54.15
2016,7,29,15,45,800.5,100.5,3.9,31.5,619.5,73.0,54.17
2016,7,29,16,0,784.0,98.0,3.9,31.0,575.0,72.59,54.13
2016,7,29,16,15,763.5,94.5,3.85,30.0,527.5,71.37,53.54
2016,7,29,16,30,743.0,91.0,3.8,29.0,480.0,70.06,52.88
2016,7,29,16,45,714.0,87.0,3.8,28.5,429.5,68.18,51.63
2016,7,29,17,0,685.0,83.0,3.8,28.0,379.0,60.63,45.59
2016,7,29,17,15,648.0,77.5,3.7,27.0,329.0,57.63,43.41
2016,7,29,17,30,611.0,72.0,3.6,26.0,279.0,54.53,41.07
2016,7,29,17,45,554.5,66.0,3.5,25.0,229.0,50.79,38.08
2016,7,29,18,0,498.0,60.0,3.4,24.0,179.0,47.03,34.9
2016,7,29,18,15,423.0,50.5,3.25,23.0,134.5,40.21,28.89
2016,7,29,18,30,348.0,41.0,3.1,22.0,90.0,33.24,22.51
2016,7,29,18,45,235.5,28.0,3.0,21.0,55.0,22.86,12.37
2016,7,29,19,0,123.0,15.0,2.9,20.0,20.0,11.73,0.0
2016,7,29,19,15,61.5,7.5,2.85,19.5,10.0,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,73.5,8.0,2.2,13.5,11.5,54.92,0.0
2016,7,30,5,30,147.0,16.0,2.2,14.0,23.0,150.6,0.0
2016,7,30,5,45,258.0,28.5,2.25,14.5,59.0,273.88,212.03
2016,7,30,6,0,369.0,41.0,2.3,15.0,95.0,384.28,314.27
2016,7,30,6,15,443.5,50.5,2.3,15.5,140.5,469.86,386.59
2016,7,30,6,30,518.0,60.0,2.3,16.0,186.0,559.51,458.31
2016,7,30,6,45,570.0,66.5,2.3,17.0,236.0,628.51,509.69
2016,7,30,7,0,622.0,73.0,2.3,18.0,286.0,698.55,559.15
2016,7,30,7,15,658.5,78.5,2.3,19.0,337.0,753.23,595.07
2016,7,30,7,30,695.0,84.0,2.3,20.0,388.0,807.18,629.06
2016,7,30,7,45,724.0,88.0,2.3,21.0,438.5,845.12,650.65
2016,7,30,8,0,753.0,92.0,2.3,22.0,489.0,887.11,674.52
2016,7,30,8,15,773.5,95.5,2.3,23.0,537.0,917.68,690.02
2016,7,30,8,30,794.0,99.0,2.3,24.0,585.0,945.51,703.5
2016,7,30,8,45,811.5,101.5,2.35,25.0,630.5,966.09,712.55
2016,7,30,9,0,829.0,104.0,2.4,26.0,676.0,983.48,719.55
2016,7,30,9,15,841.5,106.0,2.5,26.5,716.0,979.77,714.86
2016,7,30,9,30,854.0,108.0,2.6,27.0,756.0,984.89,716.24
2016,7,30,9,45,872.5,105.0,2.75,28.0,794.0,987.02,714.75
2016,7,30,10,0,891.0,102.0,2.9,29.0,832.0,985.61,711.07
2016,7,30,10,15,898.0,103.5,3.05,29.5,861.0,974.24,702.51
2016,7,30,10,30,905.0,105.0,3.2,30.0,890.0,959.35,691.81
2016,7,30,10,45,909.0,106.5,3.35,30.5,912.0,938.24,677.13
2016,7,30,11,0,913.0,108.0,3.5,31.0,934.0,913.84,660.34
2016,7,30,11,15,916.5,108.5,3.65,31.0,949.5,884.9,641.86
2016,7,30,11,30,920.0,109.0,3.8,31.0,965.0,852.96,621.28
2016,7,30,11,45,919.5,111.0,3.95,31.5,971.5,816.37,596.19
2016,7,30,12,0,919.0,113.0,4.1,32.0,978.0,777.33,569.34
2016,7,30,12,15,919.0,113.0,4.15,32.0,978.5,734.79,538.82
2016,7,30,12,30,919.0,113.0,4.2,32.0,979.0,690.28,506.15
2016,7,30,12,45,903.0,122.0,4.3,32.0,967.0,641.18,469.41
2016,7,30,13,0,887.0,131.0,4.4,32.0,955.0,591.56,431.43
2016,7,30,13,15,884.0,130.0,4.4,32.0,940.0,541.33,391.92
2016,7,30,13,30,881.0,129.0,4.4,32.0,925.0,490.25,350.71
2016,7,30,13,45,877.0,127.5,4.4,32.0,903.0,437.77,307.44
2016,7,30,14,0,873.0,126.0,4.4,32.0,881.0,384.92,262.99
2016,7,30,14,15,866.0,124.0,4.4,31.5,852.0,330.72,217.65
2016,7,30,14,30,859.0,122.0,4.4,31.0,823.0,276.87,172.92
2016,7,30,14,45,855.5,117.0,4.4,30.5,789.5,222.31,129.7
2016,7,30,15,0,852.0,112.0,4.4,30.0,756.0,168.14,92.2
2016,7,30,15,15,840.5,109.5,4.3,29.5,715.5,115.58,67.18
2016,7,30,15,30,829.0,107.0,4.2,29.0,675.0,76.15,57.16
2016,7,30,15,45,823.0,100.5,4.15,29.0,632.0,73.5,55.18
2016,7,30,16,0,817.0,94.0,4.1,29.0,589.0,70.59,52.96
2016,7,30,16,15,797.0,90.5,4.05,28.0,540.5,69.24,52.24
2016,7,30,16,30,777.0,87.0,4.0,27.0,492.0,67.78,51.45
2016,7,30,16,45,762.5,80.0,3.95,26.5,443.5,63.74,48.35
2016,7,30,17,0,748.0,73.0,3.9,26.0,395.0,59.44,44.99
2016,7,30,17,15,713.0,68.5,3.8,25.0,343.0,56.59,42.91
2016,7,30,17,30,678.0,64.0,3.7,24.0,291.0,53.69,40.71
2016,7,30,17,45,639.0,57.0,3.6,23.0,241.5,48.59,36.5
2016,7,30,18,0,600.0,50.0,3.5,22.0,192.0,39.8,28.95
2016,7,30,18,15,524.5,42.5,3.4,21.0,145.0,34.21,23.96
2016,7,30,18,30,449.0,35.0,3.3,20.0,98.0,28.55,18.7
2016,7,30,18,45,333.0,24.5,3.25,19.0,60.5,20.11,10.1
2016,7,30,19,0,217.0,14.0,3.2,18.0,23.0,11.95,0.0
2016,7,30,19,15,108.5,7.0,3.15,17.5,11.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.5,1.85,12.5,12.5,78.32,0.0
2016,7,31,5,30,220.0,15.0,2.0,13.0,25.0,198.91,0.0
2016,7,31,5,45,340.0,25.5,2.15,13.5,63.0,330.45,254.27
2016,7,31,6,0,460.0,36.0,2.3,14.0,101.0,448.36,365.28
2016,7,31,6,15,533.0,43.0,2.25,14.5,148.5,532.07,435.93
2016,7,31,6,30,606.0,50.0,2.2,15.0,196.0,613.35,500.44
2016,7,31,6,45,650.5,56.0,2.2,16.0,246.5,678.32,548.19
2016,7,31,7,0,695.0,62.0,2.2,17.0,297.0,743.59,593.44
2016,7,31,7,15,728.5,66.0,2.15,17.5,349.0,795.75,627.77
2016,7,31,7,30,762.0,70.0,2.1,18.0,401.0,846.75,659.93
2016,7,31,7,45,780.5,75.0,2.1,19.0,450.5,882.96,679.92
2016,7,31,8,0,799.0,80.0,2.1,20.0,500.0,916.76,697.81
2016,7,31,8,15,818.0,83.0,2.1,21.0,548.5,945.75,712.06
2016,7,31,8,30,837.0,86.0,2.1,22.0,597.0,960.37,716.57
2016,7,31,8,45,841.0,93.0,2.15,23.0,639.5,973.12,720.58
2016,7,31,9,0,845.0,100.0,2.2,24.0,682.0,982.34,722.36
2016,7,31,9,15,857.0,102.0,2.25,24.5,722.5,990.34,724.91
2016,7,31,9,30,869.0,104.0,2.3,25.0,763.0,994.91,725.38
2016,7,31,9,45,849.0,121.5,2.4,26.0,789.5,980.93,713.15
2016,7,31,10,0,829.0,139.0,2.5,27.0,816.0,976.09,707.15
2016,7,31,10,15,836.5,140.5,2.6,27.5,845.0,964.91,698.48
2016,7,31,10,30,844.0,142.0,2.7,28.0,874.0,950.25,687.71
2016,7,31,10,45,836.5,151.5,2.8,28.5,892.0,926.48,671.11
2016,7,31,11,0,829.0,161.0,2.9,29.0,910.0,899.64,652.59
2016,7,31,11,15,833.0,162.0,2.95,29.0,925.0,871.88,634.42
2016,7,31,11,30,837.0,163.0,3.0,29.0,940.0,841.18,614.25
2016,7,31,11,45,832.5,167.0,3.15,29.5,945.5,803.73,588.43
2016,7,31,12,0,828.0,171.0,3.3,30.0,951.0,764.2,559.92
2016,7,31,12,15,828.0,171.5,3.35,30.0,951.0,723.11,530.58
2016,7,31,12,30,828.0,172.0,3.4,30.0,951.0,680.23,499.33
2016,7,31,12,45,863.0,149.0,3.5,30.5,955.0,635.67,465.83
2016,7,31,13,0,898.0,126.0,3.6,31.0,959.0,592.71,432.2
2016,7,31,13,15,894.5,125.5,3.65,31.0,943.5,542.03,392.5
2016,7,31,13,30,891.0,125.0,3.7,31.0,928.0,490.51,351.07
2016,7,31,13,45,887.0,123.0,3.8,31.0,905.5,437.14,307.24
2016,7,31,14,0,883.0,121.0,3.9,31.0,883.0,383.41,262.13
2016,7,31,14,15,875.5,119.5,3.95,30.5,853.5,328.83,216.39
2016,7,31,14,30,868.0,118.0,4.0,30.0,824.0,274.62,171.32
2016,7,31,14,45,860.5,115.0,4.05,29.5,789.0,220.08,128.26
2016,7,31,15,0,853.0,112.0,4.1,29.0,754.0,166.34,91.44
2016,7,31,15,15,840.5,109.5,4.1,28.5,713.5,103.03,58.59
2016,7,31,15,30,828.0,107.0,4.1,28.0,673.0,76.22,57.48
2016,7,31,15,45,815.5,102.5,4.15,27.5,628.0,74.73,56.56
2016,7,31,16,0,803.0,98.0,4.2,27.0,583.0,73.08,55.49
2016,7,31,16,15,782.0,94.5,4.15,26.0,534.5,71.82,54.87
2016,7,31,16,30,761.0,91.0,4.1,25.0,486.0,70.48,54.17
2016,7,31,16,45,738.0,85.5,4.05,24.0,436.0,67.54,52.1
2016,7,31,17,0,715.0,80.0,4.0,23.0,386.0,64.44,49.86
2016,7,31,17,15,678.0,75.0,3.9,22.0,334.5,56.3,43.22
2016,7,31,17,30,641.0,70.0,3.8,21.0,283.0,53.46,41.04
2016,7,31,17,45,595.0,62.5,3.7,20.0,233.0,48.55,36.95
2016,7,31,18,0,549.0,55.0,3.6,19.0,183.0,43.49,32.55
2016,7,31,18,15,471.0,46.5,3.45,18.0,137.0,37.28,26.94
2016,7,31,18,30,393.0,38.0,3.3,17.0,91.0,30.97,21.0
2016,7,31,18,45,274.5,26.0,3.15,16.0,55.5,21.34,10.96
2016,7,31,19,0,156.0,14.0,3.0,15.0,20.0,11.95,0.0
2016,7,31,19,15,78.0,7.0,2.9,14.5,10.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,7.5,1.65,12.5,12.0,77.28,0.0
2016,8,1,5,30,217.0,15.0,1.8,13.0,24.0,195.63,0.0
2016,8,1,5,45,341.0,24.0,1.95,13.5,61.5,329.02,250.37
2016,8,1,6,0,465.0,33.0,2.1,14.0,99.0,447.63,363.73
2016,8,1,6,15,538.0,39.5,2.1,14.5,146.0,524.21,429.06
2016,8,1,6,30,611.0,46.0,2.1,15.0,193.0,612.1,498.95
2016,8,1,6,45,364.0,89.0,2.1,16.0,182.5,468.93,386.71
2016,8,1,7,0,117.0,132.0,2.1,17.0,172.0,270.57,222.07
