Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,444.5,97.5,2.05,17.5,284.5,567.03,461.75
2016,8,1,7,30,772.0,63.0,2.0,18.0,397.0,846.18,661.1
2016,8,1,7,45,796.5,66.0,2.0,19.0,447.5,874.98,673.52
2016,8,1,8,0,821.0,69.0,2.0,20.0,498.0,912.23,693.86
2016,8,1,8,15,839.5,71.0,2.0,20.5,546.5,939.78,708.45
2016,8,1,8,30,858.0,73.0,2.0,21.0,595.0,964.55,721.12
2016,8,1,8,45,871.5,75.0,2.0,22.0,640.0,981.25,727.03
2016,8,1,9,0,885.0,77.0,2.0,23.0,685.0,994.67,730.89
2016,8,1,9,15,896.0,79.0,2.05,23.5,725.5,1002.14,733.05
2016,8,1,9,30,907.0,81.0,2.1,24.0,766.0,1006.05,733.11
2016,8,1,9,45,908.0,86.0,2.2,25.0,799.5,999.83,726.0
2016,8,1,10,0,909.0,91.0,2.3,26.0,833.0,989.96,716.77
2016,8,1,10,15,915.5,92.0,2.4,26.5,861.5,977.48,707.42
2016,8,1,10,30,922.0,93.0,2.5,27.0,890.0,961.48,695.9
2016,8,1,10,45,926.0,94.0,2.6,27.5,912.5,939.7,680.73
2016,8,1,11,0,930.0,95.0,2.7,28.0,935.0,914.6,663.46
2016,8,1,11,15,933.0,95.5,2.8,28.5,950.0,884.96,643.22
2016,8,1,11,30,936.0,96.0,2.9,29.0,965.0,852.3,620.96
2016,8,1,11,45,937.5,96.5,3.0,29.5,972.5,815.61,595.95
2016,8,1,12,0,939.0,97.0,3.1,30.0,980.0,776.34,569.07
2016,8,1,12,15,939.0,97.0,3.15,30.0,979.5,733.21,538.69
2016,8,1,12,30,939.0,97.0,3.2,30.0,979.0,688.04,505.67
2016,8,1,12,45,934.5,99.0,3.3,30.0,970.5,639.88,469.82
2016,8,1,13,0,930.0,101.0,3.4,30.0,962.0,590.4,431.97
2016,8,1,13,15,927.0,100.5,3.5,30.0,946.5,538.71,391.41
2016,8,1,13,30,924.0,100.0,3.6,30.0,931.0,486.07,348.87
2016,8,1,13,45,921.0,98.0,3.7,30.0,909.0,431.6,303.77
2016,8,1,14,0,918.0,96.0,3.8,30.0,887.0,376.6,257.21
2016,8,1,14,15,912.0,95.0,3.85,29.5,858.0,321.11,210.22
2016,8,1,14,30,906.0,94.0,3.9,29.0,829.0,265.79,163.79
2016,8,1,14,45,899.5,91.0,3.95,29.0,794.0,209.49,118.86
2016,8,1,15,0,893.0,88.0,4.0,29.0,759.0,153.89,80.71
2016,8,1,15,15,882.5,86.5,4.0,28.5,718.5,99.9,56.44
2016,8,1,15,30,872.0,85.0,4.0,28.0,678.0,74.6,56.16
2016,8,1,15,45,860.0,81.5,4.05,27.5,633.5,72.58,54.8
2016,8,1,16,0,848.0,78.0,4.1,27.0,589.0,70.4,53.27
2016,8,1,16,15,829.5,75.5,4.1,26.0,540.5,68.59,52.17
2016,8,1,16,30,811.0,73.0,4.1,25.0,492.0,58.56,44.12
2016,8,1,16,45,789.0,69.0,4.1,24.0,442.0,56.22,42.49
2016,8,1,17,0,767.0,65.0,4.1,23.0,392.0,53.76,40.73
2016,8,1,17,15,733.5,61.0,4.0,22.0,340.0,51.08,38.72
2016,8,1,17,30,700.0,57.0,3.9,21.0,288.0,48.34,36.6
2016,8,1,17,45,652.5,52.0,3.85,20.0,237.5,44.62,33.51
2016,8,1,18,0,605.0,47.0,3.8,19.0,187.0,40.86,30.24
2016,8,1,18,15,528.5,40.0,3.7,18.0,140.0,32.29,22.58
2016,8,1,18,30,452.0,33.0,3.6,17.0,93.0,26.98,17.53
2016,8,1,18,45,322.0,23.0,3.5,16.0,56.5,18.88,8.73
2016,8,1,19,0,192.0,13.0,3.4,15.0,20.0,11.1,0.0
2016,8,1,19,15,96.0,6.5,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,106.5,7.5,2.0,11.5,11.5,6.4,0.0
2016,8,2,5,30,213.0,15.0,2.2,12.0,23.0,160.34,0.0
2016,8,2,5,45,341.5,24.5,2.4,12.5,61.0,330.33,249.9
2016,8,2,6,0,470.0,34.0,2.6,13.0,99.0,452.97,369.88
2016,8,2,6,15,546.5,41.0,2.6,13.5,147.0,532.6,438.56
2016,8,2,6,30,623.0,48.0,2.6,14.0,195.0,624.52,512.41
2016,8,2,6,45,469.5,81.5,2.6,15.0,208.0,557.88,459.78
2016,8,2,7,0,316.0,115.0,2.6,16.0,221.0,445.67,368.97
2016,8,2,7,15,555.0,89.5,2.6,16.5,313.5,670.64,543.37
2016,8,2,7,30,794.0,64.0,2.6,17.0,406.0,868.19,683.19
2016,8,2,7,45,820.5,66.5,2.6,18.0,458.5,898.59,697.89
2016,8,2,8,0,847.0,69.0,2.6,19.0,511.0,937.45,719.5
2016,8,2,8,15,866.0,71.5,2.6,19.5,561.0,966.41,735.17
2016,8,2,8,30,885.0,74.0,2.6,20.0,611.0,992.47,748.79
2016,8,2,8,45,900.0,76.0,2.6,21.0,657.5,1010.72,755.69
2016,8,2,9,0,915.0,78.0,2.6,22.0,704.0,1025.58,760.43
2016,8,2,9,15,926.5,79.5,2.6,22.5,746.0,1032.77,761.72
2016,8,2,9,30,938.0,81.0,2.6,23.0,788.0,1036.31,760.87
2016,8,2,9,45,942.5,84.5,2.65,23.5,823.5,1031.46,755.29
2016,8,2,10,0,947.0,88.0,2.7,24.0,859.0,1022.84,747.52
2016,8,2,10,15,954.0,89.0,2.75,24.5,889.5,1010.17,737.32
2016,8,2,10,30,961.0,90.0,2.8,25.0,920.0,993.81,724.92
2016,8,2,10,45,966.5,90.5,2.85,26.0,943.0,971.93,707.67
2016,8,2,11,0,972.0,91.0,2.9,27.0,966.0,946.54,688.33
2016,8,2,11,15,975.0,91.5,2.95,27.0,982.0,915.61,668.15
2016,8,2,11,30,978.0,92.0,3.0,27.0,998.0,881.54,645.84
2016,8,2,11,45,980.0,92.5,3.05,27.5,1006.0,843.69,619.69
2016,8,2,12,0,982.0,93.0,3.1,28.0,1014.0,803.1,591.61
2016,8,2,12,15,982.0,93.0,3.15,28.0,1013.5,758.15,560.04
2016,8,2,12,30,982.0,93.0,3.2,28.0,1013.0,711.03,525.52
2016,8,2,12,45,974.0,97.0,3.25,28.5,1003.0,660.34,486.5
2016,8,2,13,0,966.0,101.0,3.3,29.0,993.0,608.47,445.76
2016,8,2,13,15,962.5,100.0,3.35,29.0,977.0,554.24,403.17
2016,8,2,13,30,959.0,99.0,3.4,29.0,961.0,499.06,358.58
2016,8,2,13,45,955.0,98.0,3.45,29.0,937.5,442.94,312.01
2016,8,2,14,0,951.0,97.0,3.5,29.0,914.0,386.33,263.99
2016,8,2,14,15,944.0,95.5,3.5,28.5,883.5,328.28,214.88
2016,8,2,14,30,937.0,94.0,3.5,28.0,853.0,270.52,166.47
2016,8,2,14,45,928.5,92.0,3.5,28.0,816.5,212.7,120.48
2016,8,2,15,0,920.0,90.0,3.5,28.0,780.0,155.77,81.84
2016,8,2,15,15,908.5,88.5,3.5,27.5,737.5,100.1,57.51
2016,8,2,15,30,897.0,87.0,3.5,27.0,695.0,76.34,57.84
2016,8,2,15,45,882.0,84.5,3.5,27.0,648.5,74.89,56.82
2016,8,2,16,0,867.0,82.0,3.5,27.0,602.0,73.31,55.69
2016,8,2,16,15,847.5,79.0,3.45,26.0,552.0,71.19,54.35
2016,8,2,16,30,828.0,76.0,3.4,25.0,502.0,60.96,46.15
2016,8,2,16,45,801.0,72.5,3.4,24.5,449.5,58.96,44.74
2016,8,2,17,0,774.0,69.0,3.4,24.0,397.0,56.89,43.23
2016,8,2,17,15,737.5,65.0,3.35,23.0,343.5,54.28,41.32
2016,8,2,17,30,701.0,61.0,3.3,22.0,290.0,51.63,39.29
2016,8,2,17,45,646.0,55.5,3.25,21.0,238.0,47.55,35.91
2016,8,2,18,0,591.0,50.0,3.2,20.0,186.0,39.9,29.26
2016,8,2,18,15,508.5,42.5,3.15,19.0,138.5,34.29,24.18
2016,8,2,18,30,426.0,35.0,3.1,18.0,91.0,28.66,18.82
2016,8,2,18,45,283.0,24.0,3.1,17.5,54.5,19.73,8.89
2016,8,2,19,0,140.0,13.0,3.1,17.0,18.0,11.1,0.0
2016,8,2,19,15,70.0,6.5,3.15,16.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,72.0,7.5,2.05,11.5,10.0,6.4,0.0
2016,8,3,5,30,144.0,15.0,2.2,12.0,20.0,112.44,0.0
2016,8,3,5,45,278.0,26.5,2.4,13.0,57.0,286.04,213.05
2016,8,3,6,0,412.0,38.0,2.6,14.0,94.0,413.27,337.03
2016,8,3,6,15,494.0,46.0,2.55,14.5,141.5,504.15,414.56
2016,8,3,6,30,576.0,54.0,2.5,15.0,189.0,599.51,491.0
2016,8,3,6,45,631.0,59.5,2.45,16.0,241.5,671.2,544.25
2016,8,3,7,0,686.0,65.0,2.4,17.0,294.0,738.15,590.94
2016,8,3,7,15,723.0,69.5,2.35,17.5,347.0,794.1,628.38
2016,8,3,7,30,760.0,74.0,2.3,18.0,400.0,848.98,663.54
2016,8,3,7,45,787.5,77.5,2.25,19.0,452.0,891.85,687.79
2016,8,3,8,0,815.0,81.0,2.2,20.0,504.0,932.57,709.81
2016,8,3,8,15,835.0,84.0,2.2,20.5,554.0,962.66,725.99
2016,8,3,8,30,855.0,87.0,2.2,21.0,604.0,978.27,732.45
2016,8,3,8,45,870.5,89.0,2.2,22.0,650.0,996.51,739.41
2016,8,3,9,0,886.0,91.0,2.2,23.0,696.0,1011.46,744.18
2016,8,3,9,15,897.5,93.0,2.2,23.5,738.0,1018.94,745.66
2016,8,3,9,30,909.0,95.0,2.2,24.0,780.0,1022.83,745.05
2016,8,3,9,45,921.5,95.0,2.25,25.0,816.5,1021.8,740.61
2016,8,3,10,0,934.0,95.0,2.3,26.0,853.0,1017.07,734.03
2016,8,3,10,15,940.0,96.0,2.4,26.5,883.0,1003.43,723.93
2016,8,3,10,30,946.0,97.0,2.5,27.0,913.0,986.19,711.69
2016,8,3,10,45,951.0,98.0,2.6,28.0,935.5,964.47,695.26
2016,8,3,11,0,956.0,99.0,2.7,29.0,958.0,939.28,676.71
2016,8,3,11,15,959.0,99.5,2.85,29.0,973.5,908.56,657.64
2016,8,3,11,30,962.0,100.0,3.0,29.0,989.0,874.74,636.36
2016,8,3,11,45,964.0,100.0,3.15,29.5,997.0,836.76,610.84
2016,8,3,12,0,966.0,100.0,3.3,30.0,1005.0,796.1,583.32
2016,8,3,12,15,966.0,100.0,3.45,30.0,1005.0,751.58,552.28
2016,8,3,12,30,966.0,100.0,3.6,30.0,1005.0,704.95,518.5
2016,8,3,12,45,962.5,101.5,3.75,30.0,996.0,655.48,481.69
2016,8,3,13,0,959.0,103.0,3.9,30.0,987.0,604.55,442.71
2016,8,3,13,15,956.0,102.5,4.0,29.5,971.5,551.17,401.44
2016,8,3,13,30,953.0,102.0,4.1,29.0,956.0,496.78,357.96
2016,8,3,13,45,950.5,99.5,4.2,29.0,933.5,440.38,310.93
2016,8,3,14,0,948.0,97.0,4.3,29.0,911.0,383.37,262.37
2016,8,3,14,15,942.0,96.0,4.35,28.5,881.0,326.02,213.54
2016,8,3,14,30,936.0,95.0,4.4,28.0,851.0,268.83,165.4
2016,8,3,14,45,929.5,92.5,4.45,27.5,815.5,210.97,119.59
2016,8,3,15,0,923.0,90.0,4.5,27.0,780.0,153.8,81.09
2016,8,3,15,15,912.0,88.0,4.45,26.0,738.0,97.62,57.18
2016,8,3,15,30,901.0,86.0,4.4,25.0,696.0,75.84,57.93
2016,8,3,15,45,888.0,83.0,4.35,24.5,649.5,74.09,56.77
2016,8,3,16,0,875.0,80.0,4.3,24.0,603.0,72.18,55.47
2016,8,3,16,15,855.5,77.5,4.2,23.0,552.5,70.34,54.34
2016,8,3,16,30,836.0,75.0,4.1,22.0,502.0,60.43,46.3
2016,8,3,16,45,810.0,71.5,4.05,21.0,449.5,58.4,44.94
2016,8,3,17,0,784.0,68.0,4.0,20.0,397.0,56.31,43.48
2016,8,3,17,15,747.5,64.0,3.85,19.0,343.5,53.66,41.48
2016,8,3,17,30,711.0,60.0,3.7,18.0,290.0,50.96,39.38
2016,8,3,17,45,657.5,54.5,3.6,17.0,237.5,46.86,35.92
2016,8,3,18,0,604.0,49.0,3.5,16.0,185.0,39.24,29.18
2016,8,3,18,15,521.0,41.5,3.35,15.5,137.0,33.59,23.92
2016,8,3,18,30,438.0,34.0,3.2,15.0,89.0,27.91,18.38
2016,8,3,18,45,294.5,23.0,3.1,14.5,52.5,18.94,7.95
2016,8,3,19,0,151.0,12.0,3.0,14.0,16.0,10.24,0.0
2016,8,3,19,15,75.5,6.0,2.95,13.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,86.5,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,4,5,30,173.0,14.0,2.5,12.0,20.0,131.53,0.0
2016,8,4,5,45,309.5,24.5,2.7,12.5,57.5,305.07,224.06
2016,8,4,6,0,446.0,35.0,2.9,13.0,95.0,435.58,355.74
2016,8,4,6,15,526.0,42.5,2.9,13.5,143.0,524.92,432.94
2016,8,4,6,30,606.0,50.0,2.9,14.0,191.0,618.79,508.96
2016,8,4,6,45,303.0,68.5,2.9,14.5,139.0,385.34,323.6
2016,8,4,7,0,0.0,87.0,2.9,15.0,87.0,76.82,59.64
2016,8,4,7,15,20.5,125.0,2.9,15.5,134.0,135.23,109.58
2016,8,4,7,30,41.0,163.0,2.9,16.0,181.0,212.24,173.12
2016,8,4,7,45,217.0,175.0,2.95,16.5,286.0,433.51,354.72
2016,8,4,8,0,393.0,187.0,3.0,17.0,391.0,642.42,515.22
2016,8,4,8,15,633.0,132.5,3.05,17.5,498.0,827.7,649.8
2016,8,4,8,30,873.0,78.0,3.1,18.0,605.0,984.45,755.04
2016,8,4,8,45,887.0,80.5,3.15,19.0,650.5,1002.07,760.97
2016,8,4,9,0,901.0,83.0,3.2,20.0,696.0,1016.32,765.94
2016,8,4,9,15,910.5,84.5,3.25,20.0,736.5,1021.33,767.77
2016,8,4,9,30,920.0,86.0,3.3,20.0,777.0,1022.76,767.46
2016,8,4,9,45,926.5,88.0,3.4,20.5,812.0,1018.13,762.22
2016,8,4,10,0,933.0,90.0,3.5,21.0,847.0,1009.83,754.74
2016,8,4,10,15,938.5,91.5,3.55,21.5,875.5,996.36,743.61
2016,8,4,10,30,944.0,93.0,3.6,22.0,904.0,979.28,730.25
2016,8,4,10,45,947.0,94.0,3.65,22.5,925.5,955.86,712.8
2016,8,4,11,0,950.0,95.0,3.7,23.0,947.0,929.1,693.24
2016,8,4,11,15,952.0,95.5,3.75,23.0,961.5,897.78,671.97
2016,8,4,11,30,954.0,96.0,3.8,23.0,976.0,863.44,648.6
2016,8,4,11,45,954.5,97.0,3.85,23.0,983.0,825.54,622.67
2016,8,4,12,0,955.0,98.0,3.9,23.0,990.0,785.04,594.77
2016,8,4,12,15,954.5,98.0,3.95,22.5,989.5,740.63,563.11
2016,8,4,12,30,954.0,98.0,4.0,22.0,989.0,694.17,528.74
2016,8,4,12,45,945.5,101.5,4.1,22.0,978.5,643.84,489.65
2016,8,4,13,0,937.0,105.0,4.2,22.0,968.0,592.49,448.72
2016,8,4,13,15,934.0,104.5,4.3,21.5,952.5,540.12,406.65
2016,8,4,13,30,931.0,104.0,4.4,21.0,937.0,486.77,362.49
2016,8,4,13,45,927.0,102.5,4.5,20.5,914.0,431.57,315.48
2016,8,4,14,0,923.0,101.0,4.6,20.0,891.0,375.93,266.87
2016,8,4,14,15,916.5,99.5,4.6,19.5,861.0,319.38,216.92
2016,8,4,14,30,910.0,98.0,4.6,19.0,831.0,263.08,167.87
2016,8,4,14,45,902.0,96.0,4.6,19.0,795.5,206.68,121.58
2016,8,4,15,0,894.0,94.0,4.6,19.0,760.0,151.12,83.22
2016,8,4,15,15,883.0,91.5,4.55,18.5,718.5,96.18,59.67
2016,8,4,15,30,872.0,89.0,4.5,18.0,677.0,77.12,60.73
2016,8,4,15,45,858.5,86.0,4.45,18.0,631.5,75.43,59.47
2016,8,4,16,0,845.0,83.0,4.4,18.0,586.0,73.59,58.08
2016,8,4,16,15,825.5,80.0,4.35,17.5,537.0,62.85,49.11
2016,8,4,16,30,806.0,77.0,4.3,17.0,488.0,61.44,48.17
2016,8,4,16,45,782.0,73.0,4.25,16.5,436.5,59.17,46.47
2016,8,4,17,0,758.0,69.0,4.2,16.0,385.0,56.8,44.65
2016,8,4,17,15,722.0,64.5,4.1,15.5,333.0,53.83,42.25
2016,8,4,17,30,686.0,60.0,4.0,15.0,281.0,50.79,39.72
2016,8,4,17,45,635.0,54.5,3.9,14.5,230.0,46.74,36.18
2016,8,4,18,0,584.0,49.0,3.8,14.0,179.0,39.17,29.35
2016,8,4,18,15,501.5,41.0,3.65,13.5,132.0,33.14,23.71
2016,8,4,18,30,419.0,33.0,3.5,13.0,85.0,27.05,17.74
2016,8,4,18,45,277.5,22.0,3.4,12.5,49.5,18.09,6.81
2016,8,4,19,0,136.0,11.0,3.3,12.0,14.0,9.39,0.0
2016,8,4,19,15,68.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,5,15,68.5,6.5,2.7,11.5,9.0,0.0,0.0
2016,8,5,5,30,137.0,13.0,2.8,12.0,18.0,105.69,0.0
2016,8,5,5,45,277.0,25.0,2.9,12.5,54.5,280.16,201.55
2016,8,5,6,0,417.0,37.0,3.0,13.0,91.0,415.51,339.55
2016,8,5,6,15,499.5,45.0,3.0,13.5,139.0,506.8,418.76
2016,8,5,6,30,582.0,53.0,3.0,14.0,187.0,602.64,496.78
2016,8,5,6,45,291.0,50.0,3.0,14.5,117.0,358.1,301.5
2016,8,5,7,0,0.0,47.0,3.0,15.0,47.0,38.86,27.52
2016,8,5,7,15,0.0,69.5,2.9,15.5,69.5,57.62,43.47
2016,8,5,7,30,0.0,92.0,2.8,16.0,92.0,78.28,60.6
2016,8,5,7,45,0.0,116.0,2.75,16.5,116.0,100.82,78.99
2016,8,5,8,0,0.0,140.0,2.7,17.0,140.0,123.3,97.02
2016,8,5,8,15,9.5,177.5,2.65,17.5,183.5,168.89,133.95
2016,8,5,8,30,19.0,215.0,2.6,18.0,227.0,214.5,170.06
2016,8,5,8,45,59.0,262.0,2.55,18.5,301.5,322.55,255.31
2016,8,5,9,0,99.0,309.0,2.5,19.0,376.0,410.98,322.41
2016,8,5,9,15,508.5,200.5,2.45,19.5,577.5,758.58,586.63
2016,8,5,9,30,918.0,92.0,2.4,20.0,779.0,1026.9,764.56
2016,8,5,9,45,919.5,97.0,2.4,20.5,813.0,1020.48,754.58
2016,8,5,10,0,921.0,102.0,2.4,21.0,847.0,1010.34,745.31
2016,8,5,10,15,927.5,103.5,2.45,21.5,876.5,997.62,735.11
2016,8,5,10,30,934.0,105.0,2.5,22.0,906.0,981.28,722.7
2016,8,5,10,45,939.5,105.5,2.55,23.0,929.0,959.46,705.47
2016,8,5,11,0,945.0,106.0,2.6,24.0,952.0,934.2,686.17
2016,8,5,11,15,948.0,106.5,2.65,24.0,967.5,903.5,665.99
2016,8,5,11,30,951.0,107.0,2.7,24.0,983.0,869.71,643.73
2016,8,5,11,45,953.0,107.0,2.75,24.5,990.5,831.81,617.35
2016,8,5,12,0,955.0,107.0,2.8,25.0,998.0,791.26,589.1
2016,8,5,12,15,955.0,107.0,2.9,25.0,997.5,746.88,557.26
2016,8,5,12,30,955.0,107.0,3.0,25.0,997.0,700.41,523.07
2016,8,5,12,45,954.0,106.0,3.1,25.5,989.0,650.68,484.62
2016,8,5,13,0,953.0,105.0,3.2,26.0,981.0,599.39,444.02
2016,8,5,13,15,950.0,104.0,3.3,26.0,965.0,545.74,401.37
2016,8,5,13,30,947.0,103.0,3.4,26.0,949.0,491.11,356.64
2016,8,5,13,45,941.5,102.5,3.5,26.0,925.5,435.09,309.59
2016,8,5,14,0,936.0,102.0,3.6,26.0,902.0,378.75,261.24
2016,8,5,14,15,929.0,101.0,3.65,25.5,871.5,321.57,212.25
2016,8,5,14,30,922.0,100.0,3.7,25.0,841.0,264.68,164.17
2016,8,5,14,45,912.0,98.5,3.8,25.0,804.0,207.5,118.8
2016,8,5,15,0,902.0,97.0,3.9,25.0,767.0,151.37,81.59
2016,8,5,15,15,889.5,95.0,3.9,24.5,725.0,96.1,59.56
2016,8,5,15,30,877.0,93.0,3.9,24.0,683.0,79.67,61.38
2016,8,5,15,45,859.5,91.0,3.95,23.5,635.5,78.57,60.79
2016,8,5,16,0,842.0,89.0,4.0,23.0,588.0,68.15,52.32
2016,8,5,16,15,820.5,86.0,3.95,22.0,538.0,66.94,51.7
2016,8,5,16,30,799.0,83.0,3.9,21.0,488.0,65.67,51.02
2016,8,5,16,45,766.0,80.0,3.85,20.5,434.5,64.19,50.04
2016,8,5,17,0,733.0,77.0,3.8,20.0,381.0,62.71,49.04
2016,8,5,17,15,693.5,72.0,3.65,19.0,328.0,54.64,42.35
2016,8,5,17,30,654.0,67.0,3.5,18.0,275.0,51.68,40.02
2016,8,5,17,45,587.5,61.5,3.4,17.5,222.5,48.07,36.9
2016,8,5,18,0,521.0,56.0,3.3,17.0,170.0,44.51,33.66
2016,8,5,18,15,432.5,46.5,3.15,16.0,124.0,37.5,27.22
2016,8,5,18,30,344.0,37.0,3.0,15.0,78.0,30.38,20.34
2016,8,5,18,45,203.5,23.5,2.9,14.5,44.5,19.36,6.72
2016,8,5,19,0,63.0,10.0,2.8,14.0,11.0,8.54,0.0
2016,8,5,19,15,31.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,40.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,81.0,13.0,2.8,11.0,15.0,66.97,0.0
2016,8,6,5,45,218.5,26.5,2.85,11.5,50.0,236.92,166.3
2016,8,6,6,0,356.0,40.0,2.9,12.0,85.0,371.24,304.94
2016,8,6,6,15,441.5,49.5,2.9,12.5,132.0,465.28,387.02
2016,8,6,6,30,527.0,59.0,2.9,13.0,179.0,563.94,468.16
2016,8,6,6,45,263.5,75.5,2.9,13.5,135.5,361.44,304.43
2016,8,6,7,0,0.0,92.0,2.9,14.0,92.0,82.75,64.91
2016,8,6,7,15,6.0,118.5,2.9,14.5,121.0,114.63,92.07
2016,8,6,7,30,12.0,145.0,2.9,15.0,150.0,146.35,118.24
2016,8,6,7,45,13.0,161.0,2.9,15.5,167.5,161.15,129.78
2016,8,6,8,0,14.0,177.0,2.9,16.0,185.0,175.94,141.16
2016,8,6,8,15,40.5,216.0,2.95,16.5,240.0,260.92,209.89
2016,8,6,8,30,67.0,255.0,3.0,17.0,295.0,328.54,262.85
2016,8,6,8,45,172.5,277.5,3.05,18.0,391.5,476.61,378.24
2016,8,6,9,0,278.0,300.0,3.1,19.0,488.0,624.1,487.18
2016,8,6,9,15,581.5,202.0,3.15,19.5,626.5,842.03,648.58
2016,8,6,9,30,885.0,104.0,3.2,20.0,765.0,1006.89,757.8
2016,8,6,9,45,896.5,104.0,3.25,20.5,801.0,1004.76,752.38
2016,8,6,10,0,908.0,104.0,3.3,21.0,837.0,999.02,746.25
2016,8,6,10,15,914.0,105.5,3.4,21.0,866.0,985.95,737.2
2016,8,6,10,30,920.0,107.0,3.5,21.0,895.0,969.32,725.9
2016,8,6,10,45,924.5,108.0,3.6,21.5,917.0,947.33,709.67
2016,8,6,11,0,929.0,109.0,3.7,22.0,939.0,921.96,691.27
2016,8,6,11,15,931.5,109.5,3.75,22.0,954.0,891.19,670.24
2016,8,6,11,30,934.0,110.0,3.8,22.0,969.0,857.43,647.12
2016,8,6,11,45,934.5,111.0,3.9,22.5,976.0,819.73,620.21
2016,8,6,12,0,935.0,112.0,4.0,23.0,983.0,779.5,591.18
2016,8,6,12,15,934.5,112.0,4.05,23.0,982.5,735.44,558.27
2016,8,6,12,30,934.0,112.0,4.1,23.0,982.0,689.39,523.18
2016,8,6,12,45,927.0,115.5,4.2,23.0,972.0,640.38,485.11
2016,8,6,13,0,920.0,119.0,4.3,23.0,962.0,590.24,445.16
2016,8,6,13,15,917.0,118.0,4.3,22.5,946.5,537.94,403.12
2016,8,6,13,30,914.0,117.0,4.3,22.0,931.0,484.74,359.02
2016,8,6,13,45,909.5,115.5,4.35,22.0,908.0,429.89,311.88
2016,8,6,14,0,905.0,114.0,4.4,22.0,885.0,374.69,263.5
2016,8,6,14,15,898.5,112.5,4.45,21.5,855.5,318.8,214.73
2016,8,6,14,30,892.0,111.0,4.5,21.0,826.0,263.17,166.95
2016,8,6,14,45,883.5,108.5,4.55,21.0,790.0,207.08,121.84
2016,8,6,15,0,875.0,106.0,4.6,21.0,754.0,151.91,84.97
2016,8,6,15,15,863.0,104.0,4.6,20.5,713.0,98.0,64.13
2016,8,6,15,30,851.0,102.0,4.6,20.0,672.0,74.12,57.72
2016,8,6,15,45,837.5,98.0,4.6,19.5,626.5,72.77,56.87
2016,8,6,16,0,824.0,94.0,4.6,19.0,581.0,71.27,55.89
2016,8,6,16,15,803.5,90.5,4.55,18.0,531.5,69.88,55.11
2016,8,6,16,30,783.0,87.0,4.5,17.0,482.0,68.4,54.25
2016,8,6,16,45,759.0,82.0,4.5,16.5,430.5,65.67,52.18
2016,8,6,17,0,735.0,77.0,4.5,16.0,379.0,62.81,49.95
2016,8,6,17,15,696.0,72.0,4.4,15.5,326.5,54.73,43.06
2016,8,6,17,30,657.0,67.0,4.3,15.0,274.0,51.78,40.61
2016,8,6,17,45,603.0,60.0,4.2,14.5,223.0,47.09,36.49
2016,8,6,18,0,549.0,53.0,4.1,14.0,172.0,42.31,32.11
2016,8,6,18,15,458.5,44.0,3.95,13.5,125.0,35.59,25.8
2016,8,6,18,30,368.0,35.0,3.8,13.0,78.0,28.79,19.06
2016,8,6,18,45,220.0,22.0,3.65,12.5,44.5,18.13,4.96
2016,8,6,19,0,72.0,9.0,3.5,12.0,11.0,7.68,0.0
2016,8,6,19,15,36.0,4.5,3.45,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,3.25,11.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,3.3,11.0,16.0,104.64,0.0
2016,8,7,5,45,286.0,23.0,3.4,11.5,52.5,281.05,191.95
2016,8,7,6,0,435.0,34.0,3.5,12.0,89.0,425.29,347.86
2016,8,7,6,15,519.5,42.0,3.5,12.5,137.5,518.33,429.86
2016,8,7,6,30,604.0,50.0,3.5,13.0,186.0,616.3,510.47
2016,8,7,6,45,438.0,83.0,3.5,13.5,195.0,525.13,438.95
2016,8,7,7,0,272.0,116.0,3.5,14.0,204.0,408.05,342.35
2016,8,7,7,15,347.0,126.0,3.45,14.5,258.5,514.0,427.23
2016,8,7,7,30,422.0,136.0,3.4,15.0,313.0,601.84,494.35
2016,8,7,7,45,260.5,177.0,3.4,15.5,291.0,478.56,391.63
2016,8,7,8,0,99.0,218.0,3.4,16.0,269.0,327.79,266.18
2016,8,7,8,15,490.0,148.0,3.35,16.5,436.5,691.4,556.09
2016,8,7,8,30,881.0,78.0,3.3,17.0,604.0,990.61,765.28
2016,8,7,8,45,896.5,79.5,3.3,18.0,651.0,1008.4,769.65
2016,8,7,9,0,912.0,81.0,3.3,19.0,698.0,1022.82,774.32
2016,8,7,9,15,923.0,83.0,3.3,19.5,739.5,1029.79,775.55
2016,8,7,9,30,934.0,85.0,3.3,20.0,781.0,1033.08,774.54
2016,8,7,9,45,938.5,88.5,3.3,20.5,816.5,1027.89,768.09
2016,8,7,10,0,943.0,92.0,3.3,21.0,852.0,1018.92,759.4
2016,8,7,10,15,949.0,93.0,3.3,21.5,881.5,1004.96,747.62
2016,8,7,10,30,955.0,94.0,3.3,22.0,911.0,987.35,733.63
2016,8,7,10,45,960.5,94.5,3.35,22.5,934.0,965.16,717.15
2016,8,7,11,0,966.0,95.0,3.4,23.0,957.0,939.47,698.45
2016,8,7,11,15,969.0,95.5,3.45,23.0,972.0,908.26,677.44
2016,8,7,11,30,972.0,96.0,3.5,23.0,987.0,873.9,654.26
2016,8,7,11,45,974.0,96.0,3.55,23.5,995.0,835.34,626.87
2016,8,7,12,0,976.0,96.0,3.6,24.0,1003.0,794.07,597.55
2016,8,7,12,15,976.0,96.0,3.6,24.0,1002.5,748.9,564.22
2016,8,7,12,30,976.0,96.0,3.6,24.0,1002.0,701.56,528.37
2016,8,7,12,45,977.0,94.0,3.65,24.5,994.5,651.26,488.72
2016,8,7,13,0,978.0,92.0,3.7,25.0,987.0,599.18,446.79
2016,8,7,13,15,975.5,91.5,3.7,24.5,971.5,544.92,403.62
2016,8,7,13,30,973.0,91.0,3.7,24.0,956.0,489.55,358.15
2016,8,7,13,45,970.0,89.5,3.75,24.0,933.0,432.38,309.36
2016,8,7,14,0,967.0,88.0,3.8,24.0,910.0,374.62,259.06
2016,8,7,14,15,961.5,87.0,3.8,23.5,880.0,316.15,208.3
2016,8,7,14,30,956.0,86.0,3.8,23.0,850.0,257.78,158.5
2016,8,7,14,45,948.5,84.5,3.8,23.0,813.5,199.1,111.82
2016,8,7,15,0,941.0,83.0,3.8,23.0,777.0,141.2,74.04
2016,8,7,15,15,930.0,81.0,3.75,22.5,735.0,83.87,53.35
2016,8,7,15,30,919.0,79.0,3.7,22.0,693.0,71.96,55.43
2016,8,7,15,45,905.0,77.0,3.65,22.0,646.0,70.66,54.51
2016,8,7,16,0,891.0,75.0,3.6,22.0,599.0,69.24,53.49
2016,8,7,16,15,872.0,72.5,3.5,21.0,548.0,67.29,52.23
2016,8,7,16,30,853.0,70.0,3.4,20.0,497.0,65.22,50.86
2016,8,7,16,45,827.0,67.0,3.35,19.5,444.0,55.55,42.79
2016,8,7,17,0,801.0,64.0,3.3,19.0,391.0,53.68,41.41
2016,8,7,17,15,764.5,60.0,3.15,18.0,337.0,50.9,39.27
2016,8,7,17,30,728.0,56.0,3.0,17.0,283.0,48.07,37.01
2016,8,7,17,45,672.0,51.0,2.9,16.5,230.0,44.23,33.66
2016,8,7,18,0,616.0,46.0,2.8,16.0,177.0,40.4,30.14
2016,8,7,18,15,527.0,38.5,2.6,15.5,128.5,34.16,24.3
2016,8,7,18,30,438.0,31.0,2.4,15.0,80.0,25.6,16.09
2016,8,7,18,45,219.0,15.5,2.25,14.5,40.0,12.5,0.64
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,134.0,11.0,2.3,12.0,14.0,101.63,0.0
2016,8,8,5,45,283.5,21.5,2.55,12.5,50.0,275.69,179.91
2016,8,8,6,0,433.0,32.0,2.8,13.0,86.0,420.88,341.35
2016,8,8,6,15,516.5,39.5,2.75,13.5,133.5,511.97,421.23
2016,8,8,6,30,600.0,47.0,2.7,14.0,181.0,601.42,494.28
2016,8,8,6,45,650.0,52.5,2.65,15.0,232.0,670.2,546.31
2016,8,8,7,0,700.0,58.0,2.6,16.0,283.0,739.53,595.56
2016,8,8,7,15,736.0,62.0,2.55,16.5,336.0,793.93,632.38
2016,8,8,7,30,772.0,66.0,2.5,17.0,389.0,847.26,666.91
2016,8,8,7,45,797.5,69.5,2.5,18.0,441.0,888.26,690.64
2016,8,8,8,0,823.0,73.0,2.5,19.0,493.0,916.06,704.61
2016,8,8,8,15,842.5,75.5,2.5,19.5,542.5,944.9,720.44
2016,8,8,8,30,862.0,78.0,2.5,20.0,592.0,970.93,734.16
2016,8,8,8,45,876.5,80.5,2.55,20.5,637.5,988.84,742.86
2016,8,8,9,0,891.0,83.0,2.6,21.0,683.0,1003.41,749.47
2016,8,8,9,15,902.0,85.0,2.65,21.5,724.5,1010.35,751.17
2016,8,8,9,30,913.0,87.0,2.7,22.0,766.0,1013.68,750.72
2016,8,8,9,45,924.0,87.0,2.8,23.0,802.0,1011.04,745.56
2016,8,8,10,0,935.0,87.0,2.9,24.0,838.0,1004.71,738.19
2016,8,8,10,15,941.0,88.0,2.95,24.0,867.5,990.98,728.58
2016,8,8,10,30,947.0,89.0,3.0,24.0,897.0,973.62,716.77
2016,8,8,10,45,950.0,91.0,3.15,24.5,919.5,950.99,700.94
2016,8,8,11,0,953.0,93.0,3.3,25.0,942.0,924.92,682.85
2016,8,8,11,15,956.0,93.5,3.4,25.0,957.0,894.11,662.55
2016,8,8,11,30,959.0,94.0,3.5,25.0,972.0,860.2,640.05
2016,8,8,11,45,959.0,95.5,3.65,25.5,979.0,821.92,613.46
2016,8,8,12,0,959.0,97.0,3.8,26.0,986.0,781.04,584.91
2016,8,8,12,15,959.0,97.0,3.9,26.0,986.0,736.5,552.31
2016,8,8,12,30,959.0,97.0,4.0,26.0,986.0,689.83,517.3
2016,8,8,12,45,957.0,97.0,4.15,26.0,978.0,640.06,479.22
2016,8,8,13,0,955.0,97.0,4.3,26.0,970.0,588.76,438.85
2016,8,8,13,15,952.5,96.5,4.35,25.5,954.0,535.5,396.39
2016,8,8,13,30,950.0,96.0,4.4,25.0,938.0,481.18,351.71
2016,8,8,13,45,946.5,94.5,4.45,25.0,915.5,424.91,303.61
2016,8,8,14,0,943.0,93.0,4.5,25.0,893.0,368.13,254.13
2016,8,8,14,15,937.0,92.0,4.5,24.5,863.0,310.73,204.35
2016,8,8,14,30,931.0,91.0,4.5,24.0,833.0,253.5,155.68
2016,8,8,14,45,924.0,88.5,4.55,24.0,797.0,195.54,109.9
2016,8,8,15,0,917.0,86.0,4.6,24.0,761.0,138.34,73.08
2016,8,8,15,15,906.0,84.5,4.55,23.5,719.5,82.58,63.8
2016,8,8,15,30,895.0,83.0,4.5,23.0,678.0,74.0,56.94
2016,8,8,15,45,882.0,80.0,4.45,23.0,631.5,72.17,55.57
2016,8,8,16,0,869.0,77.0,4.4,23.0,585.0,70.18,54.07
2016,8,8,16,15,849.5,74.0,4.3,22.0,535.0,67.94,52.58
2016,8,8,16,30,830.0,71.0,4.2,21.0,485.0,65.56,50.96
2016,8,8,16,45,806.0,67.0,4.1,20.5,433.0,55.32,42.41
2016,8,8,17,0,782.0,63.0,4.0,20.0,381.0,52.75,40.43
2016,8,8,17,15,745.0,59.0,3.9,19.0,327.5,49.96,38.28
2016,8,8,17,30,708.0,55.0,3.8,18.0,274.0,47.12,36.02
2016,8,8,17,45,655.5,49.5,3.7,17.0,222.5,42.89,32.39
2016,8,8,18,0,603.0,44.0,3.6,16.0,171.0,38.62,28.54
2016,8,8,18,15,513.0,36.5,3.5,15.5,123.5,32.34,22.66
2016,8,8,18,30,423.0,29.0,3.4,15.0,76.0,23.89,14.52
2016,8,8,18,45,211.5,14.5,3.35,14.5,38.0,11.68,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,2.95,12.0,7.0,0.0,0.0
2016,8,9,5,30,146.0,10.0,3.0,12.0,14.0,108.93,0.0
2016,8,9,5,45,298.0,20.5,3.1,12.5,49.5,283.36,176.05
2016,8,9,6,0,450.0,31.0,3.2,13.0,85.0,432.42,350.11
2016,8,9,6,15,533.0,37.5,3.1,13.5,132.5,514.85,423.95
2016,8,9,6,30,616.0,44.0,3.0,14.0,180.0,610.68,502.32
2016,8,9,6,45,476.5,76.5,2.95,14.5,198.5,556.03,460.22
2016,8,9,7,0,337.0,109.0,2.9,15.0,217.0,477.79,396.69
2016,8,9,7,15,353.0,126.5,2.75,15.5,257.0,520.04,428.5
2016,8,9,7,30,369.0,144.0,2.6,16.0,297.0,561.31,457.65
2016,8,9,7,45,599.5,107.5,2.5,17.0,394.5,751.99,598.22
2016,8,9,8,0,830.0,71.0,2.4,18.0,492.0,919.64,710.35
2016,8,9,8,15,849.0,73.5,2.25,18.5,541.5,948.08,722.96
2016,8,9,8,30,868.0,76.0,2.1,19.0,591.0,973.66,734.62
2016,8,9,8,45,884.5,77.0,1.95,19.5,637.0,991.73,741.0
2016,8,9,9,0,901.0,78.0,1.8,20.0,683.0,1006.51,745.11
2016,8,9,9,15,912.0,79.5,1.75,20.5,724.5,1012.91,745.17
2016,8,9,9,30,923.0,81.0,1.7,21.0,766.0,1015.68,743.13
2016,8,9,9,45,933.0,81.5,1.65,22.0,802.0,1012.61,736.14
2016,8,9,10,0,943.0,82.0,1.6,23.0,838.0,1005.82,727.05
2016,8,9,10,15,949.0,83.0,1.6,23.5,867.0,992.01,715.9
2016,8,9,10,30,955.0,84.0,1.6,24.0,896.0,974.55,702.69
2016,8,9,10,45,960.0,84.0,1.6,25.0,918.5,951.55,684.8
2016,8,9,11,0,965.0,84.0,1.6,26.0,941.0,925.1,664.95
2016,8,9,11,15,967.5,84.5,1.65,26.5,956.0,893.68,643.94
2016,8,9,11,30,970.0,85.0,1.7,27.0,971.0,859.14,620.92
2016,8,9,11,45,971.5,85.0,1.8,27.5,978.5,820.42,595.55
2016,8,9,12,0,973.0,85.0,1.9,28.0,986.0,779.02,568.17
2016,8,9,12,15,973.0,85.0,2.05,28.5,985.5,734.09,536.54
2016,8,9,12,30,973.0,85.0,2.2,29.0,985.0,686.99,502.13
2016,8,9,12,45,965.0,89.0,2.35,29.5,975.0,636.45,464.19
2016,8,9,13,0,957.0,93.0,2.5,30.0,965.0,584.73,424.28
2016,8,9,13,15,954.0,92.5,2.65,30.0,949.0,531.12,382.59
2016,8,9,13,30,951.0,92.0,2.8,30.0,933.0,476.49,338.68
2016,8,9,13,45,945.0,91.5,3.0,30.0,909.5,419.94,292.09
2016,8,9,14,0,939.0,91.0,3.2,30.0,886.0,363.11,244.17
2016,8,9,14,15,932.5,90.0,3.3,29.5,855.5,305.76,195.84
2016,8,9,14,30,926.0,89.0,3.4,29.0,825.0,248.64,148.61
2016,8,9,14,45,916.0,88.0,3.5,29.0,788.5,191.48,104.86
2016,8,9,15,0,906.0,87.0,3.6,29.0,752.0,135.36,70.3
2016,8,9,15,15,894.5,85.5,3.65,28.5,710.0,80.16,60.48
2016,8,9,15,30,883.0,84.0,3.7,28.0,668.0,74.41,56.1
2016,8,9,15,45,865.5,82.0,3.75,27.5,621.0,73.15,55.35
2016,8,9,16,0,848.0,80.0,3.8,27.0,574.0,71.78,54.51
2016,8,9,16,15,828.0,77.5,3.75,26.0,524.5,61.49,46.3
2016,8,9,16,30,808.0,75.0,3.7,25.0,475.0,60.35,45.72
2016,8,9,16,45,778.0,72.0,3.7,24.5,422.5,58.68,44.57
2016,8,9,17,0,748.0,69.0,3.7,24.0,370.0,56.98,43.38
2016,8,9,17,15,709.5,64.0,3.55,23.0,317.5,53.6,40.78
2016,8,9,17,30,671.0,59.0,3.4,22.0,265.0,50.14,38.02
2016,8,9,17,45,611.0,53.5,3.25,21.5,213.5,42.29,31.23
2016,8,9,18,0,551.0,48.0,3.1,21.0,162.0,38.49,27.78
2016,8,9,18,15,458.0,39.5,2.95,20.0,116.0,32.03,21.9
2016,8,9,18,30,365.0,31.0,2.8,19.0,70.0,25.53,15.45
2016,8,9,18,45,182.5,15.5,2.65,18.0,35.0,12.53,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,32.5,4.0,2.4,11.5,4.5,0.0,0.0
2016,8,10,5,30,65.0,8.0,2.6,12.0,9.0,51.48,0.0
2016,8,10,5,45,188.0,22.0,2.8,12.5,41.0,203.47,117.52
2016,8,10,6,0,311.0,36.0,3.0,13.0,73.0,331.54,269.54
2016,8,10,6,15,397.0,47.0,2.95,13.5,118.5,425.29,352.77
2016,8,10,6,30,483.0,58.0,2.9,14.0,164.0,524.36,434.95
2016,8,10,6,45,535.5,67.0,2.9,15.0,213.5,595.81,490.7
2016,8,10,7,0,588.0,76.0,2.9,16.0,263.0,668.39,544.28
2016,8,10,7,15,630.0,82.5,2.85,16.5,315.0,728.51,586.71
2016,8,10,7,30,672.0,89.0,2.8,17.0,367.0,788.1,627.04
2016,8,10,7,45,701.5,94.5,2.8,17.5,418.0,833.27,655.93
2016,8,10,8,0,731.0,100.0,2.8,18.0,469.0,876.58,682.83
2016,8,10,8,15,754.5,104.0,2.75,18.5,518.5,903.61,697.41
2016,8,10,8,30,778.0,108.0,2.7,19.0,568.0,934.51,714.58
2016,8,10,8,45,795.5,111.5,2.65,20.0,614.0,955.79,723.52
2016,8,10,9,0,813.0,115.0,2.6,21.0,660.0,973.77,730.25
2016,8,10,9,15,827.0,118.0,2.6,21.5,701.5,984.23,733.87
2016,8,10,9,30,841.0,121.0,2.6,22.0,743.0,991.11,735.31
2016,8,10,9,45,865.5,116.0,2.6,23.0,783.0,983.72,726.13
2016,8,10,10,0,890.0,111.0,2.6,24.0,823.0,985.14,723.08
2016,8,10,10,15,897.5,112.5,2.6,24.5,853.0,973.36,712.89
2016,8,10,10,30,905.0,114.0,2.6,25.0,883.0,957.99,700.66
2016,8,10,10,45,911.0,114.5,2.65,26.0,906.0,936.75,683.86
2016,8,10,11,0,917.0,115.0,2.7,27.0,929.0,912.13,665.03
2016,8,10,11,15,920.5,116.0,2.75,27.0,944.0,882.56,645.65
2016,8,10,11,30,924.0,117.0,2.8,27.0,959.0,849.94,624.19
2016,8,10,11,45,927.0,116.5,2.9,27.5,967.0,812.73,598.67
2016,8,10,12,0,930.0,116.0,3.0,28.0,975.0,772.88,570.56
2016,8,10,12,15,930.0,116.0,3.05,28.0,975.0,728.95,538.81
2016,8,10,12,30,930.0,116.0,3.1,28.0,975.0,682.98,504.84
2016,8,10,12,45,927.5,116.0,3.2,28.5,966.0,633.71,466.87
2016,8,10,13,0,925.0,116.0,3.3,29.0,957.0,583.04,426.89
2016,8,10,13,15,921.5,115.5,3.4,29.0,941.0,530.31,385.14
2016,8,10,13,30,918.0,115.0,3.5,29.0,925.0,476.69,341.43
2016,8,10,13,45,914.0,113.0,3.6,29.0,902.0,421.16,295.11
2016,8,10,14,0,910.0,111.0,3.7,29.0,879.0,365.24,247.54
2016,8,10,14,15,902.5,109.5,3.75,28.5,848.5,308.54,199.65
2016,8,10,14,30,895.0,108.0,3.8,28.0,818.0,252.24,153.12
2016,8,10,14,45,886.5,105.5,3.85,27.5,781.5,195.75,110.21
2016,8,10,15,0,878.0,103.0,3.9,27.0,745.0,140.19,76.36
2016,8,10,15,15,865.5,100.5,3.9,26.5,703.0,85.65,65.54
2016,8,10,15,30,853.0,98.0,3.9,26.0,661.0,82.38,63.19
2016,8,10,15,45,838.0,94.5,3.9,25.5,614.5,70.87,53.93
2016,8,10,16,0,823.0,91.0,3.9,25.0,568.0,69.59,53.15
2016,8,10,16,15,801.0,87.5,3.8,24.5,518.0,68.08,52.18
2016,8,10,16,30,779.0,84.0,3.7,24.0,468.0,66.5,51.14
2016,8,10,16,45,751.0,79.5,3.65,23.5,416.0,64.01,49.32
2016,8,10,17,0,723.0,75.0,3.6,23.0,364.0,61.44,47.39
2016,8,10,17,15,682.0,69.5,3.45,22.0,311.0,53.06,40.49
2016,8,10,17,30,641.0,64.0,3.3,21.0,258.0,49.67,37.77
2016,8,10,17,45,582.0,57.0,3.15,20.0,207.0,44.89,33.7
2016,8,10,18,0,523.0,50.0,3.0,19.0,156.0,40.04,29.36
2016,8,10,18,15,428.0,40.5,2.9,18.0,110.5,32.83,22.75
2016,8,10,18,30,333.0,31.0,2.8,17.0,65.0,25.53,15.44
2016,8,10,18,45,166.5,15.5,2.7,16.5,32.5,12.57,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,133.0,18.5,1.8,12.0,34.0,151.14,79.16
2016,8,11,6,0,266.0,37.0,2.1,13.0,68.0,295.83,239.21
2016,8,11,6,15,351.5,50.0,2.1,13.5,112.5,391.53,324.09
2016,8,11,6,30,437.0,63.0,2.1,14.0,157.0,491.05,406.44
2016,8,11,6,45,493.5,73.0,2.1,15.0,206.5,566.13,464.85
2016,8,11,7,0,550.0,83.0,2.1,16.0,256.0,642.51,521.1
2016,8,11,7,15,593.0,90.5,2.1,16.5,307.5,704.11,564.57
2016,8,11,7,30,636.0,98.0,2.1,17.0,359.0,765.19,605.98
2016,8,11,7,45,667.0,104.5,2.1,18.0,410.5,812.47,634.93
2016,8,11,8,0,698.0,111.0,2.1,19.0,462.0,857.94,661.78
2016,8,11,8,15,722.0,116.0,2.1,19.5,511.5,892.42,681.63
2016,8,11,8,30,746.0,121.0,2.1,20.0,561.0,924.28,699.48
2016,8,11,8,45,765.0,125.0,2.15,21.0,606.5,939.99,705.51
