Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,9,0,784.0,129.0,2.2,22.0,652.0,959.9,714.51
2016,8,11,9,15,798.5,132.5,2.2,23.0,694.0,971.33,717.33
2016,8,11,9,30,813.0,136.0,2.2,24.0,736.0,979.2,718.0
2016,8,11,9,45,845.5,127.5,2.25,25.0,778.0,987.88,719.9
2016,8,11,10,0,878.0,119.0,2.3,26.0,820.0,980.89,711.79
2016,8,11,10,15,885.5,120.5,2.35,26.5,849.5,969.04,702.27
2016,8,11,10,30,893.0,122.0,2.4,27.0,879.0,953.65,690.65
2016,8,11,10,45,899.0,123.0,2.45,27.5,902.0,932.9,675.71
2016,8,11,11,0,905.0,124.0,2.5,28.0,925.0,908.77,658.7
2016,8,11,11,15,909.0,124.5,2.5,28.5,940.5,879.22,637.85
2016,8,11,11,30,913.0,125.0,2.5,29.0,956.0,846.64,615.1
2016,8,11,11,45,916.0,124.5,2.55,29.5,964.0,809.56,589.74
2016,8,11,12,0,919.0,124.0,2.6,30.0,972.0,769.88,561.59
2016,8,11,12,15,919.5,124.0,2.6,30.0,971.5,726.48,530.44
2016,8,11,12,30,920.0,124.0,2.6,30.0,971.0,681.02,497.15
2016,8,11,12,45,912.5,127.0,2.65,30.5,961.0,631.32,459.28
2016,8,11,13,0,905.0,130.0,2.7,31.0,951.0,580.61,419.79
2016,8,11,13,15,901.5,129.0,2.75,31.0,935.0,528.21,378.89
2016,8,11,13,30,898.0,128.0,2.8,31.0,919.0,474.98,336.13
2016,8,11,13,45,895.5,125.0,2.9,31.0,896.0,420.14,291.09
2016,8,11,14,0,893.0,122.0,3.0,31.0,873.0,364.79,244.69
2016,8,11,14,15,885.0,120.5,3.05,30.5,842.5,308.69,198.02
2016,8,11,14,30,877.0,119.0,3.1,30.0,812.0,253.04,152.79
2016,8,11,14,45,869.5,115.5,3.2,30.0,776.0,196.9,110.68
2016,8,11,15,0,862.0,112.0,3.3,30.0,740.0,141.59,77.74
2016,8,11,15,15,848.0,109.5,3.35,29.5,697.5,77.74,58.27
2016,8,11,15,30,834.0,107.0,3.4,29.0,655.0,77.53,58.44
2016,8,11,15,45,818.5,103.0,3.45,28.5,608.5,76.24,57.68
2016,8,11,16,0,803.0,99.0,3.5,28.0,562.0,74.83,56.82
2016,8,11,16,15,780.0,95.0,3.5,27.0,511.5,73.18,55.89
2016,8,11,16,30,757.0,91.0,3.5,26.0,461.0,71.44,54.88
2016,8,11,16,45,727.5,86.0,3.55,25.5,409.0,62.96,48.02
2016,8,11,17,0,698.0,81.0,3.6,25.0,357.0,60.43,46.15
2016,8,11,17,15,655.0,75.0,3.5,23.5,304.5,56.94,43.57
2016,8,11,17,30,612.0,69.0,3.4,22.0,252.0,53.35,40.79
2016,8,11,17,45,549.0,61.0,3.3,21.0,201.0,47.93,36.18
2016,8,11,18,0,486.0,53.0,3.2,20.0,150.0,42.42,31.26
2016,8,11,18,15,390.0,42.0,3.0,19.0,105.0,34.06,23.64
2016,8,11,18,30,294.0,31.0,2.8,18.0,60.0,25.53,15.14
2016,8,11,18,45,147.0,15.5,2.65,17.5,30.0,12.61,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.5,17.5,2.05,12.5,35.0,172.39,80.76
2016,8,12,6,0,315.0,35.0,2.3,13.0,70.0,333.09,268.49
2016,8,12,6,15,404.5,45.5,2.25,13.5,116.0,429.0,353.75
2016,8,12,6,30,494.0,56.0,2.2,14.0,162.0,530.45,437.24
2016,8,12,6,45,556.0,63.5,2.2,15.0,213.0,608.39,497.43
2016,8,12,7,0,618.0,71.0,2.2,16.0,264.0,687.94,555.42
2016,8,12,7,15,659.0,77.0,2.15,16.5,316.5,747.02,596.11
2016,8,12,7,30,700.0,83.0,2.1,17.0,369.0,805.49,634.67
2016,8,12,7,45,731.5,87.0,2.1,18.0,421.5,844.97,657.59
2016,8,12,8,0,763.0,91.0,2.1,19.0,474.0,889.16,683.18
2016,8,12,8,15,785.0,95.0,2.1,20.0,523.5,921.57,699.98
2016,8,12,8,30,807.0,99.0,2.1,21.0,573.0,951.13,714.63
2016,8,12,8,45,825.5,101.5,2.1,22.0,619.5,972.24,723.48
2016,8,12,9,0,844.0,104.0,2.1,23.0,666.0,990.02,730.17
2016,8,12,9,15,856.5,106.5,2.15,23.5,707.0,986.38,725.0
2016,8,12,9,30,869.0,109.0,2.2,24.0,748.0,991.23,725.75
2016,8,12,9,45,879.5,110.5,2.25,25.0,784.0,989.4,720.84
2016,8,12,10,0,890.0,112.0,2.3,26.0,820.0,983.95,713.82
2016,8,12,10,15,897.0,113.5,2.35,26.5,849.5,971.52,703.91
2016,8,12,10,30,904.0,115.0,2.4,27.0,879.0,955.53,691.91
2016,8,12,10,45,909.0,116.0,2.5,28.0,901.5,933.72,675.39
2016,8,12,11,0,914.0,117.0,2.6,29.0,924.0,908.55,656.82
2016,8,12,11,15,917.0,117.5,2.7,29.0,938.5,878.0,637.34
2016,8,12,11,30,920.0,118.0,2.8,29.0,953.0,844.45,615.78
2016,8,12,11,45,922.0,118.0,2.9,29.5,960.5,806.87,590.18
2016,8,12,12,0,924.0,118.0,3.0,30.0,968.0,766.72,561.78
2016,8,12,12,15,923.5,118.0,3.1,30.0,967.5,722.5,530.22
2016,8,12,12,30,923.0,118.0,3.2,30.0,967.0,676.29,496.44
2016,8,12,12,45,930.5,112.5,3.35,30.5,961.0,628.7,459.99
2016,8,12,13,0,938.0,107.0,3.5,31.0,955.0,578.91,420.87
2016,8,12,13,15,934.5,106.0,3.55,30.5,939.0,525.14,379.08
2016,8,12,13,30,931.0,105.0,3.6,30.0,923.0,470.47,335.18
2016,8,12,13,45,926.5,104.0,3.7,30.0,899.5,414.73,288.62
2016,8,12,14,0,922.0,103.0,3.8,30.0,876.0,358.6,240.86
2016,8,12,14,15,915.0,101.5,3.8,29.5,845.5,301.33,192.56
2016,8,12,14,30,908.0,100.0,3.8,29.0,815.0,244.38,145.79
2016,8,12,14,45,899.0,98.5,3.8,29.0,778.5,187.7,103.25
2016,8,12,15,0,890.0,97.0,3.8,29.0,742.0,131.98,70.72
2016,8,12,15,15,877.5,94.5,3.7,28.5,700.0,80.31,60.65
2016,8,12,15,30,865.0,92.0,3.6,28.0,658.0,79.07,59.97
2016,8,12,15,45,849.5,89.0,3.55,28.0,611.0,77.33,58.72
2016,8,12,16,0,834.0,86.0,3.5,28.0,564.0,66.57,49.99
2016,8,12,16,15,812.0,83.0,3.35,27.5,514.0,65.27,49.2
2016,8,12,16,30,790.0,80.0,3.2,27.0,464.0,63.91,48.35
2016,8,12,16,45,761.0,76.0,3.1,26.5,411.5,61.66,46.74
2016,8,12,17,0,732.0,72.0,3.0,26.0,359.0,59.35,45.04
2016,8,12,17,15,690.5,66.5,2.75,25.0,306.0,55.65,42.19
2016,8,12,17,30,649.0,61.0,2.5,24.0,253.0,47.61,35.51
2016,8,12,17,45,586.5,54.5,2.3,23.0,202.0,43.11,31.7
2016,8,12,18,0,524.0,48.0,2.1,22.0,151.0,38.57,27.67
2016,8,12,18,15,425.0,38.5,1.8,21.0,105.5,31.3,21.04
2016,8,12,18,30,326.0,29.0,1.5,20.0,60.0,23.94,13.47
2016,8,12,18,45,163.0,14.5,1.25,19.0,30.0,11.82,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,17.0,2.2,13.5,34.0,170.73,67.5
2016,8,13,6,0,316.0,34.0,2.4,14.0,68.0,332.61,266.2
2016,8,13,6,15,407.0,44.0,2.3,14.5,113.5,428.94,352.17
2016,8,13,6,30,498.0,54.0,2.2,15.0,159.0,530.93,435.81
2016,8,13,6,45,559.0,61.0,2.15,16.0,209.5,607.26,494.42
2016,8,13,7,0,620.0,68.0,2.1,17.0,260.0,685.18,550.71
2016,8,13,7,15,661.0,73.5,2.1,18.0,312.0,743.52,589.94
2016,8,13,7,30,702.0,79.0,2.1,19.0,364.0,801.28,627.03
2016,8,13,7,45,734.0,82.5,2.15,20.5,416.0,841.17,649.32
2016,8,13,8,0,766.0,86.0,2.2,22.0,468.0,885.15,673.75
2016,8,13,8,15,788.0,89.5,2.15,22.5,517.5,916.92,690.83
2016,8,13,8,30,810.0,93.0,2.1,23.0,567.0,945.87,705.81
2016,8,13,8,45,829.0,95.0,2.1,24.0,613.5,966.85,714.52
2016,8,13,9,0,848.0,97.0,2.1,25.0,660.0,972.9,713.55
2016,8,13,9,15,860.5,99.0,2.1,26.0,701.0,980.8,714.07
2016,8,13,9,30,873.0,101.0,2.1,27.0,742.0,985.19,712.43
2016,8,13,9,45,891.0,98.5,2.15,28.0,780.0,986.35,709.48
2016,8,13,10,0,909.0,96.0,2.2,29.0,818.0,983.84,704.38
2016,8,13,10,15,916.0,97.5,2.25,29.5,847.5,971.44,694.59
2016,8,13,10,30,923.0,99.0,2.3,30.0,877.0,955.4,682.74
2016,8,13,10,45,928.5,99.5,2.4,30.5,900.0,933.43,667.68
2016,8,13,11,0,934.0,100.0,2.5,31.0,923.0,908.03,650.5
2016,8,13,11,15,937.0,100.5,2.55,31.5,938.0,877.23,629.45
2016,8,13,11,30,940.0,101.0,2.6,32.0,953.0,843.36,606.44
2016,8,13,11,45,942.0,101.5,2.7,32.5,960.5,805.83,581.29
2016,8,13,12,0,944.0,102.0,2.8,33.0,968.0,765.63,553.69
2016,8,13,12,15,944.0,102.0,2.9,33.0,968.0,721.18,522.41
2016,8,13,12,30,944.0,102.0,3.0,33.0,968.0,674.63,488.83
2016,8,13,12,45,931.0,109.0,3.1,33.0,956.5,624.17,451.42
2016,8,13,13,0,918.0,116.0,3.2,33.0,945.0,572.93,412.39
2016,8,13,13,15,914.5,115.5,3.3,33.0,928.5,520.3,371.25
2016,8,13,13,30,911.0,115.0,3.4,33.0,912.0,466.8,328.18
2016,8,13,13,45,906.0,113.5,3.5,33.0,888.5,411.38,282.57
2016,8,13,14,0,901.0,112.0,3.6,33.0,865.0,355.67,235.9
2016,8,13,14,15,893.5,110.5,3.6,32.5,834.5,299.26,189.05
2016,8,13,14,30,886.0,109.0,3.6,32.0,804.0,243.24,143.84
2016,8,13,14,45,876.5,107.0,3.65,32.0,767.5,187.24,102.73
2016,8,13,15,0,867.0,105.0,3.7,32.0,731.0,132.28,71.68
2016,8,13,15,15,853.5,102.5,3.65,31.5,688.5,84.58,63.34
2016,8,13,15,30,840.0,100.0,3.6,31.0,646.0,73.4,54.6
2016,8,13,15,45,824.0,96.5,3.6,30.5,599.5,72.25,53.95
2016,8,13,16,0,808.0,93.0,3.6,30.0,553.0,70.99,53.22
2016,8,13,16,15,785.0,89.0,3.5,29.5,503.0,69.18,52.02
2016,8,13,16,30,762.0,85.0,3.4,29.0,453.0,67.27,50.74
2016,8,13,16,45,732.5,80.5,3.3,28.5,401.0,64.81,48.99
2016,8,13,17,0,703.0,76.0,3.2,28.0,349.0,57.1,42.76
2016,8,13,17,15,659.5,70.0,3.0,27.0,296.5,53.45,39.97
2016,8,13,17,30,616.0,64.0,2.8,26.0,244.0,49.7,36.98
2016,8,13,17,45,553.5,56.5,2.65,25.0,194.0,44.55,32.64
2016,8,13,18,0,491.0,49.0,2.5,24.0,144.0,39.31,28.01
2016,8,13,18,15,389.5,39.0,2.3,23.0,99.5,31.68,21.1
2016,8,13,18,30,288.0,29.0,2.1,22.0,55.0,23.95,13.0
2016,8,13,18,45,144.0,14.5,1.95,21.0,27.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,2.1,13.5,32.5,157.54,48.13
2016,8,14,6,0,283.0,34.0,2.2,14.0,65.0,307.07,244.6
2016,8,14,6,15,373.5,45.5,2.2,14.5,109.5,403.49,331.59
2016,8,14,6,30,464.0,57.0,2.2,15.0,154.0,505.8,416.21
2016,8,14,6,45,522.5,66.0,2.2,16.0,204.0,581.74,475.25
2016,8,14,7,0,581.0,75.0,2.2,17.0,254.0,659.15,532.09
2016,8,14,7,15,624.0,81.5,2.2,18.0,306.0,719.85,573.63
2016,8,14,7,30,667.0,88.0,2.2,19.0,358.0,780.04,612.95
2016,8,14,7,45,696.5,94.0,2.25,20.0,409.0,825.6,640.77
2016,8,14,8,0,726.0,100.0,2.3,21.0,460.0,869.29,666.56
2016,8,14,8,15,749.5,104.0,2.3,22.0,509.5,895.87,679.57
2016,8,14,8,30,773.0,108.0,2.3,23.0,559.0,926.53,695.24
2016,8,14,8,45,790.0,112.0,2.3,24.0,604.5,947.65,704.26
2016,8,14,9,0,807.0,116.0,2.3,25.0,650.0,965.47,711.13
2016,8,14,9,15,821.0,118.5,2.3,25.5,691.5,975.11,714.11
2016,8,14,9,30,835.0,121.0,2.3,26.0,733.0,981.18,714.98
2016,8,14,9,45,840.5,126.5,2.35,27.0,767.5,978.63,709.58
2016,8,14,10,0,846.0,132.0,2.4,28.0,802.0,972.41,702.08
2016,8,14,10,15,854.0,133.5,2.45,28.5,831.5,960.63,692.59
2016,8,14,10,30,862.0,135.0,2.5,29.0,861.0,933.96,673.71
2016,8,14,10,45,869.0,135.5,2.55,29.5,884.0,913.84,659.28
2016,8,14,11,0,876.0,136.0,2.6,30.0,907.0,890.4,642.71
2016,8,14,11,15,880.0,137.0,2.65,30.0,922.0,861.67,624.03
2016,8,14,11,30,884.0,138.0,2.7,30.0,937.0,829.95,603.35
2016,8,14,11,45,887.5,137.5,2.8,30.5,945.0,793.78,578.74
2016,8,14,12,0,891.0,137.0,2.9,31.0,953.0,755.04,550.63
2016,8,14,12,15,891.0,137.0,2.95,31.0,952.5,711.96,519.76
2016,8,14,12,30,891.0,137.0,3.0,31.0,952.0,666.94,486.78
2016,8,14,12,45,894.0,133.5,3.05,31.5,945.0,619.32,450.22
2016,8,14,13,0,897.0,130.0,3.1,32.0,938.0,569.96,411.49
2016,8,14,13,15,893.0,129.5,3.15,32.0,921.5,517.84,370.53
2016,8,14,13,30,889.0,129.0,3.2,32.0,905.0,464.93,327.79
2016,8,14,13,45,879.0,130.0,3.3,32.0,880.0,410.27,282.84
2016,8,14,14,0,869.0,131.0,3.4,32.0,855.0,355.82,237.3
2016,8,14,14,15,860.5,129.0,3.45,31.5,824.0,300.3,191.35
2016,8,14,14,30,852.0,127.0,3.5,31.0,793.0,237.51,141.34
2016,8,14,14,45,838.5,125.5,3.55,31.0,755.5,182.07,100.97
2016,8,14,15,0,825.0,124.0,3.6,31.0,718.0,128.3,71.06
2016,8,14,15,15,810.0,121.0,3.6,30.5,675.5,84.66,63.7
2016,8,14,15,30,795.0,118.0,3.6,30.0,633.0,84.41,63.84
2016,8,14,15,45,776.0,114.5,3.65,29.5,586.5,83.69,63.59
2016,8,14,16,0,757.0,111.0,3.7,29.0,540.0,75.52,57.19
2016,8,14,16,15,731.5,106.0,3.65,28.0,490.0,73.7,56.14
2016,8,14,16,30,706.0,101.0,3.6,27.0,440.0,71.77,54.97
2016,8,14,16,45,673.5,95.0,3.6,26.5,388.0,68.93,52.89
2016,8,14,17,0,641.0,89.0,3.6,26.0,336.0,65.97,50.67
2016,8,14,17,15,594.5,82.0,3.45,24.5,284.5,61.98,47.72
2016,8,14,17,30,548.0,75.0,3.3,23.0,233.0,57.9,44.53
2016,8,14,17,45,485.0,65.0,3.2,22.0,183.5,51.12,38.73
2016,8,14,18,0,422.0,55.0,3.1,21.0,134.0,44.14,32.51
2016,8,14,18,15,323.5,42.0,2.95,20.0,91.5,34.17,23.44
2016,8,14,18,30,225.0,29.0,2.8,19.0,49.0,22.56,11.72
2016,8,14,18,45,112.5,14.5,2.65,18.5,24.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,189.5,15.5,2.75,12.5,35.0,188.71,38.85
2016,8,15,6,0,379.0,31.0,2.9,13.0,70.0,377.17,299.81
2016,8,15,6,15,475.0,39.5,2.85,13.5,117.5,477.14,391.71
2016,8,15,6,30,571.0,48.0,2.8,14.0,165.0,583.15,479.35
2016,8,15,6,45,370.0,83.5,2.75,14.5,168.0,466.1,388.25
2016,8,15,7,0,169.0,119.0,2.7,15.0,171.0,303.29,252.97
2016,8,15,7,15,181.0,140.0,2.65,15.5,205.0,339.9,282.54
2016,8,15,7,30,193.0,161.0,2.6,16.0,239.0,375.98,310.01
2016,8,15,7,45,310.0,165.5,2.55,17.0,310.0,511.24,415.97
2016,8,15,8,0,427.0,170.0,2.5,18.0,381.0,652.98,520.58
2016,8,15,8,15,649.0,125.5,2.45,18.5,484.0,829.51,645.74
2016,8,15,8,30,871.0,81.0,2.4,19.0,587.0,978.11,742.8
2016,8,15,8,45,887.0,83.5,2.4,20.0,634.5,997.03,748.9
2016,8,15,9,0,903.0,86.0,2.4,21.0,682.0,1012.54,754.08
2016,8,15,9,15,914.5,88.0,2.45,21.5,724.0,1019.37,755.65
2016,8,15,9,30,926.0,90.0,2.5,22.0,766.0,1022.5,755.04
2016,8,15,9,45,935.0,91.5,2.55,23.0,802.5,1018.84,748.76
2016,8,15,10,0,944.0,93.0,2.6,24.0,839.0,1011.38,740.26
2016,8,15,10,15,950.0,94.0,2.65,24.5,868.5,996.76,728.77
2016,8,15,10,30,956.0,95.0,2.7,25.0,898.0,978.45,715.08
2016,8,15,10,45,959.5,96.5,2.8,26.0,920.5,954.78,697.09
2016,8,15,11,0,963.0,98.0,2.9,27.0,943.0,927.63,676.94
2016,8,15,11,15,966.0,98.5,2.95,27.0,958.0,895.75,656.01
2016,8,15,11,30,969.0,99.0,3.0,27.0,973.0,860.72,632.92
2016,8,15,11,45,969.0,100.0,3.15,27.5,980.0,820.89,605.84
2016,8,15,12,0,969.0,101.0,3.3,28.0,987.0,778.43,576.07
2016,8,15,12,15,969.0,101.0,3.4,28.0,986.0,732.72,542.96
2016,8,15,12,30,969.0,101.0,3.5,28.0,985.0,684.85,507.42
2016,8,15,12,45,958.0,106.5,3.6,28.5,973.5,633.05,467.05
2016,8,15,13,0,947.0,112.0,3.7,29.0,962.0,580.31,425.02
2016,8,15,13,15,943.0,111.0,3.75,29.0,945.0,525.48,381.13
2016,8,15,13,30,939.0,110.0,3.8,29.0,928.0,469.78,335.3
2016,8,15,13,45,933.5,109.5,3.85,29.0,903.5,413.24,287.7
2016,8,15,14,0,928.0,109.0,3.9,29.0,879.0,356.41,239.08
2016,8,15,14,15,920.5,107.5,3.9,28.5,848.0,298.35,190.08
2016,8,15,14,30,913.0,106.0,3.9,28.0,817.0,240.68,143.03
2016,8,15,14,45,903.5,103.5,3.9,28.0,779.5,182.74,100.5
2016,8,15,15,0,894.0,101.0,3.9,28.0,742.0,125.85,69.32
2016,8,15,15,15,880.5,98.5,3.85,27.5,698.5,82.88,63.07
2016,8,15,15,30,867.0,96.0,3.8,27.0,655.0,81.65,62.4
2016,8,15,15,45,851.5,92.5,3.75,26.5,608.0,70.3,53.28
2016,8,15,16,0,836.0,89.0,3.7,26.0,561.0,68.91,52.43
2016,8,15,16,15,813.0,85.5,3.6,25.0,509.5,67.31,51.49
2016,8,15,16,30,790.0,82.0,3.5,24.0,458.0,65.64,50.48
2016,8,15,16,45,761.0,77.5,3.45,23.5,405.5,63.06,48.58
2016,8,15,17,0,732.0,73.0,3.4,23.0,353.0,60.4,46.56
2016,8,15,17,15,688.0,67.5,3.25,22.0,299.0,52.04,39.64
2016,8,15,17,30,644.0,62.0,3.1,21.0,245.0,48.57,36.81
2016,8,15,17,45,580.5,54.5,3.0,20.0,193.5,43.32,32.26
2016,8,15,18,0,517.0,47.0,2.9,19.0,142.0,37.98,27.42
2016,8,15,18,15,408.5,37.0,2.8,18.0,97.0,30.24,20.23
2016,8,15,18,30,300.0,27.0,2.7,17.0,52.0,22.41,11.21
2016,8,15,18,45,150.0,13.5,2.65,16.0,26.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,16.0,2.0,11.5,31.5,160.83,11.07
2016,8,16,6,0,303.0,32.0,2.3,12.0,63.0,319.96,254.17
2016,8,16,6,15,398.5,43.0,2.25,12.5,108.5,420.06,346.55
2016,8,16,6,30,494.0,54.0,2.2,13.0,154.0,526.49,435.03
2016,8,16,6,45,555.0,62.0,2.2,14.0,205.5,603.96,495.61
2016,8,16,7,0,616.0,70.0,2.2,15.0,257.0,682.98,553.85
2016,8,16,7,15,659.0,76.0,2.15,15.5,310.0,743.65,596.15
2016,8,16,7,30,702.0,82.0,2.1,16.0,363.0,803.76,636.2
2016,8,16,7,45,733.0,86.5,2.1,17.0,415.0,849.24,663.52
2016,8,16,8,0,764.0,91.0,2.1,18.0,467.0,887.21,684.82
2016,8,16,8,15,787.0,95.0,2.1,19.0,517.5,920.41,702.33
2016,8,16,8,30,810.0,99.0,2.1,20.0,568.0,950.72,717.55
2016,8,16,8,45,827.0,102.5,2.15,21.0,614.5,971.31,726.64
2016,8,16,9,0,844.0,106.0,2.2,22.0,661.0,988.5,733.56
2016,8,16,9,15,857.5,108.5,2.2,22.5,703.0,997.46,736.03
2016,8,16,9,30,871.0,111.0,2.2,23.0,745.0,990.98,728.67
2016,8,16,9,45,872.0,117.5,2.25,24.0,778.5,984.92,721.11
2016,8,16,10,0,873.0,124.0,2.3,25.0,812.0,975.19,711.34
2016,8,16,10,15,880.5,125.5,2.35,25.5,841.5,962.9,701.51
2016,8,16,10,30,888.0,127.0,2.4,26.0,871.0,947.06,689.54
2016,8,16,10,45,894.0,128.0,2.45,27.0,894.0,925.89,672.92
2016,8,16,11,0,900.0,129.0,2.5,28.0,917.0,901.34,654.27
2016,8,16,11,15,903.5,130.0,2.55,28.0,932.0,871.43,634.79
2016,8,16,11,30,907.0,131.0,2.6,28.0,947.0,838.5,613.26
2016,8,16,11,45,909.0,131.0,2.65,28.5,954.5,800.73,587.22
2016,8,16,12,0,911.0,131.0,2.7,29.0,962.0,760.43,557.72
2016,8,16,12,15,911.0,131.0,2.75,29.0,961.0,716.44,526.07
2016,8,16,12,30,911.0,131.0,2.8,29.0,960.0,670.45,492.21
2016,8,16,12,45,903.5,134.0,2.85,29.5,949.5,620.63,453.76
2016,8,16,13,0,896.0,137.0,2.9,30.0,939.0,569.82,413.69
2016,8,16,13,15,892.0,136.0,2.95,30.0,922.0,517.09,372.02
2016,8,16,13,30,888.0,135.0,3.0,30.0,905.0,463.61,328.55
2016,8,16,13,45,883.5,132.5,3.05,30.0,881.5,408.39,282.71
2016,8,16,14,0,879.0,130.0,3.1,30.0,858.0,352.9,235.9
2016,8,16,14,15,871.0,128.0,3.1,30.0,827.0,296.8,188.81
2016,8,16,14,30,863.0,126.0,3.1,30.0,796.0,233.3,137.98
2016,8,16,14,45,854.0,122.5,3.15,30.0,759.5,176.4,96.99
2016,8,16,15,0,845.0,119.0,3.2,30.0,723.0,120.68,67.12
2016,8,16,15,15,830.5,116.5,3.15,29.5,680.0,82.52,62.25
2016,8,16,15,30,816.0,114.0,3.1,29.0,637.0,82.47,62.54
2016,8,16,15,45,800.0,109.0,3.1,28.5,590.5,80.64,61.36
2016,8,16,16,0,784.0,104.0,3.1,28.0,544.0,78.65,60.06
2016,8,16,16,15,759.0,100.0,3.05,27.0,493.0,77.12,59.25
2016,8,16,16,30,734.0,96.0,3.0,26.0,442.0,68.99,52.88
2016,8,16,16,45,703.5,89.5,3.0,25.5,390.0,65.65,50.37
2016,8,16,17,0,673.0,83.0,3.0,25.0,338.0,62.15,47.66
2016,8,16,17,15,626.0,76.5,2.9,24.0,285.0,58.33,44.7
2016,8,16,17,30,579.0,70.0,2.8,23.0,232.0,54.43,41.53
2016,8,16,17,45,513.0,60.5,2.75,22.0,182.0,47.86,35.88
2016,8,16,18,0,447.0,51.0,2.7,21.0,132.0,41.12,29.84
2016,8,16,18,15,340.5,39.0,2.6,20.0,88.5,31.85,21.33
2016,8,16,18,30,234.0,27.0,2.5,19.0,45.0,22.38,10.37
2016,8,16,18,45,117.0,13.5,2.45,18.0,22.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,124.5,16.5,2.2,13.0,29.0,136.73,0.0
2016,8,17,6,0,249.0,33.0,2.5,14.0,58.0,278.37,218.15
2016,8,17,6,15,343.5,45.0,2.45,14.5,101.5,377.89,310.69
2016,8,17,6,30,438.0,57.0,2.4,15.0,145.0,482.87,398.36
2016,8,17,6,45,501.0,66.0,2.35,15.5,194.5,561.85,461.33
2016,8,17,7,0,564.0,75.0,2.3,16.0,244.0,642.52,522.23
2016,8,17,7,15,608.5,81.5,2.3,17.0,296.0,704.05,565.05
2016,8,17,7,30,653.0,88.0,2.3,18.0,348.0,765.14,605.63
2016,8,17,7,45,685.5,93.5,2.3,19.0,399.5,812.5,634.77
2016,8,17,8,0,718.0,99.0,2.3,20.0,451.0,858.09,661.77
2016,8,17,8,15,742.5,103.5,2.25,21.0,500.5,892.34,679.76
2016,8,17,8,30,767.0,108.0,2.2,22.0,550.0,917.98,691.56
2016,8,17,8,45,785.0,111.5,2.2,23.0,596.0,939.3,700.84
2016,8,17,9,0,803.0,115.0,2.2,24.0,642.0,957.33,707.91
2016,8,17,9,15,817.5,118.0,2.25,24.5,683.5,967.85,712.02
2016,8,17,9,30,832.0,121.0,2.3,25.0,725.0,974.77,713.98
2016,8,17,9,45,848.0,120.5,2.35,26.0,762.5,975.52,710.7
2016,8,17,10,0,864.0,120.0,2.4,27.0,800.0,961.13,697.86
2016,8,17,10,15,872.0,121.5,2.45,27.5,829.5,949.51,688.51
2016,8,17,10,30,880.0,123.0,2.5,28.0,859.0,934.34,676.98
2016,8,17,10,45,884.0,125.5,2.6,29.0,881.0,913.07,660.72
2016,8,17,11,0,888.0,128.0,2.7,30.0,903.0,888.47,642.43
2016,8,17,11,15,892.0,129.0,2.8,30.0,918.0,859.31,623.74
2016,8,17,11,30,896.0,130.0,2.9,30.0,933.0,827.13,602.95
2016,8,17,11,45,896.0,131.5,3.0,30.5,940.0,789.5,577.18
2016,8,17,12,0,896.0,133.0,3.1,31.0,947.0,749.45,547.84
2016,8,17,12,15,895.5,132.5,3.15,31.0,946.0,705.27,515.98
2016,8,17,12,30,895.0,132.0,3.2,31.0,945.0,659.2,482.02
2016,8,17,12,45,887.0,135.0,3.3,31.5,934.5,609.78,443.99
2016,8,17,13,0,879.0,138.0,3.4,32.0,924.0,559.45,404.39
2016,8,17,13,15,875.0,137.5,3.45,32.0,907.0,507.87,363.54
2016,8,17,13,30,871.0,137.0,3.5,32.0,890.0,455.53,320.97
2016,8,17,13,45,866.5,134.0,3.55,32.0,866.5,400.82,275.66
2016,8,17,14,0,862.0,131.0,3.6,32.0,843.0,345.87,229.48
2016,8,17,14,15,853.5,129.5,3.65,31.5,812.0,284.04,178.92
2016,8,17,14,30,845.0,128.0,3.7,31.0,781.0,228.59,134.75
2016,8,17,14,45,836.0,124.0,3.75,31.0,744.5,172.35,94.67
2016,8,17,15,0,827.0,120.0,3.8,31.0,708.0,117.3,65.95
2016,8,17,15,15,812.0,117.0,3.8,30.0,665.5,82.65,62.25
2016,8,17,15,30,797.0,114.0,3.8,29.0,623.0,82.28,62.42
2016,8,17,15,45,780.5,109.0,3.85,28.5,576.5,80.45,61.24
2016,8,17,16,0,764.0,104.0,3.9,28.0,530.0,78.47,59.94
2016,8,17,16,15,738.0,99.5,3.85,27.0,479.5,69.92,53.26
2016,8,17,16,30,712.0,95.0,3.8,26.0,429.0,68.14,52.19
2016,8,17,16,45,681.0,89.0,3.8,25.5,378.0,65.15,49.96
2016,8,17,17,0,650.0,83.0,3.8,25.0,327.0,62.02,47.56
2016,8,17,17,15,602.0,76.0,3.65,23.5,275.0,57.84,44.38
2016,8,17,17,30,554.0,69.0,3.5,22.0,223.0,53.56,40.95
2016,8,17,17,45,487.0,59.5,3.4,21.0,174.0,46.99,35.26
2016,8,17,18,0,420.0,50.0,3.3,20.0,125.0,40.26,29.18
2016,8,17,18,15,314.0,37.5,3.15,19.0,83.0,30.57,20.24
2016,8,17,18,30,208.0,25.0,3.0,18.0,41.0,20.63,8.3
2016,8,17,18,45,104.0,12.5,2.9,17.5,20.5,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,2.15,12.5,25.5,115.55,0.0
2016,8,18,6,0,192.0,33.0,2.4,13.0,51.0,235.65,183.4
2016,8,18,6,15,280.0,48.0,2.4,13.5,93.0,328.67,271.46
2016,8,18,6,30,368.0,63.0,2.4,14.0,135.0,428.07,356.3
2016,8,18,6,45,420.5,76.0,2.4,15.0,182.5,498.67,413.19
2016,8,18,7,0,473.0,89.0,2.4,16.0,230.0,571.15,468.54
2016,8,18,7,15,519.0,98.0,2.35,16.5,280.0,641.27,519.97
2016,8,18,7,30,565.0,107.0,2.3,17.0,330.0,705.3,564.66
2016,8,18,7,45,589.5,117.5,2.3,18.0,379.0,749.67,592.62
2016,8,18,8,0,614.0,128.0,2.3,19.0,428.0,792.12,618.43
2016,8,18,8,15,640.5,134.5,2.25,20.0,476.0,829.69,639.68
2016,8,18,8,30,667.0,141.0,2.2,21.0,524.0,864.75,658.65
2016,8,18,8,45,679.0,149.5,2.2,22.0,567.5,884.93,667.58
2016,8,18,9,0,691.0,158.0,2.2,23.0,611.0,901.98,674.46
2016,8,18,9,15,707.5,162.5,2.25,23.5,651.0,915.7,680.95
2016,8,18,9,30,724.0,167.0,2.3,24.0,691.0,926.05,685.32
2016,8,18,9,45,670.0,205.0,2.35,25.0,709.0,900.15,664.54
2016,8,18,10,0,616.0,243.0,2.4,26.0,727.0,869.64,639.84
2016,8,18,10,15,626.5,247.5,2.45,26.5,755.5,865.04,635.04
2016,8,18,10,30,637.0,252.0,2.5,27.0,784.0,857.1,627.86
2016,8,18,10,45,647.0,254.0,2.6,27.5,806.0,843.1,617.11
2016,8,18,11,0,657.0,256.0,2.7,28.0,828.0,825.87,604.21
2016,8,18,11,15,662.0,258.0,2.75,28.5,842.5,801.38,586.02
2016,8,18,11,30,667.0,260.0,2.8,29.0,857.0,774.16,565.91
2016,8,18,11,45,675.0,257.5,2.9,29.5,865.5,742.83,543.19
2016,8,18,12,0,683.0,255.0,3.0,30.0,874.0,709.02,518.43
2016,8,18,12,15,683.0,255.0,3.05,30.0,873.5,669.66,490.1
2016,8,18,12,30,683.0,255.0,3.1,30.0,873.0,628.8,460.13
2016,8,18,12,45,680.5,253.5,3.15,30.0,864.5,584.17,426.8
2016,8,18,13,0,678.0,252.0,3.2,30.0,856.0,538.79,392.09
2016,8,18,13,15,673.5,249.5,3.25,30.0,840.0,491.26,354.94
2016,8,18,13,30,669.0,247.0,3.3,30.0,824.0,443.65,316.8
2016,8,18,13,45,665.5,241.5,3.4,30.0,802.0,394.41,276.72
2016,8,18,14,0,662.0,236.0,3.5,30.0,780.0,345.41,236.23
2016,8,18,14,15,651.5,231.5,3.55,29.5,750.5,295.85,196.11
2016,8,18,14,30,641.0,227.0,3.6,29.0,721.0,247.64,158.46
2016,8,18,14,45,634.5,217.5,3.65,29.0,687.0,198.14,123.32
2016,8,18,15,0,628.0,208.0,3.7,29.0,653.0,149.88,97.41
2016,8,18,15,15,610.0,201.5,3.7,28.5,612.0,123.09,95.61
2016,8,18,15,30,592.0,195.0,3.7,28.0,571.0,122.82,95.88
2016,8,18,15,45,576.5,184.0,3.75,27.5,527.0,118.41,92.76
2016,8,18,16,0,561.0,173.0,3.8,27.0,483.0,113.7,89.37
2016,8,18,16,15,532.0,163.0,3.8,26.0,435.0,109.09,86.22
2016,8,18,16,30,503.0,153.0,3.8,25.0,387.0,104.24,82.82
2016,8,18,16,45,470.0,140.0,3.8,24.0,338.0,97.12,77.43
2016,8,18,17,0,437.0,127.0,3.8,23.0,289.0,89.66,71.62
2016,8,18,17,15,390.0,112.5,3.65,22.0,240.0,80.7,64.36
2016,8,18,17,30,343.0,98.0,3.5,21.0,191.0,71.41,56.57
2016,8,18,17,45,282.5,80.0,3.4,20.0,145.5,59.17,45.95
2016,8,18,18,0,222.0,62.0,3.3,19.0,100.0,47.26,35.3
2016,8,18,18,15,152.5,41.0,3.2,18.0,63.0,31.81,21.27
2016,8,18,18,30,83.0,20.0,3.1,17.0,26.0,15.97,4.27
2016,8,18,18,45,41.5,10.0,3.05,16.5,13.0,8.54,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.2,13.5,20.0,69.26,0.0
2016,8,19,6,0,110.0,29.0,2.5,14.0,40.0,145.85,110.94
2016,8,19,6,15,175.5,50.0,2.55,14.5,79.0,230.64,189.7
2016,8,19,6,30,241.0,71.0,2.6,15.0,118.0,316.58,264.12
2016,8,19,6,45,294.5,89.0,2.65,15.5,164.0,408.27,340.0
2016,8,19,7,0,348.0,107.0,2.7,16.0,210.0,484.04,400.68
2016,8,19,7,15,392.0,121.5,2.6,16.5,258.5,547.91,449.26
2016,8,19,7,30,436.0,136.0,2.5,17.0,307.0,612.19,496.16
2016,8,19,7,45,468.5,148.0,2.45,17.5,355.5,662.2,530.77
2016,8,19,8,0,501.0,160.0,2.4,18.0,404.0,711.19,563.64
2016,8,19,8,15,529.0,170.0,2.35,18.5,451.5,751.91,589.57
2016,8,19,8,30,557.0,180.0,2.3,19.0,499.0,790.74,613.53
2016,8,19,8,45,575.5,189.5,2.25,20.0,542.5,817.29,627.25
2016,8,19,9,0,594.0,199.0,2.2,21.0,586.0,841.23,639.02
2016,8,19,9,15,611.5,205.0,2.2,21.5,626.0,865.31,652.35
2016,8,19,9,30,629.0,211.0,2.2,22.0,666.0,878.59,658.38
2016,8,19,9,45,616.0,230.0,2.2,23.0,693.5,871.79,649.03
2016,8,19,10,0,603.0,249.0,2.2,24.0,721.0,861.79,637.93
2016,8,19,10,15,613.5,254.0,2.25,24.5,749.5,857.79,633.37
2016,8,19,10,30,624.0,259.0,2.3,25.0,778.0,850.45,626.58
2016,8,19,10,45,627.5,265.0,2.35,26.0,798.5,834.51,612.81
2016,8,19,11,0,631.0,271.0,2.4,27.0,819.0,815.61,597.18
2016,8,19,11,15,636.0,273.0,2.45,27.0,833.5,791.66,580.58
2016,8,19,11,30,641.0,275.0,2.5,27.0,848.0,765.02,562.01
2016,8,19,11,45,643.5,276.0,2.65,27.5,855.0,733.18,539.1
2016,8,19,12,0,646.0,277.0,2.8,28.0,862.0,699.25,514.35
2016,8,19,12,15,645.5,277.0,2.85,28.0,861.0,660.69,486.48
2016,8,19,12,30,645.0,277.0,2.9,28.0,860.0,620.79,457.07
2016,8,19,12,45,652.5,269.5,3.0,28.5,854.0,578.64,424.77
2016,8,19,13,0,660.0,262.0,3.1,29.0,848.0,535.03,390.6
2016,8,19,13,15,654.5,259.5,3.15,28.5,831.5,487.78,354.31
2016,8,19,13,30,649.0,257.0,3.2,28.0,815.0,440.6,317.01
2016,8,19,13,45,645.5,251.0,3.3,28.0,793.0,391.96,277.19
2016,8,19,14,0,642.0,245.0,3.4,28.0,771.0,343.6,237.04
2016,8,19,14,15,630.5,240.0,3.45,27.5,741.0,294.53,197.23
2016,8,19,14,30,619.0,235.0,3.5,27.0,711.0,246.97,160.09
2016,8,19,14,45,610.5,226.5,3.55,27.0,676.0,199.12,126.33
2016,8,19,15,0,602.0,218.0,3.6,27.0,641.0,152.77,102.06
2016,8,19,15,15,583.0,210.5,3.55,26.5,600.0,129.21,101.41
2016,8,19,15,30,564.0,203.0,3.5,26.0,559.0,127.13,100.21
2016,8,19,15,45,543.5,193.0,3.5,25.5,514.5,123.37,97.61
2016,8,19,16,0,523.0,183.0,3.5,25.0,470.0,119.35,94.8
2016,8,19,16,15,493.5,172.0,3.45,24.0,422.5,114.3,91.29
2016,8,19,16,30,464.0,161.0,3.4,23.0,375.0,108.98,87.5
2016,8,19,16,45,425.5,147.5,3.4,22.5,325.5,101.63,81.74
2016,8,19,17,0,387.0,134.0,3.4,22.0,276.0,93.95,75.59
2016,8,19,17,15,341.5,117.5,3.3,21.0,228.5,83.8,67.29
2016,8,19,17,30,296.0,101.0,3.2,20.0,181.0,74.67,59.62
2016,8,19,17,45,236.5,80.5,3.15,19.5,135.5,60.32,47.01
2016,8,19,18,0,177.0,60.0,3.1,19.0,90.0,45.63,33.83
2016,8,19,18,15,118.0,38.5,3.0,18.0,55.5,29.88,19.52
2016,8,19,18,30,59.0,17.0,2.9,17.0,21.0,13.65,1.74
2016,8,19,18,45,29.5,8.5,2.85,16.5,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,13.0,1.75,12.5,16.5,40.54,0.0
2016,8,20,6,0,82.0,26.0,2.0,13.0,33.0,118.31,88.34
2016,8,20,6,15,137.0,48.5,2.0,13.5,70.5,197.65,162.15
2016,8,20,6,30,192.0,71.0,2.0,14.0,108.0,276.31,230.52
2016,8,20,6,45,241.5,92.0,2.0,15.0,153.0,348.89,291.07
2016,8,20,7,0,291.0,113.0,2.0,16.0,198.0,422.81,350.05
2016,8,20,7,15,250.5,134.0,2.0,16.5,217.5,415.33,341.54
2016,8,20,7,30,210.0,155.0,2.0,17.0,237.0,404.5,330.28
2016,8,20,7,45,325.5,165.5,2.0,17.5,313.0,525.67,424.91
2016,8,20,8,0,441.0,176.0,2.0,18.0,389.0,671.76,532.13
2016,8,20,8,15,468.0,187.5,2.0,18.5,435.5,712.31,557.65
2016,8,20,8,30,495.0,199.0,2.0,19.0,482.0,751.1,582.26
2016,8,20,8,45,518.0,208.5,2.05,20.0,525.5,781.51,599.82
2016,8,20,9,0,541.0,218.0,2.1,21.0,569.0,809.5,615.49
2016,8,20,9,15,558.5,225.5,2.15,21.5,608.5,827.15,625.07
2016,8,20,9,30,576.0,233.0,2.2,22.0,648.0,841.95,632.79
2016,8,20,9,45,620.5,223.0,2.3,23.0,690.0,868.17,648.14
2016,8,20,10,0,665.0,213.0,2.4,24.0,732.0,884.5,656.67
2016,8,20,10,15,675.0,216.5,2.45,24.5,760.0,877.71,649.96
2016,8,20,10,30,685.0,220.0,2.5,25.0,788.0,867.56,641.23
2016,8,20,10,45,695.0,221.0,2.65,25.5,810.5,851.66,629.49
2016,8,20,11,0,705.0,222.0,2.8,26.0,833.0,832.5,615.48
2016,8,20,11,15,709.5,223.5,2.9,26.0,847.0,806.11,597.24
2016,8,20,11,30,714.0,225.0,3.0,26.0,861.0,776.97,576.87
2016,8,20,11,45,722.0,222.5,3.15,26.5,869.5,744.32,553.0
2016,8,20,12,0,730.0,220.0,3.3,27.0,878.0,709.12,526.9
2016,8,20,12,15,730.0,219.5,3.4,27.0,877.0,667.95,496.81
2016,8,20,12,30,730.0,219.0,3.5,27.0,876.0,625.19,464.88
2016,8,20,12,45,715.5,225.5,3.6,27.0,864.0,578.39,429.14
2016,8,20,13,0,701.0,232.0,3.7,27.0,852.0,531.58,392.54
2016,8,20,13,15,696.0,229.5,3.7,26.5,836.0,482.86,354.23
2016,8,20,13,30,691.0,227.0,3.7,26.0,820.0,434.05,314.77
2016,8,20,13,45,692.0,219.5,3.75,26.0,799.0,383.92,272.77
2016,8,20,14,0,693.0,212.0,3.8,26.0,778.0,333.51,230.0
2016,8,20,14,15,682.5,208.0,3.8,25.5,748.0,282.71,187.95
2016,8,20,14,30,672.0,204.0,3.8,25.0,718.0,233.17,148.7
2016,8,20,14,45,665.5,196.0,3.85,25.0,684.0,182.94,113.16
2016,8,20,15,0,659.0,188.0,3.9,25.0,650.0,133.9,88.18
2016,8,20,15,15,641.5,182.0,3.85,24.5,609.0,111.82,87.94
2016,8,20,15,30,624.0,176.0,3.8,24.0,568.0,111.32,87.98
2016,8,20,15,45,607.5,166.0,3.8,23.5,524.0,108.0,85.65
2016,8,20,16,0,591.0,156.0,3.8,23.0,480.0,104.38,83.07
2016,8,20,16,15,562.0,147.5,3.7,22.0,431.5,100.16,80.13
2016,8,20,16,30,533.0,139.0,3.6,21.0,383.0,95.96,77.15
2016,8,20,16,45,501.5,127.0,3.55,20.5,334.5,89.21,71.78
2016,8,20,17,0,470.0,115.0,3.5,20.0,286.0,82.16,66.05
2016,8,20,17,15,421.0,102.5,3.4,19.0,237.0,74.3,59.59
2016,8,20,17,30,372.0,90.0,3.3,18.0,188.0,66.17,52.67
2016,8,20,17,45,312.0,73.5,3.2,17.5,143.0,54.81,42.56
2016,8,20,18,0,252.0,57.0,3.1,17.0,98.0,43.1,31.88
2016,8,20,18,15,171.5,38.0,2.95,16.5,61.5,29.09,18.85
2016,8,20,18,30,91.0,19.0,2.8,16.0,25.0,14.72,0.71
2016,8,20,18,45,45.5,9.5,2.7,15.5,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,14.5,2.35,12.5,21.0,60.79,0.0
2016,8,21,6,0,135.0,29.0,2.7,13.0,42.0,186.38,139.62
2016,8,21,6,15,212.5,47.5,2.7,13.5,81.5,274.97,226.27
2016,8,21,6,30,290.0,66.0,2.7,14.0,121.0,367.97,307.09
2016,8,21,6,45,353.0,80.0,2.75,14.5,168.0,445.94,372.61
