Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,7,0,416.0,94.0,2.8,15.0,215.0,526.66,437.09
2016,8,21,7,15,462.5,105.5,2.75,15.5,265.0,590.74,485.33
2016,8,21,7,30,509.0,117.0,2.7,16.0,315.0,655.27,531.96
2016,8,21,7,45,546.5,125.0,2.7,17.0,365.0,706.45,566.12
2016,8,21,8,0,584.0,133.0,2.7,18.0,415.0,766.47,605.62
2016,8,21,8,15,612.0,140.0,2.65,18.5,463.0,805.65,629.79
2016,8,21,8,30,640.0,147.0,2.6,19.0,511.0,842.37,651.86
2016,8,21,8,45,663.0,152.5,2.6,20.0,556.0,869.7,666.14
2016,8,21,9,0,686.0,158.0,2.6,21.0,601.0,893.99,678.2
2016,8,21,9,15,702.5,162.0,2.6,21.5,642.0,906.93,683.8
2016,8,21,9,30,719.0,166.0,2.6,22.0,683.0,916.51,687.3
2016,8,21,9,45,703.0,185.0,2.65,22.5,710.5,907.5,678.87
2016,8,21,10,0,687.0,204.0,2.7,23.0,738.0,894.92,668.37
2016,8,21,10,15,697.5,207.0,2.75,23.5,767.0,887.7,661.69
2016,8,21,10,30,708.0,210.0,2.8,24.0,796.0,877.07,652.79
2016,8,21,10,45,718.0,211.5,2.9,24.5,818.5,861.12,640.51
2016,8,21,11,0,728.0,213.0,3.0,25.0,841.0,841.84,625.89
2016,8,21,11,15,732.5,214.5,3.1,25.0,856.0,814.81,607.03
2016,8,21,11,30,737.0,216.0,3.2,25.0,871.0,784.96,586.0
2016,8,21,11,45,742.0,215.0,3.3,25.5,878.5,750.63,560.45
2016,8,21,12,0,747.0,214.0,3.4,26.0,886.0,713.86,532.81
2016,8,21,12,15,747.0,214.0,3.5,26.0,885.0,672.42,502.32
2016,8,21,12,30,747.0,214.0,3.6,26.0,884.0,629.32,469.91
2016,8,21,12,45,761.0,203.0,3.75,26.0,880.0,584.0,435.3
2016,8,21,13,0,775.0,192.0,3.9,26.0,876.0,538.09,399.04
2016,8,21,13,15,770.0,190.5,3.95,25.5,859.0,488.16,359.21
2016,8,21,13,30,765.0,189.0,4.0,25.0,842.0,433.93,315.05
2016,8,21,13,45,759.0,185.5,4.1,25.0,818.5,380.67,270.02
2016,8,21,14,0,753.0,182.0,4.2,25.0,795.0,327.68,224.68
2016,8,21,14,15,742.5,179.0,4.2,24.5,764.0,274.47,180.12
2016,8,21,14,30,732.0,176.0,4.2,24.0,733.0,222.4,138.57
2016,8,21,14,45,719.5,171.5,4.25,23.5,696.5,170.51,102.58
2016,8,21,15,0,707.0,167.0,4.3,23.0,660.0,120.4,78.73
2016,8,21,15,15,688.5,162.0,4.2,22.5,618.0,100.41,79.19
2016,8,21,15,30,670.0,157.0,4.1,22.0,576.0,100.02,79.25
2016,8,21,15,45,648.5,150.0,4.1,21.5,530.0,98.15,78.09
2016,8,21,16,0,627.0,143.0,4.1,21.0,484.0,96.12,76.79
2016,8,21,16,15,597.0,135.5,4.05,20.0,435.0,93.45,75.08
2016,8,21,16,30,567.0,128.0,4.0,19.0,386.0,90.61,73.21
2016,8,21,16,45,530.0,118.5,3.95,18.5,336.0,84.07,67.93
2016,8,21,17,0,493.0,109.0,3.9,18.0,286.0,78.46,63.37
2016,8,21,17,15,442.0,97.0,3.75,17.0,236.5,70.78,56.99
2016,8,21,17,30,391.0,85.0,3.6,16.0,187.0,62.85,50.16
2016,8,21,17,45,324.5,70.0,3.5,15.5,141.5,52.42,40.77
2016,8,21,18,0,258.0,55.0,3.4,15.0,96.0,41.7,30.87
2016,8,21,18,15,173.5,36.5,3.3,14.5,59.5,28.0,17.93
2016,8,21,18,30,89.0,18.0,3.2,14.0,23.0,13.96,0.0
2016,8,21,18,45,44.5,9.0,3.1,14.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.5,2.75,12.5,20.5,59.3,0.0
2016,8,22,6,0,131.0,29.0,3.0,13.0,41.0,183.84,135.51
2016,8,22,6,15,210.0,47.5,3.0,13.5,80.5,273.34,224.71
2016,8,22,6,30,289.0,66.0,3.0,14.0,120.0,367.21,306.62
2016,8,22,6,45,347.5,80.5,3.0,14.5,166.0,441.83,369.57
2016,8,22,7,0,406.0,95.0,3.0,15.0,212.0,518.92,431.5
2016,8,22,7,15,452.5,106.5,2.9,15.5,261.0,582.61,479.63
2016,8,22,7,30,499.0,118.0,2.8,16.0,310.0,646.79,526.09
2016,8,22,7,45,533.0,127.5,2.75,16.5,359.0,696.29,560.02
2016,8,22,8,0,567.0,137.0,2.7,17.0,408.0,753.63,598.72
2016,8,22,8,15,594.5,144.0,2.65,17.5,455.5,792.16,622.71
2016,8,22,8,30,622.0,151.0,2.6,18.0,503.0,828.22,644.56
2016,8,22,8,45,642.0,158.0,2.6,19.0,547.0,854.15,658.07
2016,8,22,9,0,662.0,165.0,2.6,20.0,591.0,877.06,669.39
2016,8,22,9,15,678.5,169.5,2.65,20.5,631.0,890.55,675.89
2016,8,22,9,30,695.0,174.0,2.7,21.0,671.0,900.72,680.29
2016,8,22,9,45,702.0,181.0,2.75,21.5,704.5,900.97,678.09
2016,8,22,10,0,709.0,188.0,2.8,22.0,738.0,897.81,673.83
2016,8,22,10,15,718.5,191.0,2.9,22.5,766.0,889.41,666.56
2016,8,22,10,30,728.0,194.0,3.0,23.0,794.0,877.6,657.14
2016,8,22,10,45,734.5,196.0,3.1,23.5,815.5,858.78,643.08
2016,8,22,11,0,741.0,198.0,3.2,24.0,837.0,836.79,626.67
2016,8,22,11,15,745.5,199.5,3.3,24.0,851.0,809.61,607.48
2016,8,22,11,30,750.0,201.0,3.4,24.0,865.0,779.59,586.06
2016,8,22,11,45,753.0,201.0,3.55,24.5,872.0,744.45,559.83
2016,8,22,12,0,756.0,201.0,3.7,25.0,879.0,706.97,531.51
2016,8,22,12,15,756.0,200.5,3.8,25.0,877.5,664.98,500.26
2016,8,22,12,30,756.0,200.0,3.9,25.0,876.0,621.34,467.07
2016,8,22,12,45,720.0,219.0,4.0,25.0,858.0,571.57,428.34
2016,8,22,13,0,684.0,238.0,4.1,25.0,840.0,523.22,390.0
2016,8,22,13,15,679.0,236.0,4.1,25.0,824.0,475.56,351.28
2016,8,22,13,30,674.0,234.0,4.1,25.0,808.0,427.81,311.62
2016,8,22,13,45,672.5,227.0,4.2,25.0,786.0,377.9,269.64
2016,8,22,14,0,671.0,220.0,4.3,25.0,764.0,328.01,227.21
2016,8,22,14,15,660.0,216.0,4.3,24.5,734.0,278.23,185.97
2016,8,22,14,30,649.0,212.0,4.3,24.0,704.0,229.81,147.85
2016,8,22,14,45,640.5,204.0,4.35,23.5,669.5,180.6,113.98
2016,8,22,15,0,632.0,196.0,4.4,23.0,635.0,132.84,91.28
2016,8,22,15,15,614.0,189.5,4.35,22.5,594.0,116.89,92.96
2016,8,22,15,30,596.0,183.0,4.3,22.0,553.0,116.25,92.89
2016,8,22,15,45,577.0,173.5,4.3,21.5,509.0,112.94,90.58
2016,8,22,16,0,558.0,164.0,4.3,21.0,465.0,108.85,87.6
2016,8,22,16,15,528.5,154.5,4.2,20.0,417.5,104.36,84.43
2016,8,22,16,30,499.0,145.0,4.1,19.0,370.0,99.64,81.0
2016,8,22,16,45,464.5,132.5,4.0,18.5,321.5,92.64,75.38
2016,8,22,17,0,430.0,120.0,3.9,18.0,273.0,85.34,69.38
2016,8,22,17,15,381.5,106.0,3.75,17.0,225.0,76.55,62.05
2016,8,22,17,30,333.0,92.0,3.6,16.0,177.0,67.45,54.2
2016,8,22,17,45,273.0,73.5,3.45,15.5,132.5,54.71,42.74
2016,8,22,18,0,213.0,55.0,3.3,15.0,88.0,41.55,30.66
2016,8,22,18,15,138.5,35.0,3.15,14.5,53.5,27.31,17.13
2016,8,22,18,30,64.0,15.0,3.0,14.0,19.0,12.07,0.0
2016,8,22,18,45,32.0,7.5,2.85,14.0,9.5,6.4,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.0,20.5,64.53,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,41.0,192.77,139.16
2016,8,23,6,15,233.0,45.0,2.5,14.5,81.0,287.63,235.12
2016,8,23,6,30,319.0,62.0,2.5,15.0,121.0,386.0,320.27
2016,8,23,6,45,384.5,74.5,2.55,15.5,168.5,464.77,385.76
2016,8,23,7,0,450.0,87.0,2.6,16.0,216.0,546.49,450.25
2016,8,23,7,15,497.5,97.0,2.55,16.5,266.0,610.28,497.7
2016,8,23,7,30,545.0,107.0,2.5,17.0,316.0,683.25,550.03
2016,8,23,7,45,583.0,114.0,2.45,17.5,366.5,735.87,585.3
2016,8,23,8,0,621.0,121.0,2.4,18.0,417.0,786.89,618.4
2016,8,23,8,15,648.0,127.0,2.35,18.5,465.0,824.03,640.74
2016,8,23,8,30,675.0,133.0,2.3,19.0,513.0,858.66,660.95
2016,8,23,8,45,697.5,137.0,2.3,20.0,558.5,883.68,673.37
2016,8,23,9,0,720.0,141.0,2.3,21.0,604.0,905.63,683.63
2016,8,23,9,15,736.0,145.0,2.3,21.5,644.5,917.92,688.68
2016,8,23,9,30,752.0,149.0,2.3,22.0,685.0,926.78,691.62
2016,8,23,9,45,743.0,163.0,2.35,23.0,715.0,919.3,682.98
2016,8,23,10,0,734.0,177.0,2.4,24.0,745.0,908.28,672.34
2016,8,23,10,15,743.5,180.0,2.45,24.5,773.5,899.5,664.69
2016,8,23,10,30,753.0,183.0,2.5,25.0,802.0,887.25,654.87
2016,8,23,10,45,761.5,184.0,2.6,25.5,824.5,868.65,641.35
2016,8,23,11,0,770.0,185.0,2.7,26.0,847.0,840.91,621.8
2016,8,23,11,15,774.5,186.5,2.75,26.5,861.5,813.76,601.99
2016,8,23,11,30,779.0,188.0,2.8,27.0,876.0,783.73,579.6
2016,8,23,11,45,783.0,187.0,2.9,27.5,883.5,748.5,553.7
2016,8,23,12,0,787.0,186.0,3.0,28.0,891.0,710.85,525.7
2016,8,23,12,15,787.0,186.0,3.1,28.0,890.0,669.19,495.31
2016,8,23,12,30,787.0,186.0,3.2,28.0,889.0,625.82,462.91
2016,8,23,12,45,795.5,179.0,3.3,28.0,882.5,580.18,428.06
2016,8,23,13,0,804.0,172.0,3.4,28.0,876.0,532.59,390.66
2016,8,23,13,15,799.0,170.5,3.45,28.0,859.5,481.31,349.34
2016,8,23,13,30,794.0,169.0,3.5,28.0,843.0,429.64,306.66
2016,8,23,13,45,789.5,165.5,3.6,28.0,819.5,376.55,262.07
2016,8,23,14,0,785.0,162.0,3.7,28.0,796.0,323.47,217.02
2016,8,23,14,15,775.5,159.5,3.75,27.5,765.5,270.22,172.94
2016,8,23,14,30,766.0,157.0,3.8,27.0,735.0,217.94,132.1
2016,8,23,14,45,755.5,152.0,3.9,27.0,698.5,156.38,89.96
2016,8,23,15,0,745.0,147.0,4.0,27.0,662.0,104.13,67.42
2016,8,23,15,15,728.0,143.0,4.0,26.5,620.0,90.03,69.39
2016,8,23,15,30,711.0,139.0,4.0,26.0,578.0,89.78,69.55
2016,8,23,15,45,692.0,132.5,4.0,25.5,532.0,87.81,68.27
2016,8,23,16,0,673.0,126.0,4.0,25.0,486.0,85.67,66.85
2016,8,23,16,15,644.0,120.0,3.95,24.0,437.0,83.57,65.59
2016,8,23,16,30,615.0,114.0,3.9,23.0,388.0,81.36,64.22
2016,8,23,16,45,579.0,105.0,3.85,22.5,337.5,76.69,60.58
2016,8,23,17,0,543.0,96.0,3.8,22.0,287.0,71.8,56.65
2016,8,23,17,15,491.0,86.0,3.65,21.0,237.0,65.73,51.7
2016,8,23,17,30,439.0,76.0,3.5,20.0,187.0,56.96,44.19
2016,8,23,17,45,369.0,62.5,3.4,19.0,141.0,47.36,35.7
2016,8,23,18,0,299.0,49.0,3.3,18.0,95.0,37.52,26.73
2016,8,23,18,15,200.0,32.5,3.2,17.0,58.0,25.11,14.86
2016,8,23,18,30,101.0,16.0,3.1,16.0,21.0,12.46,0.0
2016,8,23,18,45,50.5,8.0,3.05,15.5,10.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.0,22.5,92.26,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,250.97,178.98
2016,8,24,6,15,326.5,40.0,2.3,13.5,88.0,356.57,291.52
2016,8,24,6,30,427.0,53.0,2.3,14.0,131.0,465.98,384.67
2016,8,24,6,45,497.5,62.0,2.35,14.5,181.5,550.49,453.57
2016,8,24,7,0,568.0,71.0,2.4,15.0,232.0,637.07,520.51
2016,8,24,7,15,427.0,106.0,2.35,15.5,241.0,557.99,457.82
2016,8,24,7,30,286.0,141.0,2.3,16.0,250.0,456.14,374.47
2016,8,24,7,45,508.0,117.5,2.3,16.5,345.5,658.29,531.06
2016,8,24,8,0,730.0,94.0,2.3,17.0,441.0,857.11,670.97
2016,8,24,8,15,754.5,98.5,2.3,17.5,490.5,884.99,685.04
2016,8,24,8,30,779.0,103.0,2.3,18.0,540.0,916.52,703.07
2016,8,24,8,45,798.0,106.5,2.3,19.0,586.5,938.34,712.86
2016,8,24,9,0,817.0,110.0,2.3,20.0,633.0,956.79,720.39
2016,8,24,9,15,831.0,112.5,2.3,20.5,674.5,965.63,722.92
2016,8,24,9,30,845.0,115.0,2.3,21.0,716.0,970.82,723.27
2016,8,24,9,45,864.5,112.5,2.35,22.0,754.0,960.68,712.81
2016,8,24,10,0,884.0,110.0,2.4,23.0,792.0,958.54,707.99
2016,8,24,10,15,891.5,111.5,2.45,23.5,821.0,945.69,697.56
2016,8,24,10,30,899.0,113.0,2.5,24.0,850.0,929.23,685.0
2016,8,24,10,45,905.0,114.0,2.6,24.5,872.5,907.4,669.45
2016,8,24,11,0,911.0,115.0,2.7,25.0,895.0,882.15,651.69
2016,8,24,11,15,914.0,115.5,2.75,25.5,909.5,850.68,629.44
2016,8,24,11,30,917.0,116.0,2.8,26.0,924.0,816.21,605.21
2016,8,24,11,45,918.0,116.5,2.9,26.5,930.5,777.42,578.01
2016,8,24,12,0,919.0,117.0,3.0,27.0,937.0,736.1,547.14
2016,8,24,12,15,918.5,117.0,3.05,27.0,935.5,691.07,513.84
2016,8,24,12,30,918.0,117.0,3.1,27.0,934.0,644.04,478.26
2016,8,24,12,45,895.5,128.5,3.2,27.0,918.5,591.96,438.09
2016,8,24,13,0,873.0,140.0,3.3,27.0,903.0,539.83,396.84
2016,8,24,13,15,869.0,139.0,3.35,27.0,886.0,487.61,354.29
2016,8,24,13,30,865.0,138.0,3.4,27.0,869.0,434.67,310.01
2016,8,24,13,45,858.0,136.5,3.5,27.0,844.0,375.44,260.26
2016,8,24,14,0,851.0,135.0,3.6,27.0,819.0,319.5,212.44
2016,8,24,14,15,842.0,133.0,3.6,26.5,787.5,263.15,165.42
2016,8,24,14,30,833.0,131.0,3.6,26.0,756.0,207.59,121.9
2016,8,24,14,45,820.5,128.0,3.65,26.0,718.5,152.06,85.35
2016,8,24,15,0,808.0,125.0,3.7,26.0,681.0,98.18,64.37
2016,8,24,15,15,792.0,122.0,3.7,25.5,638.0,86.85,67.06
2016,8,24,15,30,776.0,119.0,3.7,25.0,595.0,86.57,67.17
2016,8,24,15,45,755.5,114.5,3.7,24.5,547.5,77.46,59.89
2016,8,24,16,0,735.0,110.0,3.7,24.0,500.0,76.12,59.1
2016,8,24,16,15,706.5,104.5,3.65,23.0,449.5,73.88,57.65
2016,8,24,16,30,678.0,99.0,3.6,22.0,399.0,71.53,56.09
2016,8,24,16,45,641.5,92.5,3.55,21.5,347.0,68.24,53.57
2016,8,24,17,0,605.0,86.0,3.5,21.0,295.0,64.84,50.88
2016,8,24,17,15,551.5,77.5,3.4,20.0,243.5,59.59,46.58
2016,8,24,17,30,498.0,69.0,3.3,19.0,192.0,54.2,41.96
2016,8,24,17,45,421.0,57.5,3.2,18.0,144.5,45.97,34.61
2016,8,24,18,0,344.0,46.0,3.1,17.0,97.0,37.51,26.77
2016,8,24,18,15,230.5,31.0,3.05,16.0,59.0,24.07,13.78
2016,8,24,18,30,117.0,16.0,3.0,15.0,21.0,12.49,0.0
2016,8,24,18,45,58.5,8.0,2.95,14.5,10.5,6.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,13.0,2.35,12.5,21.5,91.37,0.0
2016,8,25,6,0,225.0,26.0,2.6,13.0,43.0,247.3,171.6
2016,8,25,6,15,327.0,38.0,2.6,13.5,85.5,354.51,289.72
2016,8,25,6,30,429.0,50.0,2.6,14.0,128.0,463.75,383.35
2016,8,25,6,45,322.0,78.0,2.65,14.5,147.0,416.06,347.07
2016,8,25,7,0,215.0,106.0,2.7,15.0,166.0,345.48,288.54
2016,8,25,7,15,237.0,125.0,2.7,15.5,204.0,390.41,324.77
2016,8,25,7,30,259.0,144.0,2.7,16.0,242.0,435.15,359.1
2016,8,25,7,45,503.5,114.5,2.7,16.5,339.5,649.47,526.47
2016,8,25,8,0,748.0,85.0,2.7,17.0,437.0,855.94,673.39
2016,8,25,8,15,772.0,88.5,2.65,17.5,487.0,888.66,690.72
2016,8,25,8,30,796.0,92.0,2.6,18.0,537.0,918.54,707.27
2016,8,25,8,45,819.0,93.0,2.6,19.0,584.5,941.21,717.74
2016,8,25,9,0,842.0,94.0,2.6,20.0,632.0,949.35,718.35
2016,8,25,9,15,855.5,96.5,2.6,20.5,673.5,957.91,720.86
2016,8,25,9,30,869.0,99.0,2.6,21.0,715.0,962.89,721.11
2016,8,25,9,45,883.0,99.5,2.65,21.5,752.0,962.41,718.37
2016,8,25,10,0,897.0,100.0,2.7,22.0,789.0,958.21,713.37
2016,8,25,10,15,905.0,101.0,2.75,22.5,818.5,945.22,702.71
2016,8,25,10,30,913.0,102.0,2.8,23.0,848.0,928.58,689.85
2016,8,25,10,45,919.0,103.0,2.85,23.5,871.0,906.59,673.57
2016,8,25,11,0,925.0,104.0,2.9,24.0,894.0,881.13,655.09
2016,8,25,11,15,928.5,104.5,2.9,24.5,909.0,849.8,632.41
2016,8,25,11,30,932.0,105.0,2.9,25.0,924.0,815.39,607.72
2016,8,25,11,45,933.5,105.5,2.95,25.5,931.0,776.58,580.29
2016,8,25,12,0,935.0,106.0,3.0,26.0,938.0,735.15,548.88
2016,8,25,12,15,935.0,106.0,3.05,26.0,936.5,689.9,515.21
2016,8,25,12,30,935.0,106.0,3.1,26.0,935.0,642.56,479.15
2016,8,25,12,45,924.0,111.0,3.15,26.0,923.0,591.27,439.16
2016,8,25,13,0,913.0,116.0,3.2,26.0,911.0,539.15,397.45
2016,8,25,13,15,909.0,115.0,3.25,26.0,893.5,485.2,353.2
2016,8,25,13,30,905.0,114.0,3.3,26.0,876.0,430.45,307.09
2016,8,25,13,45,898.0,113.0,3.4,26.0,851.0,374.15,258.92
2016,8,25,14,0,891.0,112.0,3.5,26.0,826.0,317.79,210.31
2016,8,25,14,15,882.5,110.5,3.6,25.5,794.0,260.97,162.62
2016,8,25,14,30,874.0,109.0,3.7,25.0,762.0,204.69,118.59
2016,8,25,14,45,862.0,107.0,3.8,25.0,724.0,148.56,82.36
2016,8,25,15,0,850.0,105.0,3.9,25.0,686.0,83.39,64.14
2016,8,25,15,15,835.5,102.0,3.95,24.5,643.0,74.74,57.27
2016,8,25,15,30,821.0,99.0,4.0,24.0,600.0,73.95,56.9
2016,8,25,15,45,801.5,95.5,4.05,23.5,552.5,72.66,56.13
2016,8,25,16,0,782.0,92.0,4.1,23.0,505.0,71.3,55.29
2016,8,25,16,15,756.0,88.0,4.05,22.0,454.0,69.42,54.11
2016,8,25,16,30,730.0,84.0,4.0,21.0,403.0,67.47,52.86
2016,8,25,16,45,695.0,78.5,4.0,20.5,351.0,58.78,45.62
2016,8,25,17,0,660.0,73.0,4.0,20.0,299.0,55.67,43.13
2016,8,25,17,15,608.0,66.0,3.9,19.0,246.5,51.17,39.4
2016,8,25,17,30,556.0,59.0,3.8,18.0,194.0,46.57,35.42
2016,8,25,17,45,479.0,49.5,3.7,17.0,145.5,39.67,29.2
2016,8,25,18,0,402.0,40.0,3.6,16.0,97.0,32.62,22.59
2016,8,25,18,15,275.5,27.5,3.45,15.5,58.5,22.62,12.24
2016,8,25,18,30,149.0,15.0,3.3,15.0,20.0,12.8,0.0
2016,8,25,18,45,74.5,7.5,3.15,14.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,123.0,12.5,2.1,12.5,21.5,98.31,0.0
2016,8,26,6,0,246.0,25.0,2.4,13.0,43.0,260.19,174.42
2016,8,26,6,15,353.5,36.5,2.45,13.5,86.5,373.42,303.85
2016,8,26,6,30,461.0,48.0,2.5,14.0,130.0,487.24,401.24
2016,8,26,6,45,230.5,62.0,2.55,14.5,103.0,313.46,262.52
2016,8,26,7,0,0.0,76.0,2.6,15.0,76.0,68.09,52.32
2016,8,26,7,15,0.0,93.0,2.6,15.5,93.0,83.81,65.71
2016,8,26,7,30,0.0,110.0,2.6,16.0,110.0,99.3,78.41
2016,8,26,7,45,5.0,135.0,2.6,16.5,137.5,128.16,102.18
2016,8,26,8,0,10.0,160.0,2.6,17.0,165.0,156.77,125.28
2016,8,26,8,15,60.0,202.5,2.6,17.5,235.5,267.78,216.0
2016,8,26,8,30,110.0,245.0,2.6,18.0,306.0,362.65,290.58
2016,8,26,8,45,473.5,173.0,2.6,19.0,469.5,692.03,545.69
2016,8,26,9,0,837.0,101.0,2.6,20.0,633.0,962.78,730.02
2016,8,26,9,15,850.5,103.5,2.6,20.5,675.0,970.95,729.61
2016,8,26,9,30,864.0,106.0,2.6,21.0,717.0,964.29,722.04
2016,8,26,9,45,847.5,122.0,2.65,22.0,745.5,962.9,717.4
2016,8,26,10,0,831.0,138.0,2.7,23.0,774.0,946.33,702.81
2016,8,26,10,15,839.5,140.0,2.75,23.5,803.5,934.61,693.14
2016,8,26,10,30,848.0,142.0,2.8,24.0,833.0,919.26,681.15
2016,8,26,10,45,851.5,144.5,2.85,24.5,854.0,896.46,664.35
2016,8,26,11,0,855.0,147.0,2.9,25.0,875.0,870.36,645.48
2016,8,26,11,15,858.5,148.0,2.95,25.0,889.5,839.65,624.8
2016,8,26,11,30,862.0,149.0,3.0,25.0,904.0,805.95,601.83
2016,8,26,11,45,863.0,150.0,3.1,25.5,910.0,767.59,573.31
2016,8,26,12,0,864.0,151.0,3.2,26.0,916.0,726.76,542.57
2016,8,26,12,15,863.5,151.0,3.25,26.0,914.5,681.88,509.19
2016,8,26,12,30,863.0,151.0,3.3,26.0,913.0,635.11,473.62
2016,8,26,12,45,862.5,149.0,3.4,26.0,904.0,585.1,434.9
2016,8,26,13,0,862.0,147.0,3.5,26.0,895.0,533.72,393.97
2016,8,26,13,15,857.0,146.0,3.55,26.0,877.5,479.97,349.99
2016,8,26,13,30,852.0,145.0,3.6,26.0,860.0,425.71,304.45
2016,8,26,13,45,846.5,142.5,3.7,26.0,835.5,369.92,256.9
2016,8,26,14,0,841.0,140.0,3.8,26.0,811.0,314.14,209.0
2016,8,26,14,15,831.5,137.5,3.85,25.5,779.0,257.78,162.06
2016,8,26,14,30,822.0,135.0,3.9,25.0,747.0,202.31,119.08
2016,8,26,14,45,811.5,131.0,3.95,25.0,709.5,146.86,83.62
2016,8,26,15,0,801.0,127.0,4.0,25.0,672.0,92.86,72.01
2016,8,26,15,15,784.5,123.5,4.0,24.5,628.5,88.14,68.46
2016,8,26,15,30,768.0,120.0,4.0,24.0,585.0,87.54,68.31
2016,8,26,15,45,749.0,114.5,4.0,23.5,538.0,77.72,60.4
2016,8,26,16,0,730.0,109.0,4.0,23.0,491.0,75.73,59.06
2016,8,26,16,15,701.0,103.5,3.95,22.0,440.5,73.46,57.58
2016,8,26,16,30,672.0,98.0,3.9,21.0,390.0,71.08,55.98
2016,8,26,16,45,635.5,91.0,3.85,20.5,338.0,67.4,53.09
2016,8,26,17,0,599.0,84.0,3.8,20.0,286.0,63.57,50.01
2016,8,26,17,15,544.0,75.0,3.65,19.0,234.5,57.87,45.26
2016,8,26,17,30,489.0,66.0,3.5,18.0,183.0,51.99,40.16
2016,8,26,17,45,410.5,54.5,3.4,17.5,136.0,43.68,32.6
2016,8,26,18,0,332.0,43.0,3.3,17.0,89.0,35.14,24.57
2016,8,26,18,15,214.5,28.0,3.15,16.5,52.5,21.78,11.0
2016,8,26,18,30,97.0,13.0,3.0,16.0,16.0,11.1,0.0
2016,8,26,18,45,48.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,12.5,2.1,12.5,18.5,66.88,0.0
2016,8,27,6,0,158.0,25.0,2.3,13.0,37.0,190.64,121.2
2016,8,27,6,15,253.5,41.0,2.35,13.5,78.0,298.11,242.7
2016,8,27,6,30,349.0,57.0,2.4,14.0,119.0,402.93,334.2
2016,8,27,6,45,174.5,70.0,2.45,14.5,101.0,257.25,215.36
2016,8,27,7,0,0.0,83.0,2.5,15.0,83.0,76.77,59.7
2016,8,27,7,15,0.5,102.5,2.45,15.5,103.0,95.62,75.67
2016,8,27,7,30,1.0,122.0,2.4,16.0,123.0,114.12,90.82
2016,8,27,7,45,16.0,149.5,2.4,16.5,157.0,155.26,125.01
2016,8,27,8,0,31.0,177.0,2.4,17.0,191.0,214.31,172.89
2016,8,27,8,15,58.5,208.0,2.4,17.5,239.0,273.45,220.11
2016,8,27,8,30,86.0,239.0,2.4,18.0,287.0,331.91,265.54
2016,8,27,8,45,105.0,264.0,2.45,18.5,327.5,373.73,296.87
2016,8,27,9,0,124.0,289.0,2.5,19.0,368.0,435.27,342.44
2016,8,27,9,15,207.0,302.0,2.55,19.5,443.5,522.89,408.67
2016,8,27,9,30,290.0,315.0,2.6,20.0,519.0,628.51,485.37
2016,8,27,9,45,549.5,230.5,2.65,20.5,641.5,793.03,606.45
2016,8,27,10,0,809.0,146.0,2.7,21.0,764.0,932.34,700.54
2016,8,27,10,15,817.5,148.0,2.75,21.5,792.5,920.83,689.48
2016,8,27,10,30,826.0,150.0,2.8,22.0,821.0,905.74,677.56
2016,8,27,10,45,833.0,151.0,2.85,22.5,843.0,884.81,661.86
2016,8,27,11,0,840.0,152.0,2.9,23.0,865.0,860.49,644.01
2016,8,27,11,15,843.5,152.5,2.95,23.5,878.5,829.61,621.77
2016,8,27,11,30,847.0,153.0,3.0,24.0,892.0,795.8,597.08
2016,8,27,11,45,849.5,152.5,3.1,24.5,898.5,757.61,568.55
2016,8,27,12,0,852.0,152.0,3.2,25.0,905.0,716.94,537.78
2016,8,27,12,15,851.5,152.0,3.3,25.0,903.0,672.49,504.68
2016,8,27,12,30,851.0,152.0,3.4,25.0,901.0,626.2,469.35
2016,8,27,12,45,845.5,153.0,3.5,25.0,890.5,576.39,430.45
2016,8,27,13,0,840.0,154.0,3.6,25.0,880.0,525.62,389.71
2016,8,27,13,15,835.0,153.0,3.65,25.0,862.5,472.86,346.25
2016,8,27,13,30,830.0,152.0,3.7,25.0,845.0,419.62,301.3
2016,8,27,13,45,825.5,148.5,3.8,25.0,821.0,364.51,254.11
2016,8,27,14,0,821.0,145.0,3.9,25.0,797.0,309.35,206.59
2016,8,27,14,15,811.5,142.5,3.9,24.5,765.5,254.06,160.48
2016,8,27,14,30,802.0,140.0,3.9,24.0,734.0,199.68,118.53
2016,8,27,14,45,793.5,135.0,3.95,23.5,697.5,144.85,84.08
2016,8,27,15,0,785.0,130.0,4.0,23.0,661.0,91.25,71.28
2016,8,27,15,15,768.5,126.0,4.0,22.5,618.0,89.76,70.41
2016,8,27,15,30,752.0,122.0,4.0,22.0,575.0,80.74,63.15
2016,8,27,15,45,736.5,115.0,4.0,21.5,529.0,78.03,61.19
2016,8,27,16,0,721.0,108.0,4.0,21.0,483.0,75.11,59.04
2016,8,27,16,15,692.5,103.0,3.95,20.5,433.0,73.17,57.71
2016,8,27,16,30,664.0,98.0,3.9,20.0,383.0,71.15,56.29
2016,8,27,16,45,632.0,89.5,3.85,19.5,332.0,66.41,52.47
2016,8,27,17,0,600.0,81.0,3.8,19.0,281.0,61.43,48.36
2016,8,27,17,15,545.0,72.5,3.7,18.0,230.0,56.04,43.84
2016,8,27,17,30,490.0,64.0,3.6,17.0,179.0,50.51,38.99
2016,8,27,17,45,415.0,52.5,3.5,16.5,132.5,42.15,31.35
2016,8,27,18,0,340.0,41.0,3.4,16.0,86.0,33.56,23.22
2016,8,27,18,15,218.5,26.0,3.25,15.5,50.0,21.4,10.08
2016,8,27,18,30,97.0,11.0,3.1,15.0,14.0,9.39,0.0
2016,8,27,18,45,48.5,5.5,3.0,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.5,1.35,11.0,19.0,81.23,0.0
2016,8,28,6,0,201.0,23.0,1.5,12.0,38.0,220.6,133.43
2016,8,28,6,15,306.0,37.0,1.5,12.5,80.0,335.74,272.33
2016,8,28,6,30,411.0,51.0,1.5,13.0,122.0,448.4,368.75
2016,8,28,6,45,483.5,60.5,1.55,13.5,172.0,534.34,438.83
2016,8,28,7,0,556.0,70.0,1.6,14.0,222.0,622.49,506.87
2016,8,28,7,15,372.5,108.5,1.55,14.5,219.5,510.46,418.58
2016,8,28,7,30,189.0,147.0,1.5,15.0,217.0,354.88,291.86
2016,8,28,7,45,458.0,121.0,1.45,16.0,325.0,613.3,494.78
2016,8,28,8,0,727.0,95.0,1.4,17.0,433.0,851.4,658.99
2016,8,28,8,15,752.5,99.5,1.4,17.5,483.0,885.79,676.17
2016,8,28,8,30,778.0,104.0,1.4,18.0,533.0,911.61,689.72
2016,8,28,8,45,800.0,106.0,1.45,18.5,580.0,934.22,701.81
2016,8,28,9,0,822.0,108.0,1.5,19.0,627.0,953.43,711.67
2016,8,28,9,15,836.5,111.0,1.55,19.5,668.5,962.93,715.24
2016,8,28,9,30,851.0,114.0,1.6,20.0,710.0,968.74,716.65
2016,8,28,9,45,866.0,114.0,1.7,21.0,747.5,956.71,705.93
2016,8,28,10,0,881.0,114.0,1.8,22.0,785.0,952.48,700.63
2016,8,28,10,15,889.0,115.5,1.9,22.5,814.0,939.62,691.05
2016,8,28,10,30,897.0,117.0,2.0,23.0,843.0,923.14,679.25
2016,8,28,10,45,902.0,118.0,2.15,24.0,865.0,899.99,662.32
2016,8,28,11,0,907.0,119.0,2.3,25.0,887.0,873.47,643.18
2016,8,28,11,15,910.5,120.0,2.4,25.0,901.5,842.49,623.09
2016,8,28,11,30,914.0,121.0,2.5,25.0,916.0,808.46,600.79
2016,8,28,11,45,916.0,120.5,2.65,25.5,922.5,769.15,572.98
2016,8,28,12,0,918.0,120.0,2.8,26.0,929.0,727.29,541.92
2016,8,28,12,15,917.5,120.0,2.9,26.0,927.0,681.87,508.36
2016,8,28,12,30,917.0,120.0,3.0,26.0,925.0,634.46,472.4
2016,8,28,12,45,930.0,111.0,3.1,26.5,919.5,585.51,433.42
2016,8,28,13,0,943.0,102.0,3.2,27.0,914.0,533.83,391.21
2016,8,28,13,15,939.0,101.0,3.3,26.5,896.5,478.32,346.35
2016,8,28,13,30,935.0,100.0,3.4,26.0,879.0,421.97,299.35
2016,8,28,13,45,929.5,99.0,3.5,26.0,853.5,364.52,249.85
2016,8,28,14,0,924.0,98.0,3.6,26.0,828.0,306.82,199.89
2016,8,28,14,15,916.0,96.5,3.6,25.5,796.0,248.27,150.95
2016,8,28,14,30,908.0,95.0,3.6,25.0,764.0,190.22,106.49
2016,8,28,14,45,897.5,93.0,3.65,25.0,725.5,132.36,71.51
2016,8,28,15,0,887.0,91.0,3.7,25.0,687.0,78.67,60.28
2016,8,28,15,15,872.5,88.5,3.65,24.5,643.5,77.26,59.43
2016,8,28,15,30,858.0,86.0,3.6,24.0,600.0,75.72,58.44
2016,8,28,15,45,839.5,83.0,3.55,23.5,551.5,65.05,49.75
2016,8,28,16,0,821.0,80.0,3.5,23.0,503.0,63.69,48.88
2016,8,28,16,15,795.5,76.5,3.45,22.0,451.5,61.81,47.65
2016,8,28,16,30,770.0,73.0,3.4,21.0,400.0,59.87,46.36
2016,8,28,16,45,734.0,68.5,3.35,20.5,347.0,56.98,44.1
2016,8,28,17,0,698.0,64.0,3.3,20.0,294.0,54.05,41.73
2016,8,28,17,15,645.0,58.0,3.15,19.0,241.0,45.61,34.52
2016,8,28,17,30,592.0,52.0,3.0,18.0,188.0,41.52,30.94
2016,8,28,17,45,507.0,43.5,2.9,17.5,138.5,35.16,25.09
2016,8,28,18,0,422.0,35.0,2.8,17.0,89.0,28.73,18.9
2016,8,28,18,15,278.5,23.0,2.65,16.0,51.5,18.96,7.41
2016,8,28,18,30,135.0,11.0,2.5,15.0,14.0,9.39,0.0
2016,8,28,18,45,67.5,5.5,2.45,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,120.5,11.5,1.9,11.0,19.5,95.32,0.0
2016,8,29,6,0,241.0,23.0,2.2,12.0,39.0,248.58,140.37
2016,8,29,6,15,355.5,34.0,2.3,12.5,82.0,371.04,300.57
2016,8,29,6,30,470.0,45.0,2.4,13.0,125.0,489.32,403.11
2016,8,29,6,45,538.5,53.0,2.5,13.5,175.0,570.93,470.78
2016,8,29,7,0,607.0,61.0,2.6,14.0,225.0,654.68,536.47
2016,8,29,7,15,312.5,96.5,2.55,14.0,181.5,439.58,366.36
2016,8,29,7,30,18.0,132.0,2.5,14.0,138.0,142.32,115.35
2016,8,29,7,45,12.5,143.0,2.5,14.5,147.5,144.9,117.23
2016,8,29,8,0,7.0,154.0,2.5,15.0,157.0,147.83,118.74
2016,8,29,8,15,408.5,121.0,2.5,15.5,345.0,567.24,463.92
2016,8,29,8,30,810.0,88.0,2.5,16.0,533.0,921.79,717.76
2016,8,29,8,45,550.5,179.5,2.55,16.5,493.5,772.24,605.54
2016,8,29,9,0,291.0,271.0,2.6,17.0,454.0,597.5,469.87
2016,8,29,9,15,319.0,284.5,2.6,17.5,497.5,631.39,494.24
2016,8,29,9,30,347.0,298.0,2.6,18.0,541.0,663.18,515.33
2016,8,29,9,45,629.5,195.0,2.65,19.0,662.0,836.7,642.23
2016,8,29,10,0,912.0,92.0,2.7,20.0,783.0,955.58,718.74
2016,8,29,10,15,919.0,93.0,2.75,20.5,812.0,941.18,705.86
2016,8,29,10,30,926.0,94.0,2.8,21.0,841.0,923.12,691.96
2016,8,29,10,45,932.0,94.5,2.85,22.0,863.5,900.09,673.54
2016,8,29,11,0,938.0,95.0,2.9,23.0,886.0,873.56,652.95
2016,8,29,11,15,941.0,95.5,2.95,23.0,900.0,841.26,631.03
2016,8,29,11,30,944.0,96.0,3.0,23.0,914.0,805.86,606.93
2016,8,29,11,45,946.0,95.5,3.1,23.5,920.5,765.9,578.4
2016,8,29,12,0,948.0,95.0,3.2,24.0,927.0,723.29,545.86
2016,8,29,12,15,948.0,95.0,3.25,24.0,925.5,677.38,511.04
2016,8,29,12,30,948.0,95.0,3.3,24.0,924.0,629.32,473.73
2016,8,29,12,45,933.5,102.0,3.4,24.5,911.0,577.24,431.63
2016,8,29,13,0,919.0,109.0,3.5,25.0,898.0,524.54,388.07
2016,8,29,13,15,915.0,108.0,3.55,25.0,880.0,470.1,342.73
2016,8,29,13,30,911.0,107.0,3.6,25.0,862.0,414.86,295.57
2016,8,29,13,45,907.0,105.0,3.7,25.0,838.0,358.34,246.56
2016,8,29,14,0,903.0,103.0,3.8,25.0,814.0,301.46,197.09
2016,8,29,14,15,895.0,101.5,3.85,24.5,782.0,244.0,149.02
2016,8,29,14,30,887.0,100.0,3.9,24.0,750.0,187.04,105.64
2016,8,29,14,45,879.0,96.5,3.95,24.0,712.5,129.55,71.4
2016,8,29,15,0,871.0,93.0,4.0,24.0,675.0,79.62,61.35
2016,8,29,15,15,856.5,90.5,3.95,23.5,631.5,78.24,60.52
2016,8,29,15,30,842.0,88.0,3.9,23.0,588.0,67.51,51.78
2016,8,29,15,45,827.5,83.5,3.9,22.5,541.0,65.31,50.2
2016,8,29,16,0,813.0,79.0,3.9,22.0,494.0,62.96,48.48
2016,8,29,16,15,787.0,75.5,3.85,21.0,443.0,61.05,47.22
2016,8,29,16,30,761.0,72.0,3.8,20.0,392.0,59.09,45.89
2016,8,29,16,45,729.5,66.5,3.75,19.5,340.0,55.45,42.96
2016,8,29,17,0,698.0,61.0,3.7,19.0,288.0,51.68,39.84
2016,8,29,17,15,644.0,55.5,3.55,18.0,235.5,47.63,36.44
2016,8,29,17,30,590.0,50.0,3.4,17.0,183.0,40.0,29.71
2016,8,29,17,45,505.0,42.0,3.3,16.5,134.0,34.0,24.14
2016,8,29,18,0,420.0,34.0,3.2,16.0,85.0,27.97,18.23
2016,8,29,18,15,210.0,23.5,3.05,15.5,49.0,19.39,6.49
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,93.5,10.5,2.75,13.5,16.5,75.21,0.0
2016,8,30,6,0,187.0,21.0,3.0,14.0,33.0,204.37,103.15
2016,8,30,6,15,265.0,35.5,3.05,14.5,70.0,297.84,240.35
2016,8,30,6,30,343.0,50.0,3.1,15.0,107.0,386.44,319.91
2016,8,30,6,45,390.0,63.5,3.15,15.5,150.5,451.49,375.48
2016,8,30,7,0,437.0,77.0,3.2,16.0,194.0,518.14,429.45
2016,8,30,7,15,468.5,89.0,3.2,16.5,239.0,569.5,468.8
2016,8,30,7,30,500.0,101.0,3.2,17.0,284.0,620.51,506.2
2016,8,30,7,45,656.0,83.5,3.2,17.5,361.5,760.25,608.46
2016,8,30,8,0,812.0,66.0,3.2,18.0,439.0,886.13,695.33
2016,8,30,8,15,834.0,68.5,3.2,18.5,489.5,905.31,704.22
2016,8,30,8,30,856.0,71.0,3.2,19.0,540.0,932.12,719.19
2016,8,30,8,45,873.5,73.0,3.2,20.0,586.5,950.76,726.93
2016,8,30,9,0,891.0,75.0,3.2,21.0,633.0,965.99,732.37
2016,8,30,9,15,903.0,77.0,3.25,21.5,674.0,972.3,733.63
2016,8,30,9,30,915.0,79.0,3.3,22.0,715.0,974.89,732.61
2016,8,30,9,45,923.0,80.5,3.35,22.5,750.5,969.29,726.28
2016,8,30,10,0,931.0,82.0,3.4,23.0,786.0,959.93,717.69
2016,8,30,10,15,937.5,83.5,3.45,23.5,815.0,945.42,705.84
2016,8,30,10,30,944.0,85.0,3.5,24.0,844.0,927.19,691.68
2016,8,30,10,45,950.0,84.5,3.6,24.5,866.0,902.78,673.8
2016,8,30,11,0,956.0,84.0,3.7,25.0,888.0,874.89,653.65
2016,8,30,11,15,958.5,84.5,3.7,25.0,902.0,841.79,630.74
2016,8,30,11,30,961.0,85.0,3.7,25.0,916.0,805.58,605.66
2016,8,30,11,45,963.0,84.5,3.75,25.5,922.0,765.14,576.59
2016,8,30,12,0,965.0,84.0,3.8,26.0,928.0,721.99,543.26
2016,8,30,12,15,964.5,84.0,3.8,26.0,926.0,675.18,507.5
2016,8,30,12,30,964.0,84.0,3.8,26.0,924.0,626.23,469.3
2016,8,30,12,45,960.5,84.5,3.8,26.0,913.5,574.19,427.8
2016,8,30,13,0,957.0,85.0,3.8,26.0,903.0,520.71,384.03
2016,8,30,13,15,953.0,84.5,3.8,26.0,885.5,465.03,337.4
2016,8,30,13,30,949.0,84.0,3.8,26.0,868.0,408.46,288.87
2016,8,30,13,45,944.0,82.5,3.8,26.0,842.5,350.19,238.22
2016,8,30,14,0,939.0,81.0,3.8,26.0,817.0,291.63,187.29
2016,8,30,14,15,931.5,80.0,3.8,25.5,785.0,232.87,138.24
2016,8,30,14,30,924.0,79.0,3.8,25.0,753.0,174.52,94.26
2016,8,30,14,45,914.0,77.5,3.8,25.0,714.5,116.32,60.96
2016,8,30,15,0,904.0,76.0,3.8,25.0,676.0,69.82,52.96
2016,8,30,15,15,890.0,74.0,3.75,24.5,632.5,68.46,52.11
2016,8,30,15,30,876.0,72.0,3.7,24.0,589.0,67.01,51.16
2016,8,30,15,45,859.5,69.5,3.65,23.5,541.0,65.08,49.81
2016,8,30,16,0,843.0,67.0,3.6,23.0,493.0,63.03,48.35
2016,8,30,16,15,818.5,64.0,3.5,22.0,442.0,60.4,46.48
2016,8,30,16,30,794.0,61.0,3.4,21.0,391.0,51.27,38.95
2016,8,30,16,45,760.0,57.0,3.35,20.5,338.5,48.43,36.7
2016,8,30,17,0,726.0,53.0,3.3,20.0,286.0,45.54,34.32
2016,8,30,17,15,674.0,48.5,3.15,19.0,233.5,42.05,31.4
2016,8,30,17,30,622.0,44.0,3.0,18.0,181.0,38.59,28.32
2016,8,30,17,45,537.5,37.0,2.95,17.5,132.0,32.76,22.91
2016,8,30,18,0,453.0,30.0,2.9,17.0,83.0,26.94,17.14
2016,8,30,18,15,226.5,15.0,2.9,16.5,41.5,12.07,0.77
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
