Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,45,160.5,9.5,2.8,12.5,19.5,121.67,0.0
2016,8,31,6,0,321.0,19.0,3.1,13.0,39.0,291.91,130.32
2016,8,31,6,15,439.0,27.5,3.15,13.5,83.0,418.12,335.1
2016,8,31,6,30,557.0,36.0,3.2,14.0,127.0,539.15,441.5
2016,8,31,6,45,623.5,41.5,3.3,14.5,178.5,618.75,508.03
2016,8,31,7,0,690.0,47.0,3.4,15.0,230.0,699.89,571.81
2016,8,31,7,15,733.0,51.0,3.4,15.5,283.5,758.66,614.93
2016,8,31,7,30,776.0,55.0,3.4,16.0,337.0,816.64,655.36
2016,8,31,7,45,805.0,58.5,3.45,17.0,390.0,849.24,674.73
2016,8,31,8,0,834.0,62.0,3.5,18.0,443.0,889.72,699.15
2016,8,31,8,15,855.0,64.5,3.5,18.5,493.5,918.65,715.71
2016,8,31,8,30,876.0,67.0,3.5,19.0,544.0,944.64,730.02
2016,8,31,8,45,891.0,69.5,3.55,19.5,590.5,961.56,738.29
2016,8,31,9,0,906.0,72.0,3.6,20.0,637.0,974.98,744.26
2016,8,31,9,15,917.5,73.5,3.65,20.0,678.5,980.09,746.11
2016,8,31,9,30,929.0,75.0,3.7,20.0,720.0,981.47,745.64
2016,8,31,9,45,933.0,79.5,3.75,20.5,754.5,975.42,738.89
2016,8,31,10,0,937.0,84.0,3.8,21.0,789.0,965.47,729.75
2016,8,31,10,15,943.5,85.0,3.85,21.0,818.0,950.13,718.51
2016,8,31,10,30,950.0,86.0,3.9,21.0,847.0,931.06,704.89
2016,8,31,10,45,954.0,87.0,3.95,21.5,869.0,906.19,686.07
2016,8,31,11,0,958.0,88.0,4.0,22.0,891.0,877.84,664.99
2016,8,31,11,15,960.5,88.5,4.05,22.0,905.0,844.46,641.73
2016,8,31,11,30,963.0,89.0,4.1,22.0,919.0,807.96,616.24
2016,8,31,11,45,963.5,89.5,4.15,22.0,925.0,767.07,587.19
2016,8,31,12,0,964.0,90.0,4.2,22.0,931.0,723.55,553.98
2016,8,31,12,15,963.5,90.0,4.2,22.0,929.0,676.55,517.33
2016,8,31,12,30,963.0,90.0,4.2,22.0,927.0,627.4,478.19
2016,8,31,12,45,954.5,93.5,4.25,22.0,915.0,574.99,435.64
2016,8,31,13,0,946.0,97.0,4.3,22.0,903.0,521.51,391.09
2016,8,31,13,15,942.0,96.5,4.3,22.0,885.0,466.1,343.79
2016,8,31,13,30,938.0,96.0,4.3,22.0,867.0,409.82,294.63
2016,8,31,13,45,933.0,94.5,4.35,22.0,841.5,351.88,243.47
2016,8,31,14,0,928.0,93.0,4.4,22.0,816.0,293.66,192.1
2016,8,31,14,15,920.0,91.5,4.4,21.5,783.5,234.84,142.47
2016,8,31,14,30,912.0,90.0,4.4,21.0,751.0,176.51,98.33
2016,8,31,14,45,903.0,87.0,4.4,21.0,712.5,117.89,65.05
2016,8,31,15,0,894.0,84.0,4.4,21.0,674.0,74.65,57.96
2016,8,31,15,15,879.0,82.0,4.35,20.5,630.0,73.4,57.21
2016,8,31,15,30,864.0,80.0,4.3,20.0,586.0,72.04,56.35
2016,8,31,15,45,847.0,76.5,4.25,20.0,538.0,69.56,54.4
2016,8,31,16,0,830.0,73.0,4.2,20.0,490.0,59.15,45.63
2016,8,31,16,15,803.5,69.5,4.1,19.5,438.0,57.05,44.09
2016,8,31,16,30,777.0,66.0,4.0,19.0,386.0,54.89,42.46
2016,8,31,16,45,742.5,61.5,3.95,18.5,333.0,51.82,39.98
2016,8,31,17,0,708.0,57.0,3.9,18.0,280.0,48.67,37.38
2016,8,31,17,15,652.5,51.5,3.75,17.5,227.5,44.48,33.73
2016,8,31,17,30,597.0,46.0,3.6,17.0,175.0,40.27,29.89
2016,8,31,17,45,504.5,38.5,3.45,16.5,126.5,31.28,21.67
2016,8,31,18,0,412.0,31.0,3.3,16.0,78.0,25.55,15.9
2016,8,31,18,15,206.0,15.5,3.15,15.5,39.0,12.52,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.0,9.5,2.7,12.5,18.5,120.45,0.0
2016,9,1,6,0,318.0,19.0,3.0,13.0,37.0,287.56,105.31
2016,9,1,6,15,438.5,27.5,3.05,13.5,81.5,417.07,332.82
2016,9,1,6,30,559.0,36.0,3.1,14.0,126.0,540.0,441.48
2016,9,1,6,45,624.0,42.5,3.15,14.5,178.0,619.68,508.03
2016,9,1,7,0,689.0,49.0,3.2,15.0,230.0,700.84,571.63
2016,9,1,7,15,344.5,77.5,3.15,15.5,168.0,440.28,366.98
2016,9,1,7,30,0.0,106.0,3.1,16.0,106.0,95.94,75.28
2016,9,1,7,45,12.5,137.0,3.05,16.5,143.0,138.68,111.41
2016,9,1,8,0,25.0,168.0,3.0,17.0,180.0,181.29,146.21
2016,9,1,8,15,41.5,196.5,2.95,17.5,218.5,243.74,196.34
2016,9,1,8,30,58.0,225.0,2.9,18.0,257.0,288.3,231.04
2016,9,1,8,45,75.5,251.0,2.9,18.5,296.0,329.89,262.84
2016,9,1,9,0,93.0,277.0,2.9,19.0,335.0,370.5,293.26
2016,9,1,9,15,223.0,285.0,2.9,19.5,436.0,517.43,406.93
2016,9,1,9,30,353.0,293.0,2.9,20.0,537.0,661.15,512.47
2016,9,1,9,45,345.0,312.5,2.9,20.5,561.0,662.84,509.99
2016,9,1,10,0,337.0,332.0,2.9,21.0,585.0,662.52,507.13
2016,9,1,10,15,652.0,207.5,2.95,21.5,720.0,828.74,630.14
2016,9,1,10,30,967.0,83.0,3.0,22.0,855.0,940.24,703.68
2016,9,1,10,45,971.0,84.0,3.1,22.5,877.0,914.88,684.2
2016,9,1,11,0,975.0,85.0,3.2,23.0,899.0,885.98,663.56
2016,9,1,11,15,977.5,85.5,3.35,23.0,913.0,851.99,640.98
2016,9,1,11,30,980.0,86.0,3.5,23.0,927.0,814.84,616.01
2016,9,1,11,45,980.0,87.0,3.65,23.0,933.0,773.36,587.39
2016,9,1,12,0,980.0,88.0,3.8,23.0,939.0,729.22,554.44
2016,9,1,12,15,979.0,88.0,3.9,22.5,936.5,681.13,518.6
2016,9,1,12,30,978.0,88.0,4.0,22.0,934.0,630.92,480.02
2016,9,1,12,45,971.5,90.0,4.15,22.0,922.5,577.58,437.01
2016,9,1,13,0,965.0,92.0,4.3,22.0,911.0,523.01,391.72
2016,9,1,13,15,961.5,91.5,4.3,21.5,892.5,466.81,344.33
2016,9,1,13,30,958.0,91.0,4.3,21.0,874.0,409.66,294.79
2016,9,1,13,45,951.5,90.0,4.3,21.0,848.5,350.53,242.33
2016,9,1,14,0,945.0,89.0,4.3,21.0,823.0,291.26,189.91
2016,9,1,14,15,937.5,87.5,4.2,20.5,790.0,231.56,139.51
2016,9,1,14,30,930.0,86.0,4.1,20.0,757.0,172.3,95.01
2016,9,1,14,45,919.5,84.0,4.05,20.0,718.0,113.2,62.68
2016,9,1,15,0,909.0,82.0,4.0,20.0,679.0,73.73,57.43
2016,9,1,15,15,894.5,80.0,4.0,19.5,634.5,72.43,56.63
2016,9,1,15,30,880.0,78.0,4.0,19.0,590.0,71.03,55.72
2016,9,1,15,45,743.5,100.5,4.0,19.0,507.5,76.35,60.49
2016,9,1,16,0,607.0,123.0,4.0,19.0,425.0,84.81,67.98
2016,9,1,16,15,697.0,94.5,3.9,18.5,406.0,68.18,53.94
2016,9,1,16,30,787.0,66.0,3.8,18.0,387.0,55.09,42.81
2016,9,1,16,45,744.5,63.0,3.75,17.5,332.5,53.1,41.29
2016,9,1,17,0,702.0,60.0,3.7,17.0,278.0,51.17,39.74
2016,9,1,17,15,644.5,54.0,3.5,16.0,225.0,46.65,35.85
2016,9,1,17,30,587.0,48.0,3.3,15.0,172.0,38.65,28.69
2016,9,1,17,45,480.5,40.5,3.15,14.5,122.5,32.94,23.27
2016,9,1,18,0,374.0,33.0,3.0,14.0,73.0,27.32,17.37
2016,9,1,18,15,187.0,16.5,2.9,13.5,36.5,13.43,0.0
2016,9,1,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,109.0,9.5,2.25,11.5,16.0,85.01,0.0
2016,9,2,6,0,218.0,19.0,2.5,12.0,32.0,220.01,58.24
2016,9,2,6,15,341.5,30.0,2.55,12.5,73.5,353.87,283.07
2016,9,2,6,30,465.0,41.0,2.6,13.0,115.0,477.83,393.1
2016,9,2,6,45,534.0,49.0,2.7,14.0,164.5,558.91,460.53
2016,9,2,7,0,603.0,57.0,2.8,15.0,214.0,642.33,525.74
2016,9,2,7,15,650.0,62.5,2.7,15.5,266.0,703.82,570.85
2016,9,2,7,30,697.0,68.0,2.6,16.0,318.0,759.44,609.26
2016,9,2,7,45,727.5,72.5,2.55,16.5,369.0,803.55,637.9
2016,9,2,8,0,758.0,77.0,2.5,17.0,420.0,845.56,664.05
2016,9,2,8,15,781.5,80.5,2.45,17.5,469.0,877.11,682.1
2016,9,2,8,30,805.0,84.0,2.4,18.0,518.0,905.78,697.83
2016,9,2,8,45,820.5,87.5,2.35,19.0,563.0,923.55,704.53
2016,9,2,9,0,836.0,91.0,2.3,20.0,608.0,937.91,708.96
2016,9,2,9,15,849.0,93.5,2.35,20.5,649.0,934.44,703.8
2016,9,2,9,30,862.0,96.0,2.4,21.0,690.0,938.21,703.89
2016,9,2,9,45,880.0,93.5,2.45,22.0,726.5,937.37,699.62
2016,9,2,10,0,898.0,91.0,2.5,23.0,763.0,932.81,693.09
2016,9,2,10,15,905.0,92.5,2.6,23.0,791.5,918.83,683.59
2016,9,2,10,30,912.0,94.0,2.7,23.0,820.0,901.22,671.8
2016,9,2,10,45,916.5,95.0,2.85,23.5,841.5,877.38,654.95
2016,9,2,11,0,921.0,96.0,3.0,24.0,863.0,850.17,635.81
2016,9,2,11,15,924.0,96.5,3.1,24.0,876.5,818.02,614.16
2016,9,2,11,30,927.0,97.0,3.2,24.0,890.0,782.84,590.31
2016,9,2,11,45,740.5,209.5,3.35,24.5,846.0,717.85,539.79
2016,9,2,12,0,554.0,322.0,3.5,25.0,802.0,647.54,485.03
2016,9,2,12,15,741.5,210.0,3.55,25.0,850.0,637.03,478.75
2016,9,2,12,30,929.0,98.0,3.6,25.0,898.0,608.25,457.13
2016,9,2,12,45,912.5,106.0,3.65,25.5,884.5,556.64,414.86
2016,9,2,13,0,896.0,114.0,3.7,26.0,871.0,504.59,371.46
2016,9,2,13,15,892.0,113.0,3.7,26.0,853.5,451.02,326.52
2016,9,2,13,30,888.0,112.0,3.7,26.0,836.0,396.68,279.91
2016,9,2,13,45,884.5,109.5,3.75,26.0,811.5,340.91,231.54
2016,9,2,14,0,881.0,107.0,3.8,26.0,787.0,284.79,183.06
2016,9,2,14,15,872.0,105.5,3.8,25.5,755.0,228.19,136.72
2016,9,2,14,30,863.0,104.0,3.8,25.0,723.0,172.23,96.22
2016,9,2,14,45,853.0,100.5,3.85,24.5,685.5,115.85,66.91
2016,9,2,15,0,843.0,97.0,3.9,24.0,648.0,71.53,54.67
2016,9,2,15,15,827.0,94.5,3.9,23.5,604.0,70.87,54.41
2016,9,2,15,30,811.0,92.0,3.9,23.0,560.0,70.18,54.11
2016,9,2,15,45,792.0,88.0,3.9,22.5,513.0,68.35,52.85
2016,9,2,16,0,773.0,84.0,3.9,22.0,466.0,66.42,51.51
2016,9,2,16,15,744.5,80.0,3.8,21.0,415.0,64.29,50.07
2016,9,2,16,30,716.0,76.0,3.7,20.0,364.0,62.1,48.56
2016,9,2,16,45,679.0,70.5,3.65,19.5,312.5,53.71,41.49
2016,9,2,17,0,642.0,65.0,3.6,19.0,261.0,50.38,38.72
2016,9,2,17,15,581.0,58.0,3.45,18.0,209.5,45.63,34.64
2016,9,2,17,30,520.0,51.0,3.3,17.0,158.0,40.81,30.3
2016,9,2,17,45,424.5,41.5,3.2,16.5,112.0,33.66,23.63
2016,9,2,18,0,329.0,32.0,3.1,16.0,66.0,26.44,16.22
2016,9,2,18,15,164.5,16.0,3.05,15.0,33.0,13.05,0.0
2016,9,2,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,15.5,9.5,3.35,12.5,10.0,19.03,0.0
2016,9,3,6,0,31.0,19.0,3.5,13.0,20.0,53.52,3.19
2016,9,3,6,15,87.0,37.5,3.55,13.0,49.0,146.71,114.87
2016,9,3,6,30,143.0,56.0,3.6,13.0,78.0,215.93,179.18
2016,9,3,6,45,166.5,77.5,3.65,13.5,113.0,265.45,223.03
2016,9,3,7,0,190.0,99.0,3.7,14.0,148.0,314.55,264.88
2016,9,3,7,15,216.0,117.5,3.7,14.5,185.0,361.09,303.18
2016,9,3,7,30,242.0,136.0,3.7,15.0,222.0,407.8,340.27
2016,9,3,7,45,273.0,155.0,3.7,15.5,266.0,459.62,380.37
2016,9,3,8,0,304.0,174.0,3.7,16.0,310.0,510.91,418.9
2016,9,3,8,15,188.5,201.0,3.65,16.5,289.0,410.49,334.61
2016,9,3,8,30,73.0,228.0,3.6,17.0,268.0,306.86,247.3
2016,9,3,8,45,152.0,251.5,3.6,17.5,343.0,424.89,341.27
2016,9,3,9,0,231.0,275.0,3.6,18.0,418.0,521.26,414.94
2016,9,3,9,15,539.5,192.5,3.6,18.5,554.5,756.72,594.98
2016,9,3,9,30,848.0,110.0,3.6,19.0,691.0,949.7,728.17
2016,9,3,9,45,880.0,101.5,3.6,19.5,731.5,944.11,719.87
2016,9,3,10,0,912.0,93.0,3.6,20.0,772.0,945.51,718.2
2016,9,3,10,15,919.0,94.0,3.65,20.0,801.0,930.53,707.09
2016,9,3,10,30,926.0,95.0,3.7,20.0,830.0,911.9,693.71
2016,9,3,10,45,931.5,95.5,3.8,20.5,851.5,887.87,675.69
2016,9,3,11,0,937.0,96.0,3.9,21.0,873.0,860.39,655.36
2016,9,3,11,15,939.5,96.5,4.0,21.0,886.5,827.2,632.3
2016,9,3,11,30,942.0,97.0,4.1,21.0,900.0,790.96,607.0
2016,9,3,11,45,942.5,97.5,4.2,21.0,905.5,750.43,577.36
2016,9,3,12,0,943.0,98.0,4.3,21.0,911.0,707.32,544.28
2016,9,3,12,15,942.0,98.0,4.4,20.5,908.5,660.51,508.75
2016,9,3,12,30,941.0,98.0,4.5,20.0,906.0,611.67,470.6
2016,9,3,12,45,926.5,104.5,4.65,20.0,892.0,559.27,427.7
2016,9,3,13,0,912.0,111.0,4.8,20.0,878.0,506.3,383.12
2016,9,3,13,15,907.5,110.0,4.8,19.5,860.0,451.66,336.37
2016,9,3,13,30,903.0,109.0,4.8,19.0,842.0,396.29,287.78
2016,9,3,13,45,899.0,106.5,4.8,19.0,817.0,339.51,236.8
2016,9,3,14,0,895.0,104.0,4.8,19.0,792.0,282.42,185.92
2016,9,3,14,15,887.0,102.5,4.7,18.5,760.0,225.2,137.71
2016,9,3,14,30,879.0,101.0,4.6,18.0,728.0,168.49,95.95
2016,9,3,14,45,871.0,97.0,4.55,18.0,690.5,110.99,66.15
2016,9,3,15,0,863.0,93.0,4.5,18.0,653.0,79.72,63.08
2016,9,3,15,15,687.0,138.0,4.45,17.5,564.5,89.13,71.48
2016,9,3,15,30,511.0,183.0,4.4,17.0,476.0,117.98,96.61
2016,9,3,15,45,653.5,132.0,4.35,17.0,473.0,89.72,72.55
2016,9,3,16,0,796.0,81.0,4.3,17.0,470.0,64.68,51.07
2016,9,3,16,15,768.0,77.0,4.2,16.5,419.0,62.44,49.41
2016,9,3,16,30,740.0,73.0,4.1,16.0,368.0,60.14,47.65
2016,9,3,16,45,694.0,69.5,4.1,15.5,314.5,53.24,41.77
2016,9,3,17,0,648.0,66.0,4.1,15.0,261.0,51.32,40.2
2016,9,3,17,15,585.5,59.0,3.95,14.5,209.0,46.57,35.98
2016,9,3,17,30,523.0,52.0,3.8,14.0,157.0,41.79,31.53
2016,9,3,17,45,401.5,43.0,3.65,13.5,109.5,35.0,25.05
2016,9,3,18,0,280.0,34.0,3.5,13.0,62.0,28.29,17.65
2016,9,3,18,15,140.0,17.0,3.5,12.5,31.0,13.29,0.0
2016,9,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,9.5,3.35,11.5,11.5,34.49,0.0
2016,9,4,6,0,75.0,19.0,3.4,12.0,23.0,96.21,0.0
2016,9,4,6,15,178.0,37.5,3.4,12.0,61.0,236.22,187.25
2016,9,4,6,30,281.0,56.0,3.4,12.0,99.0,345.94,288.56
2016,9,4,6,45,146.5,73.0,3.4,12.5,96.5,241.16,202.65
2016,9,4,7,0,12.0,90.0,3.4,13.0,94.0,99.35,79.87
2016,9,4,7,15,22.0,111.0,3.3,13.5,118.5,128.23,104.86
2016,9,4,7,30,32.0,132.0,3.2,14.0,143.0,172.6,142.04
2016,9,4,7,45,333.5,125.5,3.1,14.5,273.0,498.58,414.74
2016,9,4,8,0,635.0,119.0,3.0,15.0,403.0,785.19,631.24
2016,9,4,8,15,665.0,125.0,2.95,15.5,452.5,824.3,653.88
2016,9,4,8,30,695.0,131.0,2.9,16.0,502.0,860.72,676.04
2016,9,4,8,45,732.5,129.5,2.85,16.5,551.0,892.52,694.54
2016,9,4,9,0,770.0,128.0,2.8,17.0,600.0,920.98,710.46
2016,9,4,9,15,786.5,131.5,2.8,17.5,641.5,925.21,709.97
2016,9,4,9,30,803.0,135.0,2.8,18.0,683.0,932.89,712.24
2016,9,4,9,45,857.5,116.0,2.85,18.5,728.5,947.59,719.81
2016,9,4,10,0,912.0,97.0,2.9,19.0,774.0,947.49,717.35
2016,9,4,10,15,919.0,98.5,2.95,19.5,803.5,932.81,705.28
2016,9,4,10,30,926.0,100.0,3.0,20.0,833.0,914.45,691.0
2016,9,4,10,45,932.0,100.5,3.15,20.5,854.5,890.59,673.78
2016,9,4,11,0,938.0,101.0,3.3,21.0,876.0,863.24,654.19
2016,9,4,11,15,941.0,102.0,3.45,21.0,890.0,830.63,632.13
2016,9,4,11,30,944.0,103.0,3.6,21.0,904.0,794.9,607.73
2016,9,4,11,45,943.5,104.0,3.75,21.5,909.5,753.78,576.7
2016,9,4,12,0,943.0,105.0,3.9,22.0,915.0,710.14,542.63
2016,9,4,12,15,942.5,104.5,3.95,22.0,912.5,662.95,505.93
2016,9,4,12,30,942.0,104.0,4.0,22.0,910.0,613.71,466.74
2016,9,4,12,45,945.5,100.5,4.1,22.5,901.0,562.29,424.09
2016,9,4,13,0,949.0,97.0,4.2,23.0,892.0,508.93,378.78
2016,9,4,13,15,945.0,96.0,4.2,22.5,873.5,452.7,331.35
2016,9,4,13,30,941.0,95.0,4.2,22.0,855.0,395.64,281.95
2016,9,4,13,45,933.5,95.0,4.25,22.0,829.0,337.66,230.67
2016,9,4,14,0,926.0,95.0,4.3,22.0,803.0,279.64,179.82
2016,9,4,14,15,918.0,93.5,4.25,22.0,770.0,220.73,130.84
2016,9,4,14,30,910.0,92.0,4.2,22.0,737.0,162.34,88.91
2016,9,4,14,45,896.5,90.5,4.2,22.0,697.5,104.42,61.21
2016,9,4,15,0,883.0,89.0,4.2,22.0,658.0,77.69,60.37
2016,9,4,15,15,867.5,86.5,4.15,21.5,613.5,76.15,59.38
2016,9,4,15,30,852.0,84.0,4.1,21.0,569.0,65.68,50.76
2016,9,4,15,45,829.5,81.5,4.05,20.5,519.5,64.6,50.12
2016,9,4,16,0,807.0,79.0,4.0,20.0,470.0,63.49,49.46
2016,9,4,16,15,778.5,75.5,3.9,19.5,418.0,61.55,48.06
2016,9,4,16,30,750.0,72.0,3.8,19.0,366.0,59.58,46.6
2016,9,4,16,45,707.5,67.0,3.75,18.5,312.5,56.23,43.89
2016,9,4,17,0,665.0,62.0,3.7,18.0,259.0,48.51,37.23
2016,9,4,17,15,601.5,55.5,3.55,17.0,206.5,44.02,33.34
2016,9,4,17,30,538.0,49.0,3.4,16.0,154.0,39.5,29.21
2016,9,4,17,45,427.5,39.5,3.3,15.0,107.0,32.22,22.39
2016,9,4,18,0,317.0,30.0,3.2,14.0,60.0,24.91,14.39
2016,9,4,18,15,158.5,15.0,3.05,13.5,30.0,12.8,0.0
2016,9,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.0,1.6,10.5,13.0,65.62,0.0
2016,9,5,6,0,165.0,18.0,1.8,11.0,26.0,174.41,0.0
2016,9,5,6,15,292.5,30.5,1.85,11.5,66.0,315.38,248.56
2016,9,5,6,30,420.0,43.0,1.9,12.0,106.0,441.98,363.38
2016,9,5,6,45,499.5,51.5,1.95,13.0,156.0,531.17,437.44
2016,9,5,7,0,579.0,60.0,2.0,14.0,206.0,623.09,509.16
2016,9,5,7,15,629.5,66.5,1.95,14.5,258.5,688.29,557.1
2016,9,5,7,30,680.0,73.0,1.9,15.0,311.0,753.27,602.4
2016,9,5,7,45,718.5,76.5,1.85,15.5,363.5,796.27,629.79
2016,9,5,8,0,757.0,80.0,1.8,16.0,416.0,844.15,659.7
2016,9,5,8,15,782.0,84.0,1.75,16.5,466.0,877.43,678.45
2016,9,5,8,30,807.0,88.0,1.7,17.0,516.0,907.78,694.86
2016,9,5,8,45,828.5,89.5,1.7,18.0,563.0,928.43,703.76
2016,9,5,9,0,850.0,91.0,1.7,19.0,610.0,945.64,710.38
2016,9,5,9,15,863.5,93.5,1.75,20.0,651.5,942.33,704.12
2016,9,5,9,30,877.0,96.0,1.8,21.0,693.0,946.07,702.95
2016,9,5,9,45,894.5,94.0,1.85,22.0,730.0,944.72,698.49
2016,9,5,10,0,912.0,92.0,1.9,23.0,767.0,939.57,691.78
2016,9,5,10,15,919.5,93.5,2.0,23.5,796.0,925.38,681.22
2016,9,5,10,30,927.0,95.0,2.1,24.0,825.0,907.48,668.39
2016,9,5,10,45,932.5,95.5,2.25,25.0,846.5,883.21,650.59
2016,9,5,11,0,938.0,96.0,2.4,26.0,868.0,855.47,630.51
2016,9,5,11,15,941.5,96.5,2.5,26.0,882.0,822.82,609.15
2016,9,5,11,30,945.0,97.0,2.6,26.0,896.0,787.04,585.52
2016,9,5,11,45,946.0,97.5,2.75,26.5,902.0,746.55,556.21
2016,9,5,12,0,947.0,98.0,2.9,27.0,908.0,703.44,523.75
2016,9,5,12,15,946.5,98.0,2.95,27.0,905.5,656.57,488.4
2016,9,5,12,30,946.0,98.0,3.0,27.0,903.0,607.63,450.55
2016,9,5,12,45,931.0,105.0,3.15,27.5,889.5,555.06,408.38
2016,9,5,13,0,916.0,112.0,3.3,28.0,876.0,501.94,364.71
2016,9,5,13,15,911.5,111.0,3.35,28.0,857.5,446.93,318.99
2016,9,5,13,30,907.0,110.0,3.4,28.0,839.0,391.19,271.61
2016,9,5,13,45,898.5,110.0,3.5,28.0,812.5,334.5,223.04
2016,9,5,14,0,890.0,110.0,3.6,28.0,786.0,277.93,175.02
2016,9,5,14,15,880.5,108.0,3.65,27.5,753.0,220.24,129.03
2016,9,5,14,30,871.0,106.0,3.7,27.0,720.0,163.28,89.96
2016,9,5,14,45,856.5,104.5,3.75,26.5,680.5,97.48,57.3
2016,9,5,15,0,842.0,103.0,3.8,26.0,641.0,75.85,57.87
2016,9,5,15,15,825.0,100.0,3.8,25.5,596.5,74.96,57.43
2016,9,5,15,30,808.0,97.0,3.8,25.0,552.0,74.03,56.95
2016,9,5,15,45,785.5,93.0,3.8,25.0,503.5,72.25,55.64
2016,9,5,16,0,763.0,89.0,3.8,25.0,455.0,70.4,54.28
2016,9,5,16,15,731.5,84.5,3.6,24.0,403.5,62.26,47.77
2016,9,5,16,30,700.0,80.0,3.4,23.0,352.0,60.0,46.2
2016,9,5,16,45,660.0,73.5,3.25,22.5,299.5,56.11,43.06
2016,9,5,17,0,620.0,67.0,3.1,22.0,247.0,52.11,39.71
2016,9,5,17,15,554.5,59.0,2.65,21.0,196.0,46.62,35.01
2016,9,5,17,30,489.0,51.0,2.2,20.0,145.0,41.04,30.0
2016,9,5,17,45,388.0,40.0,1.8,19.0,99.5,32.64,22.27
2016,9,5,18,0,287.0,29.0,1.4,18.0,54.0,24.08,12.93
2016,9,5,18,15,143.5,14.5,1.3,17.0,27.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,11.0,12.5,70.72,0.0
2016,9,6,6,0,181.0,17.0,1.4,12.0,25.0,183.57,0.0
2016,9,6,6,15,312.5,28.5,1.45,12.5,65.5,328.33,254.79
2016,9,6,6,30,444.0,40.0,1.5,13.0,106.0,457.14,372.04
2016,9,6,6,45,525.5,47.5,1.55,14.0,156.0,546.78,445.66
2016,9,6,7,0,607.0,55.0,1.6,15.0,206.0,639.4,516.9
2016,9,6,7,15,656.5,60.5,1.45,16.0,258.5,702.66,560.57
2016,9,6,7,30,706.0,66.0,1.3,17.0,311.0,760.16,597.12
2016,9,6,7,45,743.0,69.5,1.2,18.0,364.0,808.7,625.63
2016,9,6,8,0,780.0,73.0,1.1,19.0,417.0,855.23,651.25
2016,9,6,8,15,804.0,76.0,1.15,20.0,467.0,886.36,667.73
2016,9,6,8,30,828.0,79.0,1.2,21.0,517.0,914.54,682.09
2016,9,6,8,45,847.5,81.0,1.25,22.5,563.5,923.39,682.31
2016,9,6,9,0,867.0,83.0,1.3,24.0,610.0,939.47,687.51
2016,9,6,9,15,880.5,85.5,1.5,25.0,651.5,946.88,690.56
2016,9,6,9,30,894.0,88.0,1.7,26.0,693.0,950.58,691.21
2016,9,6,9,45,900.5,91.0,1.9,27.0,728.0,944.53,685.55
2016,9,6,10,0,907.0,94.0,2.1,28.0,763.0,934.74,677.52
2016,9,6,10,15,914.5,95.5,2.15,28.5,792.0,920.48,666.5
2016,9,6,10,30,922.0,97.0,2.2,29.0,821.0,902.53,653.26
2016,9,6,10,45,928.0,97.5,2.3,29.5,843.0,878.65,636.74
2016,9,6,11,0,934.0,98.0,2.4,30.0,865.0,851.29,617.99
2016,9,6,11,15,937.5,98.5,2.4,30.0,878.5,818.62,596.22
2016,9,6,11,30,941.0,99.0,2.4,30.0,892.0,782.84,572.36
2016,9,6,11,45,942.5,99.5,2.4,30.5,898.0,742.71,542.79
2016,9,6,12,0,944.0,100.0,2.4,31.0,904.0,699.93,510.53
2016,9,6,12,15,943.5,100.0,2.45,31.0,901.5,653.06,476.02
2016,9,6,12,30,943.0,100.0,2.5,31.0,899.0,604.13,439.04
2016,9,6,12,45,934.5,102.5,2.6,31.5,887.0,551.33,397.53
2016,9,6,13,0,926.0,105.0,2.7,32.0,875.0,497.58,354.19
2016,9,6,13,15,922.0,104.5,2.8,32.0,856.0,442.67,309.48
2016,9,6,13,30,918.0,104.0,2.9,32.0,837.0,386.95,262.98
2016,9,6,13,45,911.5,102.5,3.0,32.0,811.0,329.24,214.43
2016,9,6,14,0,905.0,101.0,3.1,32.0,785.0,271.47,166.32
2016,9,6,14,15,896.0,99.0,3.15,31.5,752.5,213.12,120.84
2016,9,6,14,30,887.0,97.0,3.2,31.0,720.0,155.45,82.57
2016,9,6,14,45,875.0,95.0,3.25,30.5,680.5,98.53,58.99
2016,9,6,15,0,863.0,93.0,3.3,30.0,641.0,79.87,60.18
2016,9,6,15,15,846.5,90.5,3.25,29.5,596.5,69.13,51.67
2016,9,6,15,30,830.0,88.0,3.2,29.0,552.0,68.29,51.26
2016,9,6,15,45,808.5,84.5,3.15,29.0,503.5,66.63,50.07
2016,9,6,16,0,787.0,81.0,3.1,29.0,455.0,64.91,48.82
2016,9,6,16,15,756.5,77.0,2.95,28.0,403.0,62.65,47.3
2016,9,6,16,30,726.0,73.0,2.8,27.0,351.0,60.33,45.71
2016,9,6,16,45,684.0,67.5,2.65,26.5,298.0,51.99,38.82
2016,9,6,17,0,642.0,62.0,2.5,26.0,245.0,48.53,35.98
2016,9,6,17,15,576.5,54.5,2.15,24.5,193.5,43.27,31.59
2016,9,6,17,30,511.0,47.0,1.8,23.0,142.0,37.94,26.91
2016,9,6,17,45,405.5,36.5,1.45,22.0,96.5,29.8,19.49
2016,9,6,18,0,300.0,26.0,1.1,21.0,51.0,21.55,10.13
2016,9,6,18,15,150.0,13.0,1.05,20.0,25.5,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.4,15.5,11.5,6.4,0.0
2016,9,7,6,0,174.0,15.0,0.4,16.0,23.0,174.6,0.0
2016,9,7,6,15,305.0,27.5,0.5,16.5,63.0,321.04,240.94
2016,9,7,6,30,436.0,40.0,0.6,17.0,103.0,450.03,356.36
2016,9,7,6,45,513.5,48.5,0.7,18.0,153.0,537.36,426.17
2016,9,7,7,0,591.0,57.0,0.8,19.0,203.0,627.47,493.74
2016,9,7,7,15,642.0,63.5,0.95,19.5,256.0,693.05,541.48
2016,9,7,7,30,693.0,70.0,1.1,20.0,309.0,758.43,587.07
2016,9,7,7,45,727.0,75.0,1.25,21.0,361.5,799.45,612.94
2016,9,7,8,0,761.0,80.0,1.4,22.0,414.0,844.82,641.09
2016,9,7,8,15,786.5,83.5,1.45,23.0,464.0,877.75,658.81
2016,9,7,8,30,812.0,87.0,1.5,24.0,514.0,907.72,674.29
2016,9,7,8,45,829.5,90.5,1.6,25.0,560.0,926.81,683.08
2016,9,7,9,0,847.0,94.0,1.7,26.0,606.0,942.41,689.67
2016,9,7,9,15,861.0,96.5,1.65,27.0,647.5,939.23,682.34
2016,9,7,9,30,875.0,99.0,1.6,28.0,689.0,943.12,679.96
2016,9,7,9,45,888.5,99.5,1.6,29.0,725.5,940.56,674.19
2016,9,7,10,0,902.0,100.0,1.6,30.0,762.0,934.22,666.31
2016,9,7,10,15,909.5,101.0,1.6,30.5,790.5,919.25,654.54
2016,9,7,10,30,917.0,102.0,1.6,31.0,819.0,900.63,640.73
2016,9,7,10,45,921.5,103.5,1.6,31.5,840.5,876.39,623.55
2016,9,7,11,0,926.0,105.0,1.6,32.0,862.0,848.73,604.35
2016,9,7,11,15,929.0,105.5,1.6,32.0,875.5,815.66,582.96
2016,9,7,11,30,932.0,106.0,1.6,32.0,889.0,779.55,559.57
2016,9,7,11,45,933.0,106.5,1.6,32.5,894.0,739.16,530.25
2016,9,7,12,0,934.0,107.0,1.6,33.0,899.0,696.2,498.69
2016,9,7,12,15,933.0,107.0,1.6,33.0,896.5,649.24,464.74
2016,9,7,12,30,932.0,107.0,1.6,33.0,894.0,600.29,428.47
2016,9,7,12,45,913.5,115.5,1.65,33.5,879.0,547.5,387.86
2016,9,7,13,0,895.0,124.0,1.7,34.0,864.0,494.46,346.07
2016,9,7,13,15,890.0,123.0,1.75,34.0,845.0,440.03,302.81
2016,9,7,13,30,885.0,122.0,1.8,34.0,826.0,384.97,257.94
2016,9,7,13,45,876.0,121.0,1.9,34.0,799.5,328.4,211.54
2016,9,7,14,0,867.0,120.0,2.0,34.0,773.0,265.25,160.81
2016,9,7,14,15,857.0,118.0,2.1,34.0,739.5,207.62,116.76
2016,9,7,14,30,847.0,116.0,2.2,34.0,706.0,150.94,80.15
2016,9,7,14,45,831.0,114.0,2.3,34.0,666.0,95.22,58.41
2016,9,7,15,0,815.0,112.0,2.4,34.0,626.0,81.68,60.6
2016,9,7,15,15,796.0,108.5,2.45,33.5,581.5,80.64,60.08
2016,9,7,15,30,777.0,105.0,2.5,33.0,537.0,79.55,59.52
2016,9,7,15,45,749.5,101.5,2.65,32.5,487.5,71.46,53.26
2016,9,7,16,0,722.0,98.0,2.8,32.0,438.0,70.33,52.64
2016,9,7,16,15,687.5,92.5,2.75,31.0,386.5,67.66,50.85
2016,9,7,16,30,653.0,87.0,2.7,30.0,335.0,64.92,48.95
2016,9,7,16,45,601.5,80.5,2.7,29.5,282.0,61.19,46.03
2016,9,7,17,0,550.0,74.0,2.7,29.0,229.0,57.4,42.96
2016,9,7,17,15,479.0,64.5,2.4,27.5,179.0,50.96,37.63
2016,9,7,17,30,408.0,55.0,2.1,26.0,129.0,44.4,31.93
2016,9,7,17,45,297.5,41.0,1.85,25.0,85.5,31.69,20.66
2016,9,7,18,0,187.0,27.0,1.6,24.0,42.0,20.98,8.62
2016,9,7,18,15,93.5,13.5,1.55,23.0,21.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,14.0,2.3,14.0,17.0,75.02,0.0
2016,9,8,6,15,197.5,30.5,2.35,14.5,54.0,239.83,181.52
2016,9,8,6,30,309.0,47.0,2.4,15.0,91.0,353.85,289.76
2016,9,8,6,45,392.0,59.0,2.5,15.5,139.0,443.71,366.45
2016,9,8,7,0,475.0,71.0,2.6,16.0,187.0,543.68,447.22
2016,9,8,7,15,530.0,80.0,2.5,16.5,238.0,613.97,500.6
2016,9,8,7,30,585.0,89.0,2.4,17.0,289.0,684.13,551.19
2016,9,8,7,45,627.0,95.0,2.35,18.0,341.0,737.97,586.65
2016,9,8,8,0,669.0,101.0,2.3,19.0,393.0,790.16,619.49
2016,9,8,8,15,697.5,106.0,2.25,19.5,442.0,826.27,641.03
2016,9,8,8,30,726.0,111.0,2.2,20.0,491.0,859.73,660.31
2016,9,8,8,45,749.5,114.0,2.15,20.5,537.0,882.94,672.22
2016,9,8,9,0,773.0,117.0,2.1,21.0,583.0,896.99,677.87
2016,9,8,9,15,789.0,120.5,2.15,21.5,624.0,907.49,682.26
2016,9,8,9,30,805.0,124.0,2.2,22.0,665.0,914.31,684.33
2016,9,8,9,45,813.0,128.0,2.25,23.0,699.0,910.53,678.17
2016,9,8,10,0,821.0,132.0,2.3,24.0,733.0,903.09,669.86
2016,9,8,10,15,830.0,134.0,2.35,24.5,761.0,890.78,659.82
2016,9,8,10,30,839.0,136.0,2.4,25.0,789.0,874.83,647.54
2016,9,8,10,45,846.5,136.5,2.5,25.5,810.5,852.53,631.55
2016,9,8,11,0,854.0,137.0,2.6,26.0,832.0,826.81,613.33
2016,9,8,11,15,857.5,138.0,2.7,26.0,845.5,795.18,592.29
2016,9,8,11,30,861.0,139.0,2.8,26.0,859.0,760.58,567.63
2016,9,8,11,45,864.5,138.0,2.9,26.5,865.0,716.31,534.8
2016,9,8,12,0,868.0,137.0,3.0,27.0,871.0,675.81,503.81
2016,9,8,12,15,867.5,137.0,3.05,27.0,868.5,631.39,470.01
2016,9,8,12,30,867.0,137.0,3.1,27.0,866.0,585.09,433.94
2016,9,8,12,45,873.0,131.5,3.2,27.0,857.5,536.25,395.1
2016,9,8,13,0,879.0,126.0,3.3,27.0,849.0,485.43,353.5
2016,9,8,13,15,874.0,124.5,3.3,27.0,830.5,431.43,308.22
2016,9,8,13,30,869.0,123.0,3.3,27.0,812.0,376.84,261.54
2016,9,8,13,45,863.5,120.5,3.35,27.0,786.5,321.08,213.62
2016,9,8,14,0,858.0,118.0,3.4,27.0,761.0,258.29,161.11
2016,9,8,14,15,848.0,116.0,3.4,26.5,728.0,201.21,116.39
2016,9,8,14,30,838.0,114.0,3.4,26.0,695.0,145.09,79.68
2016,9,8,14,45,826.5,111.0,3.4,26.0,656.5,89.44,58.49
2016,9,8,15,0,815.0,108.0,3.4,26.0,618.0,79.21,60.71
2016,9,8,15,15,796.5,104.5,3.35,25.5,573.5,78.07,60.08
2016,9,8,15,30,778.0,101.0,3.3,25.0,529.0,76.89,59.4
2016,9,8,15,45,755.5,96.5,3.3,24.5,481.0,74.86,58.02
2016,9,8,16,0,733.0,92.0,3.3,24.0,433.0,66.52,51.27
2016,9,8,16,15,700.0,87.0,3.2,23.5,382.0,64.06,49.46
2016,9,8,16,30,667.0,82.0,3.1,23.0,331.0,61.53,47.55
2016,9,8,16,45,622.0,75.0,3.05,22.5,279.0,57.31,44.11
2016,9,8,17,0,577.0,68.0,3.0,22.0,227.0,52.98,40.45
2016,9,8,17,15,507.0,59.0,2.85,21.0,177.0,46.75,35.04
2016,9,8,17,30,437.0,50.0,2.7,20.0,127.0,40.4,29.29
2016,9,8,17,45,329.0,37.5,2.55,19.0,84.0,30.7,20.3
2016,9,8,18,0,221.0,25.0,2.4,18.0,41.0,20.76,7.48
2016,9,8,18,15,110.5,12.5,2.35,17.5,20.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,72.0,7.0,1.45,11.5,9.5,0.0,0.0
2016,9,9,6,0,144.0,14.0,1.6,12.0,19.0,117.35,0.0
2016,9,9,6,15,278.5,26.5,1.65,12.5,58.0,298.91,224.68
2016,9,9,6,30,413.0,39.0,1.7,13.0,97.0,428.99,349.38
2016,9,9,6,45,494.5,47.5,1.75,14.0,146.0,518.57,424.29
2016,9,9,7,0,576.0,56.0,1.8,15.0,195.0,611.2,496.8
2016,9,9,7,15,628.0,62.0,1.75,15.5,247.0,676.27,544.8
2016,9,9,7,30,680.0,68.0,1.7,16.0,299.0,741.23,590.1
2016,9,9,7,45,717.0,72.5,1.65,17.0,351.5,784.11,616.24
2016,9,9,8,0,754.0,77.0,1.6,18.0,404.0,831.23,644.25
2016,9,9,8,15,780.0,80.5,1.55,18.5,453.5,864.31,662.71
2016,9,9,8,30,806.0,84.0,1.5,19.0,503.0,894.47,678.84
2016,9,9,8,45,825.5,86.5,1.5,20.0,549.5,913.99,686.92
2016,9,9,9,0,845.0,89.0,1.5,21.0,596.0,930.06,692.78
2016,9,9,9,15,859.5,91.5,1.55,22.0,637.0,927.54,687.18
2016,9,9,9,30,874.0,94.0,1.6,23.0,678.0,931.82,686.43
2016,9,9,9,45,884.5,95.5,1.65,24.0,713.5,927.51,680.15
2016,9,9,10,0,895.0,97.0,1.7,25.0,749.0,919.49,671.72
2016,9,9,10,15,903.0,98.5,1.75,25.5,777.5,905.5,660.94
2016,9,9,10,30,911.0,100.0,1.8,26.0,806.0,887.83,647.95
2016,9,9,10,45,917.0,100.5,1.85,27.0,827.5,863.86,629.72
2016,9,9,11,0,923.0,101.0,1.9,28.0,849.0,836.44,609.41
2016,9,9,11,15,926.0,101.5,1.9,28.5,863.0,803.4,586.25
2016,9,9,11,30,929.0,102.0,1.9,29.0,877.0,767.32,560.95
2016,9,9,11,45,931.0,102.0,1.9,29.5,882.5,727.23,531.1
2016,9,9,12,0,933.0,102.0,1.9,30.0,888.0,684.51,498.94
2016,9,9,12,15,933.0,102.0,1.95,30.5,885.5,638.16,463.87
2016,9,9,12,30,933.0,102.0,2.0,31.0,883.0,589.72,426.43
2016,9,9,12,45,919.5,107.5,2.1,31.5,869.5,537.15,385.24
2016,9,9,13,0,906.0,113.0,2.2,32.0,856.0,484.02,342.52
2016,9,9,13,15,901.5,112.5,2.3,32.0,837.0,429.67,298.36
2016,9,9,13,30,897.0,112.0,2.4,32.0,818.0,374.59,252.55
2016,9,9,13,45,891.0,110.0,2.5,32.0,792.0,317.59,204.85
2016,9,9,14,0,885.0,108.0,2.6,32.0,766.0,260.52,157.87
2016,9,9,14,15,874.5,106.0,2.65,31.5,732.5,202.93,114.2
2016,9,9,14,30,864.0,104.0,2.7,31.0,699.0,146.2,78.9
2016,9,9,14,45,851.5,101.5,2.8,30.5,659.5,80.23,60.19
2016,9,9,15,0,839.0,99.0,2.9,30.0,620.0,73.85,55.33
2016,9,9,15,15,820.5,96.0,2.95,29.5,575.5,72.82,54.77
2016,9,9,15,30,802.0,93.0,3.0,29.0,531.0,71.75,54.18
2016,9,9,15,45,778.5,89.0,3.05,28.5,482.0,69.85,52.9
2016,9,9,16,0,755.0,85.0,3.1,28.0,433.0,67.87,51.56
2016,9,9,16,15,721.5,80.5,3.1,27.0,381.5,59.87,45.21
2016,9,9,16,30,688.0,76.0,3.1,26.0,330.0,57.49,43.53
2016,9,9,16,45,640.0,70.0,3.15,25.0,277.5,53.81,40.65
2016,9,9,17,0,592.0,64.0,3.2,24.0,225.0,50.07,37.6
2016,9,9,17,15,519.0,55.5,3.1,22.5,174.5,44.09,32.5
2016,9,9,17,30,446.0,47.0,3.0,21.0,124.0,38.03,27.07
2016,9,9,17,45,328.0,35.0,2.9,20.0,81.0,28.64,18.33
2016,9,9,18,0,210.0,23.0,2.8,19.0,38.0,19.07,4.59
2016,9,9,18,15,105.0,11.5,2.7,18.0,19.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,2.2,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,2.4,12.0,15.0,59.31,0.0
2016,9,10,6,15,183.0,29.0,2.45,12.5,50.5,225.7,166.66
2016,9,10,6,30,300.0,45.0,2.5,13.0,86.0,343.22,282.56
2016,9,10,6,45,383.0,57.0,2.55,13.5,133.0,432.36,359.76
2016,9,10,7,0,466.0,69.0,2.6,14.0,180.0,531.8,441.06
2016,9,10,7,15,523.0,77.5,2.55,14.5,230.5,602.71,495.92
2016,9,10,7,30,580.0,86.0,2.5,15.0,281.0,673.57,548.07
2016,9,10,7,45,619.5,92.5,2.45,16.0,332.0,725.3,582.61
2016,9,10,8,0,659.0,99.0,2.4,17.0,383.0,775.38,614.56
2016,9,10,8,15,688.5,104.0,2.4,17.5,431.5,812.09,637.37
2016,9,10,8,30,718.0,109.0,2.4,18.0,480.0,846.18,657.94
2016,9,10,8,45,739.5,113.0,2.4,19.0,525.5,868.49,668.71
2016,9,10,9,0,761.0,117.0,2.4,20.0,571.0,881.59,673.12
2016,9,10,9,15,777.0,120.5,2.45,20.5,611.5,891.94,677.48
2016,9,10,9,30,793.0,124.0,2.5,21.0,652.0,898.64,679.5
