Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,45,805.0,126.5,2.6,22.0,687.0,896.86,675.04
2016,9,10,10,0,817.0,129.0,2.7,23.0,722.0,891.37,668.3
2016,9,10,10,15,826.0,131.0,2.8,23.5,750.0,878.99,658.35
2016,9,10,10,30,835.0,133.0,2.9,24.0,778.0,862.99,646.13
2016,9,10,10,45,841.0,134.5,3.0,25.0,799.0,840.42,628.32
2016,9,10,11,0,847.0,136.0,3.1,26.0,820.0,814.51,608.38
2016,9,10,11,15,850.5,137.0,3.15,26.0,833.0,782.98,586.53
2016,9,10,11,30,854.0,138.0,3.2,26.0,846.0,748.49,561.28
2016,9,10,11,45,855.5,138.5,3.3,26.5,851.5,709.42,531.48
2016,9,10,12,0,857.0,139.0,3.4,27.0,857.0,667.89,499.39
2016,9,10,12,15,856.0,138.5,3.45,27.0,854.0,621.8,464.13
2016,9,10,12,30,855.0,138.0,3.5,27.0,851.0,573.93,426.64
2016,9,10,12,45,856.0,135.5,3.6,27.0,841.0,523.86,386.57
2016,9,10,13,0,857.0,133.0,3.7,27.0,831.0,472.29,344.15
2016,9,10,13,15,851.5,131.5,3.75,27.0,812.5,417.76,298.36
2016,9,10,13,30,846.0,130.0,3.8,27.0,794.0,362.82,251.32
2016,9,10,13,45,838.5,128.5,3.85,27.0,767.5,307.16,203.52
2016,9,10,14,0,831.0,127.0,3.9,27.0,741.0,251.76,156.92
2016,9,10,14,15,820.0,124.5,3.9,26.5,708.5,195.65,113.68
2016,9,10,14,30,809.0,122.0,3.9,26.0,676.0,140.68,79.22
2016,9,10,14,45,795.5,118.5,3.9,26.0,637.0,86.34,66.47
2016,9,10,15,0,782.0,115.0,3.9,26.0,598.0,83.78,64.56
2016,9,10,15,15,762.5,111.5,3.85,25.5,554.0,82.8,64.08
2016,9,10,15,30,743.0,108.0,3.8,25.0,510.0,74.55,57.49
2016,9,10,15,45,719.0,103.0,3.75,24.5,462.0,72.58,56.15
2016,9,10,16,0,695.0,98.0,3.7,24.0,414.0,70.51,54.71
2016,9,10,16,15,659.0,92.0,3.6,23.0,363.5,67.5,52.55
2016,9,10,16,30,623.0,86.0,3.5,22.0,313.0,64.39,50.25
2016,9,10,16,45,574.5,78.5,3.45,21.5,262.0,59.93,46.57
2016,9,10,17,0,526.0,71.0,3.4,21.0,211.0,55.35,42.66
2016,9,10,17,15,452.0,61.0,3.2,20.0,162.0,48.43,36.59
2016,9,10,17,30,378.0,51.0,3.0,19.0,113.0,41.36,30.12
2016,9,10,17,45,266.5,36.5,2.9,18.0,72.5,28.27,18.03
2016,9,10,18,0,155.0,22.0,2.8,17.0,32.0,17.14,1.29
2016,9,10,18,15,77.5,11.0,2.75,16.5,16.0,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,9,11,6,0,44.0,11.0,2.6,12.0,12.0,41.46,0.0
2016,9,11,6,15,140.5,29.5,2.7,12.5,46.0,192.94,138.78
2016,9,11,6,30,237.0,48.0,2.8,13.0,80.0,298.1,245.03
2016,9,11,6,45,318.0,62.5,2.9,13.5,125.5,386.85,323.26
2016,9,11,7,0,399.0,77.0,3.0,14.0,171.0,479.84,400.97
2016,9,11,7,15,455.5,87.5,2.95,14.5,220.5,548.44,455.27
2016,9,11,7,30,512.0,98.0,2.9,15.0,270.0,618.06,507.85
2016,9,11,7,45,558.0,105.0,2.85,16.0,320.0,682.37,553.13
2016,9,11,8,0,604.0,112.0,2.8,17.0,370.0,738.45,590.43
2016,9,11,8,15,634.5,118.0,2.8,17.5,418.0,776.85,615.07
2016,9,11,8,30,665.0,124.0,2.8,18.0,466.0,812.68,637.44
2016,9,11,8,45,692.5,127.0,2.8,18.5,511.5,839.24,652.88
2016,9,11,9,0,720.0,130.0,2.8,19.0,557.0,862.63,666.01
2016,9,11,9,15,737.0,133.5,2.8,19.5,597.5,873.36,670.3
2016,9,11,9,30,754.0,137.0,2.8,20.0,638.0,880.61,672.38
2016,9,11,9,45,781.5,133.0,2.85,21.0,675.5,880.01,668.3
2016,9,11,10,0,809.0,129.0,2.9,22.0,713.0,881.7,666.04
2016,9,11,10,15,818.0,131.0,2.95,22.5,741.0,869.38,655.6
2016,9,11,10,30,827.0,133.0,3.0,23.0,769.0,853.48,642.99
2016,9,11,10,45,835.0,133.0,3.1,23.5,790.0,831.18,626.45
2016,9,11,11,0,843.0,133.0,3.2,24.0,811.0,805.5,607.67
2016,9,11,11,15,847.0,134.0,3.3,24.0,824.0,774.48,586.08
2016,9,11,11,30,851.0,135.0,3.4,24.0,837.0,740.48,561.03
2016,9,11,11,45,854.0,134.0,3.5,24.5,843.0,696.61,527.58
2016,9,11,12,0,857.0,133.0,3.6,25.0,849.0,656.11,495.77
2016,9,11,12,15,856.0,133.0,3.7,25.0,846.0,611.8,461.35
2016,9,11,12,30,855.0,133.0,3.8,25.0,843.0,565.69,424.65
2016,9,11,12,45,861.0,127.5,3.9,25.0,834.0,517.25,385.14
2016,9,11,13,0,867.0,122.0,4.0,25.0,825.0,466.85,342.9
2016,9,11,13,15,862.0,121.0,4.1,24.5,806.5,413.8,298.16
2016,9,11,13,30,857.0,120.0,4.2,24.0,788.0,360.17,251.9
2016,9,11,13,45,851.0,117.5,4.35,24.0,762.0,304.9,203.67
2016,9,11,14,0,845.0,115.0,4.5,24.0,736.0,242.49,151.08
2016,9,11,14,15,834.5,113.0,4.5,23.5,703.5,186.16,107.35
2016,9,11,14,30,824.0,111.0,4.5,23.0,671.0,130.86,73.07
2016,9,11,14,45,810.0,108.5,4.55,22.5,632.0,78.52,60.92
2016,9,11,15,0,796.0,106.0,4.6,22.0,593.0,78.12,60.9
2016,9,11,15,15,777.0,102.5,4.55,21.0,549.0,76.93,60.32
2016,9,11,15,30,758.0,99.0,4.5,20.0,505.0,75.69,59.7
2016,9,11,15,45,731.0,95.5,4.5,19.5,457.0,67.89,53.31
2016,9,11,16,0,704.0,92.0,4.5,19.0,409.0,66.62,52.51
2016,9,11,16,15,669.0,86.5,4.4,18.0,359.0,63.81,50.45
2016,9,11,16,30,634.0,81.0,4.3,17.0,309.0,60.92,48.26
2016,9,11,16,45,583.5,74.0,4.2,16.5,258.0,56.67,44.68
2016,9,11,17,0,533.0,67.0,4.1,16.0,207.0,52.34,40.88
2016,9,11,17,15,458.5,57.5,3.95,15.5,158.5,45.7,34.85
2016,9,11,17,30,384.0,48.0,3.8,15.0,110.0,38.95,28.46
2016,9,11,17,45,270.0,34.5,3.7,14.5,70.0,28.34,18.18
2016,9,11,18,0,156.0,21.0,3.6,14.0,30.0,16.38,0.0
2016,9,11,18,15,78.0,10.5,3.5,13.5,15.0,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.5,6.5,3.6,11.0,8.0,0.0,0.0
2016,9,12,6,0,103.0,13.0,3.7,11.0,16.0,86.03,0.0
2016,9,12,6,15,251.0,26.0,3.75,11.5,54.0,271.23,193.11
2016,9,12,6,30,399.0,39.0,3.8,12.0,92.0,415.59,342.02
2016,9,12,6,45,497.0,46.5,3.85,12.5,142.0,516.79,430.2
2016,9,12,7,0,595.0,54.0,3.9,13.0,192.0,621.57,516.2
2016,9,12,7,15,297.5,79.0,3.9,13.5,148.0,396.68,334.96
2016,9,12,7,30,0.0,104.0,3.9,14.0,104.0,96.16,76.28
2016,9,12,7,45,30.0,137.5,3.9,14.5,150.5,173.36,142.28
2016,9,12,8,0,60.0,171.0,3.9,15.0,197.0,238.43,196.2
2016,9,12,8,15,224.0,180.5,3.9,15.5,293.0,436.5,359.5
2016,9,12,8,30,388.0,190.0,3.9,16.0,389.0,597.45,485.78
2016,9,12,8,45,627.0,137.0,3.95,16.5,492.0,787.33,627.98
2016,9,12,9,0,866.0,84.0,4.0,17.0,595.0,926.67,724.49
2016,9,12,9,15,879.5,86.0,4.0,17.5,636.0,932.7,724.45
2016,9,12,9,30,893.0,88.0,4.0,18.0,677.0,935.05,722.99
2016,9,12,9,45,906.0,88.0,4.0,18.5,713.0,930.85,717.17
2016,9,12,10,0,919.0,88.0,4.0,19.0,749.0,922.86,708.95
2016,9,12,10,15,926.5,89.5,4.05,19.0,777.5,907.84,697.66
2016,9,12,10,30,934.0,91.0,4.1,19.0,806.0,889.08,683.92
2016,9,12,10,45,939.5,91.5,4.15,19.5,827.5,863.97,664.56
2016,9,12,11,0,945.0,92.0,4.2,20.0,849.0,835.38,642.9
2016,9,12,11,15,948.0,93.0,4.25,20.0,862.5,802.01,619.11
2016,9,12,11,30,951.0,94.0,4.3,20.0,876.0,765.51,592.62
2016,9,12,11,45,951.0,95.0,4.35,20.0,881.0,724.03,560.52
2016,9,12,12,0,951.0,96.0,4.4,20.0,886.0,679.98,525.91
2016,9,12,12,15,951.0,96.0,4.45,20.0,883.5,632.72,488.03
2016,9,12,12,30,951.0,96.0,4.5,20.0,881.0,583.32,447.48
2016,9,12,12,45,948.0,96.0,4.6,20.0,870.0,530.59,403.34
2016,9,12,13,0,945.0,96.0,4.7,20.0,859.0,476.44,356.77
2016,9,12,13,15,942.0,95.5,4.7,19.5,840.5,420.74,308.15
2016,9,12,13,30,939.0,95.0,4.7,19.0,822.0,364.09,257.68
2016,9,12,13,45,934.5,93.0,4.7,19.0,796.5,305.28,204.86
2016,9,12,14,0,930.0,91.0,4.7,19.0,771.0,246.19,153.33
2016,9,12,14,15,922.0,89.5,4.65,18.5,738.0,186.91,106.69
2016,9,12,14,30,914.0,88.0,4.6,18.0,705.0,128.18,70.86
2016,9,12,14,45,905.0,85.5,4.6,17.5,666.0,75.95,59.98
2016,9,12,15,0,896.0,83.0,4.6,17.0,627.0,74.43,58.99
2016,9,12,15,15,880.5,80.5,4.55,16.5,582.0,72.69,57.78
2016,9,12,15,30,865.0,78.0,4.5,16.0,537.0,70.84,56.47
2016,9,12,15,45,845.0,74.5,4.45,16.0,488.0,60.67,47.78
2016,9,12,16,0,825.0,71.0,4.4,16.0,439.0,58.65,46.18
2016,9,12,16,15,794.0,67.5,4.3,15.0,386.0,56.43,44.57
2016,9,12,16,30,763.0,64.0,4.2,14.0,333.0,54.2,42.88
2016,9,12,16,45,715.0,59.0,4.15,13.5,279.0,50.57,39.78
2016,9,12,17,0,667.0,54.0,4.1,13.0,225.0,46.92,36.53
2016,9,12,17,15,591.5,47.0,3.9,12.5,172.5,37.96,28.35
2016,9,12,17,30,516.0,40.0,3.7,12.0,120.0,32.78,23.33
2016,9,12,17,45,369.5,30.0,3.5,11.5,75.5,24.78,15.18
2016,9,12,18,0,223.0,20.0,3.3,11.0,31.0,16.78,0.0
2016,9,12,18,15,111.5,10.0,3.35,11.0,15.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.7,12.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.8,12.0,13.0,11.1,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.0,49.0,204.73,139.35
2016,9,13,6,30,324.0,44.0,2.0,12.0,85.0,360.69,295.44
2016,9,13,6,45,406.0,56.0,2.15,12.5,133.0,451.32,374.39
2016,9,13,7,0,488.0,68.0,2.3,13.0,181.0,546.31,452.57
2016,9,13,7,15,244.0,88.0,2.35,13.5,144.5,340.99,286.64
2016,9,13,7,30,0.0,108.0,2.4,14.0,108.0,101.24,80.47
2016,9,13,7,45,179.5,130.0,2.45,14.5,206.0,337.19,281.64
2016,9,13,8,0,359.0,152.0,2.5,15.0,304.0,528.55,434.59
2016,9,13,8,15,195.5,174.0,2.45,15.0,258.5,380.98,312.47
2016,9,13,8,30,32.0,196.0,2.4,15.0,213.0,230.29,185.86
2016,9,13,8,45,48.5,224.0,2.4,15.5,251.5,273.29,220.35
2016,9,13,9,0,65.0,252.0,2.4,16.0,290.0,315.23,252.73
2016,9,13,9,15,92.0,278.0,2.35,16.5,336.5,363.36,289.59
2016,9,13,9,30,119.0,304.0,2.3,17.0,383.0,428.56,338.42
2016,9,13,9,45,202.0,315.5,2.3,17.5,457.0,507.16,398.05
2016,9,13,10,0,285.0,327.0,2.3,18.0,531.0,599.23,465.29
2016,9,13,10,15,469.5,274.5,2.3,18.5,626.0,706.71,544.44
2016,9,13,10,30,654.0,222.0,2.3,19.0,721.0,795.91,607.73
2016,9,13,10,45,582.0,259.0,2.35,19.5,711.5,741.69,565.33
2016,9,13,11,0,510.0,296.0,2.4,20.0,702.0,693.02,527.79
2016,9,13,11,15,512.0,299.5,2.35,20.0,713.0,670.54,510.71
2016,9,13,11,30,514.0,303.0,2.3,20.0,724.0,646.0,491.8
2016,9,13,11,45,709.5,212.0,2.3,20.5,796.5,669.33,509.04
2016,9,13,12,0,905.0,121.0,2.3,21.0,869.0,669.28,507.87
2016,9,13,12,15,904.0,120.5,2.2,21.0,865.5,622.49,470.62
2016,9,13,12,30,903.0,120.0,2.1,21.0,862.0,573.81,431.42
2016,9,13,12,45,900.0,119.5,2.05,21.5,850.5,522.52,388.71
2016,9,13,13,0,897.0,119.0,2.0,22.0,839.0,469.95,344.03
2016,9,13,13,15,891.5,118.0,1.95,22.0,819.5,415.05,297.25
2016,9,13,13,30,886.0,117.0,1.9,22.0,800.0,359.59,249.18
2016,9,13,13,45,880.5,114.0,1.85,22.0,773.5,302.43,199.69
2016,9,13,14,0,875.0,111.0,1.8,22.0,747.0,245.21,151.57
2016,9,13,14,15,864.0,109.0,1.8,22.0,713.0,179.77,101.73
2016,9,13,14,30,853.0,107.0,1.8,22.0,679.0,122.75,68.37
2016,9,13,14,45,840.0,104.0,1.8,22.0,639.5,76.54,59.34
2016,9,13,15,0,827.0,101.0,1.8,22.0,600.0,75.67,58.83
2016,9,13,15,15,807.5,97.5,1.8,22.0,554.5,74.3,57.85
2016,9,13,15,30,788.0,94.0,1.8,22.0,509.0,72.9,56.85
2016,9,13,15,45,762.0,90.0,1.8,22.0,460.0,70.98,55.41
2016,9,13,16,0,736.0,86.0,1.8,22.0,411.0,63.18,48.94
2016,9,13,16,15,700.0,81.0,1.75,21.5,359.5,60.52,46.91
2016,9,13,16,30,664.0,76.0,1.7,21.0,308.0,57.8,44.78
2016,9,13,16,45,610.0,69.5,1.7,20.5,255.5,53.72,41.38
2016,9,13,17,0,556.0,63.0,1.7,20.0,203.0,49.6,37.8
2016,9,13,17,15,477.0,54.0,1.5,19.0,153.5,43.21,32.11
2016,9,13,17,30,398.0,45.0,1.3,18.0,104.0,36.75,26.08
2016,9,13,17,45,270.5,31.5,1.15,17.0,64.0,25.99,15.46
2016,9,13,18,0,143.0,18.0,1.0,16.0,24.0,14.07,0.0
2016,9,13,18,15,71.5,9.0,1.05,15.5,12.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.6,11.0,5.0,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.6,11.0,10.0,41.73,0.0
2016,9,14,6,15,160.0,26.5,0.7,11.5,44.0,197.79,128.79
2016,9,14,6,30,273.0,44.0,0.8,12.0,78.0,320.25,259.7
2016,9,14,6,45,360.0,57.0,0.95,13.0,125.0,412.07,338.65
2016,9,14,7,0,447.0,70.0,1.1,14.0,172.0,512.25,419.08
2016,9,14,7,15,505.0,80.0,1.05,14.5,222.5,585.08,474.0
2016,9,14,7,30,563.0,90.0,1.0,15.0,273.0,657.81,525.88
2016,9,14,7,45,609.0,96.0,1.0,16.0,324.5,714.32,562.97
2016,9,14,8,0,655.0,102.0,1.0,17.0,376.0,769.15,597.36
2016,9,14,8,15,685.0,107.5,0.95,17.5,425.0,806.42,618.78
2016,9,14,8,30,715.0,113.0,0.9,18.0,474.0,840.99,637.93
2016,9,14,8,45,742.0,115.5,0.85,19.0,520.5,866.07,649.05
2016,9,14,9,0,769.0,118.0,0.8,20.0,567.0,887.86,657.86
2016,9,14,9,15,785.5,121.0,0.75,20.5,608.0,891.36,655.95
2016,9,14,9,30,802.0,124.0,0.7,21.0,649.0,897.4,656.07
2016,9,14,9,45,850.0,109.5,0.65,21.5,692.0,908.71,659.63
2016,9,14,10,0,898.0,95.0,0.6,22.0,735.0,906.26,654.44
2016,9,14,10,15,906.0,96.5,0.6,22.5,763.5,891.69,642.95
2016,9,14,10,30,914.0,98.0,0.6,23.0,792.0,873.44,629.47
2016,9,14,10,45,920.0,98.5,0.65,23.5,813.0,848.9,613.07
2016,9,14,11,0,926.0,99.0,0.7,24.0,834.0,820.92,594.54
2016,9,14,11,15,929.5,99.5,0.85,24.5,847.5,787.73,574.1
2016,9,14,11,30,933.0,100.0,1.0,25.0,861.0,751.47,550.26
2016,9,14,11,45,935.5,99.5,1.2,25.5,866.0,710.71,522.19
2016,9,14,12,0,938.0,99.0,1.4,26.0,871.0,667.31,491.07
2016,9,14,12,15,937.5,99.0,1.6,26.0,868.0,620.15,456.89
2016,9,14,12,30,937.0,99.0,1.8,26.0,865.0,570.95,419.71
2016,9,14,12,45,929.0,101.5,2.0,26.5,852.5,518.4,377.77
2016,9,14,13,0,921.0,104.0,2.2,27.0,840.0,464.87,333.7
2016,9,14,13,15,916.5,103.0,2.3,27.0,820.5,409.31,287.19
2016,9,14,13,30,912.0,102.0,2.4,27.0,801.0,353.02,239.12
2016,9,14,13,45,905.5,100.5,2.5,27.0,774.5,295.42,189.95
2016,9,14,14,0,899.0,99.0,2.6,27.0,748.0,237.78,142.3
2016,9,14,14,15,889.5,97.0,2.7,26.5,714.5,179.63,99.42
2016,9,14,14,30,880.0,95.0,2.8,26.0,681.0,122.24,67.73
2016,9,14,14,45,866.5,92.5,2.9,26.0,641.0,79.65,61.0
2016,9,14,15,0,853.0,90.0,3.0,26.0,601.0,68.91,52.27
2016,9,14,15,15,835.0,87.5,3.0,25.5,556.0,67.98,51.77
2016,9,14,15,30,817.0,85.0,3.0,25.0,511.0,67.03,51.26
2016,9,14,15,45,792.5,81.5,3.05,24.5,462.0,65.24,50.03
2016,9,14,16,0,768.0,78.0,3.1,24.0,413.0,63.41,48.75
2016,9,14,16,15,733.5,73.5,3.05,23.5,361.0,60.64,46.64
2016,9,14,16,30,699.0,69.0,3.0,23.0,309.0,53.07,40.34
2016,9,14,16,45,649.0,63.0,3.0,22.5,256.5,49.17,37.09
2016,9,14,17,0,599.0,57.0,3.0,22.0,204.0,45.22,33.66
2016,9,14,17,15,519.0,48.5,2.65,21.0,154.0,39.0,28.14
2016,9,14,17,30,439.0,40.0,2.3,20.0,104.0,32.72,22.3
2016,9,14,17,45,303.5,28.0,2.0,19.0,63.5,23.09,12.55
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,13.66,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.0,5.0,1.25,10.5,6.0,0.0,0.0
2016,9,15,6,0,112.0,10.0,1.3,11.0,12.0,89.48,0.0
2016,9,15,6,15,264.5,22.0,1.45,11.5,48.5,270.58,168.72
2016,9,15,6,30,417.0,34.0,1.6,12.0,85.0,421.85,340.69
2016,9,15,6,45,504.5,42.0,1.8,13.0,134.0,514.06,420.65
2016,9,15,7,0,592.0,50.0,2.0,14.0,183.0,609.88,497.79
2016,9,15,7,15,646.0,56.0,2.0,14.5,235.5,669.57,543.27
2016,9,15,7,30,700.0,62.0,2.0,15.0,288.0,736.42,591.52
2016,9,15,7,45,737.5,66.0,2.0,16.0,340.5,784.69,622.75
2016,9,15,8,0,775.0,70.0,2.0,17.0,393.0,830.92,651.24
2016,9,15,8,15,800.5,73.5,2.0,17.5,442.5,862.91,670.0
2016,9,15,8,30,826.0,77.0,2.0,18.0,492.0,891.91,686.4
2016,9,15,8,45,845.0,79.5,2.0,19.0,538.0,900.18,687.09
2016,9,15,9,0,864.0,82.0,2.0,20.0,584.0,915.2,692.64
2016,9,15,9,15,877.5,84.0,2.0,20.5,625.0,920.92,693.21
2016,9,15,9,30,891.0,86.0,2.0,21.0,666.0,922.96,691.57
2016,9,15,9,45,903.5,86.5,2.0,21.5,701.5,918.57,685.86
2016,9,15,10,0,916.0,87.0,2.0,22.0,737.0,910.39,677.88
2016,9,15,10,15,923.5,88.0,2.0,22.5,765.0,894.58,665.07
2016,9,15,10,30,931.0,89.0,2.0,23.0,793.0,875.09,650.06
2016,9,15,10,45,935.5,90.0,2.0,24.0,813.5,849.51,629.95
2016,9,15,11,0,940.0,91.0,2.0,25.0,834.0,820.51,607.77
2016,9,15,11,15,943.0,91.5,2.05,25.5,847.5,786.59,584.01
2016,9,15,11,30,946.0,92.0,2.1,26.0,861.0,749.59,557.24
2016,9,15,11,45,947.5,92.5,2.2,26.5,865.5,708.67,526.57
2016,9,15,12,0,949.0,93.0,2.3,27.0,870.0,665.1,493.3
2016,9,15,12,15,948.5,93.0,2.35,27.0,867.0,617.51,457.01
2016,9,15,12,30,948.0,93.0,2.4,27.0,864.0,567.86,418.11
2016,9,15,12,45,936.5,97.5,2.5,27.0,850.5,514.86,375.71
2016,9,15,13,0,925.0,102.0,2.6,27.0,837.0,461.12,331.47
2016,9,15,13,15,802.5,156.0,2.65,27.0,783.0,400.95,283.34
2016,9,15,13,30,680.0,210.0,2.7,27.0,729.0,348.07,241.65
2016,9,15,13,45,790.5,154.0,2.8,27.0,737.0,295.93,194.23
2016,9,15,14,0,901.0,98.0,2.9,27.0,745.0,233.49,138.94
2016,9,15,14,15,891.0,96.5,2.9,26.5,711.0,175.5,96.66
2016,9,15,14,30,881.0,95.0,2.9,26.0,677.0,118.31,66.25
2016,9,15,14,45,866.5,93.0,2.95,26.0,637.0,80.0,61.32
2016,9,15,15,0,852.0,91.0,3.0,26.0,597.0,69.7,52.95
2016,9,15,15,15,834.0,88.0,3.0,25.5,551.5,68.45,52.18
2016,9,15,15,30,816.0,85.0,3.0,25.0,506.0,67.15,51.38
2016,9,15,15,45,789.5,81.5,3.0,25.0,456.5,65.33,50.02
2016,9,15,16,0,763.0,78.0,3.0,25.0,407.0,63.48,48.62
2016,9,15,16,15,727.5,73.5,2.95,24.0,355.0,60.71,46.61
2016,9,15,16,30,692.0,69.0,2.9,23.0,303.0,53.12,40.39
2016,9,15,16,45,638.5,63.0,2.85,22.5,250.5,49.2,37.12
2016,9,15,17,0,585.0,57.0,2.8,22.0,198.0,45.25,33.66
2016,9,15,17,15,501.0,48.5,2.5,20.5,148.0,39.03,28.19
2016,9,15,17,30,417.0,40.0,2.2,19.0,98.0,32.78,22.37
2016,9,15,17,45,275.5,27.0,1.95,18.0,58.5,22.27,11.43
2016,9,15,18,0,134.0,14.0,1.7,17.0,19.0,11.95,0.0
2016,9,15,18,15,67.0,7.0,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,204.0,16.5,1.2,11.5,41.0,214.0,124.43
2016,9,16,6,30,408.0,33.0,1.2,12.0,82.0,412.76,331.88
2016,9,16,6,45,496.5,41.5,1.3,13.0,131.0,505.88,411.74
2016,9,16,7,0,585.0,50.0,1.4,14.0,180.0,602.8,488.74
2016,9,16,7,15,640.0,56.0,1.25,14.5,232.0,669.38,537.46
2016,9,16,7,30,695.0,62.0,1.1,15.0,284.0,730.33,578.74
2016,9,16,7,45,732.0,66.5,1.0,16.0,336.0,778.59,607.85
2016,9,16,8,0,769.0,71.0,0.9,17.0,388.0,824.79,633.87
2016,9,16,8,15,795.0,74.0,0.8,17.5,438.0,856.39,649.89
2016,9,16,8,30,821.0,77.0,0.7,18.0,488.0,885.03,663.43
2016,9,16,8,45,840.0,80.0,0.65,19.0,534.0,903.89,669.88
2016,9,16,9,0,859.0,83.0,0.6,20.0,580.0,909.32,667.68
2016,9,16,9,15,873.5,85.0,0.5,21.0,621.0,915.84,665.44
2016,9,16,9,30,888.0,87.0,0.4,22.0,662.0,918.66,660.93
2016,9,16,9,45,901.0,87.0,0.35,23.0,697.5,914.04,653.04
2016,9,16,10,0,914.0,87.0,0.3,24.0,733.0,905.65,643.17
2016,9,16,10,15,922.0,88.5,0.2,25.0,761.5,890.74,628.67
2016,9,16,10,30,930.0,90.0,0.1,26.0,790.0,872.1,612.53
2016,9,16,10,45,935.5,90.5,0.05,27.5,811.0,846.71,592.31
2016,9,16,11,0,941.0,91.0,0.0,29.0,832.0,817.86,570.55
2016,9,16,11,15,944.5,91.5,0.2,29.5,845.0,784.18,550.69
2016,9,16,11,30,948.0,92.0,0.4,30.0,858.0,747.38,528.67
2016,9,16,11,45,950.0,92.0,0.6,30.5,863.5,706.17,502.12
2016,9,16,12,0,952.0,92.0,0.8,31.0,869.0,662.29,472.46
2016,9,16,12,15,951.5,92.0,1.0,31.0,865.5,614.52,439.53
2016,9,16,12,30,951.0,92.0,1.2,31.0,862.0,564.68,403.4
2016,9,16,12,45,942.5,95.0,1.4,31.0,849.0,511.72,363.29
2016,9,16,13,0,934.0,98.0,1.6,31.0,836.0,457.79,320.74
2016,9,16,13,15,929.0,97.0,1.7,31.0,816.5,401.38,274.57
2016,9,16,13,30,924.0,96.0,1.8,31.0,797.0,344.31,226.89
2016,9,16,13,45,916.0,95.0,1.95,31.0,769.5,286.1,178.43
2016,9,16,14,0,908.0,94.0,2.1,31.0,742.0,228.0,131.85
2016,9,16,14,15,898.0,92.5,2.15,30.5,708.0,169.69,90.72
2016,9,16,14,30,888.0,91.0,2.2,30.0,674.0,112.18,61.9
2016,9,16,14,45,873.0,89.5,2.3,30.0,633.5,78.0,58.66
2016,9,16,15,0,858.0,88.0,2.4,30.0,593.0,67.94,50.61
2016,9,16,15,15,839.5,85.0,2.45,29.5,547.5,66.6,49.78
2016,9,16,15,30,821.0,82.0,2.5,29.0,502.0,65.21,48.91
2016,9,16,15,45,795.5,78.5,2.55,29.0,452.5,63.32,47.5
2016,9,16,16,0,770.0,75.0,2.6,29.0,403.0,61.39,46.06
2016,9,16,16,15,734.0,70.5,2.55,28.0,351.0,58.52,43.99
2016,9,16,16,30,698.0,66.0,2.5,27.0,299.0,55.61,41.82
2016,9,16,16,45,644.5,60.5,2.45,26.5,246.5,47.44,34.96
2016,9,16,17,0,591.0,55.0,2.4,26.0,194.0,43.8,31.82
2016,9,16,17,15,506.5,46.5,2.1,24.5,144.0,37.52,26.36
2016,9,16,17,30,422.0,38.0,1.8,23.0,94.0,31.2,20.54
2016,9,16,17,45,275.5,25.5,1.5,21.5,55.5,21.06,9.59
2016,9,16,18,0,129.0,13.0,1.2,20.0,17.0,11.1,0.0
2016,9,16,18,15,64.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,192.5,17.0,0.9,12.5,39.5,204.82,107.71
2016,9,17,6,30,385.0,34.0,1.0,13.0,79.0,395.12,315.49
2016,9,17,6,45,480.0,42.0,1.1,14.0,127.5,492.18,398.43
2016,9,17,7,0,575.0,50.0,1.2,15.0,176.0,593.18,478.22
2016,9,17,7,15,630.5,56.0,1.1,16.0,228.0,659.78,526.08
2016,9,17,7,30,686.0,62.0,1.0,17.0,280.0,720.68,566.53
2016,9,17,7,45,725.5,66.0,0.95,18.0,332.0,770.26,597.04
2016,9,17,8,0,765.0,70.0,0.9,19.0,384.0,817.85,624.64
2016,9,17,8,15,791.0,73.5,0.8,20.0,433.5,849.94,639.73
2016,9,17,8,30,817.0,77.0,0.7,21.0,483.0,879.06,652.29
2016,9,17,8,45,836.5,79.5,0.6,22.5,528.5,897.6,656.24
2016,9,17,9,0,856.0,82.0,0.5,24.0,574.0,902.82,651.64
2016,9,17,9,15,870.0,84.0,0.45,25.0,615.0,908.8,650.08
2016,9,17,9,30,884.0,86.0,0.4,26.0,656.0,911.11,646.35
2016,9,17,9,45,897.0,86.5,0.4,27.0,691.0,907.02,639.9
2016,9,17,10,0,910.0,87.0,0.4,28.0,726.0,899.13,631.42
2016,9,17,10,15,917.5,88.0,0.45,29.0,754.0,883.24,619.24
2016,9,17,10,30,925.0,89.0,0.5,30.0,782.0,863.68,605.06
2016,9,17,10,45,930.0,89.5,0.55,31.0,802.5,837.97,587.23
2016,9,17,11,0,935.0,90.0,0.6,32.0,823.0,808.85,567.41
2016,9,17,11,15,938.0,90.5,0.7,32.5,835.5,774.96,546.47
2016,9,17,11,30,941.0,91.0,0.8,33.0,848.0,738.01,522.17
2016,9,17,11,45,942.0,91.0,0.9,33.5,852.5,696.4,493.45
2016,9,17,12,0,943.0,91.0,1.0,34.0,857.0,652.23,462.15
2016,9,17,12,15,942.5,91.0,1.1,34.0,853.5,604.85,428.51
2016,9,17,12,30,942.0,91.0,1.2,34.0,850.0,555.42,392.13
2016,9,17,12,45,930.5,95.0,1.35,34.0,836.0,502.37,352.08
2016,9,17,13,0,919.0,99.0,1.5,34.0,822.0,448.63,310.0
2016,9,17,13,15,914.0,98.0,1.6,34.0,802.0,393.0,264.97
2016,9,17,13,30,909.0,97.0,1.7,34.0,782.0,336.73,218.52
2016,9,17,13,45,902.0,95.5,1.8,34.0,755.0,279.22,171.25
2016,9,17,14,0,895.0,94.0,1.9,34.0,728.0,221.76,125.95
2016,9,17,14,15,884.5,92.5,1.95,33.5,694.0,164.16,86.45
2016,9,17,14,30,874.0,91.0,2.0,33.0,660.0,107.44,59.59
2016,9,17,14,45,859.5,88.5,2.1,33.0,620.0,77.18,57.25
2016,9,17,15,0,845.0,86.0,2.2,33.0,580.0,66.51,48.8
2016,9,17,15,15,826.5,83.5,2.25,32.5,535.0,65.48,48.23
2016,9,17,15,30,808.0,81.0,2.3,32.0,490.0,64.43,47.64
2016,9,17,15,45,780.5,77.5,2.4,31.5,440.5,62.5,46.32
2016,9,17,16,0,753.0,74.0,2.5,31.0,391.0,60.53,44.96
2016,9,17,16,15,716.5,69.5,2.45,30.0,340.0,57.65,42.89
2016,9,17,16,30,680.0,65.0,2.4,29.0,289.0,50.26,36.95
2016,9,17,16,45,623.5,59.5,2.35,28.0,237.0,46.61,34.02
2016,9,17,17,0,567.0,54.0,2.3,27.0,185.0,42.96,30.94
2016,9,17,17,15,481.0,45.5,2.0,25.5,136.5,36.69,25.48
2016,9,17,17,30,395.0,37.0,1.7,24.0,88.0,30.37,19.65
2016,9,17,17,45,250.5,24.0,1.45,23.0,51.0,19.8,7.64
2016,9,17,18,0,106.0,11.0,1.2,22.0,14.0,9.39,0.0
2016,9,17,18,15,53.0,5.5,1.1,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,203.5,16.0,0.85,16.0,39.0,209.66,95.43
2016,9,18,6,30,407.0,32.0,0.9,17.0,78.0,409.26,319.87
2016,9,18,6,45,497.5,40.0,1.0,18.0,126.5,502.67,399.28
2016,9,18,7,0,588.0,48.0,1.1,19.0,175.0,600.0,475.04
2016,9,18,7,15,643.5,54.0,1.0,19.5,227.0,660.4,518.52
2016,9,18,7,30,699.0,60.0,0.9,20.0,279.0,727.95,564.08
2016,9,18,7,45,736.0,64.0,0.8,21.0,331.0,775.26,591.62
2016,9,18,8,0,773.0,68.0,0.7,22.0,383.0,820.51,616.19
2016,9,18,8,15,799.0,71.5,0.8,23.5,433.0,852.52,633.03
2016,9,18,8,30,825.0,75.0,0.9,25.0,483.0,881.55,647.58
2016,9,18,8,45,844.0,77.5,1.0,26.5,528.5,889.63,648.32
2016,9,18,9,0,863.0,80.0,1.1,28.0,574.0,904.28,653.51
2016,9,18,9,15,877.0,82.0,1.15,29.0,615.0,910.14,653.53
2016,9,18,9,30,891.0,84.0,1.2,30.0,656.0,912.3,651.44
2016,9,18,9,45,908.5,82.5,1.3,31.0,692.0,909.73,647.26
2016,9,18,10,0,926.0,81.0,1.4,32.0,728.0,903.28,640.79
2016,9,18,10,15,933.5,82.0,1.4,32.5,756.0,887.1,628.36
2016,9,18,10,30,941.0,83.0,1.4,33.0,784.0,867.19,613.86
2016,9,18,10,45,945.5,84.0,1.45,34.0,804.5,841.21,595.04
2016,9,18,11,0,950.0,85.0,1.5,35.0,825.0,811.77,574.18
2016,9,18,11,15,952.5,85.0,1.55,35.0,837.5,776.55,551.96
2016,9,18,11,30,955.0,85.0,1.6,35.0,850.0,738.29,526.44
2016,9,18,11,45,956.0,85.5,1.7,35.5,854.5,696.65,496.64
2016,9,18,12,0,957.0,86.0,1.8,36.0,859.0,652.37,464.27
2016,9,18,12,15,956.0,86.0,1.85,36.0,855.0,604.12,428.93
2016,9,18,12,30,955.0,86.0,1.9,36.0,851.0,553.84,391.04
2016,9,18,12,45,947.5,88.0,1.95,36.0,838.0,500.45,349.74
2016,9,18,13,0,940.0,90.0,2.0,36.0,825.0,446.03,306.41
2016,9,18,13,15,802.5,151.0,2.0,36.0,767.5,386.76,260.98
2016,9,18,13,30,665.0,212.0,2.0,36.0,710.0,336.19,223.14
2016,9,18,13,45,676.0,194.5,2.05,36.0,685.5,281.55,179.4
2016,9,18,14,0,687.0,177.0,2.1,36.0,661.0,225.84,136.23
2016,9,18,14,15,792.5,130.0,2.1,36.0,662.5,167.26,91.86
2016,9,18,14,30,898.0,83.0,2.1,36.0,664.0,99.47,54.25
2016,9,18,14,45,884.5,81.0,2.1,36.0,623.5,72.92,53.13
2016,9,18,15,0,871.0,79.0,2.1,36.0,583.0,71.54,52.2
2016,9,18,15,15,853.0,76.5,2.05,35.5,537.5,69.66,50.96
2016,9,18,15,30,835.0,74.0,2.0,35.0,492.0,59.95,43.38
2016,9,18,15,45,810.0,70.5,2.0,34.5,443.0,57.84,41.92
2016,9,18,16,0,785.0,67.0,2.0,34.0,394.0,55.68,40.39
2016,9,18,16,15,749.5,63.0,1.75,33.0,342.0,52.98,38.46
2016,9,18,16,30,714.0,59.0,1.5,32.0,290.0,50.24,36.44
2016,9,18,16,45,661.0,53.5,1.3,31.0,237.5,46.1,33.13
2016,9,18,17,0,608.0,48.0,1.1,30.0,185.0,41.93,29.63
2016,9,18,17,15,522.0,40.5,1.1,28.5,136.0,32.84,21.88
2016,9,18,17,30,436.0,33.0,1.1,27.0,87.0,27.16,16.62
2016,9,18,17,45,280.5,21.5,1.1,25.5,49.5,17.75,4.91
2016,9,18,18,0,125.0,10.0,1.1,24.0,12.0,8.54,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.0,1.25,19.0,33.5,156.9,57.0
2016,9,19,6,30,276.0,36.0,1.4,20.0,67.0,309.9,241.71
2016,9,19,6,45,372.0,48.0,1.6,21.0,113.0,409.61,327.42
2016,9,19,7,0,468.0,60.0,1.8,22.0,159.0,513.68,410.2
2016,9,19,7,15,528.0,68.5,1.75,22.5,209.5,585.45,464.39
2016,9,19,7,30,588.0,77.0,1.7,23.0,260.0,657.31,515.71
2016,9,19,7,45,636.5,81.5,1.65,24.0,312.0,713.21,551.97
2016,9,19,8,0,685.0,86.0,1.6,25.0,364.0,767.61,585.48
2016,9,19,8,15,714.5,91.0,1.6,26.0,412.5,803.27,605.31
2016,9,19,8,30,744.0,96.0,1.6,27.0,461.0,836.25,622.89
2016,9,19,8,45,771.0,97.5,1.65,28.5,507.5,854.48,629.6
2016,9,19,9,0,798.0,99.0,1.7,30.0,554.0,875.0,637.84
2016,9,19,9,15,814.0,102.0,1.7,30.5,594.0,883.59,640.26
2016,9,19,9,30,830.0,105.0,1.7,31.0,634.0,888.47,640.52
2016,9,19,9,45,842.0,107.0,1.75,32.0,668.5,884.84,634.76
2016,9,19,10,0,854.0,109.0,1.8,33.0,703.0,877.45,626.85
2016,9,19,10,15,862.5,110.5,1.9,33.0,731.0,854.27,612.02
2016,9,19,10,30,871.0,112.0,2.0,33.0,759.0,836.6,600.87
2016,9,19,10,45,880.0,111.5,2.1,33.5,780.0,813.82,585.14
2016,9,19,11,0,889.0,111.0,2.2,34.0,801.0,787.61,567.21
2016,9,19,11,15,892.5,112.0,2.3,34.0,814.0,755.44,546.03
2016,9,19,11,30,896.0,113.0,2.4,34.0,827.0,720.3,521.33
2016,9,19,11,45,901.0,111.5,2.5,34.5,832.5,681.09,492.28
2016,9,19,12,0,906.0,110.0,2.6,35.0,838.0,639.17,460.68
2016,9,19,12,15,905.0,109.5,2.7,35.0,834.0,592.24,425.67
2016,9,19,12,30,904.0,109.0,2.8,35.0,830.0,543.43,388.24
2016,9,19,12,45,901.5,108.5,2.9,35.0,818.5,492.29,347.93
2016,9,19,13,0,899.0,108.0,3.0,35.0,807.0,439.82,305.42
2016,9,19,13,15,894.0,107.0,3.05,35.0,787.5,385.03,260.13
2016,9,19,13,30,889.0,106.0,3.1,35.0,768.0,329.64,213.78
2016,9,19,13,45,885.0,102.5,3.2,35.0,741.5,272.36,166.44
2016,9,19,14,0,881.0,99.0,3.3,35.0,715.0,214.87,121.38
2016,9,19,14,15,870.0,97.5,3.35,34.5,681.0,157.96,83.53
2016,9,19,14,30,859.0,96.0,3.4,34.0,647.0,101.99,59.52
2016,9,19,14,45,848.0,92.0,3.45,33.5,608.0,69.82,51.28
2016,9,19,15,0,837.0,88.0,3.5,33.0,569.0,67.99,50.08
2016,9,19,15,15,817.0,85.0,3.5,32.5,523.5,66.63,49.24
2016,9,19,15,30,797.0,82.0,3.5,32.0,478.0,65.24,48.37
2016,9,19,15,45,772.5,78.0,3.5,31.5,429.5,63.01,46.8
2016,9,19,16,0,748.0,74.0,3.5,31.0,381.0,60.72,45.15
2016,9,19,16,15,710.0,69.0,3.4,30.0,329.5,57.43,42.73
2016,9,19,16,30,672.0,64.0,3.3,29.0,278.0,49.65,36.44
2016,9,19,16,45,615.5,58.0,3.25,28.5,226.5,45.61,33.08
2016,9,19,17,0,559.0,52.0,3.2,28.0,175.0,41.54,29.54
2016,9,19,17,15,469.0,43.0,3.0,26.5,127.0,34.79,23.65
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,27.97,17.3
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,13.72,1.14
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.5,2.35,13.5,34.0,167.39,46.25
2016,9,20,6,30,296.0,35.0,2.5,14.0,68.0,323.89,258.57
2016,9,20,6,45,410.0,44.0,2.65,15.0,115.5,435.03,356.91
2016,9,20,7,0,524.0,53.0,2.8,16.0,163.0,550.91,451.5
2016,9,20,7,15,583.0,60.0,2.8,16.5,214.0,620.41,506.11
2016,9,20,7,30,642.0,67.0,2.8,17.0,265.0,690.07,558.02
2016,9,20,7,45,691.0,70.0,2.85,17.5,317.5,744.63,596.57
2016,9,20,8,0,740.0,73.0,2.9,18.0,370.0,792.93,629.16
2016,9,20,8,15,767.0,76.5,2.9,18.5,418.5,825.32,649.08
2016,9,20,8,30,794.0,80.0,2.9,19.0,467.0,854.79,666.56
2016,9,20,8,45,817.0,82.0,2.95,20.0,513.0,875.46,676.64
2016,9,20,9,0,840.0,84.0,3.0,21.0,559.0,892.69,684.3
2016,9,20,9,15,854.0,86.0,3.0,21.5,599.0,888.57,678.21
2016,9,20,9,30,868.0,88.0,3.0,22.0,639.0,890.6,676.74
2016,9,20,9,45,881.0,88.5,3.05,23.0,673.5,886.31,670.1
2016,9,20,10,0,894.0,89.0,3.1,24.0,708.0,878.28,661.15
2016,9,20,10,15,901.5,90.5,3.15,24.5,735.5,862.9,648.68
2016,9,20,10,30,909.0,92.0,3.2,25.0,763.0,843.88,633.94
