Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,45,915.0,92.5,3.25,25.5,783.5,819.06,615.36
2016,9,20,11,0,921.0,93.0,3.3,26.0,804.0,790.81,594.57
2016,9,20,11,15,923.5,93.5,3.35,26.0,816.0,756.74,570.91
2016,9,20,11,30,926.0,94.0,3.4,26.0,828.0,719.69,543.14
2016,9,20,11,45,926.5,94.5,3.5,26.5,832.0,678.55,510.99
2016,9,20,12,0,927.0,95.0,3.6,27.0,836.0,634.92,476.37
2016,9,20,12,15,926.0,94.5,3.65,27.0,832.0,587.32,438.83
2016,9,20,12,30,925.0,94.0,3.7,27.0,828.0,537.8,398.81
2016,9,20,12,45,788.0,162.0,3.8,27.0,781.0,479.18,351.79
2016,9,20,13,0,651.0,230.0,3.9,27.0,734.0,426.45,309.8
2016,9,20,13,15,666.0,215.5,3.95,27.0,719.5,377.54,268.57
2016,9,20,13,30,681.0,201.0,4.0,27.0,705.0,326.74,225.18
2016,9,20,13,45,690.5,184.5,4.05,27.0,679.5,271.59,178.82
2016,9,20,14,0,700.0,168.0,4.1,27.0,654.0,215.52,133.7
2016,9,20,14,15,781.5,129.0,4.1,26.5,647.0,158.38,90.8
2016,9,20,14,30,863.0,90.0,4.1,26.0,640.0,94.48,57.86
2016,9,20,14,45,846.0,88.5,4.15,26.0,599.5,77.05,59.03
2016,9,20,15,0,829.0,87.0,4.2,26.0,559.0,67.32,51.08
2016,9,20,15,15,701.5,110.5,4.15,25.0,487.5,75.96,58.74
2016,9,20,15,30,574.0,134.0,4.1,24.0,416.0,92.64,73.26
2016,9,20,15,45,652.0,104.5,4.05,23.5,393.5,74.83,58.52
2016,9,20,16,0,730.0,75.0,4.0,23.0,371.0,61.41,47.35
2016,9,20,16,15,691.5,70.0,3.9,22.0,320.0,53.38,40.75
2016,9,20,16,30,653.0,65.0,3.8,21.0,269.0,50.35,38.36
2016,9,20,16,45,591.5,59.0,3.7,20.5,218.0,46.32,34.89
2016,9,20,17,0,530.0,53.0,3.6,20.0,167.0,42.31,31.26
2016,9,20,17,15,437.5,43.5,3.45,19.0,120.0,35.2,24.78
2016,9,20,17,30,345.0,34.0,3.3,18.0,73.0,28.01,17.76
2016,9,20,17,45,172.5,17.0,3.2,17.5,36.5,13.78,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,17.5,3.65,12.0,34.0,170.52,26.26
2016,9,21,6,30,309.0,35.0,3.8,12.0,68.0,333.09,267.37
2016,9,21,6,45,420.0,44.0,4.0,12.5,115.5,442.14,367.52
2016,9,21,7,0,531.0,53.0,4.2,13.0,163.0,555.52,463.36
2016,9,21,7,15,591.5,59.5,4.25,13.5,214.0,625.62,520.36
2016,9,21,7,30,652.0,66.0,4.3,14.0,265.0,695.84,574.6
2016,9,21,7,45,697.5,69.5,4.4,14.5,317.0,742.1,608.43
2016,9,21,8,0,743.0,73.0,4.5,15.0,369.0,793.58,645.06
2016,9,21,8,15,770.5,76.5,4.55,15.5,418.0,826.31,666.37
2016,9,21,8,30,798.0,80.0,4.6,16.0,467.0,856.1,685.17
2016,9,21,8,45,820.5,82.0,4.65,16.5,512.5,876.17,696.63
2016,9,21,9,0,843.0,84.0,4.7,17.0,558.0,892.78,705.58
2016,9,21,9,15,636.5,163.5,4.75,17.0,536.0,792.51,630.7
2016,9,21,9,30,430.0,243.0,4.8,17.0,514.0,672.73,536.1
2016,9,21,9,45,356.0,278.0,4.85,17.5,510.5,614.68,488.98
2016,9,21,10,0,282.0,313.0,4.9,18.0,507.0,573.94,454.28
2016,9,21,10,15,234.5,334.0,4.9,18.0,499.5,525.84,415.83
2016,9,21,10,30,187.0,355.0,4.9,18.0,492.0,494.82,390.14
2016,9,21,10,45,559.0,223.0,4.9,18.5,649.0,670.93,529.69
2016,9,21,11,0,931.0,91.0,4.9,19.0,806.0,792.79,620.99
2016,9,21,11,15,934.5,91.5,4.85,19.0,819.0,759.04,594.96
2016,9,21,11,30,938.0,92.0,4.8,19.0,832.0,722.21,565.45
2016,9,21,11,45,939.5,92.5,4.75,19.0,837.0,681.18,532.31
2016,9,21,12,0,941.0,93.0,4.7,19.0,842.0,637.55,496.52
2016,9,21,12,15,942.0,93.0,4.75,19.0,839.5,590.78,457.84
2016,9,21,12,30,943.0,93.0,4.8,19.0,837.0,541.83,416.38
2016,9,21,12,45,939.5,93.5,4.85,19.0,825.5,489.34,371.02
2016,9,21,13,0,936.0,94.0,4.9,19.0,814.0,435.5,323.4
2016,9,21,13,15,933.0,93.5,5.0,18.5,795.5,379.97,273.98
2016,9,21,13,30,930.0,93.0,5.1,18.0,777.0,323.53,223.14
2016,9,21,13,45,926.0,91.5,5.2,18.0,751.5,265.49,171.34
2016,9,21,14,0,922.0,90.0,5.3,18.0,726.0,207.13,122.64
2016,9,21,14,15,914.0,88.0,5.3,18.0,693.0,147.97,81.59
2016,9,21,14,30,906.0,86.0,5.3,18.0,660.0,89.42,57.92
2016,9,21,14,45,866.0,85.0,5.35,18.0,605.0,75.22,59.48
2016,9,21,15,0,826.0,84.0,5.4,18.0,550.0,65.36,51.15
2016,9,21,15,15,838.5,80.0,5.3,17.5,520.0,63.71,49.98
2016,9,21,15,30,851.0,76.0,5.2,17.0,490.0,61.9,48.67
2016,9,21,15,45,829.0,72.0,5.15,17.0,440.5,59.48,46.72
2016,9,21,16,0,807.0,68.0,5.1,17.0,391.0,56.98,44.68
2016,9,21,16,15,769.5,63.5,4.95,16.5,337.5,53.86,42.14
2016,9,21,16,30,732.0,59.0,4.8,16.0,284.0,50.69,39.48
2016,9,21,16,45,677.0,53.5,4.7,15.5,231.0,46.52,35.8
2016,9,21,17,0,622.0,48.0,4.6,15.0,178.0,42.35,31.94
2016,9,21,17,15,523.5,40.0,4.35,14.5,127.5,32.75,23.07
2016,9,21,17,30,425.0,32.0,4.1,14.0,77.0,26.63,16.71
2016,9,21,17,45,212.5,16.0,3.95,13.5,38.5,13.06,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,3.7,11.0,32.5,157.48,0.0
2016,9,22,6,30,288.0,35.0,3.8,11.0,65.0,315.74,252.84
2016,9,22,6,45,394.0,45.5,3.95,11.5,112.0,421.76,351.94
2016,9,22,7,0,500.0,56.0,4.1,12.0,159.0,532.1,445.92
2016,9,22,7,15,564.0,63.5,4.05,12.5,210.0,605.97,506.13
2016,9,22,7,30,628.0,71.0,4.0,13.0,261.0,679.99,563.38
2016,9,22,7,45,679.0,74.5,4.0,13.5,313.5,736.62,604.83
2016,9,22,8,0,730.0,78.0,4.0,14.0,366.0,785.91,639.22
2016,9,22,8,15,759.5,82.0,3.95,14.5,416.0,820.92,661.72
2016,9,22,8,30,789.0,86.0,3.9,15.0,466.0,852.95,681.55
2016,9,22,8,45,817.5,86.5,3.85,16.0,513.0,876.52,693.56
2016,9,22,9,0,846.0,87.0,3.8,17.0,560.0,896.54,702.89
2016,9,22,9,15,861.5,89.5,3.8,17.5,601.0,903.51,704.54
2016,9,22,9,30,877.0,92.0,3.8,18.0,642.0,897.47,697.22
2016,9,22,9,45,897.5,89.5,3.85,18.5,679.0,895.85,693.62
2016,9,22,10,0,918.0,87.0,3.9,19.0,716.0,890.33,687.41
2016,9,22,10,15,925.5,88.0,3.9,19.0,744.0,873.71,674.63
2016,9,22,10,30,933.0,89.0,3.9,19.0,772.0,853.4,659.47
2016,9,22,10,45,939.5,89.5,3.95,19.5,792.5,828.14,639.95
2016,9,22,11,0,946.0,90.0,4.0,20.0,813.0,799.35,618.05
2016,9,22,11,15,949.0,90.5,4.0,20.0,825.5,764.65,592.78
2016,9,22,11,30,952.0,91.0,4.0,20.0,838.0,726.86,563.24
2016,9,22,11,45,953.0,91.0,4.05,20.5,842.0,684.44,528.86
2016,9,22,12,0,954.0,91.0,4.1,21.0,846.0,639.45,491.92
2016,9,22,12,15,953.0,90.5,4.1,21.0,841.5,590.57,452.03
2016,9,22,12,30,952.0,90.0,4.1,21.0,837.0,539.7,409.56
2016,9,22,12,45,947.5,90.5,4.1,21.0,824.5,486.36,364.01
2016,9,22,13,0,943.0,91.0,4.1,21.0,812.0,431.77,316.31
2016,9,22,13,15,938.0,90.0,4.05,21.0,791.5,374.87,265.82
2016,9,22,13,30,933.0,89.0,4.0,21.0,771.0,317.31,214.42
2016,9,22,13,45,923.5,88.5,4.0,21.0,743.0,258.75,163.37
2016,9,22,14,0,914.0,88.0,4.0,21.0,715.0,200.46,116.1
2016,9,22,14,15,903.5,86.5,4.0,21.0,680.0,141.95,77.05
2016,9,22,14,30,893.0,85.0,4.0,21.0,645.0,84.31,56.0
2016,9,22,14,45,877.0,83.5,4.0,21.0,604.0,74.48,58.14
2016,9,22,15,0,861.0,82.0,4.0,21.0,563.0,73.37,57.37
2016,9,22,15,15,841.0,79.0,4.05,20.5,517.5,63.16,48.91
2016,9,22,15,30,821.0,76.0,4.1,20.0,472.0,61.58,47.82
2016,9,22,15,45,789.5,73.5,4.15,19.5,421.5,60.2,46.89
2016,9,22,16,0,758.0,71.0,4.2,19.0,371.0,58.85,45.96
2016,9,22,16,15,718.0,66.5,4.15,18.5,319.0,55.85,43.55
2016,9,22,16,30,678.0,62.0,4.1,18.0,267.0,48.52,37.24
2016,9,22,16,45,611.0,56.5,4.1,17.5,214.5,44.74,33.92
2016,9,22,17,0,544.0,51.0,4.1,17.0,162.0,41.01,30.46
2016,9,22,17,15,442.5,41.5,3.9,16.0,114.5,33.79,23.76
2016,9,22,17,30,341.0,32.0,3.7,15.0,67.0,26.53,16.26
2016,9,22,17,45,170.5,16.0,3.55,14.5,33.5,13.09,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.0,14.0,1.05,10.0,33.0,189.88,0.0
2016,9,23,6,30,384.0,28.0,1.2,11.0,66.0,382.64,299.25
2016,9,23,6,45,483.5,36.0,1.35,12.0,113.5,480.6,391.03
2016,9,23,7,0,583.0,44.0,1.5,13.0,161.0,576.24,469.54
2016,9,23,7,15,640.5,49.5,1.6,13.5,212.5,644.08,523.05
2016,9,23,7,30,698.0,55.0,1.7,14.0,264.0,711.55,573.39
2016,9,23,7,45,735.5,59.0,1.8,15.0,315.0,758.37,605.16
2016,9,23,8,0,773.0,63.0,1.9,16.0,366.0,803.19,634.22
2016,9,23,8,15,798.5,66.5,2.1,17.0,415.0,834.02,653.29
2016,9,23,8,30,824.0,70.0,2.3,18.0,464.0,861.89,669.91
2016,9,23,8,45,843.0,72.5,2.55,19.0,509.0,869.72,672.66
2016,9,23,9,0,862.0,75.0,2.8,20.0,554.0,883.81,679.85
2016,9,23,9,15,875.0,76.5,2.85,20.5,593.5,887.67,679.7
2016,9,23,9,30,888.0,78.0,2.9,21.0,633.0,887.89,677.28
2016,9,23,9,45,899.0,79.0,3.0,21.5,667.0,882.03,671.21
2016,9,23,10,0,910.0,80.0,3.1,22.0,701.0,872.42,662.76
2016,9,23,10,15,917.0,81.0,3.15,22.5,728.0,855.68,649.26
2016,9,23,10,30,924.0,82.0,3.2,23.0,755.0,835.3,633.46
2016,9,23,10,45,928.0,83.0,3.3,23.5,774.0,809.01,613.96
2016,9,23,11,0,932.0,84.0,3.4,24.0,793.0,779.36,592.2
2016,9,23,11,15,934.5,84.5,3.45,24.0,804.5,744.91,567.77
2016,9,23,11,30,937.0,85.0,3.5,24.0,816.0,707.47,539.2
2016,9,23,11,45,936.5,85.5,3.6,24.5,819.5,665.32,505.77
2016,9,23,12,0,936.0,86.0,3.7,25.0,823.0,620.74,469.88
2016,9,23,12,15,934.0,86.0,3.75,25.0,818.5,572.7,431.34
2016,9,23,12,30,932.0,86.0,3.8,25.0,814.0,522.79,390.31
2016,9,23,12,45,925.0,87.5,3.85,25.0,800.5,470.31,346.19
2016,9,23,13,0,918.0,89.0,3.9,25.0,787.0,416.84,300.18
2016,9,23,13,15,912.5,88.0,3.9,24.5,766.5,361.2,252.03
2016,9,23,13,30,907.0,87.0,3.9,24.0,746.0,305.0,202.93
2016,9,23,13,45,898.0,86.5,3.95,24.0,718.0,248.09,153.98
2016,9,23,14,0,889.0,86.0,4.0,24.0,690.0,191.45,108.9
2016,9,23,14,15,878.0,84.0,4.0,23.5,656.0,134.11,72.02
2016,9,23,14,30,867.0,82.0,4.0,23.0,622.0,77.76,60.25
2016,9,23,14,45,853.0,80.0,4.05,23.0,582.5,71.84,55.46
2016,9,23,15,0,839.0,78.0,4.1,23.0,543.0,70.41,54.41
2016,9,23,15,15,713.5,101.0,4.1,22.5,473.5,70.5,54.78
2016,9,23,15,30,588.0,124.0,4.1,22.0,404.0,86.59,68.81
2016,9,23,15,45,669.5,94.5,4.15,22.0,380.5,68.56,53.58
2016,9,23,16,0,751.0,65.0,4.2,22.0,357.0,54.21,41.39
2016,9,23,16,15,712.0,60.5,4.1,21.0,306.5,51.06,38.95
2016,9,23,16,30,673.0,56.0,4.0,20.0,256.0,47.88,36.37
2016,9,23,16,45,609.5,51.0,3.9,19.5,205.0,40.51,29.91
2016,9,23,17,0,546.0,46.0,3.8,19.0,154.0,37.03,26.69
2016,9,23,17,15,446.5,37.0,3.65,18.0,108.0,30.1,20.3
2016,9,23,17,30,347.0,28.0,3.5,17.0,62.0,23.12,12.98
2016,9,23,17,45,173.5,14.0,3.4,16.5,31.0,11.42,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.1,13.0,32.5,196.18,0.0
2016,9,24,6,30,410.0,26.0,1.3,14.0,65.0,388.75,298.03
2016,9,24,6,45,507.5,33.5,1.5,15.0,113.0,487.26,391.85
2016,9,24,7,0,605.0,41.0,1.7,16.0,161.0,589.27,474.95
2016,9,24,7,15,662.0,46.0,1.85,16.5,212.5,656.02,527.56
2016,9,24,7,30,719.0,51.0,2.0,17.0,264.0,722.44,577.14
2016,9,24,7,45,756.5,55.0,2.15,17.5,315.5,769.33,610.22
2016,9,24,8,0,794.0,59.0,2.3,18.0,367.0,814.23,640.72
2016,9,24,8,15,820.0,61.5,2.35,19.0,416.5,834.64,650.95
2016,9,24,8,30,846.0,64.0,2.4,20.0,466.0,861.7,665.71
2016,9,24,8,45,865.0,66.5,2.45,21.0,511.5,879.25,673.51
2016,9,24,9,0,884.0,69.0,2.5,22.0,557.0,893.32,678.93
2016,9,24,9,15,897.5,70.5,2.6,22.5,597.5,897.52,679.41
2016,9,24,9,30,911.0,72.0,2.7,23.0,638.0,897.99,677.56
2016,9,24,9,45,924.5,71.5,2.85,24.0,673.0,892.24,670.74
2016,9,24,10,0,938.0,71.0,3.0,25.0,708.0,882.65,661.47
2016,9,24,10,15,945.0,72.0,3.05,25.5,735.5,865.44,647.84
2016,9,24,10,30,952.0,73.0,3.1,26.0,763.0,844.51,631.88
2016,9,24,10,45,957.5,73.5,3.15,27.0,783.0,818.19,611.19
2016,9,24,11,0,963.0,74.0,3.2,28.0,803.0,788.36,588.28
2016,9,24,11,15,965.5,74.5,3.15,28.0,815.0,753.0,563.47
2016,9,24,11,30,968.0,75.0,3.1,28.0,827.0,714.55,534.31
2016,9,24,11,45,969.5,75.0,3.1,28.5,831.5,672.08,500.96
2016,9,24,12,0,971.0,75.0,3.1,29.0,836.0,626.95,465.05
2016,9,24,12,15,970.0,75.0,3.1,29.0,831.5,578.02,426.48
2016,9,24,12,30,969.0,75.0,3.1,29.0,827.0,527.04,385.3
2016,9,24,12,45,957.5,80.0,3.1,29.5,813.0,473.92,340.71
2016,9,24,13,0,946.0,85.0,3.1,30.0,799.0,420.0,294.63
2016,9,24,13,15,940.5,84.0,3.1,30.0,778.5,362.89,245.91
2016,9,24,13,30,935.0,83.0,3.1,30.0,758.0,305.18,196.43
2016,9,24,13,45,927.0,82.0,3.15,30.0,730.0,246.61,147.52
2016,9,24,14,0,919.0,81.0,3.2,30.0,702.0,188.17,102.6
2016,9,24,14,15,908.5,79.5,3.2,30.0,667.5,129.56,66.65
2016,9,24,14,30,898.0,78.0,3.2,30.0,633.0,71.85,53.68
2016,9,24,14,45,883.5,76.0,3.2,30.0,592.0,69.78,52.16
2016,9,24,15,0,869.0,74.0,3.2,30.0,551.0,68.25,51.05
2016,9,24,15,15,849.0,71.5,3.15,29.5,505.5,66.21,49.63
2016,9,24,15,30,829.0,69.0,3.1,29.0,460.0,56.82,42.08
2016,9,24,15,45,801.5,66.0,3.1,29.0,410.0,54.92,40.64
2016,9,24,16,0,774.0,63.0,3.1,29.0,360.0,53.01,39.16
2016,9,24,16,15,734.0,59.0,2.8,28.0,308.5,50.17,37.03
2016,9,24,16,30,694.0,55.0,2.5,27.0,257.0,47.32,34.8
2016,9,24,16,45,633.0,49.0,2.2,26.0,205.5,42.62,30.85
2016,9,24,17,0,572.0,43.0,1.9,25.0,154.0,37.91,26.69
2016,9,24,17,15,468.0,34.5,1.75,23.5,107.0,28.18,18.1
2016,9,24,17,30,364.0,26.0,1.6,22.0,60.0,21.52,10.97
2016,9,24,17,45,182.0,13.0,1.5,21.0,30.0,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,207.0,13.0,1.25,14.0,32.0,196.15,0.0
2016,9,25,6,30,414.0,26.0,1.5,15.0,64.0,390.5,295.49
2016,9,25,6,45,514.5,33.5,1.75,16.0,112.5,491.5,393.98
2016,9,25,7,0,615.0,41.0,2.0,17.0,161.0,595.93,479.36
2016,9,25,7,15,673.0,46.0,2.0,18.0,213.0,663.59,530.95
2016,9,25,7,30,731.0,51.0,2.0,19.0,265.0,730.88,578.86
2016,9,25,7,45,768.0,55.0,2.05,20.0,317.0,777.34,609.44
2016,9,25,8,0,805.0,59.0,2.1,21.0,369.0,821.74,637.17
2016,9,25,8,15,830.5,61.5,2.25,22.0,418.5,841.67,647.71
2016,9,25,8,30,856.0,64.0,2.4,23.0,468.0,868.15,662.63
2016,9,25,8,45,873.5,66.5,2.55,24.5,513.5,884.19,668.74
2016,9,25,9,0,891.0,69.0,2.7,26.0,559.0,896.72,672.46
2016,9,25,9,15,904.0,71.0,2.75,27.0,599.0,900.91,671.15
2016,9,25,9,30,917.0,73.0,2.8,28.0,639.0,901.31,667.52
2016,9,25,9,45,929.0,73.0,2.85,29.0,673.5,894.61,659.36
2016,9,25,10,0,941.0,73.0,2.9,30.0,708.0,884.06,648.91
2016,9,25,10,15,947.5,74.0,2.85,30.5,735.0,866.21,634.47
2016,9,25,10,30,954.0,75.0,2.8,31.0,762.0,844.65,617.82
2016,9,25,10,45,956.5,76.5,2.75,31.5,781.0,816.87,597.25
2016,9,25,11,0,959.0,78.0,2.7,32.0,800.0,785.72,574.61
2016,9,25,11,15,961.5,78.5,2.55,32.5,812.0,750.31,548.35
2016,9,25,11,30,964.0,79.0,2.4,33.0,824.0,711.84,518.31
2016,9,25,11,45,961.5,81.0,2.25,33.5,826.5,668.77,484.73
2016,9,25,12,0,959.0,83.0,2.1,34.0,829.0,623.3,449.02
2016,9,25,12,15,957.5,82.5,1.9,34.0,824.5,573.99,410.68
2016,9,25,12,30,956.0,82.0,1.7,34.0,820.0,522.75,370.06
2016,9,25,12,45,941.0,87.5,1.5,34.5,804.5,469.02,326.11
2016,9,25,13,0,926.0,93.0,1.3,35.0,789.0,414.87,281.2
2016,9,25,13,15,920.5,92.5,1.1,35.0,768.5,359.05,234.98
2016,9,25,13,30,915.0,92.0,0.9,35.0,748.0,302.63,188.22
2016,9,25,13,45,902.0,92.5,0.75,35.0,718.5,245.1,142.29
2016,9,25,14,0,889.0,93.0,0.6,35.0,689.0,188.23,100.81
2016,9,25,14,15,877.5,91.0,0.55,35.0,654.5,130.75,67.73
2016,9,25,14,30,866.0,89.0,0.5,35.0,620.0,77.65,56.94
2016,9,25,14,45,846.5,88.0,0.5,35.0,578.5,68.0,49.48
2016,9,25,15,0,827.0,87.0,0.5,35.0,537.0,67.98,49.63
2016,9,25,15,15,805.0,83.5,0.65,34.5,491.0,66.19,48.47
2016,9,25,15,30,783.0,80.0,0.8,34.0,445.0,64.36,47.27
2016,9,25,15,45,750.5,76.5,0.95,34.0,395.5,62.36,45.81
2016,9,25,16,0,718.0,73.0,1.1,34.0,346.0,60.36,44.31
2016,9,25,16,15,675.0,68.0,1.05,32.5,295.0,52.33,38.06
2016,9,25,16,30,632.0,63.0,1.0,31.0,244.0,49.24,35.77
2016,9,25,16,45,566.0,55.5,0.95,30.0,193.0,43.99,31.42
2016,9,25,17,0,500.0,48.0,0.9,29.0,142.0,38.68,26.81
2016,9,25,17,15,394.0,37.5,0.95,27.5,97.0,30.57,19.64
2016,9,25,17,30,288.0,27.0,1.0,26.0,52.0,22.35,10.76
2016,9,25,17,45,144.0,13.5,1.05,25.0,26.0,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.05,19.0,27.0,108.19,0.0
2016,9,26,6,30,260.0,30.0,1.0,20.0,54.0,287.02,211.2
2016,9,26,6,45,363.0,42.0,1.0,21.0,99.0,389.01,306.92
2016,9,26,7,0,466.0,54.0,1.0,22.0,144.0,496.38,391.87
2016,9,26,7,15,532.0,63.0,1.1,22.5,194.5,572.24,450.06
2016,9,26,7,30,598.0,72.0,1.2,23.0,245.0,648.46,505.64
2016,9,26,7,45,642.5,78.0,1.3,24.0,296.5,701.59,541.27
2016,9,26,8,0,687.0,84.0,1.4,25.0,348.0,753.07,574.36
2016,9,26,8,15,718.5,89.0,1.4,26.0,397.0,789.47,594.92
2016,9,26,8,30,750.0,94.0,1.4,27.0,446.0,823.14,613.08
2016,9,26,8,45,773.5,98.0,1.4,28.5,491.5,839.99,618.43
2016,9,26,9,0,797.0,102.0,1.4,30.0,537.0,859.21,625.36
2016,9,26,9,15,813.5,105.0,1.35,31.0,577.5,867.35,625.65
2016,9,26,9,30,830.0,108.0,1.3,32.0,618.0,871.73,623.72
2016,9,26,9,45,843.5,110.0,1.3,33.0,652.5,868.54,617.81
2016,9,26,10,0,857.0,112.0,1.3,34.0,687.0,861.5,609.74
2016,9,26,10,15,866.0,113.5,1.35,34.5,714.5,846.34,598.63
2016,9,26,10,30,875.0,115.0,1.4,35.0,742.0,827.5,585.38
2016,9,26,10,45,881.5,116.0,1.45,35.5,762.0,795.9,564.1
2016,9,26,11,0,888.0,117.0,1.5,36.0,782.0,768.42,545.44
2016,9,26,11,15,891.5,117.5,1.6,36.0,794.0,735.14,523.02
2016,9,26,11,30,895.0,118.0,1.7,36.0,806.0,698.93,498.07
2016,9,26,11,45,896.5,118.5,1.85,36.5,810.0,658.71,469.03
2016,9,26,12,0,898.0,119.0,2.0,37.0,814.0,616.02,437.43
2016,9,26,12,15,896.5,118.5,2.15,37.0,809.5,568.67,402.53
2016,9,26,12,30,895.0,118.0,2.3,37.0,805.0,519.54,365.12
2016,9,26,12,45,915.0,106.0,2.5,37.0,798.5,468.87,325.24
2016,9,26,13,0,935.0,94.0,2.7,37.0,792.0,414.84,281.3
2016,9,26,13,15,929.5,93.0,2.8,36.5,771.5,358.11,235.0
2016,9,26,13,30,924.0,92.0,2.9,36.0,751.0,300.81,187.83
2016,9,26,13,45,916.5,90.5,3.0,36.0,723.0,242.42,140.73
2016,9,26,14,0,909.0,89.0,3.1,36.0,695.0,184.15,97.97
2016,9,26,14,15,898.0,87.5,3.15,35.5,660.0,125.97,65.19
2016,9,26,14,30,887.0,86.0,3.2,35.0,625.0,76.18,56.03
2016,9,26,14,45,873.5,83.0,3.3,35.0,584.5,74.18,54.61
2016,9,26,15,0,860.0,80.0,3.4,35.0,544.0,72.08,53.08
2016,9,26,15,15,839.5,77.0,3.35,34.5,498.0,62.16,45.3
2016,9,26,15,30,819.0,74.0,3.3,34.0,452.0,60.52,44.21
2016,9,26,15,45,780.5,72.5,3.3,33.5,400.5,59.77,43.85
2016,9,26,16,0,742.0,71.0,3.3,33.0,349.0,59.15,43.57
2016,9,26,16,15,699.0,66.0,2.9,31.5,297.0,55.75,41.11
2016,9,26,16,30,656.0,61.0,2.5,30.0,245.0,48.01,34.89
2016,9,26,16,45,579.0,54.5,2.15,29.0,192.5,43.4,31.04
2016,9,26,17,0,502.0,48.0,1.8,28.0,140.0,38.83,27.0
2016,9,26,17,15,394.5,37.0,1.65,26.5,94.5,30.28,19.4
2016,9,26,17,30,287.0,26.0,1.5,25.0,49.0,21.59,9.45
2016,9,26,17,45,143.5,13.0,1.35,24.0,24.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,87.0,14.5,1.25,18.5,22.5,76.02,0.0
2016,9,27,6,30,174.0,29.0,1.2,19.0,45.0,218.27,158.46
2016,9,27,6,45,246.0,47.5,1.15,20.0,85.5,301.3,239.88
2016,9,27,7,0,318.0,66.0,1.1,21.0,126.0,387.08,310.65
2016,9,27,7,15,380.0,80.5,1.2,21.5,174.0,460.79,369.66
2016,9,27,7,30,442.0,95.0,1.3,22.0,222.0,535.69,426.54
2016,9,27,7,45,478.0,108.5,1.45,23.0,269.5,586.74,462.77
2016,9,27,8,0,514.0,122.0,1.6,24.0,317.0,636.63,496.87
2016,9,27,8,15,548.0,131.0,1.5,25.0,364.0,677.43,521.54
2016,9,27,8,30,582.0,140.0,1.4,26.0,411.0,716.24,543.84
2016,9,27,8,45,605.5,148.0,1.35,27.5,454.0,749.74,561.08
2016,9,27,9,0,629.0,156.0,1.3,29.0,497.0,773.15,571.02
2016,9,27,9,15,648.5,162.0,1.4,29.5,536.5,787.54,578.76
2016,9,27,9,30,668.0,168.0,1.5,30.0,576.0,798.41,584.31
2016,9,27,9,45,759.0,140.0,1.6,31.0,628.0,830.75,602.82
2016,9,27,10,0,850.0,112.0,1.7,32.0,680.0,852.39,613.99
2016,9,27,10,15,858.5,114.0,1.8,32.5,707.0,837.43,602.84
2016,9,27,10,30,867.0,116.0,1.9,33.0,734.0,818.81,589.74
2016,9,27,10,45,843.0,131.0,2.05,33.5,745.5,784.99,567.14
2016,9,27,11,0,819.0,146.0,2.2,34.0,757.0,748.78,541.3
2016,9,27,11,15,823.0,147.0,2.3,34.0,768.5,717.12,519.16
2016,9,27,11,30,827.0,148.0,2.4,34.0,780.0,682.58,494.51
2016,9,27,11,45,806.0,159.0,2.55,34.5,777.5,638.93,462.02
2016,9,27,12,0,785.0,170.0,2.7,35.0,775.0,594.4,428.32
2016,9,27,12,15,783.5,169.5,2.75,35.0,770.5,549.12,394.02
2016,9,27,12,30,782.0,169.0,2.8,35.0,766.0,502.32,357.66
2016,9,27,12,45,811.0,152.0,2.9,35.0,762.0,456.74,320.92
2016,9,27,13,0,840.0,135.0,3.0,35.0,758.0,405.19,278.46
2016,9,27,13,15,833.0,133.5,3.05,34.5,737.5,350.88,234.03
2016,9,27,13,30,826.0,132.0,3.1,34.0,717.0,296.42,189.22
2016,9,27,13,45,794.0,139.0,3.15,34.0,683.5,243.65,147.55
2016,9,27,14,0,762.0,146.0,3.2,34.0,650.0,186.18,106.49
2016,9,27,14,15,747.5,142.0,3.2,33.5,615.0,132.3,76.09
2016,9,27,14,30,733.0,138.0,3.2,33.0,580.0,90.54,68.15
2016,9,27,14,45,716.5,132.5,3.2,33.0,540.5,88.75,66.92
2016,9,27,15,0,700.0,127.0,3.2,33.0,501.0,86.9,65.62
2016,9,27,15,15,674.0,121.5,3.15,32.5,456.0,84.87,64.3
2016,9,27,15,30,648.0,116.0,3.1,32.0,411.0,82.79,62.94
2016,9,27,15,45,633.0,104.5,3.05,31.5,366.0,76.3,57.92
2016,9,27,16,0,618.0,93.0,3.0,31.0,321.0,69.47,52.54
2016,9,27,16,15,570.5,85.0,2.8,30.0,271.0,64.73,48.91
2016,9,27,16,30,523.0,77.0,2.6,29.0,221.0,59.89,45.03
2016,9,27,16,45,477.0,64.0,2.4,28.0,174.5,50.72,37.32
2016,9,27,17,0,431.0,51.0,2.2,27.0,128.0,41.19,29.05
2016,9,27,17,15,325.0,38.0,1.95,25.5,84.5,31.06,20.02
2016,9,27,17,30,219.0,25.0,1.7,24.0,41.0,20.69,7.76
2016,9,27,17,45,109.5,12.5,1.5,22.5,20.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,15.0,2.05,13.5,23.0,83.18,0.0
2016,9,28,6,30,193.0,30.0,2.2,14.0,46.0,233.65,170.28
2016,9,28,6,45,292.0,44.5,2.4,14.5,89.0,332.4,271.74
2016,9,28,7,0,391.0,59.0,2.6,15.0,132.0,435.38,360.11
2016,9,28,7,15,456.5,69.5,2.55,15.5,180.5,513.1,423.63
2016,9,28,7,30,522.0,80.0,2.5,16.0,229.0,589.17,482.63
2016,9,28,7,45,578.5,85.5,2.45,17.0,279.5,651.23,527.15
2016,9,28,8,0,635.0,91.0,2.4,18.0,330.0,711.78,568.46
2016,9,28,8,15,667.5,96.5,2.35,19.0,378.0,749.05,591.15
2016,9,28,8,30,700.0,102.0,2.3,20.0,426.0,783.67,611.32
2016,9,28,8,45,724.0,106.5,2.3,21.0,470.0,806.48,622.97
2016,9,28,9,0,748.0,111.0,2.3,22.0,514.0,826.01,632.24
2016,9,28,9,15,766.0,114.5,2.3,23.0,553.5,835.53,634.55
2016,9,28,9,30,784.0,118.0,2.3,24.0,593.0,836.7,631.31
2016,9,28,9,45,796.5,121.0,2.3,25.0,626.5,834.12,625.75
2016,9,28,10,0,809.0,124.0,2.3,26.0,660.0,827.82,617.89
2016,9,28,10,15,818.5,125.5,2.35,26.5,687.0,813.77,606.6
2016,9,28,10,30,828.0,127.0,2.4,27.0,714.0,796.15,593.1
2016,9,28,10,45,813.0,139.0,2.5,27.5,728.0,766.84,571.73
2016,9,28,11,0,798.0,151.0,2.6,28.0,742.0,734.98,547.39
2016,9,28,11,15,802.0,152.0,2.7,28.0,753.5,703.94,524.75
2016,9,28,11,30,806.0,153.0,2.8,28.0,765.0,670.09,499.61
2016,9,28,11,45,791.0,161.0,2.95,28.5,764.5,628.23,467.29
2016,9,28,12,0,776.0,169.0,3.1,29.0,764.0,585.14,433.49
2016,9,28,12,15,774.5,169.0,3.25,29.0,759.5,540.72,398.88
2016,9,28,12,30,773.0,169.0,3.4,29.0,755.0,494.77,362.11
2016,9,28,12,45,779.0,162.5,3.55,29.0,745.0,445.45,321.74
2016,9,28,13,0,785.0,156.0,3.7,29.0,735.0,394.52,279.0
2016,9,28,13,15,777.5,154.5,3.75,28.5,714.5,341.82,234.78
2016,9,28,13,30,770.0,153.0,3.8,28.0,694.0,289.13,190.43
2016,9,28,13,45,752.0,153.0,3.9,28.0,664.5,235.8,147.08
2016,9,28,14,0,734.0,153.0,4.0,28.0,635.0,184.09,109.2
2016,9,28,14,15,718.5,149.5,4.0,27.5,601.0,132.09,80.0
2016,9,28,14,30,703.0,146.0,4.0,27.0,567.0,95.55,74.11
2016,9,28,14,45,691.0,138.5,4.0,26.5,528.5,92.65,72.08
2016,9,28,15,0,679.0,131.0,4.0,26.0,490.0,89.63,69.92
2016,9,28,15,15,652.0,125.0,3.9,25.0,445.5,87.33,68.49
2016,9,28,15,30,625.0,119.0,3.8,24.0,401.0,84.98,67.0
2016,9,28,15,45,609.0,107.5,3.75,23.5,356.0,78.53,61.85
2016,9,28,16,0,593.0,96.0,3.7,23.0,311.0,71.75,56.34
2016,9,28,16,15,543.5,87.5,3.6,22.0,261.5,66.7,52.32
2016,9,28,16,30,494.0,79.0,3.5,21.0,212.0,61.55,48.04
2016,9,28,16,45,443.5,66.0,3.4,20.0,166.0,52.42,40.08
2016,9,28,17,0,393.0,53.0,3.3,19.0,120.0,42.94,31.56
2016,9,28,17,15,284.0,39.0,3.25,18.0,78.5,30.18,19.86
2016,9,28,17,30,175.0,25.0,3.2,17.0,37.0,19.45,5.75
2016,9,28,17,45,87.5,12.5,3.2,16.0,18.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,13.5,2.1,10.5,25.0,113.67,0.0
2016,9,29,6,30,281.0,27.0,2.3,11.0,50.0,294.34,212.55
2016,9,29,6,45,391.5,37.5,2.5,11.5,95.0,403.44,331.31
2016,9,29,7,0,502.0,48.0,2.7,12.0,140.0,514.53,426.74
2016,9,29,7,15,568.0,55.0,2.7,12.5,190.0,587.46,486.7
2016,9,29,7,30,634.0,62.0,2.7,13.0,240.0,660.77,543.63
2016,9,29,7,45,679.0,67.0,2.7,14.0,291.0,712.7,580.43
2016,9,29,8,0,724.0,72.0,2.7,15.0,342.0,757.71,610.38
2016,9,29,8,15,753.5,76.0,2.7,15.5,390.5,791.56,632.14
2016,9,29,8,30,783.0,80.0,2.7,16.0,439.0,822.46,651.25
2016,9,29,8,45,805.5,83.0,2.7,17.0,484.0,842.65,661.08
2016,9,29,9,0,828.0,86.0,2.7,18.0,529.0,859.35,668.38
2016,9,29,9,15,843.5,88.0,2.7,18.5,568.5,864.98,669.18
2016,9,29,9,30,859.0,90.0,2.7,19.0,608.0,858.15,661.51
2016,9,29,9,45,873.5,90.5,2.7,20.0,642.5,854.11,654.84
2016,9,29,10,0,888.0,91.0,2.7,21.0,677.0,846.32,645.76
2016,9,29,10,15,896.0,92.5,2.7,21.5,704.0,830.52,632.6
2016,9,29,10,30,904.0,94.0,2.7,22.0,731.0,811.1,617.18
2016,9,29,10,45,909.0,95.0,2.75,22.5,750.0,785.32,597.82
2016,9,29,11,0,914.0,96.0,2.8,23.0,769.0,756.2,576.26
2016,9,29,11,15,917.0,96.5,2.85,23.0,780.5,722.01,550.43
2016,9,29,11,30,920.0,97.0,2.9,23.0,792.0,684.86,521.91
2016,9,29,11,45,921.0,97.0,2.95,23.5,795.5,643.26,488.57
2016,9,29,12,0,922.0,97.0,3.0,24.0,799.0,599.19,452.71
2016,9,29,12,15,921.0,97.0,3.1,24.0,794.5,551.83,414.51
2016,9,29,12,30,920.0,97.0,3.2,24.0,790.0,502.56,373.69
2016,9,29,12,45,919.5,94.5,3.3,24.0,778.0,449.8,329.01
2016,9,29,13,0,919.0,92.0,3.4,24.0,766.0,395.59,282.0
2016,9,29,13,15,913.5,91.0,3.45,24.0,745.0,339.8,233.0
2016,9,29,13,30,908.0,90.0,3.5,24.0,724.0,283.46,183.68
2016,9,29,13,45,899.0,89.0,3.55,24.0,696.0,226.18,135.7
2016,9,29,14,0,890.0,88.0,3.6,24.0,668.0,169.19,93.35
2016,9,29,14,15,878.5,86.0,3.6,23.5,633.0,111.91,62.62
2016,9,29,14,30,867.0,84.0,3.6,23.0,598.0,74.64,57.78
2016,9,29,14,45,851.0,81.5,3.6,23.0,557.5,72.88,56.48
2016,9,29,15,0,835.0,79.0,3.6,23.0,517.0,63.02,48.27
2016,9,29,15,15,813.0,76.0,3.6,22.5,471.5,61.38,47.14
2016,9,29,15,30,791.0,73.0,3.6,22.0,426.0,59.72,45.96
2016,9,29,15,45,762.0,69.0,3.6,21.5,377.0,57.18,44.02
2016,9,29,16,0,733.0,65.0,3.6,21.0,328.0,54.61,42.0
2016,9,29,16,15,688.0,60.0,3.55,20.0,277.0,51.03,39.11
2016,9,29,16,30,643.0,55.0,3.5,19.0,226.0,47.42,36.09
2016,9,29,16,45,574.0,48.5,3.45,18.0,176.0,38.87,28.54
2016,9,29,17,0,505.0,42.0,3.4,17.0,126.0,34.17,24.15
2016,9,29,17,15,385.5,31.5,3.3,16.0,82.0,25.85,16.23
2016,9,29,17,30,266.0,21.0,3.2,15.0,38.0,17.43,2.61
2016,9,29,17,45,133.0,10.5,3.1,14.0,19.0,8.96,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,2.9,10.0,24.5,117.56,0.0
2016,9,30,6,30,295.0,25.0,3.0,10.0,49.0,300.29,211.38
2016,9,30,6,45,406.0,35.0,3.15,10.5,93.5,410.72,338.54
2016,9,30,7,0,517.0,45.0,3.3,11.0,138.0,521.38,434.79
2016,9,30,7,15,583.0,52.0,3.35,11.5,188.5,594.17,495.64
2016,9,30,7,30,649.0,59.0,3.4,12.0,239.0,667.46,553.55
2016,9,30,7,45,329.0,94.5,3.45,12.5,186.0,434.99,366.51
2016,9,30,8,0,9.0,130.0,3.5,13.0,133.0,129.94,105.2
2016,9,30,8,15,89.0,162.5,3.55,13.5,202.5,249.89,207.94
2016,9,30,8,30,169.0,195.0,3.6,14.0,272.0,373.35,308.93
2016,9,30,8,45,505.5,137.5,3.65,14.5,400.0,634.47,519.96
2016,9,30,9,0,842.0,80.0,3.7,15.0,528.0,861.33,685.49
2016,9,30,9,15,857.0,82.0,3.75,15.5,567.5,857.55,678.23
2016,9,30,9,30,872.0,84.0,3.8,16.0,607.0,859.26,676.88
2016,9,30,9,45,885.5,85.0,3.85,16.5,641.5,854.78,671.19
2016,9,30,10,0,899.0,86.0,3.9,17.0,676.0,846.51,663.03
2016,9,30,10,15,907.0,87.5,3.95,17.0,702.5,830.51,650.74
2016,9,30,10,30,915.0,89.0,4.0,17.0,729.0,810.85,636.0
2016,9,30,10,45,919.5,90.0,4.1,17.5,748.5,784.44,615.5
2016,9,30,11,0,924.0,91.0,4.2,18.0,768.0,754.69,592.69
2016,9,30,11,15,927.0,91.5,4.25,18.0,779.5,720.22,565.46
2016,9,30,11,30,930.0,92.0,4.3,18.0,791.0,682.76,535.49
2016,9,30,11,45,931.0,92.0,4.35,18.5,794.5,640.82,500.58
2016,9,30,12,0,932.0,92.0,4.4,19.0,798.0,596.39,463.07
2016,9,30,12,15,931.0,92.0,4.45,19.0,793.0,548.66,423.0
2016,9,30,12,30,930.0,92.0,4.5,19.0,788.0,498.99,380.29
