Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,45,921.5,93.5,4.55,19.0,774.0,445.83,333.78
2016,9,30,13,0,913.0,95.0,4.6,19.0,760.0,391.87,285.6
2016,9,30,13,15,907.0,94.0,4.6,18.5,739.0,336.2,235.82
2016,9,30,13,30,901.0,93.0,4.6,18.0,718.0,280.06,185.76
2016,9,30,13,45,892.0,91.5,4.6,18.0,689.5,222.79,136.74
2016,9,30,14,0,883.0,90.0,4.6,18.0,661.0,165.84,93.87
2016,9,30,14,15,871.0,88.0,4.55,17.5,626.0,108.95,63.75
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,75.8,60.25
2016,9,30,14,45,843.5,83.5,4.5,17.0,550.5,65.55,51.56
2016,9,30,15,0,828.0,81.0,4.5,17.0,510.0,64.44,50.75
2016,9,30,15,15,805.0,77.5,4.45,16.5,464.0,62.47,49.3
2016,9,30,15,30,782.0,74.0,4.4,16.0,418.0,60.46,47.8
2016,9,30,15,45,751.5,70.0,4.35,16.0,369.5,57.95,45.73
2016,9,30,16,0,721.0,66.0,4.3,16.0,321.0,55.39,43.59
2016,9,30,16,15,675.5,61.0,4.15,15.5,270.0,51.86,40.6
2016,9,30,16,30,630.0,56.0,4.0,15.0,219.0,44.35,33.95
2016,9,30,16,45,559.5,48.5,3.85,14.5,169.5,38.89,28.96
2016,9,30,17,0,489.0,41.0,3.7,14.0,120.0,33.37,23.72
2016,9,30,17,15,366.5,30.5,3.45,13.5,77.5,25.04,15.56
2016,9,30,17,30,244.0,20.0,3.2,13.0,35.0,16.61,0.0
2016,9,30,17,45,122.0,10.0,2.95,12.5,17.5,8.54,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.0,12.5,1.65,9.0,24.0,122.64,0.0
2016,10,1,6,30,310.0,25.0,2.0,10.0,48.0,308.74,208.0
2016,10,1,6,45,426.0,34.5,2.35,11.0,94.0,424.68,346.75
2016,10,1,7,0,542.0,44.0,2.7,12.0,140.0,538.8,444.9
2016,10,1,7,15,609.5,50.5,2.9,12.5,191.0,612.37,506.25
2016,10,1,7,30,677.0,57.0,3.1,13.0,242.0,680.04,559.85
2016,10,1,7,45,723.5,60.5,3.3,14.0,294.0,732.59,598.32
2016,10,1,8,0,770.0,64.0,3.5,15.0,346.0,783.1,633.55
2016,10,1,8,15,799.0,67.5,3.5,15.5,395.5,815.79,654.61
2016,10,1,8,30,828.0,71.0,3.5,16.0,445.0,845.47,672.98
2016,10,1,8,45,851.0,73.0,3.5,16.5,491.0,864.57,683.35
2016,10,1,9,0,874.0,75.0,3.5,17.0,537.0,871.18,684.75
2016,10,1,9,15,889.5,77.0,3.45,17.5,577.5,876.71,685.29
2016,10,1,9,30,905.0,79.0,3.4,18.0,618.0,878.48,683.28
2016,10,1,9,45,920.0,79.0,3.4,18.5,653.0,873.6,677.08
2016,10,1,10,0,935.0,79.0,3.4,19.0,688.0,864.82,668.38
2016,10,1,10,15,942.5,80.0,3.4,19.5,715.5,847.15,653.66
2016,10,1,10,30,950.0,81.0,3.4,20.0,743.0,825.76,636.57
2016,10,1,10,45,955.5,81.5,3.4,20.5,762.5,798.67,615.64
2016,10,1,11,0,961.0,82.0,3.4,21.0,782.0,768.09,592.39
2016,10,1,11,15,963.5,82.5,3.4,21.0,794.0,732.12,564.7
2016,10,1,11,30,966.0,83.0,3.4,21.0,806.0,693.09,533.99
2016,10,1,11,45,966.5,83.5,3.4,21.5,809.0,649.98,498.68
2016,10,1,12,0,967.0,84.0,3.4,22.0,812.0,604.31,460.75
2016,10,1,12,15,966.0,84.0,3.45,22.0,807.5,555.09,420.26
2016,10,1,12,30,965.0,84.0,3.5,22.0,803.0,503.86,377.04
2016,10,1,12,45,961.0,84.0,3.6,22.0,789.5,449.66,330.42
2016,10,1,13,0,957.0,84.0,3.7,22.0,776.0,394.19,281.63
2016,10,1,13,15,951.5,83.0,3.75,22.0,755.0,336.49,230.39
2016,10,1,13,30,946.0,82.0,3.8,22.0,734.0,278.21,179.0
2016,10,1,13,45,936.5,81.5,3.85,22.0,705.0,219.25,129.67
2016,10,1,14,0,927.0,81.0,3.9,22.0,676.0,160.59,86.97
2016,10,1,14,15,915.5,79.5,3.9,21.5,640.5,101.7,57.77
2016,10,1,14,30,904.0,78.0,3.9,21.0,605.0,71.43,55.59
2016,10,1,14,45,887.0,76.5,3.95,21.0,563.0,70.19,54.7
2016,10,1,15,0,870.0,75.0,4.0,21.0,521.0,68.89,53.75
2016,10,1,15,15,848.0,72.0,4.0,20.5,474.5,59.18,45.67
2016,10,1,15,30,826.0,69.0,4.0,20.0,428.0,57.37,44.36
2016,10,1,15,45,792.5,66.0,4.05,19.5,377.5,55.41,42.88
2016,10,1,16,0,759.0,63.0,4.1,19.0,327.0,53.47,41.38
2016,10,1,16,15,713.0,58.0,3.95,18.5,275.0,49.79,38.28
2016,10,1,16,30,667.0,53.0,3.8,18.0,223.0,46.1,35.05
2016,10,1,16,45,590.0,46.5,3.7,17.5,171.5,37.55,27.38
2016,10,1,17,0,513.0,40.0,3.6,17.0,120.0,32.75,22.8
2016,10,1,17,15,379.0,30.0,3.3,16.0,76.5,24.76,14.92
2016,10,1,17,30,245.0,20.0,3.0,15.0,33.0,16.74,0.0
2016,10,1,17,45,122.5,10.0,2.75,14.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,6,15,145.0,12.0,1.7,9.5,22.5,114.64,0.0
2016,10,2,6,30,290.0,24.0,2.0,10.0,45.0,289.93,185.51
2016,10,2,6,45,403.5,34.0,2.4,11.0,89.5,405.4,330.8
2016,10,2,7,0,517.0,44.0,2.8,12.0,134.0,517.19,427.88
2016,10,2,7,15,584.5,50.5,2.9,12.5,184.0,589.99,488.74
2016,10,2,7,30,652.0,57.0,3.0,13.0,234.0,663.3,546.67
2016,10,2,7,45,326.0,67.5,3.15,13.5,156.0,392.05,330.56
2016,10,2,8,0,0.0,78.0,3.3,14.0,78.0,65.87,50.54
2016,10,2,8,15,42.5,133.5,3.4,14.5,152.5,172.26,141.58
2016,10,2,8,30,85.0,189.0,3.5,15.0,227.0,273.43,224.91
2016,10,2,8,45,42.5,157.5,3.6,15.5,176.5,191.8,155.81
2016,10,2,9,0,0.0,126.0,3.7,16.0,126.0,108.24,84.86
2016,10,2,9,15,77.5,199.0,3.75,16.0,244.5,260.01,211.29
2016,10,2,9,30,155.0,272.0,3.8,16.0,363.0,418.42,337.32
2016,10,2,9,45,185.5,286.5,3.9,16.5,402.0,450.25,360.67
2016,10,2,10,0,216.0,301.0,4.0,17.0,441.0,479.87,382.45
2016,10,2,10,15,128.5,295.0,4.05,17.0,379.5,392.31,311.98
2016,10,2,10,30,41.0,289.0,4.1,17.0,318.0,296.49,234.62
2016,10,2,10,45,152.0,314.5,4.2,17.5,424.5,408.47,323.74
2016,10,2,11,0,263.0,340.0,4.3,18.0,531.0,508.6,400.2
2016,10,2,11,15,204.0,351.0,4.35,18.0,500.5,452.07,355.12
2016,10,2,11,30,145.0,362.0,4.4,18.0,470.0,409.12,320.85
2016,10,2,11,45,126.5,360.5,4.45,18.0,455.5,383.25,300.32
2016,10,2,12,0,108.0,359.0,4.5,18.0,441.0,355.61,278.39
2016,10,2,12,15,106.5,356.5,4.55,18.0,436.5,341.93,267.32
2016,10,2,12,30,105.0,354.0,4.6,18.0,432.0,328.18,256.1
2016,10,2,12,45,106.5,347.0,4.65,18.0,425.0,312.29,243.11
2016,10,2,13,0,108.0,340.0,4.7,18.0,418.0,296.19,229.86
2016,10,2,13,15,108.5,330.5,4.7,18.0,407.0,277.93,214.86
2016,10,2,13,30,109.0,321.0,4.7,18.0,396.0,259.62,199.9
2016,10,2,13,45,499.0,205.5,4.75,18.0,525.5,217.76,149.69
2016,10,2,14,0,889.0,90.0,4.8,18.0,655.0,158.74,89.18
2016,10,2,14,15,877.5,88.0,4.8,17.5,620.5,101.6,61.51
2016,10,2,14,30,866.0,86.0,4.8,17.0,586.0,75.97,60.45
2016,10,2,14,45,850.0,83.0,4.8,17.0,545.5,65.56,51.61
2016,10,2,15,0,834.0,80.0,4.8,17.0,505.0,64.06,50.46
2016,10,2,15,15,811.0,77.0,4.7,16.5,459.0,62.42,49.29
2016,10,2,15,30,788.0,74.0,4.6,16.0,413.0,60.77,48.1
2016,10,2,15,45,754.0,70.5,4.6,16.0,363.5,58.59,46.33
2016,10,2,16,0,720.0,67.0,4.6,16.0,314.0,56.43,44.52
2016,10,2,16,15,670.5,62.0,4.45,15.5,262.5,48.56,37.67
2016,10,2,16,30,621.0,57.0,4.3,15.0,211.0,45.3,34.76
2016,10,2,16,45,534.0,50.0,4.15,14.5,160.5,40.21,30.05
2016,10,2,17,0,447.0,43.0,4.0,14.0,110.0,35.18,25.15
2016,10,2,17,15,310.5,31.0,3.65,13.5,69.0,25.59,15.5
2016,10,2,17,30,174.0,19.0,3.3,13.0,28.0,15.86,0.0
2016,10,2,17,45,87.0,9.5,2.95,12.5,14.0,8.11,0.0
2016,10,2,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,84.5,12.0,1.2,9.5,17.5,70.88,0.0
2016,10,3,6,30,169.0,24.0,1.4,10.0,35.0,195.18,115.41
2016,10,3,6,45,245.0,39.0,1.65,11.0,72.0,285.17,232.66
2016,10,3,7,0,321.0,54.0,1.9,12.0,109.0,367.69,306.59
2016,10,3,7,15,365.0,68.5,1.85,12.0,150.5,425.85,356.95
2016,10,3,7,30,409.0,83.0,1.8,12.0,192.0,484.38,404.93
2016,10,3,7,45,439.0,95.5,1.8,12.5,234.0,527.85,438.31
2016,10,3,8,0,469.0,108.0,1.8,13.0,276.0,570.18,469.44
2016,10,3,8,15,377.0,142.5,1.8,13.5,290.0,531.42,435.11
2016,10,3,8,30,285.0,177.0,1.8,14.0,304.0,469.78,383.49
2016,10,3,8,45,156.5,188.5,1.85,14.5,259.5,345.88,282.19
2016,10,3,9,0,28.0,200.0,1.9,15.0,215.0,223.39,179.58
2016,10,3,9,15,14.0,148.0,1.9,15.5,155.5,140.26,111.43
2016,10,3,9,30,0.0,96.0,1.9,16.0,96.0,80.06,61.16
2016,10,3,9,45,10.5,167.0,1.95,16.5,174.0,152.6,120.6
2016,10,3,10,0,21.0,238.0,2.0,17.0,252.0,226.15,179.0
2016,10,3,10,15,38.0,269.0,2.0,17.0,295.5,279.82,221.02
2016,10,3,10,30,55.0,300.0,2.0,17.0,339.0,317.88,250.3
2016,10,3,10,45,28.0,229.0,2.05,17.5,249.5,224.78,176.4
2016,10,3,11,0,1.0,158.0,2.1,18.0,160.0,133.49,103.09
2016,10,3,11,15,14.5,224.0,2.15,18.0,235.0,198.29,155.03
2016,10,3,11,30,28.0,290.0,2.2,18.0,310.0,266.71,208.43
2016,10,3,11,45,31.0,297.0,2.25,18.0,319.5,269.24,210.02
2016,10,3,12,0,34.0,304.0,2.3,18.0,329.0,271.07,211.3
2016,10,3,12,15,39.0,309.0,2.3,18.0,338.0,271.52,211.45
2016,10,3,12,30,44.0,314.0,2.3,18.0,347.0,271.03,210.81
2016,10,3,12,45,23.5,245.0,2.3,18.0,263.0,205.13,159.47
2016,10,3,13,0,3.0,176.0,2.3,18.0,179.0,144.76,112.13
2016,10,3,13,15,4.5,185.5,2.3,18.0,189.0,151.56,117.73
2016,10,3,13,30,6.0,195.0,2.3,18.0,199.0,157.75,122.73
2016,10,3,13,45,3.0,169.0,2.3,18.0,171.0,136.55,106.01
2016,10,3,14,0,0.0,143.0,2.3,18.0,143.0,115.9,89.68
2016,10,3,14,15,0.0,146.0,2.25,18.0,146.0,117.34,91.06
2016,10,3,14,30,0.0,149.0,2.2,18.0,149.0,118.85,96.78
2016,10,3,14,45,0.0,125.0,2.2,18.0,125.0,101.07,81.87
2016,10,3,15,0,0.0,101.0,2.2,18.0,101.0,82.86,66.48
2016,10,3,15,15,0.0,94.0,2.15,17.5,94.0,77.23,61.96
2016,10,3,15,30,0.0,87.0,2.1,17.0,87.0,71.54,57.32
2016,10,3,15,45,0.0,76.5,2.1,17.0,76.5,63.16,50.15
2016,10,3,16,0,0.0,66.0,2.1,17.0,66.0,54.7,42.83
2016,10,3,16,15,303.0,59.5,1.95,16.5,133.5,43.87,33.38
2016,10,3,16,30,606.0,53.0,1.8,16.0,201.0,42.13,31.82
2016,10,3,16,45,529.5,45.5,1.7,16.0,152.5,36.59,26.67
2016,10,3,17,0,453.0,38.0,1.6,16.0,104.0,31.02,21.29
2016,10,3,17,15,317.5,27.5,1.35,15.5,64.5,22.63,12.6
2016,10,3,17,30,182.0,17.0,1.1,15.0,25.0,14.51,0.0
2016,10,3,17,45,91.0,8.5,0.9,15.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.0,13.0,1.0,11.0,18.0,64.73,0.0
2016,10,4,6,30,150.0,26.0,1.2,11.0,36.0,183.58,97.7
2016,10,4,6,45,242.5,43.0,1.4,11.5,76.0,290.44,235.02
2016,10,4,7,0,335.0,60.0,1.6,12.0,116.0,387.78,321.51
2016,10,4,7,15,179.5,79.0,1.7,12.0,110.5,270.5,226.76
2016,10,4,7,30,24.0,98.0,1.8,12.0,105.0,130.4,106.69
2016,10,4,7,45,33.0,118.0,1.9,12.5,129.0,157.83,130.3
2016,10,4,8,0,42.0,138.0,2.0,13.0,153.0,184.91,152.71
2016,10,4,8,15,72.0,162.5,2.0,13.5,192.5,235.88,194.96
2016,10,4,8,30,102.0,187.0,2.0,14.0,232.0,286.07,235.42
2016,10,4,8,45,88.0,204.5,2.05,14.5,246.0,287.99,235.03
2016,10,4,9,0,74.0,222.0,2.1,15.0,260.0,289.52,234.53
2016,10,4,9,15,141.0,243.5,2.1,15.5,323.5,382.19,308.09
2016,10,4,9,30,208.0,265.0,2.1,16.0,387.0,454.56,363.42
2016,10,4,9,45,272.5,270.0,2.1,16.5,439.0,519.72,411.79
2016,10,4,10,0,337.0,275.0,2.1,17.0,491.0,564.44,444.02
2016,10,4,10,15,280.0,299.0,2.1,17.5,483.0,528.86,413.96
2016,10,4,10,30,223.0,323.0,2.1,18.0,475.0,480.79,375.47
2016,10,4,10,45,124.0,298.5,2.15,18.5,383.5,371.52,290.43
2016,10,4,11,0,25.0,274.0,2.2,19.0,292.0,251.06,195.39
2016,10,4,11,15,25.0,278.5,2.25,19.0,296.5,252.05,196.35
2016,10,4,11,30,25.0,283.0,2.3,19.0,301.0,252.91,196.84
2016,10,4,11,45,25.5,284.5,2.4,19.5,303.5,251.4,195.18
2016,10,4,12,0,26.0,286.0,2.5,20.0,306.0,249.73,193.43
2016,10,4,12,15,183.5,306.0,2.65,20.0,440.5,340.11,262.72
2016,10,4,12,30,341.0,326.0,2.8,20.0,575.0,407.16,310.64
2016,10,4,12,45,344.0,318.5,2.95,20.5,566.0,376.67,284.54
2016,10,4,13,0,347.0,311.0,3.1,21.0,557.0,345.61,258.05
2016,10,4,13,15,346.5,301.5,3.2,21.0,541.5,311.77,229.78
2016,10,4,13,30,346.0,292.0,3.3,21.0,526.0,277.95,201.74
2016,10,4,13,45,617.0,191.0,3.4,21.0,586.5,221.94,145.84
2016,10,4,14,0,888.0,90.0,3.5,21.0,647.0,150.95,83.3
2016,10,4,14,15,875.5,88.0,3.55,20.5,611.5,93.94,58.87
2016,10,4,14,30,863.0,86.0,3.6,20.0,576.0,67.25,52.31
2016,10,4,14,45,848.5,82.5,3.7,20.0,535.5,65.44,50.92
2016,10,4,15,0,834.0,79.0,3.8,20.0,495.0,63.57,49.47
2016,10,4,15,15,810.5,76.0,3.8,19.5,449.0,61.9,48.28
2016,10,4,15,30,787.0,73.0,3.8,19.0,403.0,60.22,47.07
2016,10,4,15,45,755.5,68.5,3.85,18.5,354.0,57.25,44.71
2016,10,4,16,0,724.0,64.0,3.9,18.0,305.0,54.24,42.25
2016,10,4,16,15,673.5,59.0,3.8,17.5,253.5,50.62,39.16
2016,10,4,16,30,623.0,54.0,3.7,17.0,202.0,43.15,32.54
2016,10,4,16,45,541.0,46.5,3.6,16.5,152.5,37.59,27.42
2016,10,4,17,0,459.0,39.0,3.5,16.0,103.0,32.04,22.06
2016,10,4,17,15,313.0,27.5,3.3,15.0,62.5,22.75,12.23
2016,10,4,17,30,167.0,16.0,3.1,14.0,22.0,13.66,0.0
2016,10,4,17,45,83.5,8.0,2.95,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,11.5,1.4,8.0,19.0,92.85,0.0
2016,10,5,6,30,233.0,23.0,1.6,9.0,38.0,238.06,113.08
2016,10,5,6,45,368.5,33.5,1.8,10.0,82.5,374.44,303.32
2016,10,5,7,0,504.0,44.0,2.0,11.0,127.0,502.31,414.16
2016,10,5,7,15,578.5,51.0,2.25,11.5,177.5,580.65,480.15
2016,10,5,7,30,653.0,58.0,2.5,12.0,228.0,659.64,543.41
2016,10,5,7,45,705.5,62.0,2.75,13.0,280.5,709.71,580.76
2016,10,5,8,0,758.0,66.0,3.0,14.0,333.0,765.13,620.48
2016,10,5,8,15,789.5,69.5,3.1,14.5,382.5,799.32,643.41
2016,10,5,8,30,821.0,73.0,3.2,15.0,432.0,830.48,663.62
2016,10,5,8,45,847.5,74.5,3.3,16.0,478.5,851.39,674.78
2016,10,5,9,0,874.0,76.0,3.4,17.0,525.0,859.97,676.98
2016,10,5,9,15,890.0,78.0,3.4,17.5,565.5,865.38,677.76
2016,10,5,9,30,906.0,80.0,3.4,18.0,606.0,867.02,676.0
2016,10,5,9,45,920.5,80.5,3.4,18.5,641.0,861.77,669.55
2016,10,5,10,0,935.0,81.0,3.4,19.0,676.0,852.61,660.59
2016,10,5,10,15,943.0,82.0,3.4,19.5,703.0,834.92,645.83
2016,10,5,10,30,951.0,83.0,3.4,20.0,730.0,813.5,628.68
2016,10,5,10,45,959.0,82.5,3.4,20.5,750.0,786.81,607.98
2016,10,5,11,0,967.0,82.0,3.4,21.0,770.0,756.53,584.35
2016,10,5,11,15,969.5,82.5,3.4,21.0,781.5,720.13,555.83
2016,10,5,11,30,972.0,83.0,3.4,21.0,793.0,680.68,524.55
2016,10,5,11,45,974.5,82.5,3.45,21.5,796.5,637.4,488.99
2016,10,5,12,0,977.0,82.0,3.5,22.0,800.0,591.43,450.61
2016,10,5,12,15,975.5,82.0,3.55,22.0,794.5,541.47,409.11
2016,10,5,12,30,974.0,82.0,3.6,22.0,789.0,489.55,364.9
2016,10,5,12,45,964.5,84.5,3.65,22.0,774.0,434.91,317.5
2016,10,5,13,0,955.0,87.0,3.7,22.0,759.0,379.46,268.49
2016,10,5,13,15,948.5,86.0,3.7,22.0,737.0,321.6,217.11
2016,10,5,13,30,942.0,85.0,3.7,22.0,715.0,263.28,166.18
2016,10,5,13,45,932.5,84.0,3.75,22.0,686.0,204.27,118.16
2016,10,5,14,0,923.0,83.0,3.8,22.0,657.0,145.61,78.33
2016,10,5,14,15,910.5,81.0,3.8,21.5,620.5,86.75,54.98
2016,10,5,14,30,898.0,79.0,3.8,21.0,584.0,72.01,56.18
2016,10,5,14,45,879.0,77.0,3.8,21.0,541.5,70.38,54.96
2016,10,5,15,0,860.0,75.0,3.8,21.0,499.0,61.18,47.23
2016,10,5,15,15,835.0,72.0,3.8,20.5,452.0,59.37,45.92
2016,10,5,15,30,810.0,69.0,3.8,20.0,405.0,57.53,44.57
2016,10,5,15,45,772.0,66.0,3.8,20.0,354.0,55.56,42.97
2016,10,5,16,0,734.0,63.0,3.8,20.0,303.0,53.62,41.37
2016,10,5,16,15,681.5,57.5,3.6,19.0,251.0,49.52,37.95
2016,10,5,16,30,629.0,52.0,3.4,18.0,199.0,41.69,31.1
2016,10,5,16,45,542.5,45.0,3.2,17.5,149.0,36.47,26.28
2016,10,5,17,0,456.0,38.0,3.0,17.0,99.0,31.29,21.23
2016,10,5,17,15,303.0,26.0,2.8,16.0,59.0,21.52,10.59
2016,10,5,17,30,150.0,14.0,2.6,15.0,19.0,11.95,0.0
2016,10,5,17,45,75.0,7.0,2.4,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,10.5,1.4,8.5,18.0,97.4,0.0
2016,10,6,6,30,249.0,21.0,1.6,9.0,36.0,245.74,95.47
2016,10,6,6,45,380.5,31.0,1.8,10.0,79.5,379.67,305.94
2016,10,6,7,0,512.0,41.0,2.0,11.0,123.0,503.27,414.35
2016,10,6,7,15,584.0,47.5,2.15,11.5,173.5,578.44,477.73
2016,10,6,7,30,656.0,54.0,2.3,12.0,224.0,647.97,533.37
2016,10,6,7,45,705.0,58.5,2.45,13.0,275.0,702.58,573.84
2016,10,6,8,0,754.0,63.0,2.6,14.0,326.0,755.29,610.99
2016,10,6,8,15,784.5,66.5,2.6,14.5,374.5,788.38,632.49
2016,10,6,8,30,815.0,70.0,2.6,15.0,423.0,818.5,651.28
2016,10,6,8,45,838.5,72.0,2.6,16.0,468.5,837.32,660.29
2016,10,6,9,0,862.0,74.0,2.6,17.0,514.0,843.97,660.58
2016,10,6,9,15,877.0,76.0,2.6,17.5,553.5,848.57,660.83
2016,10,6,9,30,892.0,78.0,2.6,18.0,593.0,849.48,658.62
2016,10,6,9,45,909.0,77.0,2.65,19.0,627.5,844.72,651.75
2016,10,6,10,0,926.0,76.0,2.7,20.0,662.0,836.09,642.43
2016,10,6,10,15,933.5,77.0,2.7,20.5,688.5,818.3,627.8
2016,10,6,10,30,941.0,78.0,2.7,21.0,715.0,796.83,610.86
2016,10,6,10,45,945.5,79.0,2.75,22.0,733.5,769.56,589.18
2016,10,6,11,0,950.0,80.0,2.8,23.0,752.0,738.89,564.58
2016,10,6,11,15,953.0,80.5,2.75,23.0,763.0,703.46,536.9
2016,10,6,11,30,956.0,81.0,2.7,23.0,774.0,665.0,506.53
2016,10,6,11,45,957.0,81.0,2.7,23.5,777.0,622.04,471.54
2016,10,6,12,0,958.0,81.0,2.7,24.0,780.0,576.55,433.94
2016,10,6,12,15,956.5,81.0,2.7,24.0,774.5,527.52,393.62
2016,10,6,12,30,955.0,81.0,2.7,24.0,769.0,476.57,350.69
2016,10,6,12,45,952.5,80.0,2.7,24.5,756.0,422.72,303.82
2016,10,6,13,0,950.0,79.0,2.7,25.0,743.0,367.53,255.09
2016,10,6,13,15,944.5,78.0,2.7,25.0,721.5,310.44,205.13
2016,10,6,13,30,939.0,77.0,2.7,25.0,700.0,252.77,155.59
2016,10,6,13,45,930.0,76.0,2.7,25.0,671.5,194.26,108.96
2016,10,6,14,0,921.0,75.0,2.7,25.0,643.0,136.05,70.75
2016,10,6,14,15,909.5,73.5,2.7,25.0,607.5,77.93,49.75
2016,10,6,14,30,898.0,72.0,2.7,25.0,572.0,67.38,51.38
2016,10,6,14,45,881.0,70.0,2.7,25.0,531.0,65.7,50.12
2016,10,6,15,0,864.0,68.0,2.7,25.0,490.0,63.94,48.79
2016,10,6,15,15,841.0,65.5,2.65,24.5,443.5,61.67,47.11
2016,10,6,15,30,818.0,63.0,2.6,24.0,397.0,53.16,40.09
2016,10,6,15,45,785.0,59.5,2.6,24.0,347.5,50.67,38.08
2016,10,6,16,0,752.0,56.0,2.6,24.0,298.0,48.18,36.0
2016,10,6,16,15,702.5,51.5,2.25,22.5,247.0,44.72,33.23
2016,10,6,16,30,653.0,47.0,1.9,21.0,196.0,41.27,30.32
2016,10,6,16,45,570.0,40.0,1.6,20.0,146.5,35.45,25.08
2016,10,6,17,0,487.0,33.0,1.3,19.0,97.0,29.64,19.56
2016,10,6,17,15,243.5,25.0,1.25,18.0,57.0,20.61,9.0
2016,10,6,17,30,0.0,17.0,1.2,17.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,52.5,10.0,0.8,12.5,13.0,45.69,0.0
2016,10,7,6,30,105.0,20.0,0.8,13.0,26.0,133.93,33.94
2016,10,7,6,45,168.5,37.0,0.85,13.5,58.0,223.1,175.95
2016,10,7,7,0,232.0,54.0,0.9,14.0,90.0,295.3,241.87
2016,10,7,7,15,264.5,71.5,1.0,14.5,127.5,345.35,285.06
2016,10,7,7,30,297.0,89.0,1.1,15.0,165.0,395.35,326.19
2016,10,7,7,45,318.5,105.5,1.2,16.0,202.5,434.21,356.0
2016,10,7,8,0,340.0,122.0,1.3,17.0,240.0,471.91,383.63
2016,10,7,8,15,511.5,104.5,1.5,18.0,310.5,603.31,483.78
2016,10,7,8,30,683.0,87.0,1.7,19.0,381.0,728.0,571.89
2016,10,7,8,45,770.5,79.0,1.9,20.0,443.5,784.53,608.67
2016,10,7,9,0,858.0,71.0,2.1,21.0,506.0,833.62,640.11
2016,10,7,9,15,873.0,73.5,2.2,21.5,545.0,838.85,641.23
2016,10,7,9,30,888.0,76.0,2.3,22.0,584.0,840.37,640.31
2016,10,7,9,45,885.5,83.0,2.45,23.0,614.5,828.9,629.73
2016,10,7,10,0,883.0,90.0,2.6,24.0,645.0,813.79,616.86
2016,10,7,10,15,891.0,91.5,2.55,24.5,671.0,797.45,603.17
2016,10,7,10,30,899.0,93.0,2.5,25.0,697.0,777.53,587.22
2016,10,7,10,45,903.5,94.5,2.5,25.5,715.5,751.55,567.58
2016,10,7,11,0,908.0,96.0,2.5,26.0,734.0,722.28,544.34
2016,10,7,11,15,911.0,96.5,2.4,26.5,745.0,687.91,516.53
2016,10,7,11,30,914.0,97.0,2.3,27.0,756.0,650.64,486.34
2016,10,7,11,45,913.0,97.5,2.25,27.5,758.0,608.34,452.36
2016,10,7,12,0,912.0,98.0,2.2,28.0,760.0,563.79,416.11
2016,10,7,12,15,910.5,98.0,2.15,28.0,754.5,516.5,377.86
2016,10,7,12,30,909.0,98.0,2.1,28.0,749.0,467.41,337.23
2016,10,7,12,45,884.0,107.0,2.05,28.5,731.0,415.12,292.99
2016,10,7,13,0,859.0,116.0,2.0,29.0,713.0,359.85,246.2
2016,10,7,13,15,852.0,114.5,1.95,29.0,691.5,305.14,199.8
2016,10,7,13,30,845.0,113.0,1.9,29.0,670.0,250.27,154.15
2016,10,7,13,45,639.0,174.0,1.85,29.0,585.0,205.08,127.3
2016,10,7,14,0,433.0,235.0,1.8,29.0,500.0,183.42,123.15
2016,10,7,14,15,526.5,190.5,1.75,28.5,494.0,126.02,98.34
2016,10,7,14,30,620.0,146.0,1.7,28.0,488.0,97.48,75.51
2016,10,7,14,45,523.5,158.5,1.7,28.0,432.5,105.86,82.66
2016,10,7,15,0,427.0,171.0,1.7,28.0,377.0,113.93,89.54
2016,10,7,15,15,410.5,155.5,1.55,27.5,338.5,105.53,83.0
2016,10,7,15,30,394.0,140.0,1.4,27.0,300.0,96.79,76.13
2016,10,7,15,45,361.0,128.5,1.25,26.5,260.5,90.21,70.97
2016,10,7,16,0,328.0,117.0,1.1,26.0,221.0,85.55,67.29
2016,10,7,16,15,297.0,99.5,1.05,25.0,181.0,73.72,57.52
2016,10,7,16,30,266.0,82.0,1.0,24.0,141.0,61.55,47.17
2016,10,7,16,45,216.0,63.5,1.0,23.0,103.5,48.26,35.57
2016,10,7,17,0,166.0,45.0,1.0,22.0,66.0,34.67,23.35
2016,10,7,17,15,83.0,27.5,1.0,21.5,38.0,21.43,8.2
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,10.0,1.0,15.5,14.5,63.19,0.0
2016,10,8,6,30,155.0,20.0,0.9,16.0,29.0,169.47,19.85
2016,10,8,6,45,287.0,33.0,0.85,16.5,70.0,308.22,239.26
2016,10,8,7,0,419.0,46.0,0.8,17.0,111.0,432.73,346.0
2016,10,8,7,15,499.0,54.5,0.85,17.5,159.5,515.41,412.51
2016,10,8,7,30,579.0,63.0,0.9,18.0,208.0,598.88,476.07
2016,10,8,7,45,631.0,68.5,1.0,19.0,258.0,654.99,516.03
2016,10,8,8,0,683.0,74.0,1.1,20.0,308.0,709.62,553.17
2016,10,8,8,15,718.0,78.5,1.15,21.0,356.5,746.36,575.71
2016,10,8,8,30,753.0,83.0,1.2,22.0,405.0,775.39,592.3
2016,10,8,8,45,778.5,86.5,1.3,23.0,449.5,797.6,604.43
2016,10,8,9,0,804.0,90.0,1.4,24.0,494.0,816.31,614.05
2016,10,8,9,15,822.0,92.5,1.4,25.0,533.5,823.78,614.9
2016,10,8,9,30,840.0,95.0,1.4,26.0,573.0,827.49,613.44
2016,10,8,9,45,884.0,85.0,1.45,27.0,613.5,826.53,609.63
2016,10,8,10,0,928.0,75.0,1.5,28.0,654.0,829.26,608.45
2016,10,8,10,15,936.0,76.0,1.45,28.5,680.5,811.69,594.1
2016,10,8,10,30,944.0,77.0,1.4,29.0,707.0,790.41,577.72
2016,10,8,10,45,948.5,78.0,1.35,29.5,726.0,762.96,557.48
2016,10,8,11,0,953.0,79.0,1.3,30.0,745.0,732.12,534.14
2016,10,8,11,15,956.0,79.5,1.2,30.0,756.0,696.52,507.21
2016,10,8,11,30,959.0,80.0,1.1,30.0,767.0,657.89,477.79
2016,10,8,11,45,959.5,80.5,1.05,30.5,769.5,614.97,444.38
2016,10,8,12,0,960.0,81.0,1.0,31.0,772.0,569.53,408.54
2016,10,8,12,15,958.5,80.5,0.95,31.0,767.0,519.97,369.77
2016,10,8,12,30,957.0,80.0,0.9,31.0,762.0,468.51,328.53
2016,10,8,12,45,953.0,80.0,0.85,31.5,748.0,414.87,284.05
2016,10,8,13,0,949.0,80.0,0.8,32.0,734.0,360.01,237.91
2016,10,8,13,15,943.0,79.0,0.8,32.0,712.5,302.87,190.52
2016,10,8,13,30,937.0,78.0,0.8,32.0,691.0,245.23,143.64
2016,10,8,13,45,927.5,77.0,0.8,32.0,662.0,186.84,99.88
2016,10,8,14,0,918.0,76.0,0.8,32.0,633.0,128.79,64.92
2016,10,8,14,15,905.5,74.5,0.85,31.5,597.5,70.94,52.62
2016,10,8,14,30,893.0,73.0,0.9,31.0,562.0,67.96,50.54
2016,10,8,14,45,875.5,71.0,1.0,31.0,520.0,66.27,49.3
2016,10,8,15,0,858.0,69.0,1.1,31.0,478.0,64.5,48.0
2016,10,8,15,15,834.0,66.0,1.1,30.5,432.0,55.17,40.52
2016,10,8,15,30,810.0,63.0,1.1,30.0,386.0,53.21,39.11
2016,10,8,15,45,775.0,59.5,1.15,30.0,336.0,50.71,37.12
2016,10,8,16,0,740.0,56.0,1.2,30.0,286.0,48.22,35.08
2016,10,8,16,15,688.0,51.0,1.15,28.5,235.5,44.34,32.02
2016,10,8,16,30,636.0,46.0,1.1,27.0,185.0,40.47,28.79
2016,10,8,16,45,549.0,39.0,1.05,25.5,136.0,34.64,23.67
2016,10,8,17,0,462.0,32.0,1.0,24.0,87.0,26.45,16.22
2016,10,8,17,15,301.5,21.0,1.05,23.0,49.5,17.39,4.18
2016,10,8,17,30,141.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,10,8,17,45,70.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,128.0,9.0,1.25,14.5,15.5,97.63,0.0
2016,10,9,6,30,256.0,18.0,1.2,15.0,31.0,240.36,0.0
2016,10,9,6,45,385.5,28.0,1.15,16.0,73.0,376.59,289.57
2016,10,9,7,0,515.0,38.0,1.1,17.0,115.0,496.99,394.96
2016,10,9,7,15,588.5,44.5,1.15,17.5,165.0,565.1,450.86
2016,10,9,7,30,662.0,51.0,1.2,18.0,215.0,642.62,510.15
2016,10,9,7,45,707.5,56.0,1.3,19.0,265.5,694.28,546.83
2016,10,9,8,0,753.0,61.0,1.4,20.0,316.0,744.02,580.34
2016,10,9,8,15,784.0,64.5,1.3,21.0,364.5,777.04,598.56
2016,10,9,8,30,815.0,68.0,1.2,22.0,413.0,807.1,613.86
2016,10,9,8,45,836.5,71.0,1.1,23.5,457.5,825.09,619.12
2016,10,9,9,0,858.0,74.0,1.0,25.0,502.0,831.07,616.2
2016,10,9,9,15,874.0,76.0,1.0,26.0,541.0,836.19,615.51
2016,10,9,9,30,890.0,78.0,1.0,27.0,580.0,837.61,612.51
2016,10,9,9,45,901.5,79.5,1.05,28.0,613.5,830.96,605.17
2016,10,9,10,0,913.0,81.0,1.1,29.0,647.0,820.54,595.64
2016,10,9,10,15,921.0,82.0,1.15,29.5,673.0,803.06,582.88
2016,10,9,10,30,929.0,83.0,1.2,30.0,699.0,781.93,567.91
2016,10,9,10,45,932.5,84.5,1.25,30.5,717.5,754.52,548.9
2016,10,9,11,0,936.0,86.0,1.3,31.0,736.0,723.81,526.28
2016,10,9,11,15,938.5,86.5,1.35,31.0,746.5,688.29,500.8
2016,10,9,11,30,941.0,87.0,1.4,31.0,757.0,649.83,472.68
2016,10,9,11,45,939.5,88.0,1.5,31.5,758.5,606.81,440.03
2016,10,9,12,0,938.0,89.0,1.6,32.0,760.0,561.49,404.82
2016,10,9,12,15,936.0,88.5,1.7,32.0,754.5,512.54,366.74
2016,10,9,12,30,934.0,88.0,1.8,32.0,749.0,461.8,326.05
2016,10,9,12,45,922.0,91.0,1.9,32.0,733.0,408.71,282.53
2016,10,9,13,0,910.0,94.0,2.0,32.0,717.0,355.13,237.72
2016,10,9,13,15,903.0,93.0,2.05,31.5,695.5,299.6,191.41
2016,10,9,13,30,896.0,92.0,2.1,31.0,674.0,243.72,145.76
2016,10,9,13,45,884.0,91.0,2.2,31.0,644.5,187.05,103.17
2016,10,9,14,0,872.0,90.0,2.3,31.0,615.0,131.05,69.82
2016,10,9,14,15,858.0,88.0,2.4,30.5,579.5,68.37,50.87
2016,10,9,14,30,844.0,86.0,2.5,30.0,544.0,67.6,50.54
2016,10,9,14,45,824.0,83.5,2.6,29.5,502.5,66.41,49.8
2016,10,9,15,0,804.0,81.0,2.7,29.0,461.0,65.22,49.07
2016,10,9,15,15,777.0,77.5,2.75,28.5,415.0,63.19,47.64
2016,10,9,15,30,750.0,74.0,2.8,28.0,369.0,61.15,46.17
2016,10,9,15,45,712.0,69.5,2.85,27.5,320.0,58.19,43.88
2016,10,9,16,0,674.0,65.0,2.9,27.0,271.0,50.66,37.64
2016,10,9,16,15,617.0,58.5,2.8,26.0,221.5,46.2,33.95
2016,10,9,16,30,560.0,52.0,2.7,25.0,172.0,41.7,30.05
2016,10,9,16,45,468.0,43.0,2.65,24.0,124.5,34.89,23.98
2016,10,9,17,0,376.0,34.0,2.6,23.0,77.0,28.04,17.44
2016,10,9,17,15,188.0,17.0,2.55,22.0,38.5,13.75,0.62
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,11.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,1.5,12.0,26.0,36.54,0.0
2016,10,10,6,45,203.5,35.5,1.7,12.5,65.5,247.75,193.09
2016,10,10,7,0,407.0,45.0,1.9,13.0,105.0,419.26,343.96
2016,10,10,7,15,486.5,54.0,1.9,13.5,153.5,501.38,412.86
2016,10,10,7,30,566.0,63.0,1.9,14.0,202.0,584.27,478.84
2016,10,10,7,45,621.0,69.0,1.95,14.5,251.5,642.99,523.37
2016,10,10,8,0,676.0,75.0,2.0,15.0,301.0,700.28,564.86
2016,10,10,8,15,711.0,79.5,1.95,15.5,349.0,736.64,588.66
2016,10,10,8,30,746.0,84.0,1.9,16.0,397.0,770.31,609.77
2016,10,10,8,45,776.5,85.5,1.9,16.5,442.0,788.84,619.92
2016,10,10,9,0,807.0,87.0,1.9,17.0,487.0,809.15,631.31
2016,10,10,9,15,825.0,90.0,1.95,18.0,526.0,816.99,633.08
2016,10,10,9,30,843.0,93.0,2.0,19.0,565.0,821.05,632.4
2016,10,10,9,45,865.5,91.0,2.05,20.0,600.5,819.09,627.71
2016,10,10,10,0,888.0,89.0,2.1,21.0,636.0,806.18,615.63
2016,10,10,10,15,896.5,90.5,2.15,21.5,662.0,789.9,602.68
2016,10,10,10,30,905.0,92.0,2.2,22.0,688.0,770.02,587.37
2016,10,10,10,45,911.0,92.5,2.25,23.0,707.0,743.77,566.43
2016,10,10,11,0,917.0,93.0,2.3,24.0,726.0,714.2,541.8
2016,10,10,11,15,920.5,93.5,2.35,24.0,737.0,679.79,515.47
2016,10,10,11,30,924.0,94.0,2.4,24.0,748.0,642.42,486.41
2016,10,10,11,45,924.5,94.5,2.5,24.5,750.5,600.57,452.68
2016,10,10,12,0,925.0,95.0,2.6,25.0,753.0,556.31,416.31
2016,10,10,12,15,923.5,94.5,2.65,25.0,747.5,508.06,376.66
2016,10,10,12,30,922.0,94.0,2.7,25.0,742.0,458.01,334.49
2016,10,10,12,45,911.5,96.5,2.8,25.0,726.5,405.54,289.6
2016,10,10,13,0,901.0,99.0,2.9,25.0,711.0,352.48,243.43
2016,10,10,13,15,894.0,97.5,2.95,25.0,689.5,296.99,195.18
2016,10,10,13,30,887.0,96.0,3.0,25.0,668.0,241.19,148.04
2016,10,10,13,45,873.5,96.0,3.1,25.0,638.5,178.35,99.86
2016,10,10,14,0,860.0,96.0,3.2,25.0,609.0,122.76,66.64
2016,10,10,14,15,845.5,93.5,3.25,24.5,573.5,72.08,55.37
2016,10,10,14,30,831.0,91.0,3.3,24.0,538.0,71.06,54.81
2016,10,10,14,45,805.5,89.5,3.4,23.5,495.5,70.63,54.71
2016,10,10,15,0,780.0,88.0,3.5,23.0,453.0,70.28,54.69
2016,10,10,15,15,751.5,84.5,3.5,22.5,407.5,68.42,53.38
2016,10,10,15,30,723.0,81.0,3.5,22.0,362.0,60.98,47.24
2016,10,10,15,45,676.0,77.0,3.5,21.5,312.0,58.75,45.52
