Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,220.0,15.0,0.6,12.5,39.0,210.51,85.64
2016,10,21,7,0,440.0,30.0,0.6,13.0,78.0,411.35,322.72
2016,10,21,7,15,528.0,37.5,0.65,13.5,124.5,485.51,389.43
2016,10,21,7,30,616.0,45.0,0.7,14.0,171.0,570.97,458.03
2016,10,21,7,45,670.5,49.5,0.8,14.5,219.5,626.22,500.9
2016,10,21,8,0,725.0,54.0,0.9,15.0,268.0,679.71,540.42
2016,10,21,8,15,759.0,57.5,0.85,16.0,314.0,713.13,560.86
2016,10,21,8,30,793.0,61.0,0.8,17.0,360.0,743.71,578.3
2016,10,21,8,45,818.0,63.5,0.75,18.0,403.0,762.52,586.77
2016,10,21,9,0,843.0,66.0,0.7,19.0,446.0,770.22,587.4
2016,10,21,9,15,859.5,68.0,0.8,20.0,484.0,774.85,588.33
2016,10,21,9,30,876.0,70.0,0.9,21.0,522.0,775.89,586.84
2016,10,21,9,45,886.5,72.0,1.05,22.0,553.5,768.59,580.4
2016,10,21,10,0,897.0,74.0,1.2,23.0,585.0,757.64,571.52
2016,10,21,10,15,905.0,75.0,1.2,23.0,609.5,740.09,558.69
2016,10,21,10,30,913.0,76.0,1.2,23.0,634.0,719.01,543.42
2016,10,21,10,45,917.0,77.5,1.3,23.5,651.5,692.31,522.79
2016,10,21,11,0,921.0,79.0,1.4,24.0,669.0,662.39,499.47
2016,10,21,11,15,924.0,79.5,1.5,24.0,678.5,627.76,473.22
2016,10,21,11,30,927.0,80.0,1.6,24.0,688.0,590.25,444.09
2016,10,21,11,45,925.0,80.5,1.7,24.5,689.5,547.47,409.41
2016,10,21,12,0,923.0,81.0,1.8,25.0,691.0,502.53,372.19
2016,10,21,12,15,921.0,81.0,1.9,25.0,685.0,455.2,332.78
2016,10,21,12,30,919.0,81.0,2.0,25.0,679.0,406.12,290.85
2016,10,21,12,45,911.0,82.0,2.1,25.0,664.0,354.46,246.1
2016,10,21,13,0,903.0,83.0,2.2,25.0,649.0,302.04,200.35
2016,10,21,13,15,895.5,82.0,2.25,25.0,627.0,247.68,153.83
2016,10,21,13,30,888.0,81.0,2.3,25.0,605.0,193.06,110.2
2016,10,21,13,45,877.0,79.5,2.35,25.0,576.0,137.74,73.48
2016,10,21,14,0,866.0,78.0,2.4,25.0,547.0,83.02,52.32
2016,10,21,14,15,775.5,91.5,2.45,24.5,491.5,71.29,54.97
2016,10,21,14,30,685.0,105.0,2.5,24.0,436.0,74.12,57.63
2016,10,21,14,45,672.5,97.0,2.55,24.0,399.0,69.75,54.08
2016,10,21,15,0,660.0,89.0,2.6,24.0,362.0,65.23,50.38
2016,10,21,15,15,623.0,86.5,2.45,23.0,321.5,64.34,49.96
2016,10,21,15,30,586.0,84.0,2.3,22.0,281.0,63.59,49.61
2016,10,21,15,45,614.5,68.5,2.2,21.5,246.5,53.2,40.75
2016,10,21,16,0,643.0,53.0,2.1,21.0,212.0,46.04,34.54
2016,10,21,16,15,573.0,46.5,1.9,20.0,165.0,37.5,27.03
2016,10,21,16,30,503.0,40.0,1.7,19.0,118.0,32.71,22.57
2016,10,21,16,45,380.5,30.0,1.5,18.0,76.5,24.71,14.86
2016,10,21,17,0,258.0,20.0,1.3,17.0,35.0,16.65,0.0
2016,10,21,17,15,129.0,10.0,1.3,16.5,17.5,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,199.0,16.0,1.2,10.5,37.5,195.32,58.08
2016,10,22,7,0,398.0,32.0,1.3,11.0,75.0,381.19,302.94
2016,10,22,7,15,492.5,40.0,1.4,11.5,121.0,468.25,383.01
2016,10,22,7,30,587.0,48.0,1.5,12.0,167.0,557.31,456.85
2016,10,22,7,45,648.0,53.0,1.6,12.5,215.5,610.14,499.25
2016,10,22,8,0,709.0,58.0,1.7,13.0,264.0,669.25,544.23
2016,10,22,8,15,698.5,65.0,1.65,13.5,296.5,671.06,543.42
2016,10,22,8,30,688.0,72.0,1.6,14.0,329.0,674.27,543.51
2016,10,22,8,45,558.0,114.0,1.6,14.5,338.5,615.13,497.1
2016,10,22,9,0,428.0,156.0,1.6,15.0,348.0,544.68,439.54
2016,10,22,9,15,651.0,115.5,1.55,15.5,435.0,674.37,537.62
2016,10,22,9,30,874.0,75.0,1.5,16.0,522.0,777.0,607.46
2016,10,22,9,45,874.5,81.0,1.5,16.5,552.0,766.52,596.51
2016,10,22,10,0,875.0,87.0,1.5,17.0,582.0,758.72,588.88
2016,10,22,10,15,884.5,88.5,1.5,17.5,607.5,736.68,571.34
2016,10,22,10,30,894.0,90.0,1.5,18.0,633.0,717.28,555.07
2016,10,22,10,45,900.0,91.0,1.5,18.5,650.5,691.53,533.59
2016,10,22,11,0,906.0,92.0,1.5,19.0,668.0,662.51,509.55
2016,10,22,11,15,909.0,92.5,1.55,19.0,678.0,628.07,482.48
2016,10,22,11,30,912.0,93.0,1.6,19.0,688.0,590.79,452.64
2016,10,22,11,45,913.5,92.5,1.65,19.5,690.0,549.17,417.96
2016,10,22,12,0,915.0,92.0,1.7,20.0,692.0,505.16,380.59
2016,10,22,12,15,913.0,92.0,1.75,20.0,686.0,457.95,340.48
2016,10,22,12,30,911.0,92.0,1.8,20.0,680.0,409.01,297.91
2016,10,22,12,45,902.0,92.5,1.85,20.5,664.5,356.8,251.59
2016,10,22,13,0,893.0,93.0,1.9,21.0,649.0,303.98,204.63
2016,10,22,13,15,885.0,92.0,1.95,20.5,627.0,249.87,158.3
2016,10,22,13,30,877.0,91.0,2.0,20.0,605.0,189.23,109.85
2016,10,22,13,45,865.0,89.5,2.1,20.0,576.0,133.51,72.72
2016,10,22,14,0,853.0,88.0,2.2,20.0,547.0,78.61,51.95
2016,10,22,14,15,796.0,88.5,2.2,19.5,495.0,69.57,54.66
2016,10,22,14,30,739.0,89.0,2.2,19.0,443.0,70.1,55.38
2016,10,22,14,45,662.5,97.5,2.25,19.0,394.5,70.16,55.58
2016,10,22,15,0,586.0,106.0,2.3,19.0,346.0,77.05,61.7
2016,10,22,15,15,546.5,102.5,2.25,18.0,306.0,75.93,61.12
2016,10,22,15,30,507.0,99.0,2.2,17.0,266.0,72.4,58.37
2016,10,22,15,45,473.0,87.0,2.2,16.5,224.0,64.49,51.56
2016,10,22,16,0,439.0,75.0,2.2,16.0,182.0,56.35,44.36
2016,10,22,16,15,383.0,62.5,2.0,15.0,140.5,47.47,36.39
2016,10,22,16,30,327.0,50.0,1.8,14.0,99.0,38.38,27.99
2016,10,22,16,45,231.0,35.0,1.6,13.5,63.5,27.07,16.96
2016,10,22,17,0,135.0,20.0,1.4,13.0,28.0,15.58,0.0
2016,10,22,17,15,67.5,10.0,1.3,12.5,14.0,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,15.5,1.1,9.5,35.5,188.53,28.5
2016,10,23,7,0,387.0,31.0,1.1,10.0,71.0,370.61,293.24
2016,10,23,7,15,481.5,39.5,1.3,10.5,116.5,457.58,375.13
2016,10,23,7,30,576.0,48.0,1.5,11.0,162.0,546.75,450.11
2016,10,23,7,45,635.0,53.5,1.7,12.0,210.0,604.61,496.5
2016,10,23,8,0,694.0,59.0,1.9,13.0,258.0,655.82,535.48
2016,10,23,8,15,731.0,63.0,1.95,13.5,304.5,692.0,561.44
2016,10,23,8,30,768.0,67.0,2.0,14.0,351.0,725.32,584.3
2016,10,23,8,45,794.0,70.0,2.1,15.0,394.0,745.38,596.03
2016,10,23,9,0,820.0,73.0,2.2,16.0,437.0,761.99,605.02
2016,10,23,9,15,838.5,75.5,2.3,16.5,475.0,768.41,607.65
2016,10,23,9,30,857.0,78.0,2.4,17.0,513.0,771.11,607.71
2016,10,23,9,45,875.0,78.0,2.55,18.0,546.0,760.11,597.19
2016,10,23,10,0,893.0,78.0,2.7,19.0,579.0,752.35,589.22
2016,10,23,10,15,901.5,79.5,2.8,19.5,604.0,735.61,575.68
2016,10,23,10,30,910.0,81.0,2.9,20.0,629.0,715.3,558.97
2016,10,23,10,45,915.5,81.5,3.0,20.5,646.5,688.46,536.61
2016,10,23,11,0,921.0,82.0,3.1,21.0,664.0,658.38,511.54
2016,10,23,11,15,923.5,82.5,3.15,21.0,673.5,623.38,483.14
2016,10,23,11,30,926.0,83.0,3.2,21.0,683.0,585.56,451.96
2016,10,23,11,45,924.0,84.0,3.3,21.5,684.0,543.26,415.95
2016,10,23,12,0,922.0,85.0,3.4,22.0,685.0,498.79,377.45
2016,10,23,12,15,919.0,85.0,3.45,22.0,678.5,451.07,336.15
2016,10,23,12,30,916.0,85.0,3.5,22.0,672.0,401.72,292.58
2016,10,23,12,45,905.5,86.0,3.55,22.0,656.0,349.47,246.16
2016,10,23,13,0,895.0,87.0,3.6,22.0,640.0,296.73,199.24
2016,10,23,13,15,886.5,86.0,3.6,22.0,617.5,242.65,152.32
2016,10,23,13,30,878.0,85.0,3.6,22.0,595.0,188.42,108.88
2016,10,23,13,45,866.0,83.0,3.65,22.0,566.0,133.3,72.91
2016,10,23,14,0,854.0,81.0,3.7,22.0,537.0,70.88,55.09
2016,10,23,14,15,837.0,79.0,3.7,21.5,501.5,63.46,49.03
2016,10,23,14,30,820.0,77.0,3.7,21.0,466.0,62.45,48.39
2016,10,23,14,45,796.5,74.5,3.75,21.0,425.0,61.01,47.29
2016,10,23,15,0,773.0,72.0,3.8,21.0,384.0,59.59,46.19
2016,10,23,15,15,740.0,68.0,3.75,20.5,339.5,56.91,44.06
2016,10,23,15,30,707.0,64.0,3.7,20.0,295.0,54.21,41.88
2016,10,23,15,45,654.5,60.0,3.65,19.5,247.5,47.16,35.8
2016,10,23,16,0,602.0,56.0,3.6,19.0,200.0,44.58,33.52
2016,10,23,16,15,527.0,48.5,3.35,18.0,153.5,39.07,28.57
2016,10,23,16,30,452.0,41.0,3.1,17.0,107.0,33.56,23.38
2016,10,23,16,45,226.0,34.5,2.9,16.0,67.5,26.7,16.16
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,21.21,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,11.5,13.5,11.13,0.0
2016,10,24,7,0,0.0,27.0,3.0,12.0,27.0,23.76,13.39
2016,10,24,7,15,0.0,45.5,3.25,12.5,45.5,43.89,31.36
2016,10,24,7,30,0.0,64.0,3.5,13.0,64.0,62.32,47.54
2016,10,24,7,45,3.0,82.0,3.8,13.5,83.0,81.54,64.28
2016,10,24,8,0,6.0,100.0,4.1,14.0,102.0,100.35,80.4
2016,10,24,8,15,11.0,116.5,4.25,14.0,120.5,118.67,96.05
2016,10,24,8,30,16.0,133.0,4.4,14.0,139.0,136.89,111.4
2016,10,24,8,45,46.0,159.0,4.6,14.5,179.0,200.01,164.54
2016,10,24,9,0,76.0,185.0,4.8,15.0,219.0,248.96,204.91
2016,10,24,9,15,74.5,201.0,4.75,15.0,236.5,259.67,212.84
2016,10,24,9,30,73.0,217.0,4.7,15.0,254.0,269.92,220.4
2016,10,24,9,45,55.0,221.0,4.7,15.5,249.5,254.1,206.05
2016,10,24,10,0,37.0,225.0,4.7,16.0,245.0,239.34,192.75
2016,10,24,10,15,48.0,242.5,4.65,16.0,270.0,259.79,209.04
2016,10,24,10,30,59.0,260.0,4.6,16.0,295.0,278.9,224.04
2016,10,24,10,45,49.0,259.5,4.6,16.5,289.5,265.66,212.36
2016,10,24,11,0,39.0,259.0,4.6,17.0,284.0,253.29,201.59
2016,10,24,11,15,26.5,241.0,4.55,17.0,258.5,218.62,173.44
2016,10,24,11,30,14.0,223.0,4.5,17.0,233.0,193.96,153.38
2016,10,24,11,45,27.5,247.0,4.45,17.5,265.5,221.75,175.26
2016,10,24,12,0,41.0,271.0,4.4,18.0,298.0,242.57,191.13
2016,10,24,12,15,31.5,255.5,4.4,18.0,276.5,220.77,173.63
2016,10,24,12,30,22.0,240.0,4.4,18.0,255.0,201.69,158.45
2016,10,24,12,45,129.5,261.0,4.45,18.5,341.0,241.91,187.13
2016,10,24,13,0,237.0,282.0,4.5,19.0,427.0,269.49,203.77
2016,10,24,13,15,118.5,199.5,4.55,19.0,272.0,173.67,131.27
2016,10,24,13,30,0.0,117.0,4.6,19.0,117.0,96.0,73.61
2016,10,24,13,45,147.0,170.5,4.65,19.0,248.5,135.65,101.13
2016,10,24,14,0,294.0,224.0,4.7,19.0,380.0,149.11,122.65
2016,10,24,14,15,147.0,163.0,4.65,18.5,241.0,117.76,96.38
2016,10,24,14,30,0.0,102.0,4.6,18.0,102.0,83.27,67.06
2016,10,24,14,45,0.0,59.5,4.6,18.0,59.5,49.28,37.64
2016,10,24,15,0,0.0,17.0,4.6,18.0,17.0,14.01,6.72
2016,10,24,15,15,0.0,15.0,4.4,17.5,15.0,12.35,5.3
2016,10,24,15,30,0.0,13.0,4.2,17.0,13.0,10.7,3.87
2016,10,24,15,45,0.0,11.0,4.05,16.5,11.0,9.04,2.41
2016,10,24,16,0,0.0,9.0,3.9,16.0,9.0,7.39,0.93
2016,10,24,16,15,0.0,6.5,3.65,15.5,6.5,5.33,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.28,0.0
2016,10,24,16,45,0.0,2.5,3.15,14.5,2.5,2.05,0.0
2016,10,24,17,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,10,24,17,15,0.0,0.5,2.9,13.5,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,12.5,6.5,5.34,0.0
2016,10,25,7,0,0.0,13.0,2.5,13.0,13.0,10.69,2.8
2016,10,25,7,15,0.0,21.5,2.7,13.5,21.5,17.71,9.24
2016,10,25,7,30,0.0,30.0,2.9,14.0,30.0,24.75,15.46
2016,10,25,7,45,0.0,39.5,3.1,14.5,39.5,32.63,22.32
2016,10,25,8,0,0.0,49.0,3.3,15.0,49.0,40.53,29.09
2016,10,25,8,15,0.0,58.5,3.45,15.5,58.5,48.44,35.77
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,56.37,42.35
2016,10,25,8,45,0.0,65.5,3.75,16.5,65.5,54.28,40.39
2016,10,25,9,0,0.0,63.0,3.9,17.0,63.0,52.2,38.46
2016,10,25,9,15,63.0,142.5,3.95,17.0,174.0,184.46,150.07
2016,10,25,9,30,126.0,222.0,4.0,17.0,285.0,330.89,268.72
2016,10,25,9,45,63.0,149.5,4.1,17.5,181.0,184.98,148.89
2016,10,25,10,0,0.0,77.0,4.2,18.0,77.0,63.95,47.58
2016,10,25,10,15,0.0,112.5,4.15,18.0,112.5,94.36,72.63
2016,10,25,10,30,0.0,148.0,4.1,18.0,148.0,125.22,97.73
2016,10,25,10,45,2.0,165.5,4.1,18.5,167.0,141.27,110.44
2016,10,25,11,0,4.0,183.0,4.1,19.0,186.0,156.9,122.7
2016,10,25,11,15,75.0,243.0,4.05,19.0,291.0,254.24,200.99
2016,10,25,11,30,146.0,303.0,4.0,19.0,396.0,343.25,270.16
2016,10,25,11,45,149.5,301.5,4.0,19.5,397.0,330.97,259.01
2016,10,25,12,0,153.0,300.0,4.0,20.0,398.0,318.09,247.62
2016,10,25,12,15,76.5,209.5,3.95,20.0,258.5,202.37,157.01
2016,10,25,12,30,0.0,119.0,3.9,20.0,119.0,98.53,74.99
2016,10,25,12,45,26.0,190.0,3.85,20.0,206.0,160.09,124.01
2016,10,25,13,0,52.0,261.0,3.8,20.0,293.0,212.5,164.59
2016,10,25,13,15,57.5,254.5,3.7,20.0,289.0,201.68,155.54
2016,10,25,13,30,63.0,248.0,3.6,20.0,285.0,190.1,146.27
2016,10,25,13,45,229.0,225.0,3.55,20.5,347.0,167.67,123.52
2016,10,25,14,0,395.0,202.0,3.5,21.0,409.0,137.12,111.47
2016,10,25,14,15,598.5,136.0,3.4,20.5,426.0,94.12,75.46
2016,10,25,14,30,802.0,70.0,3.3,20.0,443.0,57.27,44.14
2016,10,25,14,45,780.0,67.5,3.25,20.0,404.0,55.73,42.94
2016,10,25,15,0,758.0,65.0,3.2,20.0,365.0,54.18,41.72
2016,10,25,15,15,726.5,61.5,3.0,19.5,321.5,51.77,39.79
2016,10,25,15,30,695.0,58.0,2.8,19.0,278.0,49.35,37.82
2016,10,25,15,45,648.5,53.5,2.6,19.0,233.0,45.98,34.85
2016,10,25,16,0,602.0,49.0,2.4,19.0,188.0,39.17,28.76
2016,10,25,16,15,526.5,42.5,2.1,18.0,143.0,34.3,24.35
2016,10,25,16,30,451.0,36.0,1.8,17.0,98.0,29.45,19.73
2016,10,25,16,45,319.5,26.0,1.5,16.5,60.5,21.4,11.22
2016,10,25,17,0,188.0,16.0,1.2,16.0,23.0,13.66,0.0
2016,10,25,17,15,94.0,8.0,1.2,15.5,11.5,6.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,1.25,11.5,32.0,185.53,0.0
2016,10,26,7,0,407.0,26.0,1.3,12.0,64.0,364.67,277.58
2016,10,26,7,15,503.5,33.5,1.5,12.5,108.5,452.91,367.55
2016,10,26,7,30,600.0,41.0,1.7,13.0,153.0,542.56,443.5
2016,10,26,7,45,657.5,45.5,1.9,14.0,200.0,598.7,488.94
2016,10,26,8,0,715.0,50.0,2.1,15.0,247.0,653.24,530.7
2016,10,26,8,15,751.0,53.5,2.2,15.5,293.0,687.41,555.63
2016,10,26,8,30,787.0,57.0,2.3,16.0,339.0,718.83,577.58
2016,10,26,8,45,812.5,59.5,2.4,17.0,381.0,737.5,588.37
2016,10,26,9,0,838.0,62.0,2.5,18.0,423.0,745.43,591.06
2016,10,26,9,15,855.5,64.0,2.6,18.5,460.5,750.6,592.86
2016,10,26,9,30,873.0,66.0,2.7,19.0,498.0,752.19,592.1
2016,10,26,9,45,885.5,67.0,2.8,19.5,529.0,745.13,585.18
2016,10,26,10,0,898.0,68.0,2.9,20.0,560.0,734.44,575.82
2016,10,26,10,15,907.0,69.0,2.95,20.5,585.0,717.61,561.91
2016,10,26,10,30,916.0,70.0,3.0,21.0,610.0,697.22,544.66
2016,10,26,10,45,919.0,72.0,3.15,21.5,627.5,670.49,522.38
2016,10,26,11,0,922.0,74.0,3.3,22.0,645.0,640.6,497.39
2016,10,26,11,15,926.0,74.5,3.35,22.0,655.0,606.7,469.58
2016,10,26,11,30,930.0,75.0,3.4,22.0,665.0,569.87,438.89
2016,10,26,11,45,928.5,76.5,3.5,22.5,667.0,528.47,403.31
2016,10,26,12,0,927.0,78.0,3.6,23.0,669.0,484.83,365.19
2016,10,26,12,15,926.5,78.0,3.65,23.0,663.5,438.2,324.47
2016,10,26,12,30,926.0,78.0,3.7,23.0,658.0,389.69,281.31
2016,10,26,12,45,919.5,78.5,3.8,23.0,644.0,338.14,235.27
2016,10,26,13,0,913.0,79.0,3.9,23.0,630.0,285.69,188.53
2016,10,26,13,15,905.5,78.0,3.9,23.0,608.5,231.24,141.68
2016,10,26,13,30,898.0,77.0,3.9,23.0,587.0,176.52,98.83
2016,10,26,13,45,887.5,75.5,3.95,23.0,558.5,121.19,64.82
2016,10,26,14,0,877.0,74.0,4.0,23.0,530.0,68.33,52.77
2016,10,26,14,15,861.0,72.0,3.95,22.5,494.5,66.66,51.61
2016,10,26,14,30,845.0,70.0,3.9,22.0,459.0,57.93,44.36
2016,10,26,14,45,823.5,67.5,3.85,22.0,418.5,56.34,43.12
2016,10,26,15,0,802.0,65.0,3.8,22.0,378.0,54.76,41.87
2016,10,26,15,15,770.0,61.5,3.6,21.0,333.0,52.29,40.0
2016,10,26,15,30,738.0,58.0,3.4,20.0,288.0,49.82,38.06
2016,10,26,15,45,691.0,53.5,3.25,19.5,241.0,46.4,35.12
2016,10,26,16,0,644.0,49.0,3.1,19.0,194.0,43.0,32.08
2016,10,26,16,15,566.0,42.0,2.7,18.0,147.5,37.21,26.84
2016,10,26,16,30,488.0,35.0,2.3,17.0,101.0,28.83,19.12
2016,10,26,16,45,346.5,25.0,1.9,16.0,62.0,20.68,10.25
2016,10,26,17,0,205.0,15.0,1.5,15.0,23.0,12.8,0.0
2016,10,26,17,15,102.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,12.5,3.5,2.99,0.0
2016,10,27,7,0,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,10,27,7,15,0.0,12.5,2.4,13.5,12.5,10.27,2.95
2016,10,27,7,30,0.0,18.0,2.6,14.0,18.0,14.81,6.97
2016,10,27,7,45,0.0,23.5,2.8,14.5,23.5,19.35,10.95
2016,10,27,8,0,0.0,29.0,3.0,15.0,29.0,23.91,14.88
2016,10,27,8,15,0.0,34.5,3.0,15.5,34.5,28.47,18.75
2016,10,27,8,30,0.0,40.0,3.0,16.0,40.0,33.04,22.57
2016,10,27,8,45,29.5,108.0,3.0,17.0,120.5,126.66,101.99
2016,10,27,9,0,59.0,176.0,3.0,18.0,201.0,225.19,182.44
2016,10,27,9,15,29.5,126.5,3.0,18.0,139.0,141.39,112.82
2016,10,27,9,30,0.0,77.0,3.0,18.0,77.0,63.91,47.81
2016,10,27,9,45,24.0,152.0,3.05,18.5,165.0,158.41,125.91
2016,10,27,10,0,48.0,227.0,3.1,19.0,253.0,249.61,198.74
2016,10,27,10,15,31.5,218.0,3.05,19.0,235.5,223.5,176.93
2016,10,27,10,30,15.0,209.0,3.0,19.0,218.0,190.24,149.76
2016,10,27,10,45,7.5,163.5,2.95,19.5,168.0,143.06,111.41
2016,10,27,11,0,0.0,118.0,2.9,20.0,118.0,98.59,75.15
2016,10,27,11,15,0.0,103.0,3.05,19.5,103.0,85.8,64.9
2016,10,27,11,30,0.0,88.0,3.2,19.0,88.0,73.22,54.73
2016,10,27,11,45,0.0,88.0,3.35,19.0,88.0,73.22,54.73
2016,10,27,12,0,0.0,88.0,3.5,19.0,88.0,73.22,54.73
2016,10,27,12,15,0.0,70.0,3.55,18.5,70.0,58.16,42.5
2016,10,27,12,30,0.0,52.0,3.6,18.0,52.0,43.15,30.21
2016,10,27,12,45,0.0,103.5,3.7,17.5,103.5,85.86,65.59
2016,10,27,13,0,0.0,155.0,3.8,17.0,155.0,126.11,98.78
2016,10,27,13,15,4.0,171.5,3.7,17.0,174.0,138.4,108.7
2016,10,27,13,30,8.0,188.0,3.6,17.0,193.0,149.19,117.45
2016,10,27,13,45,4.0,151.0,3.55,17.0,153.5,120.71,94.57
2016,10,27,14,0,0.0,114.0,3.5,17.0,114.0,92.7,75.2
2016,10,27,14,15,2.0,133.5,3.35,17.0,134.5,106.4,87.23
2016,10,27,14,30,4.0,153.0,3.2,17.0,155.0,119.05,98.34
2016,10,27,14,45,2.0,93.0,3.1,17.0,94.0,76.05,61.24
2016,10,27,15,0,0.0,33.0,3.0,17.0,33.0,27.24,18.5
2016,10,27,15,15,0.0,29.0,2.75,17.0,29.0,23.92,15.62
2016,10,27,15,30,0.0,25.0,2.5,17.0,25.0,20.6,12.69
2016,10,27,15,45,0.0,20.5,2.25,17.0,20.5,16.88,9.37
2016,10,27,16,0,0.0,16.0,2.0,17.0,16.0,13.16,6.02
2016,10,27,16,15,0.0,12.0,1.7,16.5,12.0,9.86,3.02
2016,10,27,16,30,0.0,8.0,1.4,16.0,8.0,6.56,0.0
2016,10,27,16,45,0.0,4.5,1.1,16.0,4.5,3.69,0.0
2016,10,27,17,0,0.0,1.0,0.8,16.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.8,15.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,33.0,15.0,0.6,13.5,17.5,35.75,0.0
2016,10,28,7,0,66.0,30.0,0.6,14.0,35.0,99.11,69.72
2016,10,28,7,15,103.5,48.5,0.7,14.0,63.5,164.83,132.38
2016,10,28,7,30,141.0,67.0,0.8,14.0,92.0,214.71,176.56
2016,10,28,7,45,164.5,85.5,0.9,14.0,123.5,253.58,210.21
2016,10,28,8,0,188.0,104.0,1.0,14.0,155.0,291.71,242.22
2016,10,28,8,15,202.5,122.0,1.1,14.0,185.5,321.14,266.13
2016,10,28,8,30,217.0,140.0,1.2,14.0,216.0,349.36,288.48
2016,10,28,8,45,161.5,160.5,1.35,14.5,221.0,308.76,253.78
2016,10,28,9,0,106.0,181.0,1.5,15.0,226.0,283.16,230.99
2016,10,28,9,15,110.0,198.0,1.6,15.0,248.0,298.7,242.99
2016,10,28,9,30,114.0,215.0,1.7,15.0,270.0,313.27,253.92
2016,10,28,9,45,69.0,210.5,1.8,15.5,245.0,253.24,204.13
2016,10,28,10,0,24.0,206.0,1.9,16.0,220.0,198.84,158.8
2016,10,28,10,15,20.5,208.5,1.95,16.0,220.5,195.95,156.23
2016,10,28,10,30,17.0,211.0,2.0,16.0,221.0,193.43,153.87
2016,10,28,10,45,8.5,155.5,2.05,16.5,160.5,136.68,107.43
2016,10,28,11,0,0.0,100.0,2.1,17.0,100.0,83.31,63.5
2016,10,28,11,15,5.0,154.0,2.2,17.5,157.5,131.73,102.94
2016,10,28,11,30,10.0,208.0,2.3,18.0,215.0,179.03,140.63
2016,10,28,11,45,31.0,239.5,2.45,18.5,259.5,216.66,170.09
2016,10,28,12,0,52.0,271.0,2.6,19.0,304.0,246.47,192.82
2016,10,28,12,15,52.5,269.0,2.7,19.0,302.0,238.48,186.16
2016,10,28,12,30,53.0,267.0,2.8,19.0,300.0,230.31,179.45
2016,10,28,12,45,40.5,250.0,2.95,19.0,275.0,207.53,161.59
2016,10,28,13,0,28.0,233.0,3.1,19.0,250.0,190.65,148.58
2016,10,28,13,15,14.0,187.0,3.15,19.0,195.5,151.44,117.83
2016,10,28,13,30,0.0,141.0,3.2,19.0,141.0,113.99,88.34
2016,10,28,13,45,12.0,167.5,3.3,19.0,174.0,132.75,103.45
2016,10,28,14,0,24.0,194.0,3.4,19.0,207.0,147.94,121.66
2016,10,28,14,15,22.0,181.5,3.4,18.5,193.0,138.82,114.39
2016,10,28,14,30,20.0,169.0,3.4,18.0,179.0,129.57,106.98
2016,10,28,14,45,12.5,150.5,3.45,18.0,156.5,116.23,95.78
2016,10,28,15,0,5.0,132.0,3.5,18.0,134.0,102.7,84.32
2016,10,28,15,15,344.5,96.5,3.3,17.5,201.0,68.83,55.09
2016,10,28,15,30,684.0,61.0,3.1,17.0,268.0,51.99,40.46
2016,10,28,15,45,638.5,55.0,2.95,17.0,223.0,43.58,33.0
2016,10,28,16,0,593.0,49.0,2.8,17.0,178.0,39.34,29.1
2016,10,28,16,15,511.5,42.0,2.4,16.0,133.5,34.05,24.24
2016,10,28,16,30,430.0,35.0,2.0,15.0,89.0,28.79,19.12
2016,10,28,16,45,215.0,26.0,1.65,14.5,53.0,21.47,9.7
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,12.5,10.5,8.96,0.0
2016,10,29,7,0,0.0,21.0,2.0,13.0,21.0,17.35,7.01
2016,10,29,7,15,0.0,38.5,2.2,13.5,38.5,36.46,24.69
2016,10,29,7,30,0.0,56.0,2.4,14.0,56.0,54.04,40.13
2016,10,29,7,45,3.0,74.5,2.65,14.5,75.5,74.29,57.74
2016,10,29,8,0,6.0,93.0,2.9,15.0,95.0,93.93,74.58
2016,10,29,8,15,11.5,110.0,3.05,15.0,114.0,113.27,91.11
2016,10,29,8,30,17.0,127.0,3.2,15.0,133.0,132.43,107.25
2016,10,29,8,45,8.5,118.5,3.35,15.5,121.5,112.52,89.89
2016,10,29,9,0,0.0,110.0,3.5,16.0,110.0,95.24,74.8
2016,10,29,9,15,91.0,161.5,3.6,16.5,205.5,241.19,197.4
2016,10,29,9,30,182.0,213.0,3.7,17.0,301.0,361.79,294.6
2016,10,29,9,45,242.0,220.0,3.85,17.5,345.0,418.26,338.35
2016,10,29,10,0,302.0,227.0,4.0,18.0,389.0,456.83,367.65
2016,10,29,10,15,374.0,222.0,4.0,18.0,431.5,487.45,391.15
2016,10,29,10,30,446.0,217.0,4.0,18.0,474.0,525.32,419.43
2016,10,29,10,45,674.0,148.0,4.0,18.5,549.5,588.45,467.57
2016,10,29,11,0,902.0,79.0,4.0,19.0,625.0,623.9,492.78
2016,10,29,11,15,906.0,79.5,3.95,19.0,635.0,590.66,464.17
2016,10,29,11,30,910.0,80.0,3.9,19.0,645.0,554.55,433.1
2016,10,29,11,45,914.0,78.5,3.85,19.0,647.5,513.83,397.79
2016,10,29,12,0,918.0,77.0,3.8,19.0,650.0,470.59,359.64
2016,10,29,12,15,569.5,181.0,3.7,19.0,535.5,372.2,283.03
2016,10,29,12,30,221.0,285.0,3.6,19.0,421.0,299.1,229.76
2016,10,29,12,45,563.0,180.5,3.55,19.5,515.5,300.36,218.67
2016,10,29,13,0,905.0,76.0,3.5,20.0,610.0,272.79,179.97
2016,10,29,13,15,897.5,75.0,3.4,20.0,588.5,219.09,133.62
2016,10,29,13,30,890.0,74.0,3.3,20.0,567.0,165.14,91.93
2016,10,29,13,45,879.0,72.5,3.25,20.0,538.5,110.56,60.08
2016,10,29,14,0,868.0,71.0,3.2,20.0,510.0,66.13,51.6
2016,10,29,14,15,851.5,69.0,3.1,19.5,475.0,64.41,50.37
2016,10,29,14,30,835.0,67.0,3.0,19.0,440.0,55.8,43.13
2016,10,29,14,45,675.0,88.5,2.9,19.0,372.0,65.04,51.28
2016,10,29,15,0,515.0,110.0,2.8,19.0,304.0,78.96,63.5
2016,10,29,15,15,491.0,100.0,2.55,18.5,266.5,72.74,58.3
2016,10,29,15,30,467.0,90.0,2.3,18.0,229.0,66.34,52.87
2016,10,29,15,45,542.0,68.5,2.1,18.0,203.5,53.73,41.76
2016,10,29,16,0,617.0,47.0,1.9,18.0,178.0,41.3,30.67
2016,10,29,16,15,534.5,40.0,1.7,17.0,133.0,32.58,22.82
2016,10,29,16,30,452.0,33.0,1.5,16.0,88.0,27.22,17.61
2016,10,29,16,45,298.0,22.5,1.3,15.0,52.0,18.6,6.85
2016,10,29,17,0,144.0,12.0,1.1,14.0,16.0,10.24,0.0
2016,10,29,17,15,72.0,6.0,1.1,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,12.5,1.0,0.82,0.0
2016,10,30,7,30,0.0,2.0,3.9,13.0,2.0,1.64,0.0
2016,10,30,7,45,0.0,2.5,4.05,13.5,2.5,2.05,0.0
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,6.5,4.85,14.5,6.5,5.35,0.0
2016,10,30,9,0,0.0,9.0,5.1,15.0,9.0,7.41,0.68
2016,10,30,9,15,0.0,17.0,5.25,15.0,17.0,14.02,6.31
2016,10,30,9,30,0.0,25.0,5.4,15.0,25.0,20.65,11.91
2016,10,30,9,45,0.0,18.5,5.6,15.5,18.5,15.28,7.29
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,9.91,2.71
2016,10,30,10,15,0.0,11.5,5.85,16.0,11.5,9.5,2.35
2016,10,30,10,30,0.0,11.0,5.9,16.0,11.0,9.09,2.0
2016,10,30,10,45,11.5,120.0,5.95,16.5,127.0,107.69,84.33
2016,10,30,11,0,23.0,229.0,6.0,17.0,243.0,208.51,166.37
2016,10,30,11,15,23.5,232.5,5.95,17.0,247.0,209.2,166.57
2016,10,30,11,30,24.0,236.0,5.9,17.0,251.0,209.77,166.81
2016,10,30,11,45,12.0,142.5,5.9,17.5,150.0,124.1,96.85
2016,10,30,12,0,0.0,49.0,5.9,18.0,49.0,40.65,28.12
2016,10,30,12,15,3.0,120.5,5.85,18.0,122.5,100.99,77.85
2016,10,30,12,30,6.0,192.0,5.8,18.0,196.0,158.33,124.52
2016,10,30,12,45,5.0,186.5,5.75,18.0,190.0,152.37,119.7
2016,10,30,13,0,4.0,181.0,5.7,18.0,184.0,146.55,115.09
2016,10,30,13,15,2.0,130.0,5.55,17.5,131.5,106.51,82.71
2016,10,30,13,30,0.0,79.0,5.4,17.0,79.0,65.62,49.24
2016,10,30,13,45,7.5,130.5,5.3,17.0,134.5,105.74,82.43
2016,10,30,14,0,15.0,182.0,5.2,17.0,190.0,139.79,115.96
2016,10,30,14,15,7.5,99.0,5.05,17.0,103.0,81.18,65.49
2016,10,30,14,30,0.0,16.0,4.9,17.0,16.0,13.19,6.0
2016,10,30,14,45,9.5,77.0,4.75,17.0,80.5,63.92,50.76
2016,10,30,15,0,19.0,138.0,4.6,17.0,145.0,106.48,88.08
2016,10,30,15,15,335.0,102.5,4.3,16.5,202.0,73.01,59.02
2016,10,30,15,30,651.0,67.0,4.0,16.0,259.0,52.25,40.85
2016,10,30,15,45,592.5,61.5,3.75,15.5,213.5,48.56,37.6
2016,10,30,16,0,534.0,56.0,3.5,15.0,168.0,44.91,34.23
2016,10,30,16,15,441.5,47.5,3.15,14.5,124.0,38.6,28.29
2016,10,30,16,30,349.0,39.0,2.8,14.0,80.0,32.3,21.99
2016,10,30,16,45,174.5,26.0,2.45,13.5,46.5,20.21,6.92
2016,10,30,17,0,0.0,13.0,2.1,13.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
