Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,6,45,140.0,13.0,0.95,8.5,23.5,107.1,0.0
2016,10,31,7,0,280.0,26.0,0.9,9.0,47.0,270.34,179.14
2016,10,31,7,15,394.5,35.5,1.1,9.5,89.0,375.64,305.75
2016,10,31,7,30,509.0,45.0,1.3,10.0,131.0,476.46,393.22
2016,10,31,7,45,580.5,51.0,1.5,11.0,177.5,541.87,447.51
2016,10,31,8,0,652.0,57.0,1.7,12.0,224.0,606.46,498.48
2016,10,31,8,15,342.5,93.5,1.75,12.5,182.5,407.01,339.39
2016,10,31,8,30,33.0,130.0,1.8,13.0,141.0,162.15,132.59
2016,10,31,8,45,42.0,148.0,1.85,13.5,164.0,185.27,152.18
2016,10,31,9,0,51.0,166.0,1.9,14.0,187.0,207.78,170.21
2016,10,31,9,15,131.0,186.0,1.9,14.0,246.5,300.07,246.58
2016,10,31,9,30,211.0,206.0,1.9,14.0,306.0,374.52,306.31
2016,10,31,9,45,316.0,202.0,1.95,14.5,363.0,450.65,365.81
2016,10,31,10,0,421.0,198.0,2.0,15.0,420.0,521.44,419.24
2016,10,31,10,15,247.5,224.5,2.0,15.0,356.5,401.45,322.7
2016,10,31,10,30,74.0,251.0,2.0,15.0,293.0,279.44,223.72
2016,10,31,10,45,202.5,253.5,2.0,15.5,373.5,364.71,292.06
2016,10,31,11,0,331.0,256.0,2.0,16.0,454.0,439.01,348.31
2016,10,31,11,15,409.5,238.5,2.05,16.0,487.0,447.53,353.51
2016,10,31,11,30,488.0,221.0,2.1,16.0,520.0,456.59,358.55
2016,10,31,11,45,489.0,221.5,2.2,16.5,521.5,429.67,334.97
2016,10,31,12,0,490.0,222.0,2.3,17.0,523.0,401.39,310.08
2016,10,31,12,15,383.0,247.0,2.4,17.0,481.0,348.1,267.63
2016,10,31,12,30,276.0,272.0,2.5,17.0,439.0,306.31,235.04
2016,10,31,12,45,575.5,179.0,2.65,17.0,517.0,299.14,218.41
2016,10,31,13,0,875.0,86.0,2.8,17.0,595.0,268.48,178.93
2016,10,31,13,15,867.0,85.0,2.9,17.0,573.5,210.63,129.43
2016,10,31,13,30,859.0,84.0,3.0,17.0,552.0,157.41,88.61
2016,10,31,13,45,519.0,152.5,3.1,17.0,431.0,128.22,86.98
2016,10,31,14,0,179.0,221.0,3.2,17.0,310.0,150.6,124.99
2016,10,31,14,15,123.0,202.0,3.25,16.5,261.5,139.02,115.54
2016,10,31,14,30,67.0,183.0,3.3,16.0,213.0,131.9,109.92
2016,10,31,14,45,72.0,167.5,3.35,16.0,196.5,121.73,101.38
2016,10,31,15,0,77.0,152.0,3.4,16.0,180.0,111.29,92.53
2016,10,31,15,15,70.0,134.0,3.3,15.5,157.0,99.05,82.14
2016,10,31,15,30,63.0,116.0,3.2,15.0,134.0,86.54,71.33
2016,10,31,15,45,54.0,96.5,3.1,15.0,110.5,72.86,59.15
2016,10,31,16,0,45.0,77.0,3.0,15.0,87.0,58.92,46.53
2016,10,31,16,15,31.0,58.0,2.7,14.0,64.0,45.01,33.92
2016,10,31,16,30,17.0,39.0,2.4,13.0,41.0,30.86,20.74
2016,10,31,16,45,8.5,22.5,2.1,12.5,23.5,18.2,4.48
2016,10,31,17,0,0.0,6.0,1.8,12.0,6.0,5.12,0.0
2016,10,31,17,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,130.5,12.5,1.1,9.5,22.0,99.74,0.0
2016,11,1,7,0,261.0,25.0,1.1,10.0,44.0,252.83,156.38
2016,11,1,7,15,378.0,35.0,1.3,10.5,85.0,361.66,293.16
2016,11,1,7,30,495.0,45.0,1.5,11.0,126.0,464.21,382.67
2016,11,1,7,45,568.0,50.5,1.7,11.5,172.0,529.73,438.07
2016,11,1,8,0,641.0,56.0,1.9,12.0,218.0,594.4,490.32
2016,11,1,8,15,684.5,60.5,1.9,12.0,263.5,628.44,516.72
2016,11,1,8,30,728.0,65.0,1.9,12.0,309.0,666.08,544.83
2016,11,1,8,45,404.0,117.5,1.95,12.5,256.0,473.01,391.42
2016,11,1,9,0,80.0,170.0,2.0,13.0,203.0,235.13,193.26
2016,11,1,9,15,457.5,122.5,2.0,13.5,335.5,503.36,415.44
2016,11,1,9,30,835.0,75.0,2.0,14.0,468.0,722.44,580.21
2016,11,1,9,45,853.0,76.0,2.0,14.5,500.0,719.04,573.38
2016,11,1,10,0,871.0,77.0,2.0,15.0,532.0,706.35,562.0
2016,11,1,10,15,673.0,140.5,2.0,15.0,501.5,623.05,495.75
2016,11,1,10,30,475.0,204.0,2.0,15.0,471.0,526.79,419.67
2016,11,1,10,45,369.0,235.5,2.0,15.5,446.5,459.76,365.88
2016,11,1,11,0,263.0,267.0,2.0,16.0,422.0,408.37,323.64
2016,11,1,11,15,588.5,174.0,2.0,16.0,529.5,498.81,393.56
2016,11,1,11,30,914.0,81.0,2.0,16.0,637.0,548.47,427.88
2016,11,1,11,45,913.0,82.0,2.05,16.0,638.5,507.65,392.4
2016,11,1,12,0,912.0,83.0,2.1,16.0,640.0,464.62,354.84
2016,11,1,12,15,910.0,82.5,2.1,16.0,633.5,417.89,313.3
2016,11,1,12,30,908.0,82.0,2.1,16.0,627.0,369.5,269.53
2016,11,1,12,45,900.0,82.5,2.15,16.0,612.0,318.79,223.61
2016,11,1,13,0,892.0,83.0,2.2,16.0,597.0,267.38,177.41
2016,11,1,13,15,884.0,82.0,2.15,16.0,575.5,214.35,131.89
2016,11,1,13,30,876.0,81.0,2.1,16.0,554.0,161.13,91.48
2016,11,1,13,45,863.0,79.5,2.1,16.0,525.5,100.15,55.84
2016,11,1,14,0,850.0,78.0,2.1,16.0,497.0,63.17,49.92
2016,11,1,14,15,832.5,75.5,2.05,16.0,462.0,61.7,48.78
2016,11,1,14,30,815.0,73.0,2.0,16.0,427.0,60.23,47.61
2016,11,1,14,45,787.5,70.5,1.95,16.0,386.5,58.66,46.35
2016,11,1,15,0,760.0,68.0,1.9,16.0,346.0,57.12,45.1
2016,11,1,15,15,723.5,64.0,1.8,15.5,302.0,54.32,42.78
2016,11,1,15,30,687.0,60.0,1.7,15.0,258.0,51.53,40.4
2016,11,1,15,45,628.5,55.0,1.6,15.0,211.5,43.81,33.47
2016,11,1,16,0,570.0,50.0,1.5,15.0,165.0,40.35,30.17
2016,11,1,16,15,478.0,42.0,1.4,14.0,120.5,34.25,24.48
2016,11,1,16,30,386.0,34.0,1.3,13.0,76.0,28.16,18.33
2016,11,1,16,45,193.0,17.0,1.2,12.0,38.0,13.76,0.84
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,45,135.5,12.0,0.9,6.5,21.0,102.3,0.0
2016,11,2,7,0,271.0,24.0,0.9,7.0,42.0,255.9,145.99
2016,11,2,7,15,388.0,34.0,1.1,7.5,84.0,366.38,298.27
2016,11,2,7,30,505.0,44.0,1.3,8.0,126.0,468.58,388.88
2016,11,2,7,45,572.5,51.0,1.55,9.0,171.5,531.74,442.56
2016,11,2,8,0,640.0,58.0,1.8,10.0,217.0,594.05,492.92
2016,11,2,8,15,684.0,62.5,1.9,10.5,262.5,633.5,523.43
2016,11,2,8,30,728.0,67.0,2.0,11.0,308.0,665.73,547.21
2016,11,2,8,45,760.0,70.0,2.15,12.0,350.0,689.61,563.16
2016,11,2,9,0,792.0,73.0,2.3,13.0,392.0,710.06,576.05
2016,11,2,9,15,813.0,75.5,2.3,13.5,429.5,718.0,579.49
2016,11,2,9,30,834.0,78.0,2.3,14.0,467.0,722.26,580.26
2016,11,2,9,45,861.0,76.0,2.35,15.0,500.5,721.76,576.84
2016,11,2,10,0,888.0,74.0,2.4,16.0,534.0,711.78,566.62
2016,11,2,10,15,897.5,75.0,2.3,16.5,558.5,695.25,551.07
2016,11,2,10,30,907.0,76.0,2.2,17.0,583.0,675.2,532.5
2016,11,2,10,45,914.0,76.5,2.15,17.5,600.5,649.59,509.96
2016,11,2,11,0,921.0,77.0,2.1,18.0,618.0,620.69,484.73
2016,11,2,11,15,924.0,77.5,2.0,18.0,627.5,586.38,455.72
2016,11,2,11,30,927.0,78.0,1.9,18.0,637.0,549.25,424.02
2016,11,2,11,45,927.5,78.0,1.8,18.5,638.5,507.79,387.62
2016,11,2,12,0,928.0,78.0,1.7,19.0,640.0,464.02,348.76
2016,11,2,12,15,926.0,77.5,1.55,19.0,634.0,416.74,306.95
2016,11,2,12,30,924.0,77.0,1.4,19.0,628.0,367.76,263.05
2016,11,2,12,45,920.0,76.0,1.3,19.5,613.5,316.33,216.59
2016,11,2,13,0,916.0,75.0,1.2,20.0,599.0,263.83,169.83
2016,11,2,13,15,908.0,74.0,1.1,20.0,577.5,209.81,124.6
2016,11,2,13,30,900.0,73.0,1.0,20.0,556.0,155.57,84.64
2016,11,2,13,45,888.0,71.5,0.9,20.0,527.0,100.76,55.74
2016,11,2,14,0,876.0,70.0,0.8,20.0,498.0,65.5,51.08
2016,11,2,14,15,859.0,68.0,0.8,20.0,463.0,63.73,49.73
2016,11,2,14,30,842.0,66.0,0.8,20.0,428.0,55.39,42.66
2016,11,2,14,45,816.5,63.5,0.85,20.0,387.5,53.67,41.28
2016,11,2,15,0,791.0,61.0,0.9,20.0,347.0,51.97,39.89
2016,11,2,15,15,756.0,57.5,0.85,19.0,302.5,49.39,37.87
2016,11,2,15,30,721.0,54.0,0.8,18.0,258.0,46.82,35.78
2016,11,2,15,45,666.0,49.5,0.8,17.5,212.0,43.28,32.65
2016,11,2,16,0,611.0,45.0,0.8,17.0,166.0,39.79,29.41
2016,11,2,16,15,522.0,37.5,0.85,16.0,121.0,30.71,21.16
2016,11,2,16,30,433.0,30.0,0.9,15.0,76.0,24.86,15.25
2016,11,2,16,45,216.5,15.0,1.0,14.0,38.0,12.13,0.0
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,146.5,11.0,0.95,7.5,20.5,108.46,0.0
2016,11,3,7,0,293.0,22.0,0.9,8.0,41.0,266.55,132.73
2016,11,3,7,15,411.0,31.5,1.1,8.5,82.5,378.67,305.19
2016,11,3,7,30,529.0,41.0,1.3,9.0,124.0,480.68,396.27
2016,11,3,7,45,598.0,47.0,1.5,10.0,170.0,543.42,449.36
2016,11,3,8,0,667.0,53.0,1.7,11.0,216.0,599.48,494.48
2016,11,3,8,15,710.0,57.5,1.7,11.5,261.5,639.22,524.53
2016,11,3,8,30,753.0,62.0,1.7,12.0,307.0,676.2,551.05
2016,11,3,8,45,783.5,64.5,1.75,13.0,349.5,698.08,564.64
2016,11,3,9,0,814.0,67.0,1.8,14.0,392.0,716.54,575.3
2016,11,3,9,15,834.0,69.5,1.8,14.5,429.5,723.52,577.95
2016,11,3,9,30,854.0,72.0,1.8,15.0,467.0,726.82,577.99
2016,11,3,9,45,872.5,72.5,1.8,15.5,499.0,716.95,568.54
2016,11,3,10,0,891.0,73.0,1.8,16.0,531.0,709.7,561.26
2016,11,3,10,15,900.5,74.0,1.7,16.5,555.5,693.12,545.53
2016,11,3,10,30,910.0,75.0,1.6,17.0,580.0,673.02,526.95
2016,11,3,10,45,916.0,76.0,1.55,18.0,597.5,647.28,503.52
2016,11,3,11,0,922.0,77.0,1.5,19.0,615.0,618.28,477.55
2016,11,3,11,15,925.0,77.5,1.4,19.0,624.5,583.98,448.81
2016,11,3,11,30,928.0,78.0,1.3,19.0,634.0,546.85,417.42
2016,11,3,11,45,927.5,78.0,1.2,19.5,635.0,504.95,381.08
2016,11,3,12,0,927.0,78.0,1.1,20.0,636.0,460.82,342.39
2016,11,3,12,15,924.5,78.0,1.0,20.0,629.5,413.91,301.48
2016,11,3,12,30,922.0,78.0,0.9,20.0,623.0,365.33,258.49
2016,11,3,12,45,915.0,78.0,0.8,20.5,608.5,314.06,212.77
2016,11,3,13,0,908.0,78.0,0.7,21.0,594.0,261.98,167.05
2016,11,3,13,15,899.5,77.0,0.65,21.0,572.0,208.32,122.84
2016,11,3,13,30,891.0,76.0,0.6,21.0,550.0,154.49,83.95
2016,11,3,13,45,877.5,75.0,0.55,21.5,521.0,100.47,56.36
2016,11,3,14,0,864.0,74.0,0.5,22.0,492.0,60.65,46.52
2016,11,3,14,15,846.5,71.5,0.5,21.5,457.0,59.09,45.47
2016,11,3,14,30,829.0,69.0,0.5,21.0,422.0,57.54,44.34
2016,11,3,14,45,710.0,78.5,0.55,21.0,360.5,58.88,45.61
2016,11,3,15,0,591.0,88.0,0.6,21.0,299.0,65.79,51.66
2016,11,3,15,15,646.5,72.5,0.6,20.5,276.0,55.78,43.16
2016,11,3,15,30,702.0,57.0,0.6,20.0,253.0,49.26,37.59
2016,11,3,15,45,645.0,51.5,0.65,19.5,207.0,44.95,33.8
2016,11,3,16,0,588.0,46.0,0.7,19.0,161.0,37.31,26.97
2016,11,3,16,15,495.0,38.5,0.8,18.0,116.5,31.51,21.61
2016,11,3,16,30,402.0,31.0,0.9,17.0,72.0,25.73,15.66
2016,11,3,16,45,201.0,15.5,1.0,16.0,36.0,12.58,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,1.05,9.5,19.0,94.87,0.0
2016,11,4,7,0,254.0,22.0,1.0,10.0,38.0,236.23,94.84
2016,11,4,7,15,376.5,32.5,1.15,10.5,78.5,353.7,282.1
2016,11,4,7,30,499.0,43.0,1.3,11.0,119.0,459.3,376.38
2016,11,4,7,45,572.5,49.0,1.45,12.0,165.0,525.1,431.52
2016,11,4,8,0,646.0,55.0,1.6,13.0,211.0,590.07,483.08
2016,11,4,8,15,690.5,60.0,1.45,13.5,256.5,624.75,508.07
2016,11,4,8,30,735.0,65.0,1.3,14.0,302.0,663.37,534.42
2016,11,4,8,45,766.5,68.0,1.2,14.5,344.0,686.66,548.52
2016,11,4,9,0,798.0,71.0,1.1,15.0,386.0,706.51,559.58
2016,11,4,9,15,818.5,73.5,1.05,16.0,423.0,713.93,560.86
2016,11,4,9,30,839.0,76.0,1.0,17.0,460.0,717.69,559.59
2016,11,4,9,45,854.5,78.0,0.95,18.0,491.5,713.49,552.76
2016,11,4,10,0,870.0,80.0,0.9,19.0,523.0,705.54,543.15
2016,11,4,10,15,879.5,81.5,0.85,19.5,547.5,689.21,528.06
2016,11,4,10,30,889.0,83.0,0.8,20.0,572.0,665.16,507.63
2016,11,4,10,45,895.5,83.5,0.75,20.5,589.5,639.63,485.93
2016,11,4,11,0,902.0,84.0,0.7,21.0,607.0,610.92,461.7
2016,11,4,11,15,905.0,84.5,0.65,21.0,616.0,577.19,434.37
2016,11,4,11,30,908.0,85.0,0.6,21.0,625.0,540.7,404.48
2016,11,4,11,45,708.5,146.0,0.55,21.5,568.0,462.86,344.36
2016,11,4,12,0,509.0,207.0,0.5,22.0,511.0,390.88,289.71
2016,11,4,12,15,706.0,145.5,0.6,22.0,562.5,385.11,280.0
2016,11,4,12,30,903.0,84.0,0.7,22.0,614.0,361.79,253.49
2016,11,4,12,45,897.0,83.5,0.85,22.5,599.5,311.27,209.47
2016,11,4,13,0,891.0,83.0,1.0,23.0,585.0,259.88,165.15
2016,11,4,13,15,882.0,82.0,1.1,23.0,563.0,207.0,122.06
2016,11,4,13,30,873.0,81.0,1.2,23.0,541.0,147.7,79.24
2016,11,4,13,45,859.5,79.0,1.3,23.0,512.5,93.24,51.72
2016,11,4,14,0,846.0,77.0,1.4,23.0,484.0,62.65,48.08
2016,11,4,14,15,827.5,75.0,1.4,22.5,449.0,61.51,47.36
2016,11,4,14,30,809.0,73.0,1.4,22.0,414.0,60.4,46.62
2016,11,4,14,45,782.5,70.0,1.45,22.0,374.0,58.45,45.05
2016,11,4,15,0,756.0,67.0,1.5,22.0,334.0,56.52,43.48
2016,11,4,15,15,718.5,62.5,1.35,21.0,290.0,53.28,40.91
2016,11,4,15,30,681.0,58.0,1.2,20.0,246.0,50.02,38.24
2016,11,4,15,45,624.5,52.5,1.05,19.5,200.5,42.02,31.22
2016,11,4,16,0,568.0,47.0,0.9,19.0,155.0,38.1,27.62
2016,11,4,16,15,473.5,38.5,0.95,18.0,111.5,31.49,21.54
2016,11,4,16,30,379.0,30.0,1.0,17.0,68.0,24.86,14.75
2016,11,4,16,45,189.5,15.0,1.05,16.0,34.0,12.17,0.0
2016,11,4,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,129.5,10.5,1.05,9.0,17.5,95.73,0.0
2016,11,5,7,0,259.0,21.0,1.0,9.0,35.0,235.94,67.04
2016,11,5,7,15,379.5,31.0,1.15,10.0,75.5,352.89,279.98
2016,11,5,7,30,500.0,41.0,1.3,11.0,116.0,455.87,373.09
2016,11,5,7,45,567.0,47.5,1.5,12.0,160.5,517.08,425.23
2016,11,5,8,0,634.0,54.0,1.7,13.0,205.0,577.51,473.92
2016,11,5,8,15,678.5,59.0,1.7,13.5,249.5,612.04,500.19
2016,11,5,8,30,723.0,64.0,1.7,14.0,294.0,650.49,528.11
2016,11,5,8,45,749.0,68.5,1.75,14.5,335.0,671.34,542.11
2016,11,5,9,0,775.0,73.0,1.8,15.0,376.0,688.88,553.31
2016,11,5,9,15,796.0,75.5,1.75,15.5,412.5,696.85,556.48
2016,11,5,9,30,817.0,78.0,1.7,16.0,449.0,701.21,557.0
2016,11,5,9,45,833.5,79.5,1.7,16.5,480.0,697.47,552.08
2016,11,5,10,0,850.0,81.0,1.7,17.0,511.0,690.03,544.01
2016,11,5,10,15,860.0,82.5,1.7,17.5,535.0,674.49,529.65
2016,11,5,10,30,870.0,84.0,1.7,18.0,559.0,655.45,512.64
2016,11,5,10,45,878.0,84.0,1.7,18.5,576.0,626.73,488.49
2016,11,5,11,0,886.0,84.0,1.7,19.0,593.0,598.98,464.63
2016,11,5,11,15,888.5,84.5,1.75,19.0,602.0,565.62,437.26
2016,11,5,11,30,891.0,85.0,1.8,19.0,611.0,529.58,407.17
2016,11,5,11,45,893.0,84.0,1.85,19.5,612.5,489.38,372.4
2016,11,5,12,0,895.0,83.0,1.9,20.0,614.0,446.89,335.03
2016,11,5,12,15,892.0,83.0,1.95,20.0,607.0,401.3,295.04
2016,11,5,12,30,889.0,83.0,2.0,20.0,600.0,354.15,252.98
2016,11,5,12,45,756.5,118.0,2.1,20.0,551.0,292.77,203.67
2016,11,5,13,0,624.0,153.0,2.2,20.0,502.0,247.46,168.97
2016,11,5,13,15,537.0,171.5,2.25,20.0,464.5,206.28,138.46
2016,11,5,13,30,450.0,190.0,2.3,20.0,427.0,174.36,118.9
2016,11,5,13,45,453.5,178.0,2.35,20.0,405.5,135.06,95.87
2016,11,5,14,0,457.0,166.0,2.4,20.0,384.0,111.41,90.41
2016,11,5,14,15,484.0,147.0,2.35,19.5,363.0,100.77,81.72
2016,11,5,14,30,511.0,128.0,2.3,19.0,342.0,89.77,72.61
2016,11,5,14,45,490.0,119.5,2.3,19.0,308.5,84.83,68.51
2016,11,5,15,0,469.0,111.0,2.3,19.0,275.0,79.77,64.26
2016,11,5,15,15,448.5,98.0,2.15,18.5,238.5,71.49,57.24
2016,11,5,15,30,428.0,85.0,2.0,18.0,202.0,62.95,49.86
2016,11,5,15,45,391.0,72.5,1.85,17.5,164.0,54.38,42.3
2016,11,5,16,0,354.0,60.0,1.7,17.0,126.0,45.58,34.34
2016,11,5,16,15,292.5,46.0,1.55,16.0,90.0,35.32,24.97
2016,11,5,16,30,231.0,32.0,1.4,15.0,54.0,24.82,14.65
2016,11,5,16,45,115.5,16.0,1.25,14.0,27.0,12.48,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,24.0,9.5,0.8,12.0,11.0,24.11,0.0
2016,11,6,7,0,48.0,19.0,0.8,12.0,22.0,71.79,5.08
2016,11,6,7,15,103.0,35.5,0.85,12.0,48.5,144.78,111.94
2016,11,6,7,30,158.0,52.0,0.9,12.0,75.0,203.49,167.06
2016,11,6,7,45,181.5,70.0,0.95,12.5,105.5,241.97,201.07
2016,11,6,8,0,205.0,88.0,1.0,13.0,136.0,279.42,232.9
2016,11,6,8,15,220.0,105.5,1.2,13.5,166.5,308.67,257.09
2016,11,6,8,30,235.0,123.0,1.4,14.0,197.0,336.63,279.45
2016,11,6,8,45,245.5,139.0,1.6,14.5,226.0,357.8,295.71
2016,11,6,9,0,256.0,155.0,1.8,15.0,255.0,377.5,310.42
2016,11,6,9,15,285.0,167.5,1.8,15.5,288.0,404.97,330.85
2016,11,6,9,30,314.0,180.0,1.8,16.0,321.0,430.43,349.19
2016,11,6,9,45,181.5,194.0,1.85,16.5,277.0,327.86,265.07
2016,11,6,10,0,49.0,208.0,1.9,17.0,233.0,231.04,184.76
2016,11,6,10,15,182.0,219.0,1.9,17.5,317.0,336.14,269.72
2016,11,6,10,30,315.0,230.0,1.9,18.0,401.0,432.07,343.25
2016,11,6,10,45,287.5,242.5,1.9,18.5,402.5,411.69,324.84
2016,11,6,11,0,260.0,255.0,1.9,19.0,404.0,391.5,307.39
2016,11,6,11,15,306.5,251.0,1.9,19.0,429.0,396.29,310.08
2016,11,6,11,30,353.0,247.0,1.9,19.0,454.0,396.99,308.96
2016,11,6,11,45,354.5,247.0,1.9,19.0,455.5,376.33,291.21
2016,11,6,12,0,356.0,247.0,1.9,19.0,457.0,354.66,272.48
2016,11,6,12,15,613.0,163.0,1.9,19.0,519.5,362.42,271.57
2016,11,6,12,30,870.0,79.0,1.9,19.0,582.0,342.6,245.34
2016,11,6,12,45,603.0,156.0,1.9,19.5,501.0,281.27,199.83
2016,11,6,13,0,336.0,233.0,1.9,20.0,420.0,243.37,176.9
2016,11,6,13,15,239.0,234.0,1.9,20.0,364.5,207.82,152.39
2016,11,6,13,30,142.0,235.0,1.9,20.0,309.0,179.53,135.07
2016,11,6,13,45,167.5,221.0,1.9,20.0,304.0,158.11,120.49
2016,11,6,14,0,193.0,207.0,1.9,20.0,299.0,142.75,116.86
2016,11,6,14,15,192.0,191.5,1.8,19.5,277.0,133.59,109.59
2016,11,6,14,30,191.0,176.0,1.7,19.0,255.0,124.16,102.01
2016,11,6,14,45,186.0,159.0,1.65,19.0,230.0,113.55,93.16
2016,11,6,15,0,181.0,142.0,1.6,19.0,205.0,102.63,83.95
2016,11,6,15,15,173.0,124.0,1.4,18.5,177.5,90.79,73.95
2016,11,6,15,30,165.0,106.0,1.2,18.0,150.0,78.63,63.49
2016,11,6,15,45,148.5,87.5,1.05,17.5,121.5,65.78,52.22
2016,11,6,16,0,132.0,69.0,0.9,17.0,93.0,51.66,39.61
2016,11,6,16,15,103.0,50.5,0.85,16.5,66.0,38.45,27.57
2016,11,6,16,30,74.0,32.0,0.8,16.0,39.0,24.87,14.39
2016,11,6,16,45,37.0,16.0,0.8,15.5,19.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,11.5,13.0,11.1,0.0
2016,11,7,7,0,0.0,26.0,0.7,12.0,26.0,34.42,0.0
2016,11,7,7,15,162.0,35.0,0.8,12.5,58.5,202.61,156.11
2016,11,7,7,30,324.0,44.0,0.9,13.0,91.0,328.65,268.29
2016,11,7,7,45,372.0,56.5,1.0,13.5,128.5,376.98,310.66
2016,11,7,8,0,420.0,69.0,1.1,14.0,166.0,427.75,353.02
2016,11,7,8,15,450.5,80.0,1.05,14.5,203.5,462.37,379.98
2016,11,7,8,30,481.0,91.0,1.0,15.0,241.0,495.34,404.31
2016,11,7,8,45,501.5,101.0,1.0,16.0,276.0,517.47,418.8
2016,11,7,9,0,522.0,111.0,1.0,17.0,311.0,537.25,430.94
2016,11,7,9,15,475.0,134.0,0.95,17.5,329.5,520.0,414.4
2016,11,7,9,30,428.0,157.0,0.9,18.0,348.0,500.37,396.49
2016,11,7,9,45,597.0,126.0,0.9,19.0,412.0,580.21,454.87
2016,11,7,10,0,766.0,95.0,0.9,20.0,476.0,642.63,497.46
2016,11,7,10,15,778.0,96.5,0.8,20.0,499.5,630.2,484.91
2016,11,7,10,30,790.0,98.0,0.7,20.0,523.0,614.4,470.63
2016,11,7,10,45,605.0,159.0,0.65,20.5,490.5,536.72,409.93
2016,11,7,11,0,420.0,220.0,0.6,21.0,458.0,457.23,348.7
2016,11,7,11,15,383.0,233.0,0.6,21.0,452.5,419.64,320.1
2016,11,7,11,30,346.0,246.0,0.6,21.0,447.0,391.7,297.96
2016,11,7,11,45,396.5,234.5,0.65,21.5,465.5,383.62,289.74
2016,11,7,12,0,447.0,223.0,0.7,22.0,484.0,374.48,279.7
2016,11,7,12,15,445.5,220.5,0.75,22.0,479.0,343.94,254.32
2016,11,7,12,30,444.0,218.0,0.8,22.0,474.0,312.72,228.12
2016,11,7,12,45,391.5,224.0,0.9,22.5,446.0,274.3,197.63
2016,11,7,13,0,339.0,230.0,1.0,23.0,418.0,241.05,172.0
2016,11,7,13,15,581.5,155.5,1.05,23.0,462.0,201.03,130.24
2016,11,7,13,30,824.0,81.0,1.1,23.0,506.0,137.07,73.76
2016,11,7,13,45,742.5,95.0,1.15,23.0,462.5,88.9,53.32
2016,11,7,14,0,661.0,109.0,1.2,23.0,419.0,77.19,60.47
2016,11,7,14,15,578.5,118.5,1.2,22.5,375.0,84.46,66.93
2016,11,7,14,30,496.0,128.0,1.2,22.0,331.0,89.81,71.76
2016,11,7,14,45,475.5,118.5,1.2,22.0,298.0,84.19,67.11
2016,11,7,15,0,455.0,109.0,1.2,22.0,265.0,78.44,62.31
2016,11,7,15,15,433.5,96.5,1.05,21.5,229.0,70.45,55.62
2016,11,7,15,30,412.0,84.0,0.9,21.0,193.0,62.22,48.59
2016,11,7,15,45,372.5,71.5,0.8,20.5,156.0,53.62,41.08
2016,11,7,16,0,333.0,59.0,0.7,20.0,119.0,44.79,33.17
2016,11,7,16,15,267.0,45.0,0.7,19.5,84.0,34.51,23.8
2016,11,7,16,30,201.0,31.0,0.7,19.0,49.0,24.01,13.21
2016,11,7,16,45,100.5,15.5,0.75,18.5,24.5,12.09,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,11.0,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,11.0,27.0,38.46,0.0
2016,11,8,7,15,229.0,32.5,0.9,11.5,64.0,245.19,188.0
2016,11,8,7,30,458.0,38.0,1.0,12.0,101.0,416.95,339.07
2016,11,8,7,45,531.0,44.5,1.1,13.0,144.5,481.11,392.98
2016,11,8,8,0,604.0,51.0,1.2,14.0,188.0,544.9,443.97
2016,11,8,8,15,650.0,55.5,1.1,14.5,231.0,579.54,469.7
2016,11,8,8,30,696.0,60.0,1.0,15.0,274.0,618.03,496.73
2016,11,8,8,45,727.5,63.0,0.9,16.0,314.0,641.01,509.96
2016,11,8,9,0,759.0,66.0,0.8,17.0,354.0,660.77,520.17
2016,11,8,9,15,780.5,68.5,0.7,17.5,389.5,669.18,522.75
2016,11,8,9,30,802.0,71.0,0.6,18.0,425.0,674.09,522.78
2016,11,8,9,45,820.0,72.0,0.55,19.0,456.0,671.12,516.97
2016,11,8,10,0,838.0,73.0,0.5,20.0,487.0,664.51,508.01
2016,11,8,10,15,848.0,74.5,0.45,20.0,510.5,644.96,491.83
2016,11,8,10,30,858.0,76.0,0.4,20.0,534.0,627.2,476.72
2016,11,8,10,45,863.0,77.5,0.35,20.5,550.5,603.09,456.0
2016,11,8,11,0,868.0,79.0,0.3,21.0,567.0,575.95,432.95
2016,11,8,11,15,871.0,79.5,0.3,21.0,576.0,543.81,407.34
2016,11,8,11,30,874.0,80.0,0.3,21.0,585.0,509.01,379.18
2016,11,8,11,45,872.5,80.5,0.3,21.5,586.0,469.66,346.31
2016,11,8,12,0,871.0,81.0,0.3,22.0,587.0,428.29,311.2
2016,11,8,12,15,869.0,81.0,0.35,22.0,581.0,384.46,274.3
2016,11,8,12,30,867.0,81.0,0.4,22.0,575.0,339.03,235.26
2016,11,8,12,45,860.0,80.5,0.45,22.5,561.5,290.49,193.11
2016,11,8,13,0,853.0,80.0,0.5,23.0,548.0,241.26,151.01
2016,11,8,13,15,844.5,79.0,0.55,23.0,527.0,185.37,106.43
2016,11,8,13,30,836.0,78.0,0.6,23.0,506.0,134.19,71.21
2016,11,8,13,45,823.0,76.5,0.65,23.5,478.5,82.66,47.58
2016,11,8,14,0,810.0,75.0,0.7,24.0,451.0,61.01,46.54
2016,11,8,14,15,791.5,72.5,0.7,23.5,418.0,59.48,45.48
2016,11,8,14,30,773.0,70.0,0.7,23.0,385.0,57.97,44.39
2016,11,8,14,45,747.5,66.5,0.75,23.0,346.5,55.61,42.46
2016,11,8,15,0,722.0,63.0,0.8,23.0,308.0,53.24,40.5
2016,11,8,15,15,684.0,59.0,0.7,22.5,266.0,50.35,38.13
2016,11,8,15,30,646.0,55.0,0.6,22.0,224.0,47.47,35.69
2016,11,8,15,45,587.0,49.5,0.55,21.5,181.0,39.64,28.84
2016,11,8,16,0,528.0,44.0,0.5,21.0,138.0,35.68,25.2
2016,11,8,16,15,431.5,35.5,0.6,20.0,97.0,29.04,19.07
2016,11,8,16,30,335.0,27.0,0.7,19.0,56.0,22.38,11.63
2016,11,8,16,45,167.5,13.5,0.85,18.5,28.0,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,10.5,11.5,55.62,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,23.0,145.59,0.0
2016,11,9,7,15,267.0,29.5,0.95,11.5,59.0,267.47,201.42
2016,11,9,7,30,387.0,42.0,1.1,12.0,95.0,368.9,300.46
2016,11,9,7,45,467.5,50.5,1.25,12.5,138.0,440.59,362.84
2016,11,9,8,0,548.0,59.0,1.4,13.0,181.0,511.9,421.46
2016,11,9,8,15,597.0,65.0,1.4,13.5,224.0,555.7,455.57
2016,11,9,8,30,646.0,71.0,1.4,14.0,267.0,597.27,486.46
2016,11,9,8,45,684.5,74.0,1.45,15.0,308.0,624.62,504.86
2016,11,9,9,0,723.0,77.0,1.5,16.0,349.0,648.9,520.39
2016,11,9,9,15,746.5,80.5,1.55,16.5,385.0,655.94,523.77
2016,11,9,9,30,770.0,84.0,1.6,17.0,421.0,663.71,527.76
2016,11,9,9,45,800.5,82.0,1.7,18.0,454.0,666.51,526.99
2016,11,9,10,0,831.0,80.0,1.8,19.0,487.0,665.19,522.97
2016,11,9,10,15,842.0,81.5,1.7,19.0,511.0,650.85,509.74
2016,11,9,10,30,853.0,83.0,1.6,19.0,535.0,633.04,493.89
2016,11,9,10,45,860.5,84.0,1.55,19.5,552.0,609.15,472.82
2016,11,9,11,0,868.0,85.0,1.5,20.0,569.0,582.05,449.14
2016,11,9,11,15,871.5,85.5,1.4,20.5,578.5,547.52,419.41
2016,11,9,11,30,875.0,86.0,1.3,21.0,588.0,512.82,389.05
2016,11,9,11,45,875.0,86.0,1.25,21.5,589.5,473.53,355.0
2016,11,9,12,0,875.0,86.0,1.2,22.0,591.0,432.12,318.67
2016,11,9,12,15,872.0,85.5,1.15,22.0,584.5,387.26,279.65
2016,11,9,12,30,869.0,85.0,1.1,22.0,578.0,340.91,238.8
2016,11,9,12,45,869.0,82.5,1.05,22.5,565.0,292.41,195.56
2016,11,9,13,0,869.0,80.0,1.0,23.0,552.0,242.58,152.1
2016,11,9,13,15,860.0,78.5,0.9,23.0,531.0,191.03,110.61
2016,11,9,13,30,851.0,77.0,0.8,23.0,510.0,133.13,70.25
2016,11,9,13,45,835.0,76.0,0.75,23.0,481.5,81.14,47.2
2016,11,9,14,0,819.0,75.0,0.7,23.0,453.0,61.21,46.92
2016,11,9,14,15,800.0,72.5,0.65,23.0,419.0,59.66,45.74
2016,11,9,14,30,781.0,70.0,0.6,23.0,385.0,58.13,44.54
2016,11,9,14,45,751.5,67.5,0.6,23.0,346.0,56.51,43.25
2016,11,9,15,0,722.0,65.0,0.6,23.0,307.0,54.94,41.97
2016,11,9,15,15,683.0,60.5,0.55,22.5,265.0,51.66,39.27
2016,11,9,15,30,644.0,56.0,0.5,22.0,223.0,44.44,33.06
2016,11,9,15,45,582.5,50.0,0.5,21.5,179.0,40.07,29.21
2016,11,9,16,0,521.0,44.0,0.5,21.0,135.0,35.71,25.19
2016,11,9,16,15,423.0,35.0,0.6,20.5,94.5,28.65,18.64
2016,11,9,16,30,325.0,26.0,0.7,20.0,54.0,21.54,10.58
2016,11,9,16,45,162.5,13.0,0.8,19.5,27.0,11.1,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
