Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,11,10,7,0,0.0,22.0,0.9,12.0,22.0,18.78,0.0
2016,11,10,7,15,207.5,30.5,1.15,12.5,58.0,226.1,166.5
2016,11,10,7,30,415.0,39.0,1.4,13.0,94.0,384.33,312.05
2016,11,10,7,45,491.5,46.5,1.65,14.0,136.5,451.62,370.46
2016,11,10,8,0,568.0,54.0,1.9,15.0,179.0,518.54,425.43
2016,11,10,8,15,559.0,67.0,1.9,15.5,212.0,528.09,433.36
2016,11,10,8,30,550.0,80.0,1.9,16.0,245.0,534.81,437.89
2016,11,10,8,45,592.0,82.5,1.95,16.5,282.5,564.6,460.04
2016,11,10,9,0,634.0,85.0,2.0,17.0,320.0,591.35,478.9
2016,11,10,9,15,404.0,136.5,2.0,17.5,291.5,467.09,378.11
2016,11,10,9,30,174.0,188.0,2.0,18.0,263.0,323.56,261.06
2016,11,10,9,45,299.0,183.0,2.0,18.5,323.5,408.85,329.1
2016,11,10,10,0,424.0,178.0,2.0,19.0,384.0,488.88,389.52
2016,11,10,10,15,367.5,200.0,1.95,19.5,385.0,446.7,354.03
2016,11,10,10,30,311.0,222.0,1.9,20.0,386.0,418.17,329.63
2016,11,10,10,45,342.0,223.5,1.85,20.5,409.0,422.38,331.18
2016,11,10,11,0,373.0,225.0,1.8,21.0,432.0,423.62,329.98
2016,11,10,11,15,477.5,198.0,1.7,21.0,467.5,441.97,342.02
2016,11,10,11,30,582.0,171.0,1.6,21.0,503.0,443.46,340.2
2016,11,10,11,45,580.5,172.0,1.5,21.5,504.0,413.59,313.76
2016,11,10,12,0,579.0,173.0,1.4,22.0,505.0,382.34,286.11
2016,11,10,12,15,450.0,207.0,1.3,22.0,463.5,331.63,246.34
2016,11,10,12,30,321.0,241.0,1.2,22.0,422.0,288.86,214.05
2016,11,10,12,45,320.5,234.5,1.1,22.5,411.5,261.29,190.41
2016,11,10,13,0,320.0,228.0,1.0,23.0,401.0,233.47,166.96
2016,11,10,13,15,289.5,223.5,0.95,23.0,375.5,202.42,143.77
2016,11,10,13,30,259.0,219.0,0.9,23.0,350.0,174.3,124.93
2016,11,10,13,45,129.5,181.5,0.85,23.5,247.0,132.34,99.47
2016,11,10,14,0,0.0,144.0,0.8,24.0,144.0,113.02,90.17
2016,11,10,14,15,211.5,140.5,0.7,24.0,225.5,98.78,78.47
2016,11,10,14,30,423.0,137.0,0.6,24.0,307.0,95.22,75.65
2016,11,10,14,45,405.5,126.0,0.5,24.0,275.5,88.75,70.34
2016,11,10,15,0,388.0,115.0,0.4,24.0,244.0,82.12,64.84
2016,11,10,15,15,368.0,101.0,0.35,23.5,210.0,73.21,57.44
2016,11,10,15,30,348.0,87.0,0.3,23.0,176.0,64.02,49.65
2016,11,10,15,45,314.5,72.5,0.3,22.5,141.0,54.1,41.06
2016,11,10,16,0,281.0,58.0,0.3,22.0,106.0,43.89,32.01
2016,11,10,16,15,222.5,43.0,0.4,21.5,73.5,32.91,22.06
2016,11,10,16,30,164.0,28.0,0.5,21.0,41.0,21.67,10.24
2016,11,10,16,45,82.0,14.0,0.6,20.5,20.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,11.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,12.0,19.0,16.22,0.0
2016,11,11,7,15,181.0,29.0,1.35,12.5,52.5,202.91,145.33
2016,11,11,7,30,362.0,39.0,1.6,13.0,86.0,345.36,280.7
2016,11,11,7,45,429.0,49.0,1.85,14.0,126.0,407.88,336.03
2016,11,11,8,0,496.0,59.0,2.1,15.0,166.0,470.21,388.26
2016,11,11,8,15,542.0,66.0,2.05,15.5,206.5,512.54,422.1
2016,11,11,8,30,588.0,73.0,2.0,16.0,247.0,552.78,452.61
2016,11,11,8,45,633.5,73.5,2.0,17.0,285.5,582.2,472.93
2016,11,11,9,0,679.0,74.0,2.0,18.0,324.0,608.54,490.18
2016,11,11,9,15,665.5,86.5,2.05,18.5,351.5,603.96,484.56
2016,11,11,9,30,652.0,99.0,2.1,19.0,379.0,596.3,476.26
2016,11,11,9,45,638.5,111.5,2.2,20.0,402.0,585.78,465.11
2016,11,11,10,0,625.0,124.0,2.3,21.0,425.0,572.63,451.99
2016,11,11,10,15,483.0,169.0,2.35,21.0,409.0,500.99,395.1
2016,11,11,10,30,341.0,214.0,2.4,21.0,393.0,427.89,337.07
2016,11,11,10,45,240.0,233.5,2.5,21.5,361.5,361.67,284.14
2016,11,11,11,0,139.0,253.0,2.6,22.0,330.0,310.76,242.86
2016,11,11,11,15,82.5,236.5,2.65,22.0,282.5,249.17,194.34
2016,11,11,11,30,26.0,220.0,2.7,22.0,235.0,196.56,152.73
2016,11,11,11,45,44.0,234.0,2.75,22.5,259.5,216.44,167.88
2016,11,11,12,0,62.0,248.0,2.8,23.0,284.0,229.34,177.06
2016,11,11,12,15,82.5,251.5,2.75,23.0,298.0,232.28,178.47
2016,11,11,12,30,103.0,255.0,2.7,23.0,312.0,232.69,177.63
2016,11,11,12,45,89.5,245.5,2.7,23.0,294.5,212.91,162.0
2016,11,11,13,0,76.0,236.0,2.7,23.0,277.0,194.66,147.88
2016,11,11,13,15,41.5,203.0,2.6,22.5,225.5,159.88,122.14
2016,11,11,13,30,7.0,170.0,2.5,22.0,174.0,134.15,103.57
2016,11,11,13,45,3.5,129.5,2.45,22.0,131.5,103.73,79.44
2016,11,11,14,0,0.0,89.0,2.4,22.0,89.0,73.36,57.56
2016,11,11,14,15,154.5,121.5,2.3,21.5,183.0,86.16,68.78
2016,11,11,14,30,309.0,154.0,2.2,21.0,277.0,108.44,88.11
2016,11,11,14,45,289.5,142.0,2.15,20.5,248.0,100.93,81.98
2016,11,11,15,0,270.0,130.0,2.1,20.0,219.0,93.23,75.63
2016,11,11,15,15,253.5,113.5,1.9,19.0,188.0,82.51,66.68
2016,11,11,15,30,237.0,97.0,1.7,18.0,157.0,71.49,57.24
2016,11,11,15,45,209.5,79.5,1.55,17.5,125.0,59.42,46.55
2016,11,11,16,0,182.0,62.0,1.4,17.0,93.0,47.02,35.37
2016,11,11,16,15,134.5,45.0,1.3,16.5,64.0,34.57,23.9
2016,11,11,16,30,87.0,28.0,1.2,16.0,35.0,21.88,10.21
2016,11,11,16,45,43.5,14.0,1.15,15.5,17.5,11.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,78.5,7.0,0.8,11.5,9.5,0.0,0.0
2016,11,12,7,0,157.0,14.0,0.8,12.0,19.0,116.66,0.0
2016,11,12,7,15,293.0,25.0,0.85,12.5,54.0,273.22,189.17
2016,11,12,7,30,429.0,36.0,0.9,13.0,89.0,388.0,311.21
2016,11,12,7,45,507.0,43.0,1.0,14.0,131.5,455.07,369.49
2016,11,12,8,0,585.0,50.0,1.1,15.0,174.0,521.97,423.51
2016,11,12,8,15,634.5,55.0,1.05,15.0,216.5,564.33,456.79
2016,11,12,8,30,684.0,60.0,1.0,15.0,259.0,599.86,483.34
2016,11,12,8,45,718.5,63.0,1.0,15.5,299.5,624.86,500.47
2016,11,12,9,0,753.0,66.0,1.0,16.0,340.0,646.61,514.6
2016,11,12,9,15,776.0,69.0,0.95,16.5,376.0,656.64,519.27
2016,11,12,9,30,799.0,72.0,0.9,17.0,412.0,663.15,521.34
2016,11,12,9,45,821.5,72.0,0.9,17.5,443.5,662.1,518.14
2016,11,12,10,0,844.0,72.0,0.9,18.0,475.0,657.29,511.87
2016,11,12,10,15,855.0,73.0,0.85,18.5,499.0,637.93,494.59
2016,11,12,10,30,866.0,74.0,0.8,19.0,523.0,620.2,478.33
2016,11,12,10,45,874.0,74.5,0.75,19.5,540.0,596.79,457.75
2016,11,12,11,0,882.0,75.0,0.7,20.0,557.0,570.2,434.63
2016,11,12,11,15,886.0,75.5,0.75,20.5,566.5,538.42,408.26
2016,11,12,11,30,890.0,76.0,0.8,21.0,576.0,503.87,379.2
2016,11,12,11,45,890.0,76.0,0.85,21.5,577.5,464.46,345.8
2016,11,12,12,0,890.0,76.0,0.9,22.0,579.0,422.89,309.92
2016,11,12,12,15,735.0,121.0,1.0,22.0,533.5,360.56,261.36
2016,11,12,12,30,580.0,166.0,1.1,22.0,488.0,307.92,221.16
2016,11,12,12,45,482.5,188.5,1.25,22.0,452.0,265.96,188.89
2016,11,12,13,0,385.0,211.0,1.4,22.0,416.0,232.99,165.05
2016,11,12,13,15,502.5,171.0,1.45,22.0,428.0,193.09,128.47
2016,11,12,13,30,620.0,131.0,1.5,22.0,440.0,143.45,88.49
2016,11,12,13,45,635.0,118.5,1.6,22.0,420.0,95.53,64.47
2016,11,12,14,0,650.0,106.0,1.7,22.0,400.0,75.73,59.58
2016,11,12,14,15,717.5,86.5,1.7,21.5,387.5,63.78,49.6
2016,11,12,14,30,785.0,67.0,1.7,21.0,375.0,56.05,43.15
2016,11,12,14,45,758.0,64.0,1.7,21.0,337.0,53.99,41.46
2016,11,12,15,0,731.0,61.0,1.7,21.0,299.0,51.95,39.75
2016,11,12,15,15,691.0,57.0,1.6,20.5,257.0,48.98,37.26
2016,11,12,15,30,651.0,53.0,1.5,20.0,215.0,46.04,34.71
2016,11,12,15,45,587.5,47.0,1.45,19.5,171.5,37.85,27.45
2016,11,12,16,0,524.0,41.0,1.4,19.0,128.0,33.4,23.31
2016,11,12,16,15,419.5,32.5,1.4,18.0,88.0,26.66,16.98
2016,11,12,16,30,315.0,24.0,1.4,17.0,48.0,19.92,8.25
2016,11,12,16,45,157.5,12.0,1.4,16.0,24.0,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,74.5,6.5,0.55,11.0,8.5,0.0,0.0
2016,11,13,7,0,149.0,13.0,0.6,11.0,17.0,110.02,0.0
2016,11,13,7,15,286.5,24.0,0.65,11.5,52.0,264.74,175.74
2016,11,13,7,30,424.0,35.0,0.7,12.0,87.0,381.94,305.81
2016,11,13,7,45,498.5,43.5,0.75,12.5,129.0,448.03,364.24
2016,11,13,8,0,573.0,52.0,0.8,13.0,171.0,514.05,418.26
2016,11,13,8,15,623.5,57.0,0.75,13.0,213.5,557.03,452.04
2016,11,13,8,30,674.0,62.0,0.7,13.0,256.0,597.87,482.53
2016,11,13,8,45,706.5,66.0,0.65,13.5,296.0,617.34,494.94
2016,11,13,9,0,739.0,70.0,0.6,14.0,336.0,638.87,508.36
2016,11,13,9,15,763.0,73.0,0.55,14.0,372.0,649.72,514.44
2016,11,13,9,30,787.0,76.0,0.5,14.0,408.0,657.03,517.87
2016,11,13,9,45,806.0,77.5,0.5,14.5,439.0,655.5,514.01
2016,11,13,10,0,825.0,79.0,0.5,15.0,470.0,650.31,507.47
2016,11,13,10,15,837.0,80.5,0.55,16.0,494.0,636.89,494.62
2016,11,13,10,30,849.0,82.0,0.6,17.0,518.0,619.97,479.15
2016,11,13,10,45,858.5,82.5,0.65,18.0,536.0,597.04,459.14
2016,11,13,11,0,868.0,83.0,0.7,19.0,554.0,570.82,436.43
2016,11,13,11,15,872.0,83.5,0.75,19.0,563.5,538.55,410.43
2016,11,13,11,30,876.0,84.0,0.8,19.0,573.0,502.77,381.12
2016,11,13,11,45,877.0,84.0,0.85,19.5,575.0,464.22,348.16
2016,11,13,12,0,878.0,84.0,0.9,20.0,577.0,423.46,312.66
2016,11,13,12,15,875.5,83.5,0.95,20.0,571.0,379.01,274.09
2016,11,13,12,30,873.0,83.0,1.0,20.0,565.0,333.01,233.52
2016,11,13,12,45,871.5,81.0,1.05,20.5,552.0,284.68,190.42
2016,11,13,13,0,870.0,79.0,1.1,21.0,539.0,235.15,147.26
2016,11,13,13,15,861.0,77.5,1.1,21.0,518.0,178.47,101.94
2016,11,13,13,30,852.0,76.0,1.1,21.0,497.0,126.46,67.02
2016,11,13,13,45,838.5,74.5,1.1,21.0,469.5,74.55,45.87
2016,11,13,14,0,825.0,73.0,1.1,21.0,442.0,60.08,46.43
2016,11,13,14,15,805.5,70.5,1.05,21.0,408.5,58.48,45.17
2016,11,13,14,30,786.0,68.0,1.0,21.0,375.0,56.89,43.9
2016,11,13,14,45,757.5,65.0,1.0,21.0,336.5,54.84,42.2
2016,11,13,15,0,729.0,62.0,1.0,21.0,298.0,52.8,40.5
2016,11,13,15,15,688.5,58.0,0.9,20.5,255.5,49.86,38.04
2016,11,13,15,30,648.0,54.0,0.8,20.0,213.0,46.95,35.51
2016,11,13,15,45,584.5,48.0,0.7,19.5,170.0,38.7,28.19
2016,11,13,16,0,521.0,42.0,0.6,19.0,127.0,34.28,24.07
2016,11,13,16,15,415.5,33.0,0.7,18.0,86.5,27.14,17.34
2016,11,13,16,30,310.0,24.0,0.8,17.0,46.0,19.97,7.74
2016,11,13,16,45,155.0,12.0,0.9,16.5,23.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,76.5,6.0,0.6,10.0,8.0,0.0,0.0
2016,11,14,7,0,153.0,12.0,0.6,10.0,16.0,111.36,0.0
2016,11,14,7,15,295.0,22.5,0.55,10.5,50.5,266.05,166.96
2016,11,14,7,30,437.0,33.0,0.5,11.0,85.0,387.32,308.97
2016,11,14,7,45,516.5,40.5,0.5,11.5,127.5,455.38,368.97
2016,11,14,8,0,596.0,48.0,0.5,12.0,170.0,523.56,424.07
2016,11,14,8,15,646.5,53.0,0.45,12.5,213.0,560.86,452.44
2016,11,14,8,30,697.0,58.0,0.4,13.0,256.0,602.55,482.42
2016,11,14,8,45,729.0,62.0,0.4,13.5,296.5,626.74,498.68
2016,11,14,9,0,761.0,66.0,0.4,14.0,337.0,647.72,512.09
2016,11,14,9,15,784.5,69.0,0.4,14.5,373.0,658.0,517.4
2016,11,14,9,30,808.0,72.0,0.4,15.0,409.0,664.71,520.13
2016,11,14,9,45,823.0,74.5,0.45,16.0,439.5,661.32,514.7
2016,11,14,10,0,838.0,77.0,0.5,17.0,470.0,654.35,506.61
2016,11,14,10,15,849.0,78.5,0.5,17.5,494.5,640.05,493.5
2016,11,14,10,30,860.0,80.0,0.5,18.0,519.0,622.29,477.81
2016,11,14,10,45,867.0,81.0,0.55,18.5,536.0,598.21,457.97
2016,11,14,11,0,874.0,82.0,0.6,19.0,553.0,570.96,435.46
2016,11,14,11,15,878.0,82.5,0.55,19.0,562.5,537.0,407.45
2016,11,14,11,30,882.0,83.0,0.5,19.0,572.0,502.68,378.52
2016,11,14,11,45,883.5,82.5,0.45,19.5,574.0,463.74,344.85
2016,11,14,12,0,885.0,82.0,0.4,20.0,576.0,422.56,308.83
2016,11,14,12,15,882.5,82.0,0.4,20.5,570.0,378.35,270.22
2016,11,14,12,30,880.0,82.0,0.4,21.0,564.0,332.55,229.82
2016,11,14,12,45,877.0,80.5,0.45,21.5,551.0,284.02,187.4
2016,11,14,13,0,874.0,79.0,0.5,22.0,538.0,234.4,144.98
2016,11,14,13,15,865.0,77.5,0.55,22.0,517.0,177.63,100.36
2016,11,14,13,30,856.0,76.0,0.6,22.0,496.0,125.5,66.01
2016,11,14,13,45,843.0,74.0,0.7,22.0,468.5,73.1,45.28
2016,11,14,14,0,830.0,72.0,0.8,22.0,441.0,59.46,45.71
2016,11,14,14,15,810.5,70.0,0.85,21.5,407.0,58.21,44.86
2016,11,14,14,30,791.0,68.0,0.9,21.0,373.0,57.01,44.01
2016,11,14,14,45,763.0,64.5,0.95,21.0,334.5,54.55,41.96
2016,11,14,15,0,735.0,61.0,1.0,21.0,296.0,52.09,39.89
2016,11,14,15,15,694.0,57.0,0.95,20.0,254.0,49.12,37.47
2016,11,14,15,30,653.0,53.0,0.9,19.0,212.0,46.18,34.97
2016,11,14,15,45,588.5,47.0,0.85,18.5,168.5,37.96,27.65
2016,11,14,16,0,524.0,41.0,0.8,18.0,125.0,33.51,23.47
2016,11,14,16,15,416.5,32.0,0.85,17.0,85.0,26.33,16.67
2016,11,14,16,30,309.0,23.0,0.9,16.0,45.0,19.12,6.61
2016,11,14,16,45,154.5,11.5,0.95,15.0,22.5,9.82,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,100.5,5.5,0.9,8.5,7.5,0.0,0.0
2016,11,15,7,0,201.0,11.0,0.9,9.0,15.0,141.64,0.0
2016,11,15,7,15,345.5,20.0,1.1,9.5,50.0,286.79,167.68
2016,11,15,7,30,490.0,29.0,1.3,10.0,85.0,409.23,328.89
2016,11,15,7,45,563.5,35.0,1.55,11.0,127.0,473.08,388.45
2016,11,15,8,0,637.0,41.0,1.8,12.0,169.0,536.15,441.89
2016,11,15,8,15,683.0,45.0,1.9,12.5,211.0,575.46,474.28
2016,11,15,8,30,729.0,49.0,2.0,13.0,253.0,612.38,503.15
2016,11,15,8,45,370.0,88.0,2.1,13.5,192.5,394.52,328.69
2016,11,15,9,0,11.0,127.0,2.2,14.0,132.0,124.5,100.09
2016,11,15,9,15,43.0,150.5,2.3,14.5,169.0,180.97,148.02
2016,11,15,9,30,75.0,174.0,2.4,15.0,206.0,224.85,184.0
2016,11,15,9,45,443.5,125.5,2.5,15.5,330.5,454.25,373.06
2016,11,15,10,0,812.0,77.0,2.6,16.0,455.0,635.04,512.47
2016,11,15,10,15,507.5,151.5,2.65,16.0,392.0,493.5,398.02
2016,11,15,10,30,203.0,226.0,2.7,16.0,329.0,342.55,275.91
2016,11,15,10,45,201.0,235.0,2.8,16.5,339.5,338.71,272.02
2016,11,15,11,0,199.0,244.0,2.9,17.0,350.0,334.06,266.87
2016,11,15,11,15,120.0,236.0,2.95,17.0,300.5,274.21,218.41
2016,11,15,11,30,41.0,228.0,3.0,17.0,251.0,214.96,170.68
2016,11,15,11,45,41.0,228.5,3.15,17.0,252.0,210.28,166.81
2016,11,15,12,0,41.0,229.0,3.3,17.0,253.0,205.49,162.72
2016,11,15,12,15,27.5,212.5,3.4,17.0,228.5,182.27,144.04
2016,11,15,12,30,14.0,196.0,3.5,17.0,204.0,162.64,128.43
2016,11,15,12,45,7.0,131.5,3.65,17.0,135.5,109.38,85.17
2016,11,15,13,0,0.0,67.0,3.8,17.0,67.0,55.58,40.97
2016,11,15,13,15,0.0,99.0,3.85,17.0,99.0,81.66,62.78
2016,11,15,13,30,0.0,131.0,3.9,17.0,131.0,105.39,82.54
2016,11,15,13,45,0.0,123.0,3.95,17.0,123.0,98.68,77.09
2016,11,15,14,0,0.0,115.0,4.0,17.0,115.0,92.4,75.4
2016,11,15,14,15,11.0,130.0,3.95,16.5,134.0,102.44,84.45
2016,11,15,14,30,22.0,145.0,3.9,16.0,153.0,111.5,92.68
2016,11,15,14,45,18.5,131.0,3.85,15.5,137.5,101.11,83.9
2016,11,15,15,0,15.0,117.0,3.8,15.0,122.0,90.58,74.9
2016,11,15,15,15,10.5,101.5,3.65,14.5,104.5,78.95,64.76
2016,11,15,15,30,6.0,86.0,3.5,14.0,87.0,67.19,54.33
2016,11,15,15,45,3.0,69.0,3.35,14.0,69.5,54.33,42.63
2016,11,15,16,0,0.0,52.0,3.2,14.0,52.0,41.34,30.68
2016,11,15,16,15,0.0,35.0,2.85,13.5,35.0,28.24,18.47
2016,11,15,16,30,0.0,18.0,2.5,13.0,18.0,14.86,3.44
2016,11,15,16,45,0.0,9.0,2.2,12.5,9.0,7.68,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,5.5,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,147.0,11.0,1.6,7.0,14.0,105.69,0.0
2016,11,16,7,15,307.5,21.5,1.95,7.5,49.0,267.81,141.45
2016,11,16,7,30,468.0,32.0,2.3,8.0,84.0,404.83,328.64
2016,11,16,7,45,555.5,38.5,2.65,9.0,127.5,469.03,390.88
2016,11,16,8,0,643.0,45.0,3.0,10.0,171.0,542.91,454.37
2016,11,16,8,15,693.0,49.5,3.25,10.5,215.0,586.06,491.08
2016,11,16,8,30,743.0,54.0,3.5,11.0,259.0,626.56,523.94
2016,11,16,8,45,776.5,57.0,3.75,11.5,300.5,650.37,542.37
2016,11,16,9,0,810.0,60.0,4.0,12.0,342.0,670.85,557.51
2016,11,16,9,15,832.0,62.0,4.05,12.0,378.5,678.41,562.58
2016,11,16,9,30,854.0,64.0,4.1,12.0,415.0,682.37,564.76
2016,11,16,9,45,868.5,66.5,4.15,12.5,446.0,672.74,554.97
2016,11,16,10,0,883.0,69.0,4.2,13.0,477.0,665.28,546.27
2016,11,16,10,15,893.0,70.0,4.2,13.0,501.0,649.6,531.82
2016,11,16,10,30,903.0,71.0,4.2,13.0,525.0,630.49,514.47
2016,11,16,10,45,908.0,72.5,4.2,13.5,542.0,605.6,491.36
2016,11,16,11,0,913.0,74.0,4.2,14.0,559.0,577.56,465.46
2016,11,16,11,15,916.5,74.5,4.2,14.0,568.5,544.71,436.2
2016,11,16,11,30,920.0,75.0,4.2,14.0,578.0,509.05,404.05
2016,11,16,11,45,917.5,76.0,4.25,14.0,579.5,468.61,367.51
2016,11,16,12,0,915.0,77.0,4.3,14.0,581.0,426.1,328.44
2016,11,16,12,15,912.5,76.5,4.25,14.0,574.5,380.4,285.85
2016,11,16,12,30,910.0,76.0,4.2,14.0,568.0,333.07,241.41
2016,11,16,12,45,903.0,76.0,4.2,14.0,554.0,283.65,195.5
2016,11,16,13,0,896.0,76.0,4.2,14.0,540.0,233.41,150.21
2016,11,16,13,15,886.5,74.5,4.15,13.5,519.0,181.09,107.11
2016,11,16,13,30,877.0,73.0,4.1,13.0,498.0,128.73,71.58
2016,11,16,13,45,859.0,73.0,4.1,13.0,469.5,70.61,46.45
2016,11,16,14,0,841.0,73.0,4.1,13.0,441.0,60.46,48.37
2016,11,16,14,15,821.0,70.5,4.0,13.0,407.0,58.83,47.03
2016,11,16,14,30,801.0,68.0,3.9,13.0,373.0,57.23,45.69
2016,11,16,14,45,767.5,65.5,3.85,13.0,333.5,55.51,44.23
2016,11,16,15,0,734.0,63.0,3.8,13.0,294.0,53.85,42.8
2016,11,16,15,15,691.5,58.5,3.5,12.5,251.5,50.49,39.86
2016,11,16,15,30,649.0,54.0,3.2,12.0,209.0,43.28,33.37
2016,11,16,15,45,576.0,48.5,2.95,11.5,165.0,39.22,29.56
2016,11,16,16,0,503.0,43.0,2.7,11.0,121.0,35.23,25.64
2016,11,16,16,15,389.5,33.5,2.4,10.0,81.5,27.67,18.22
2016,11,16,16,30,276.0,24.0,2.1,9.0,42.0,20.08,6.01
2016,11,16,16,45,138.0,12.0,1.85,8.5,21.0,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,16.0,0.8,4.5,39.0,193.0,86.59
2016,11,17,7,30,422.0,32.0,0.9,5.0,78.0,371.81,301.04
2016,11,17,7,45,517.5,38.5,1.0,5.5,121.0,448.86,373.59
2016,11,17,8,0,613.0,45.0,1.1,6.0,164.0,519.56,434.14
2016,11,17,8,15,665.0,50.0,1.2,6.5,207.0,564.52,471.62
2016,11,17,8,30,717.0,55.0,1.3,7.0,250.0,606.93,505.36
2016,11,17,8,45,757.0,57.0,1.4,7.5,292.0,634.21,526.05
2016,11,17,9,0,797.0,59.0,1.5,8.0,334.0,658.12,543.48
2016,11,17,9,15,820.5,61.5,1.6,8.5,370.5,667.47,549.37
2016,11,17,9,30,844.0,64.0,1.7,9.0,407.0,673.23,552.46
2016,11,17,9,45,863.5,64.5,1.85,10.0,438.5,664.78,543.63
2016,11,17,10,0,883.0,65.0,2.0,11.0,470.0,658.43,535.86
2016,11,17,10,15,894.0,66.0,2.05,11.5,494.5,643.56,521.64
2016,11,17,10,30,905.0,67.0,2.1,12.0,519.0,625.2,504.59
2016,11,17,10,45,913.5,67.5,2.2,12.5,536.5,601.37,483.31
2016,11,17,11,0,922.0,68.0,2.3,13.0,554.0,574.23,459.03
2016,11,17,11,15,925.5,68.5,2.25,13.0,564.0,541.31,429.98
2016,11,17,11,30,929.0,69.0,2.2,13.0,574.0,505.56,398.09
2016,11,17,11,45,930.5,68.5,2.2,13.5,576.0,465.31,361.41
2016,11,17,12,0,932.0,68.0,2.2,14.0,578.0,422.7,322.08
2016,11,17,12,15,930.0,68.0,2.2,14.0,572.0,377.17,280.28
2016,11,17,12,30,928.0,68.0,2.2,14.0,566.0,329.91,236.44
2016,11,17,12,45,923.0,67.0,2.25,14.5,552.5,279.57,189.85
2016,11,17,13,0,918.0,66.0,2.3,15.0,539.0,228.24,143.79
2016,11,17,13,15,909.5,65.0,2.25,15.0,518.0,175.66,100.77
2016,11,17,13,30,901.0,64.0,2.2,15.0,497.0,122.88,65.5
2016,11,17,13,45,888.0,63.0,2.2,15.0,469.5,69.99,46.03
2016,11,17,14,0,875.0,62.0,2.2,15.0,442.0,59.54,47.18
2016,11,17,14,15,856.5,60.0,2.1,14.5,408.0,57.63,45.69
2016,11,17,14,30,838.0,58.0,2.0,14.0,374.0,55.64,44.12
2016,11,17,14,45,811.5,55.5,1.95,14.0,335.5,48.03,37.42
2016,11,17,15,0,785.0,53.0,1.9,14.0,297.0,46.16,35.79
2016,11,17,15,15,745.5,49.5,1.65,13.5,254.5,43.37,33.36
2016,11,17,15,30,706.0,46.0,1.4,13.0,212.0,40.61,30.87
2016,11,17,15,45,644.5,40.5,1.15,12.5,168.0,36.0,26.59
2016,11,17,16,0,583.0,35.0,0.9,12.0,124.0,31.4,22.17
2016,11,17,16,15,474.0,27.5,0.95,11.0,83.5,24.78,15.62
2016,11,17,16,30,365.0,20.0,1.0,10.0,43.0,18.18,4.07
2016,11,17,16,45,182.5,10.0,1.05,9.5,21.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,217.5,15.0,1.75,5.0,37.5,193.72,66.82
2016,11,18,7,30,435.0,30.0,2.0,6.0,75.0,377.22,304.78
2016,11,18,7,45,527.0,37.5,2.25,7.0,118.5,444.38,371.86
2016,11,18,8,0,619.0,45.0,2.5,8.0,162.0,521.78,438.73
2016,11,18,8,15,673.5,50.0,2.45,8.5,206.5,568.52,477.74
2016,11,18,8,30,728.0,55.0,2.4,9.0,251.0,612.65,512.6
2016,11,18,8,45,764.5,58.5,2.4,10.0,293.0,639.21,531.41
2016,11,18,9,0,801.0,62.0,2.4,11.0,335.0,662.43,546.78
2016,11,18,9,15,824.5,64.5,2.65,12.0,372.0,671.73,552.21
2016,11,18,9,30,848.0,67.0,2.9,13.0,409.0,677.39,554.6
2016,11,18,9,45,866.0,68.5,3.15,14.0,440.5,674.36,549.42
2016,11,18,10,0,884.0,70.0,3.4,15.0,472.0,662.75,537.59
2016,11,18,10,15,894.0,71.5,3.5,15.5,496.5,647.67,523.17
2016,11,18,10,30,904.0,73.0,3.6,16.0,521.0,629.12,505.85
2016,11,18,10,45,909.5,74.0,3.75,16.5,537.5,604.02,483.36
2016,11,18,11,0,915.0,75.0,3.9,17.0,554.0,575.79,458.03
2016,11,18,11,15,916.5,75.5,3.95,17.0,563.0,541.98,428.5
2016,11,18,11,30,918.0,76.0,4.0,17.0,572.0,505.51,396.21
2016,11,18,11,45,915.0,77.0,4.1,17.5,572.5,465.1,359.46
2016,11,18,12,0,912.0,78.0,4.2,18.0,573.0,422.66,320.41
2016,11,18,12,15,907.5,77.5,4.25,18.0,566.0,376.58,278.37
2016,11,18,12,30,903.0,77.0,4.3,18.0,559.0,329.07,234.63
2016,11,18,12,45,895.0,76.5,4.35,18.0,544.5,279.51,189.42
2016,11,18,13,0,887.0,76.0,4.4,18.0,530.0,229.27,144.97
2016,11,18,13,15,877.5,75.0,4.4,18.0,509.0,177.98,103.35
2016,11,18,13,30,868.0,74.0,4.4,18.0,488.0,120.56,64.4
2016,11,18,13,45,853.0,72.5,4.4,18.0,460.5,68.24,44.97
2016,11,18,14,0,838.0,71.0,4.4,18.0,433.0,59.03,46.17
2016,11,18,14,15,819.0,68.5,4.2,17.5,399.5,57.38,44.92
2016,11,18,14,30,800.0,66.0,4.0,17.0,366.0,55.74,43.66
2016,11,18,14,45,772.0,63.0,3.8,17.0,327.5,53.64,41.88
2016,11,18,15,0,744.0,60.0,3.6,17.0,289.0,51.55,40.08
2016,11,18,15,15,702.0,56.0,3.15,16.0,247.0,48.54,37.56
2016,11,18,15,30,660.0,52.0,2.7,15.0,205.0,45.56,34.96
2016,11,18,15,45,594.5,45.5,2.3,14.0,162.0,40.24,30.12
2016,11,18,16,0,529.0,39.0,1.9,13.0,119.0,32.03,22.57
2016,11,18,16,15,413.0,30.0,1.75,12.0,79.5,24.77,15.43
2016,11,18,16,30,297.0,21.0,1.6,11.0,40.0,17.49,2.78
2016,11,18,16,45,148.5,10.5,1.5,10.5,20.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,7,15,188.0,15.0,4.4,10.0,34.0,172.31,34.71
2016,11,19,7,30,376.0,30.0,4.4,10.0,68.0,335.82,267.84
2016,11,19,7,45,466.0,37.0,4.45,10.5,108.0,408.28,341.1
2016,11,19,8,0,556.0,44.0,4.5,11.0,148.0,481.45,405.94
2016,11,19,8,15,610.0,49.0,4.45,11.0,189.0,520.43,440.48
2016,11,19,8,30,664.0,54.0,4.4,11.0,230.0,563.96,476.92
2016,11,19,8,45,332.0,41.0,4.35,11.5,129.0,308.94,264.67
2016,11,19,9,0,0.0,28.0,4.3,12.0,28.0,23.09,14.32
2016,11,19,9,15,0.0,21.0,4.3,12.0,21.0,17.31,9.35
2016,11,19,9,30,0.0,14.0,4.3,12.0,14.0,11.53,4.33
2016,11,19,9,45,0.0,15.5,4.3,12.5,15.5,12.78,5.36
2016,11,19,10,0,0.0,17.0,4.3,13.0,17.0,14.02,6.4
2016,11,19,10,15,0.0,12.5,4.3,13.0,12.5,10.31,3.19
2016,11,19,10,30,0.0,8.0,4.3,13.0,8.0,6.6,0.0
2016,11,19,10,45,0.0,48.0,4.3,13.5,48.0,39.74,28.23
2016,11,19,11,0,0.0,88.0,4.3,14.0,88.0,73.14,56.32
2016,11,19,11,15,0.0,74.0,4.25,14.0,74.0,61.43,46.4
2016,11,19,11,30,0.0,60.0,4.2,14.0,60.0,49.75,36.53
2016,11,19,11,45,0.0,59.5,4.2,14.5,59.5,49.34,36.1
2016,11,19,12,0,0.0,59.0,4.2,15.0,59.0,48.92,35.68
2016,11,19,12,15,0.0,79.0,4.15,15.0,79.0,65.61,49.7
2016,11,19,12,30,0.0,99.0,4.1,15.0,99.0,82.04,63.47
2016,11,19,12,45,5.0,138.5,4.1,15.0,141.5,114.23,90.12
2016,11,19,13,0,10.0,178.0,4.1,15.0,184.0,143.68,114.31
2016,11,19,13,15,5.0,132.0,4.05,15.0,135.0,107.4,84.54
2016,11,19,13,30,0.0,86.0,4.0,15.0,86.0,71.27,54.68
2016,11,19,13,45,0.0,101.0,4.0,15.0,101.0,82.4,67.2
2016,11,19,14,0,0.0,116.0,4.0,15.0,116.0,92.9,76.52
2016,11,19,14,15,0.0,102.0,3.85,14.5,102.0,82.37,67.54
2016,11,19,14,30,0.0,88.0,3.7,14.0,88.0,71.68,58.34
2016,11,19,14,45,0.0,78.5,3.6,14.0,78.5,64.2,51.79
2016,11,19,15,0,0.0,69.0,3.5,14.0,69.0,56.65,45.12
2016,11,19,15,15,0.0,58.5,3.3,13.5,58.5,48.28,37.72
2016,11,19,15,30,0.0,48.0,3.1,13.0,48.0,39.72,30.02
2016,11,19,15,45,0.0,37.5,2.95,13.0,37.5,30.99,22.01
2016,11,19,16,0,0.0,27.0,2.8,13.0,27.0,22.28,13.97
2016,11,19,16,15,0.0,17.5,2.75,12.5,17.5,14.41,6.55
2016,11,19,16,30,0.0,8.0,2.7,12.0,8.0,6.57,0.0
2016,11,19,16,45,0.0,4.0,2.65,12.0,4.0,3.41,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
