Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,17.0,16.5,1.1,10.5,18.5,27.96,0.0
2016,11,20,7,30,34.0,33.0,1.2,11.0,37.0,75.55,55.34
2016,11,20,7,45,49.5,51.0,1.35,11.5,59.0,107.75,85.99
2016,11,20,8,0,65.0,69.0,1.5,12.0,81.0,138.13,113.1
2016,11,20,8,15,75.0,87.0,1.6,12.0,104.0,163.58,135.55
2016,11,20,8,30,85.0,105.0,1.7,12.0,127.0,188.11,156.69
2016,11,20,8,45,92.5,121.5,1.8,12.5,149.0,207.9,173.05
2016,11,20,9,0,100.0,138.0,1.9,13.0,171.0,226.94,188.38
2016,11,20,9,15,99.0,153.0,1.9,13.0,189.0,237.35,196.4
2016,11,20,9,30,98.0,168.0,1.9,13.0,207.0,234.51,193.53
2016,11,20,9,45,137.5,182.0,1.9,13.5,241.5,281.87,231.79
2016,11,20,10,0,177.0,196.0,1.9,14.0,276.0,314.37,257.13
2016,11,20,10,15,188.5,206.5,1.9,14.0,295.5,323.07,263.17
2016,11,20,10,30,200.0,217.0,1.9,14.0,315.0,330.32,268.05
2016,11,20,10,45,171.5,226.0,1.95,14.0,312.0,311.89,252.17
2016,11,20,11,0,143.0,235.0,2.0,14.0,309.0,294.37,237.25
2016,11,20,11,15,73.0,202.5,2.0,14.0,240.5,213.09,171.22
2016,11,20,11,30,3.0,170.0,2.0,14.0,172.0,143.45,114.32
2016,11,20,11,45,11.0,185.0,2.0,14.0,191.5,158.19,126.44
2016,11,20,12,0,19.0,200.0,2.0,14.0,211.0,171.68,137.23
2016,11,20,12,15,16.5,195.5,2.0,14.0,204.5,164.95,131.63
2016,11,20,12,30,14.0,191.0,2.0,14.0,198.0,158.5,126.38
2016,11,20,12,45,37.0,203.5,2.0,14.0,222.5,169.0,134.09
2016,11,20,13,0,60.0,216.0,2.0,14.0,247.0,176.3,138.95
2016,11,20,13,15,30.0,115.0,1.9,14.0,130.5,96.12,74.18
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,11.55,4.22
2016,11,20,13,45,0.0,10.0,1.7,14.0,10.0,8.24,1.73
2016,11,20,14,0,0.0,6.0,1.6,14.0,6.0,4.94,0.0
2016,11,20,14,15,0.0,49.5,1.4,13.5,49.5,40.95,31.11
2016,11,20,14,30,0.0,93.0,1.2,13.0,93.0,75.3,61.83
2016,11,20,14,45,0.0,83.0,1.05,13.0,83.0,67.48,54.91
2016,11,20,15,0,0.0,73.0,0.9,13.0,73.0,59.58,47.93
2016,11,20,15,15,0.0,61.5,0.8,12.5,61.5,50.5,39.89
2016,11,20,15,30,0.0,50.0,0.7,12.0,50.0,41.34,31.65
2016,11,20,15,45,0.0,39.5,0.6,12.0,39.5,32.66,23.65
2016,11,20,16,0,0.0,29.0,0.5,12.0,29.0,23.94,15.55
2016,11,20,16,15,0.0,19.0,0.55,11.5,19.0,15.66,7.65
2016,11,20,16,30,0.0,9.0,0.6,11.0,9.0,7.4,0.0
2016,11,20,16,45,0.0,4.5,0.65,11.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,14.5,1.25,7.5,32.0,167.12,0.0
2016,11,21,7,30,373.0,29.0,1.4,8.0,64.0,330.58,256.84
2016,11,21,7,45,470.0,36.5,1.6,9.0,105.0,407.87,336.37
2016,11,21,8,0,567.0,44.0,1.8,10.0,146.0,486.13,404.08
2016,11,21,8,15,623.0,49.0,2.0,10.0,188.0,525.99,439.44
2016,11,21,8,30,679.0,54.0,2.2,10.0,230.0,570.82,477.14
2016,11,21,8,45,342.5,85.5,2.4,10.5,175.0,366.72,309.91
2016,11,21,9,0,6.0,117.0,2.6,11.0,120.0,111.61,90.37
2016,11,21,9,15,38.0,140.0,2.65,11.5,155.5,166.62,137.8
2016,11,21,9,30,70.0,163.0,2.7,12.0,191.0,209.8,173.87
2016,11,21,9,45,122.0,178.5,2.8,12.5,231.5,267.64,221.64
2016,11,21,10,0,174.0,194.0,2.9,13.0,272.0,310.14,255.83
2016,11,21,10,15,146.0,205.0,2.95,13.0,273.0,295.04,242.19
2016,11,21,10,30,118.0,216.0,3.0,13.0,274.0,280.53,229.33
2016,11,21,10,45,206.5,217.5,3.05,13.5,322.5,323.14,263.47
2016,11,21,11,0,295.0,219.0,3.1,14.0,371.0,368.21,298.05
2016,11,21,11,15,188.5,227.5,3.1,14.0,325.0,299.67,241.65
2016,11,21,11,30,82.0,236.0,3.1,14.0,279.0,240.7,193.57
2016,11,21,11,45,483.5,157.5,3.1,14.5,415.0,348.17,275.28
2016,11,21,12,0,885.0,79.0,3.1,15.0,551.0,409.36,312.82
2016,11,21,12,15,672.5,135.0,3.05,15.0,491.5,341.01,257.28
2016,11,21,12,30,460.0,191.0,3.0,15.0,432.0,285.42,214.69
2016,11,21,12,45,672.0,132.0,3.0,15.0,474.5,262.72,185.59
2016,11,21,13,0,884.0,73.0,3.0,15.0,517.0,223.35,141.48
2016,11,21,13,15,875.0,71.5,2.95,15.0,497.0,172.26,99.97
2016,11,21,13,30,866.0,70.0,2.9,15.0,477.0,121.06,66.37
2016,11,21,13,45,852.0,68.5,2.9,15.0,450.0,63.15,50.27
2016,11,21,14,0,838.0,67.0,2.9,15.0,423.0,56.15,44.24
2016,11,21,14,15,818.5,65.0,2.8,14.5,390.0,54.81,43.23
2016,11,21,14,30,799.0,63.0,2.7,14.0,357.0,53.5,42.23
2016,11,21,14,45,768.5,60.5,2.65,14.0,318.5,51.71,40.7
2016,11,21,15,0,738.0,58.0,2.6,14.0,280.0,49.96,39.17
2016,11,21,15,15,695.0,54.0,2.25,13.5,238.5,46.9,36.49
2016,11,21,15,30,652.0,50.0,1.9,13.0,197.0,43.87,33.73
2016,11,21,15,45,581.5,44.0,1.55,12.5,154.5,38.94,29.13
2016,11,21,16,0,511.0,38.0,1.2,12.0,112.0,31.22,21.9
2016,11,21,16,15,391.5,29.0,1.15,11.0,73.5,23.95,14.59
2016,11,21,16,30,272.0,20.0,1.1,10.0,35.0,16.66,0.0
2016,11,21,16,45,136.0,10.0,1.1,9.5,17.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,162.5,15.5,1.0,6.5,30.0,151.02,0.0
2016,11,22,7,30,325.0,31.0,1.1,7.0,60.0,298.71,229.24
2016,11,22,7,45,421.5,40.0,1.2,7.5,100.0,377.31,311.64
2016,11,22,8,0,518.0,49.0,1.3,8.0,140.0,456.68,381.0
2016,11,22,8,15,577.5,55.0,1.3,8.5,181.5,506.09,422.63
2016,11,22,8,30,637.0,61.0,1.3,9.0,223.0,553.51,460.56
2016,11,22,8,45,677.5,65.0,1.35,10.0,263.0,582.59,481.92
2016,11,22,9,0,718.0,69.0,1.4,11.0,303.0,608.74,499.98
2016,11,22,9,15,677.0,80.0,1.4,11.0,321.0,584.11,479.33
2016,11,22,9,30,636.0,91.0,1.4,11.0,339.0,557.14,457.01
2016,11,22,9,45,648.0,96.5,1.45,11.5,366.0,557.21,455.23
2016,11,22,10,0,660.0,102.0,1.5,12.0,393.0,554.28,450.68
2016,11,22,10,15,615.0,121.5,1.5,12.5,404.5,527.47,426.86
2016,11,22,10,30,570.0,141.0,1.5,13.0,416.0,493.62,397.99
2016,11,22,10,45,586.5,141.5,1.55,13.5,433.0,487.33,390.79
2016,11,22,11,0,603.0,142.0,1.6,14.0,450.0,472.47,376.58
2016,11,22,11,15,534.0,166.0,1.6,14.0,443.0,429.07,340.57
2016,11,22,11,30,465.0,190.0,1.6,14.0,436.0,392.78,310.21
2016,11,22,11,45,493.0,183.5,1.6,14.0,444.5,373.8,292.64
2016,11,22,12,0,521.0,177.0,1.6,14.0,453.0,351.51,271.68
2016,11,22,12,15,505.5,179.0,1.55,14.0,445.0,318.45,242.42
2016,11,22,12,30,490.0,181.0,1.5,14.0,437.0,285.64,213.34
2016,11,22,12,45,421.0,191.5,1.5,14.0,407.5,247.28,182.18
2016,11,22,13,0,352.0,202.0,1.5,14.0,378.0,215.37,157.65
2016,11,22,13,15,406.5,182.0,1.5,14.0,377.5,182.39,128.69
2016,11,22,13,30,461.0,162.0,1.5,14.0,377.0,144.82,100.17
2016,11,22,13,45,522.0,138.5,1.5,14.0,369.0,99.65,82.41
2016,11,22,14,0,583.0,115.0,1.5,14.0,361.0,82.97,68.03
2016,11,22,14,15,525.5,115.0,1.4,13.5,323.5,81.97,67.43
2016,11,22,14,30,468.0,115.0,1.3,13.0,286.0,82.04,67.74
2016,11,22,14,45,441.5,107.5,1.2,13.0,255.0,77.45,63.76
2016,11,22,15,0,415.0,100.0,1.1,13.0,224.0,72.79,59.67
2016,11,22,15,15,389.5,87.5,1.0,12.5,190.5,64.53,52.38
2016,11,22,15,30,364.0,75.0,0.9,12.0,157.0,56.05,44.74
2016,11,22,15,45,325.5,61.5,0.85,11.5,123.0,46.53,36.01
2016,11,22,16,0,287.0,48.0,0.8,11.0,89.0,36.77,26.87
2016,11,22,16,15,211.0,34.0,0.85,10.5,58.0,26.26,16.5
2016,11,22,16,30,135.0,20.0,0.9,10.0,27.0,15.58,0.0
2016,11,22,16,45,67.5,10.0,0.95,9.5,13.5,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,6.5,13.0,10.73,0.0
2016,11,23,7,30,0.0,26.0,1.1,7.0,26.0,24.23,13.17
2016,11,23,7,45,3.5,43.5,1.1,8.0,44.0,45.91,33.46
2016,11,23,8,0,7.0,61.0,1.1,9.0,62.0,65.77,51.19
2016,11,23,8,15,15.0,78.0,1.25,9.5,81.5,87.19,70.2
2016,11,23,8,30,23.0,95.0,1.4,10.0,101.0,118.63,97.45
2016,11,23,8,45,27.5,111.0,1.55,10.5,119.5,136.17,112.34
2016,11,23,9,0,32.0,127.0,1.7,11.0,138.0,153.3,126.63
2016,11,23,9,15,37.5,140.5,1.75,11.0,154.5,167.55,138.5
2016,11,23,9,30,43.0,154.0,1.8,11.0,171.0,181.48,149.95
2016,11,23,9,45,414.0,121.0,1.85,11.5,301.5,421.87,351.51
2016,11,23,10,0,785.0,88.0,1.9,12.0,432.0,614.66,501.13
2016,11,23,10,15,799.0,90.0,1.95,12.0,456.5,604.27,489.67
2016,11,23,10,30,813.0,92.0,2.0,12.0,481.0,590.4,476.99
2016,11,23,10,45,540.5,156.0,2.05,12.5,418.5,469.31,379.24
2016,11,23,11,0,268.0,220.0,2.1,13.0,356.0,354.17,285.85
2016,11,23,11,15,560.5,156.0,2.15,13.0,447.0,432.17,346.54
2016,11,23,11,30,853.0,92.0,2.2,13.0,538.0,484.76,382.52
2016,11,23,11,45,858.0,90.5,2.25,13.0,541.5,447.16,348.3
2016,11,23,12,0,863.0,89.0,2.3,13.0,545.0,407.12,311.77
2016,11,23,12,15,861.0,89.0,2.35,13.0,539.5,363.82,271.94
2016,11,23,12,30,859.0,89.0,2.4,13.0,534.0,318.94,230.27
2016,11,23,12,45,848.5,89.5,2.45,13.0,520.5,271.14,186.6
2016,11,23,13,0,838.0,90.0,2.5,13.0,507.0,222.99,144.0
2016,11,23,13,15,828.0,88.5,2.55,13.0,486.5,173.19,103.62
2016,11,23,13,30,818.0,87.0,2.6,13.0,466.0,123.53,70.97
2016,11,23,13,45,804.5,84.5,2.7,13.0,439.5,73.4,59.76
2016,11,23,14,0,791.0,82.0,2.8,13.0,413.0,67.17,54.4
2016,11,23,14,15,769.0,79.0,2.8,12.5,380.0,65.29,52.94
2016,11,23,14,30,747.0,76.0,2.8,12.0,347.0,63.46,51.5
2016,11,23,14,45,716.5,72.0,2.8,12.0,309.5,55.7,44.61
2016,11,23,15,0,686.0,68.0,2.8,12.0,272.0,53.22,42.41
2016,11,23,15,15,639.0,63.0,2.4,11.5,230.5,49.84,39.42
2016,11,23,15,30,592.0,58.0,2.0,11.0,189.0,46.49,36.34
2016,11,23,15,45,516.5,50.5,1.7,10.5,147.0,40.92,31.11
2016,11,23,16,0,441.0,43.0,1.4,10.0,105.0,35.35,25.69
2016,11,23,16,15,316.0,32.0,1.3,9.0,68.0,26.48,16.69
2016,11,23,16,30,191.0,21.0,1.2,8.0,31.0,17.52,0.0
2016,11,23,16,45,95.5,10.5,1.15,7.5,15.5,8.96,0.0
2016,11,23,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,129.5,16.5,0.55,4.0,27.5,98.17,0.0
2016,11,24,7,30,259.0,33.0,0.6,4.0,55.0,256.42,190.42
2016,11,24,7,45,371.0,43.5,0.65,4.5,95.5,343.04,283.86
2016,11,24,8,0,483.0,54.0,0.7,5.0,136.0,434.41,363.19
2016,11,24,8,15,548.5,61.0,0.8,5.0,178.5,489.58,410.82
2016,11,24,8,30,614.0,68.0,0.9,5.0,221.0,542.44,454.87
2016,11,24,8,45,665.5,71.5,1.0,5.5,263.0,578.89,483.64
2016,11,24,9,0,717.0,75.0,1.1,6.0,305.0,612.09,508.83
2016,11,24,9,15,746.0,78.5,1.15,6.5,341.5,626.37,518.06
2016,11,24,9,30,775.0,82.0,1.2,7.0,378.0,637.15,524.3
2016,11,24,9,45,800.0,83.0,1.3,8.0,410.5,635.77,520.62
2016,11,24,10,0,825.0,84.0,1.4,9.0,443.0,634.3,516.55
2016,11,24,10,15,838.5,86.0,1.4,9.5,468.0,622.81,504.7
2016,11,24,10,30,852.0,88.0,1.4,10.0,493.0,607.75,489.98
2016,11,24,10,45,862.0,89.0,1.4,11.0,511.0,586.11,469.19
2016,11,24,11,0,872.0,90.0,1.4,12.0,529.0,561.13,445.59
2016,11,24,11,15,876.0,90.5,1.2,12.0,539.0,529.42,416.89
2016,11,24,11,30,880.0,91.0,1.0,12.0,549.0,494.94,385.55
2016,11,24,11,45,882.0,91.0,0.85,12.5,551.5,456.52,350.25
2016,11,24,12,0,884.0,91.0,0.7,13.0,554.0,415.78,312.6
2016,11,24,12,15,881.0,90.5,0.6,13.0,548.5,370.81,272.04
2016,11,24,12,30,878.0,90.0,0.5,13.0,543.0,324.33,229.85
2016,11,24,12,45,872.5,89.0,0.4,13.5,530.0,275.55,185.7
2016,11,24,13,0,867.0,88.0,0.3,14.0,517.0,225.94,142.38
2016,11,24,13,15,856.5,86.5,0.35,14.0,496.5,174.69,102.11
2016,11,24,13,30,846.0,85.0,0.4,14.0,476.0,123.58,69.46
2016,11,24,13,45,830.0,83.0,0.5,14.0,448.0,72.38,58.51
2016,11,24,14,0,814.0,81.0,0.6,14.0,420.0,66.73,53.78
2016,11,24,14,15,792.0,78.5,0.55,14.0,387.0,65.22,52.55
2016,11,24,14,30,770.0,76.0,0.5,14.0,354.0,63.76,51.36
2016,11,24,14,45,737.0,72.0,0.5,14.0,315.0,55.94,44.5
2016,11,24,15,0,704.0,68.0,0.5,14.0,276.0,53.42,42.29
2016,11,24,15,15,656.5,63.0,0.5,13.5,234.5,50.02,39.3
2016,11,24,15,30,609.0,58.0,0.5,13.0,193.0,46.65,36.22
2016,11,24,15,45,535.0,50.5,0.5,12.5,150.0,41.06,31.01
2016,11,24,16,0,461.0,43.0,0.5,12.0,107.0,35.48,25.59
2016,11,24,16,15,334.5,32.0,0.55,11.0,69.5,26.58,16.55
2016,11,24,16,30,208.0,21.0,0.6,10.0,32.0,17.58,0.0
2016,11,24,16,45,104.0,10.5,0.7,9.5,16.0,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,56.5,15.0,1.05,4.5,19.5,49.35,0.0
2016,11,25,7,30,113.0,30.0,1.0,5.0,39.0,137.6,97.97
2016,11,25,7,45,166.0,46.0,1.0,5.5,68.5,194.51,160.98
2016,11,25,8,0,219.0,62.0,1.0,6.0,98.0,248.29,209.94
2016,11,25,8,15,250.0,77.5,1.2,6.5,130.0,285.7,243.35
2016,11,25,8,30,281.0,93.0,1.4,7.0,162.0,322.16,274.82
2016,11,25,8,45,301.0,107.0,1.6,7.5,192.5,347.6,296.03
2016,11,25,9,0,321.0,121.0,1.8,8.0,223.0,371.56,315.35
2016,11,25,9,15,345.5,129.5,1.75,8.5,250.5,390.06,329.25
2016,11,25,9,30,370.0,138.0,1.7,9.0,278.0,420.82,352.25
2016,11,25,9,45,242.0,163.0,1.7,10.0,257.5,340.97,283.71
2016,11,25,10,0,114.0,188.0,1.7,11.0,237.0,265.28,218.75
2016,11,25,10,15,196.0,193.5,1.7,11.5,284.0,313.27,258.04
2016,11,25,10,30,278.0,199.0,1.7,12.0,331.0,367.14,300.07
2016,11,25,10,45,288.0,205.5,1.75,12.5,346.0,365.34,296.66
2016,11,25,11,0,298.0,212.0,1.8,13.0,361.0,361.81,292.04
2016,11,25,11,15,274.0,220.5,1.8,13.0,359.5,341.64,274.56
2016,11,25,11,30,250.0,229.0,1.8,13.0,358.0,321.98,257.61
2016,11,25,11,45,314.0,219.0,1.8,13.5,382.0,323.56,256.27
2016,11,25,12,0,378.0,209.0,1.8,14.0,406.0,319.65,249.52
2016,11,25,12,15,317.0,217.5,1.75,14.0,381.5,284.0,219.95
2016,11,25,12,30,256.0,226.0,1.7,14.0,357.0,252.63,194.6
2016,11,25,12,45,317.0,209.5,1.7,14.0,368.0,235.73,177.16
2016,11,25,13,0,378.0,193.0,1.7,14.0,379.0,213.02,154.86
2016,11,25,13,15,233.5,196.5,1.65,13.5,310.0,171.92,128.1
2016,11,25,13,30,89.0,200.0,1.6,13.0,241.0,152.41,119.74
2016,11,25,13,45,53.5,177.5,1.55,13.0,201.5,129.32,108.63
2016,11,25,14,0,18.0,155.0,1.5,13.0,162.0,119.17,100.02
2016,11,25,14,15,84.0,153.0,1.3,12.5,183.5,112.94,94.91
2016,11,25,14,30,150.0,151.0,1.1,12.0,205.0,107.95,90.83
2016,11,25,14,45,138.5,136.5,0.9,12.0,182.5,98.47,82.56
2016,11,25,15,0,127.0,122.0,0.7,12.0,160.0,88.74,73.99
2016,11,25,15,15,116.0,104.5,0.7,11.5,135.5,77.01,63.65
2016,11,25,15,30,105.0,87.0,0.7,11.0,111.0,64.97,52.84
2016,11,25,15,45,91.0,69.0,0.75,11.0,86.0,52.32,41.16
2016,11,25,16,0,77.0,51.0,0.8,11.0,61.0,39.36,29.06
2016,11,25,16,15,38.5,34.5,0.85,10.5,39.5,27.04,16.86
2016,11,25,16,30,0.0,18.0,0.9,10.0,18.0,14.66,0.0
2016,11,25,16,45,0.0,9.0,0.95,9.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,8.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.3,8.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.0,11.5,9.45,2.32
2016,11,26,8,0,0.0,17.0,2.7,8.0,17.0,13.98,6.44
2016,11,26,8,15,0.0,23.0,2.8,8.0,23.0,18.94,10.91
2016,11,26,8,30,0.0,29.0,2.9,8.0,29.0,23.91,15.36
2016,11,26,8,45,0.0,35.0,3.0,8.5,35.0,28.88,19.73
2016,11,26,9,0,0.0,41.0,3.1,9.0,41.0,33.87,24.04
2016,11,26,9,15,0.0,46.0,3.05,9.0,46.0,38.03,27.65
2016,11,26,9,30,0.0,51.0,3.0,9.0,51.0,42.19,31.23
2016,11,26,9,45,0.0,63.0,2.95,9.0,63.0,52.19,39.85
2016,11,26,10,0,0.0,75.0,2.9,9.0,75.0,62.22,48.44
2016,11,26,10,15,0.0,85.0,2.9,9.0,85.0,70.77,55.71
2016,11,26,10,30,0.0,95.0,2.9,9.0,95.0,79.38,63.01
2016,11,26,10,45,2.5,131.0,2.9,9.0,132.5,112.13,90.87
2016,11,26,11,0,5.0,167.0,2.9,9.0,170.0,144.41,118.03
2016,11,26,11,15,43.5,197.5,3.05,9.0,220.5,194.11,159.62
2016,11,26,11,30,82.0,228.0,3.2,9.0,271.0,233.67,191.86
2016,11,26,11,45,133.0,232.5,3.4,9.0,301.5,255.74,208.95
2016,11,26,12,0,184.0,237.0,3.6,9.0,332.0,267.34,216.7
2016,11,26,12,15,187.5,234.0,3.7,9.0,330.5,252.61,203.13
2016,11,26,12,30,191.0,231.0,3.8,9.0,329.0,237.23,189.0
2016,11,26,12,45,103.0,205.5,3.95,9.5,258.5,185.03,147.61
2016,11,26,13,0,15.0,180.0,4.1,10.0,188.0,145.6,117.96
2016,11,26,13,15,7.5,149.5,4.05,9.5,153.5,120.29,97.3
2016,11,26,13,30,0.0,119.0,4.0,9.0,119.0,96.1,77.34
2016,11,26,13,45,1.5,130.0,4.0,9.0,131.0,102.99,87.27
2016,11,26,14,0,3.0,141.0,4.0,9.0,143.0,109.75,93.45
2016,11,26,14,15,1.5,73.0,3.8,9.0,74.0,60.56,49.4
2016,11,26,14,30,0.0,5.0,3.6,9.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.5,3.45,9.0,4.5,3.7,0.0
2016,11,26,15,0,0.0,4.0,3.3,9.0,4.0,3.29,0.0
2016,11,26,15,15,0.0,3.0,3.15,9.0,3.0,2.46,0.0
2016,11,26,15,30,0.0,2.0,3.0,9.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,2.9,9.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,2.8,9.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,2.8,9.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,14.5,2.5,7.0,23.0,85.23,0.0
2016,11,27,7,30,227.0,29.0,2.6,7.0,46.0,222.71,148.1
2016,11,27,7,45,359.5,38.0,2.75,7.5,85.5,327.41,269.95
2016,11,27,8,0,492.0,47.0,2.9,8.0,125.0,429.76,361.56
2016,11,27,8,15,559.0,53.0,3.1,8.5,167.0,483.82,409.49
2016,11,27,8,30,626.0,59.0,3.3,9.0,209.0,535.94,453.75
2016,11,27,8,45,679.0,62.0,3.5,9.5,250.5,572.24,483.5
2016,11,27,9,0,732.0,65.0,3.7,10.0,292.0,601.34,506.4
2016,11,27,9,15,760.0,68.0,3.7,10.0,328.0,615.14,516.39
2016,11,27,9,30,788.0,71.0,3.7,10.0,364.0,625.38,523.08
2016,11,27,9,45,720.5,85.0,3.75,10.5,370.0,585.08,487.93
2016,11,27,10,0,653.0,99.0,3.8,11.0,376.0,540.63,449.7
2016,11,27,10,15,758.5,87.0,3.7,11.0,426.5,571.12,472.61
2016,11,27,10,30,864.0,75.0,3.6,11.0,477.0,596.99,490.46
2016,11,27,10,45,873.5,75.5,3.55,11.5,495.0,574.69,468.93
2016,11,27,11,0,883.0,76.0,3.5,12.0,513.0,546.92,443.05
2016,11,27,11,15,887.0,77.0,3.35,12.0,523.5,516.7,415.29
2016,11,27,11,30,891.0,78.0,3.2,12.0,534.0,483.71,384.75
2016,11,27,11,45,892.0,78.0,3.1,12.5,536.5,445.88,349.19
2016,11,27,12,0,893.0,78.0,3.0,13.0,539.0,405.81,311.23
2016,11,27,12,15,890.5,77.5,2.95,13.0,534.0,362.07,270.43
2016,11,27,12,30,888.0,77.0,2.9,13.0,529.0,316.73,227.9
2016,11,27,12,45,642.5,132.0,2.85,13.0,455.0,253.46,180.32
2016,11,27,13,0,397.0,187.0,2.8,13.0,381.0,211.89,154.22
2016,11,27,13,15,421.0,173.5,2.65,13.0,372.0,177.55,125.2
2016,11,27,13,30,445.0,160.0,2.5,13.0,363.0,141.63,99.08
2016,11,27,13,45,456.5,147.5,2.45,13.0,345.0,103.7,86.45
2016,11,27,14,0,468.0,135.0,2.4,13.0,327.0,94.02,78.13
2016,11,27,14,15,501.0,117.5,2.3,12.5,308.5,83.59,69.19
2016,11,27,14,30,534.0,100.0,2.2,12.0,290.0,74.49,61.35
2016,11,27,14,45,493.0,96.5,2.1,12.0,257.5,70.61,57.96
2016,11,27,15,0,452.0,93.0,2.0,12.0,225.0,68.41,56.01
2016,11,27,15,15,416.5,83.0,1.75,11.5,190.0,61.68,50.02
2016,11,27,15,30,381.0,73.0,1.5,11.0,155.0,54.82,43.77
2016,11,27,15,45,330.5,60.0,1.25,10.5,120.0,45.53,35.17
2016,11,27,16,0,280.0,47.0,1.0,10.0,85.0,36.04,26.21
2016,11,27,16,15,140.0,35.5,1.0,9.5,54.5,27.53,17.16
2016,11,27,16,30,0.0,24.0,1.0,9.0,24.0,18.75,0.0
2016,11,27,16,45,0.0,12.0,1.0,8.5,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,13.0,2.8,9.0,15.0,26.45,0.0
2016,11,28,7,30,48.0,26.0,3.0,9.0,30.0,73.5,42.3
2016,11,28,7,45,92.0,43.0,3.25,9.5,56.0,140.92,112.84
2016,11,28,8,0,136.0,60.0,3.5,10.0,82.0,189.28,157.45
2016,11,28,8,15,160.5,77.5,3.6,10.0,110.5,224.54,189.41
2016,11,28,8,30,185.0,95.0,3.7,10.0,139.0,258.71,219.59
2016,11,28,8,45,207.0,110.5,3.85,10.0,167.5,287.15,244.19
2016,11,28,9,0,229.0,126.0,4.0,10.0,196.0,314.36,267.14
2016,11,28,9,15,249.0,136.5,4.05,10.0,221.5,332.48,282.02
2016,11,28,9,30,269.0,147.0,4.1,10.0,247.0,349.32,295.5
2016,11,28,9,45,339.0,149.5,4.2,10.5,285.5,387.75,326.72
2016,11,28,10,0,409.0,152.0,4.3,11.0,324.0,435.79,364.61
2016,11,28,10,15,282.0,179.0,4.3,11.0,301.0,360.89,300.71
2016,11,28,10,30,155.0,206.0,4.3,11.0,278.0,291.96,241.84
2016,11,28,10,45,98.0,204.0,4.35,11.0,250.0,240.08,197.97
2016,11,28,11,0,41.0,202.0,4.4,11.0,222.0,201.77,165.35
2016,11,28,11,15,39.5,207.0,4.4,11.0,227.0,200.92,164.36
2016,11,28,11,30,38.0,212.0,4.4,11.0,232.0,199.95,163.23
2016,11,28,11,45,19.0,185.0,4.4,11.5,195.0,161.53,130.91
2016,11,28,12,0,0.0,158.0,4.4,12.0,158.0,130.52,105.01
2016,11,28,12,15,203.0,176.0,4.35,12.0,279.0,213.88,169.44
2016,11,28,12,30,406.0,194.0,4.3,12.0,400.0,270.79,207.92
2016,11,28,12,45,377.0,201.0,4.3,12.0,388.5,242.79,183.26
2016,11,28,13,0,348.0,208.0,4.3,12.0,377.0,217.81,162.33
2016,11,28,13,15,317.0,204.0,4.2,12.0,353.0,187.06,138.46
2016,11,28,13,30,286.0,200.0,4.1,12.0,329.0,159.09,119.64
2016,11,28,13,45,308.0,179.5,4.1,12.0,311.0,125.27,105.86
2016,11,28,14,0,330.0,159.0,4.1,12.0,293.0,111.67,94.09
2016,11,28,14,15,445.0,127.0,4.0,11.5,293.0,89.34,74.61
2016,11,28,14,30,560.0,95.0,3.9,11.0,293.0,70.93,58.41
2016,11,28,14,45,592.5,85.5,3.85,11.0,274.5,65.2,53.34
2016,11,28,15,0,625.0,76.0,3.8,11.0,256.0,59.24,47.99
2016,11,28,15,15,574.5,70.0,3.35,10.5,216.0,55.26,44.44
2016,11,28,15,30,524.0,64.0,2.9,10.0,176.0,51.32,40.78
2016,11,28,15,45,466.0,53.5,2.5,9.5,137.0,43.45,33.42
2016,11,28,16,0,408.0,43.0,2.1,9.0,98.0,35.42,25.73
2016,11,28,16,15,204.0,35.5,1.85,8.5,63.0,27.42,17.04
2016,11,28,16,30,0.0,28.0,1.6,8.0,28.0,21.26,0.0
2016,11,28,16,45,0.0,14.0,1.4,7.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.6,2.5,24.5,143.77,0.0
2016,11,29,7,30,423.0,21.0,1.8,3.0,49.0,328.38,195.53
2016,11,29,7,45,525.5,27.5,2.05,4.0,89.5,417.01,342.98
2016,11,29,8,0,628.0,34.0,2.3,5.0,130.0,497.38,418.28
2016,11,29,8,15,685.5,38.0,2.35,5.5,172.5,543.38,459.65
2016,11,29,8,30,743.0,42.0,2.4,6.0,215.0,587.19,496.72
2016,11,29,8,45,779.5,45.0,2.45,6.5,255.5,606.62,512.55
2016,11,29,9,0,816.0,48.0,2.5,7.0,296.0,628.98,529.69
2016,11,29,9,15,840.0,50.0,2.4,7.5,332.5,638.36,535.13
2016,11,29,9,30,864.0,52.0,2.3,8.0,369.0,644.42,537.24
2016,11,29,9,45,880.0,54.0,2.2,8.5,400.0,641.7,531.78
2016,11,29,10,0,896.0,56.0,2.1,9.0,431.0,635.42,523.33
2016,11,29,10,15,906.5,57.0,2.05,9.5,455.5,620.96,508.66
2016,11,29,10,30,917.0,58.0,2.0,10.0,480.0,603.05,491.14
2016,11,29,10,45,923.5,59.0,2.0,10.5,497.5,579.49,469.23
2016,11,29,11,0,930.0,60.0,2.0,11.0,515.0,552.71,444.46
2016,11,29,11,15,933.5,60.0,2.05,11.0,525.0,520.28,415.8
2016,11,29,11,30,937.0,60.0,2.1,11.0,535.0,485.04,384.18
2016,11,29,11,45,936.5,61.0,2.2,11.5,537.5,446.46,348.56
2016,11,29,12,0,936.0,62.0,2.3,12.0,540.0,405.59,310.28
2016,11,29,12,15,933.5,62.0,2.35,12.0,535.0,361.03,268.77
2016,11,29,12,30,931.0,62.0,2.4,12.0,530.0,314.76,225.32
2016,11,29,12,45,914.0,65.5,2.45,12.5,516.0,266.65,180.71
2016,11,29,13,0,897.0,69.0,2.5,13.0,502.0,218.41,137.75
2016,11,29,13,15,888.0,68.0,2.5,12.5,482.5,167.8,97.0
2016,11,29,13,30,879.0,67.0,2.5,12.0,463.0,117.0,64.24
2016,11,29,13,45,863.5,66.0,2.55,12.0,436.5,66.09,53.56
2016,11,29,14,0,848.0,65.0,2.6,12.0,410.0,55.01,43.81
2016,11,29,14,15,828.5,62.5,2.55,11.5,377.5,53.23,42.39
2016,11,29,14,30,809.0,60.0,2.5,11.0,345.0,51.46,40.95
2016,11,29,14,45,781.0,57.0,2.5,11.0,308.0,49.22,38.98
2016,11,29,15,0,753.0,54.0,2.5,11.0,271.0,46.99,36.97
2016,11,29,15,15,710.0,50.0,2.15,10.0,230.0,43.81,34.2
2016,11,29,15,30,667.0,46.0,1.8,9.0,189.0,40.67,31.33
2016,11,29,15,45,598.0,40.5,1.5,8.5,147.0,36.07,26.95
2016,11,29,16,0,529.0,35.0,1.2,8.0,105.0,31.53,22.4
2016,11,29,16,15,403.0,26.0,1.15,7.5,67.5,23.5,13.82
2016,11,29,16,30,277.0,17.0,1.1,7.0,30.0,14.14,0.0
2016,11,29,16,45,138.5,8.5,1.1,6.5,15.0,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,7,15,19.5,11.5,0.85,5.5,13.0,22.2,0.0
2016,11,30,7,30,39.0,23.0,0.8,6.0,26.0,61.29,28.68
2016,11,30,7,45,73.5,39.5,0.75,6.5,49.0,110.07,87.22
2016,11,30,8,0,108.0,56.0,0.7,7.0,72.0,151.32,125.61
2016,11,30,8,15,124.5,73.5,0.85,7.5,98.0,181.2,152.48
2016,11,30,8,30,141.0,91.0,1.0,8.0,124.0,209.93,177.6
2016,11,30,8,45,150.0,107.5,1.15,8.5,148.0,230.99,195.46
2016,11,30,9,0,159.0,124.0,1.3,9.0,172.0,251.06,211.95
2016,11,30,9,15,169.5,138.0,1.35,9.0,194.5,267.82,225.61
2016,11,30,9,30,180.0,152.0,1.4,9.0,217.0,283.58,238.16
2016,11,30,9,45,250.0,158.0,1.5,9.5,257.0,339.56,283.71
2016,11,30,10,0,320.0,164.0,1.6,10.0,297.0,379.78,315.33
2016,11,30,10,15,274.0,181.0,1.6,10.0,299.5,357.81,295.63
2016,11,30,10,30,228.0,198.0,1.6,10.0,302.0,326.0,268.58
2016,11,30,10,45,307.0,193.5,1.6,10.5,339.5,362.93,297.19
2016,11,30,11,0,386.0,189.0,1.6,11.0,377.0,384.51,312.26
2016,11,30,11,15,383.0,194.0,1.6,11.0,384.0,369.29,298.13
2016,11,30,11,30,380.0,199.0,1.6,11.0,391.0,352.98,283.17
2016,11,30,11,45,312.0,212.0,1.65,11.5,370.0,316.02,251.89
2016,11,30,12,0,244.0,225.0,1.7,12.0,349.0,283.0,224.34
2016,11,30,12,15,312.0,211.5,1.85,12.0,368.5,277.12,216.54
2016,11,30,12,30,380.0,198.0,2.0,12.0,388.0,265.12,202.62
