Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,45,214.0,199.0,2.15,12.0,306.0,204.94,157.76
2016,11,30,13,0,48.0,200.0,2.3,12.0,224.0,162.61,129.48
2016,11,30,13,15,41.0,189.5,2.35,11.5,209.0,148.6,118.62
2016,11,30,13,30,34.0,179.0,2.4,11.0,194.0,135.51,108.73
2016,11,30,13,45,79.0,177.0,2.45,11.0,209.5,129.03,109.47
2016,11,30,14,0,124.0,175.0,2.5,11.0,225.0,122.58,103.99
2016,11,30,14,15,126.0,161.0,2.4,10.5,208.5,114.01,96.77
2016,11,30,14,30,128.0,147.0,2.3,10.0,192.0,105.18,89.25
2016,11,30,14,45,116.0,133.0,2.2,10.0,170.5,95.98,81.13
2016,11,30,15,0,104.0,119.0,2.1,10.0,149.0,86.54,72.7
2016,11,30,15,15,93.5,102.0,1.9,9.5,126.0,75.11,62.47
2016,11,30,15,30,83.0,85.0,1.7,9.0,103.0,63.39,51.79
2016,11,30,15,45,62.0,67.0,1.55,9.0,78.5,50.72,39.98
2016,11,30,16,0,41.0,49.0,1.4,9.0,54.0,38.26,28.2
2016,11,30,16,15,20.5,31.5,1.3,8.5,34.0,25.14,15.03
2016,11,30,16,30,0.0,14.0,1.2,8.0,14.0,11.56,0.0
2016,11,30,16,45,0.0,7.0,1.2,8.0,7.0,5.97,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.5,1.35,3.5,21.0,119.13,0.0
2016,12,1,7,30,348.0,21.0,1.4,4.0,42.0,274.29,129.24
2016,12,1,7,45,465.5,28.5,1.5,5.0,82.0,375.37,304.39
2016,12,1,8,0,583.0,36.0,1.6,6.0,122.0,466.36,388.92
2016,12,1,8,15,646.0,41.0,1.9,6.5,164.0,517.41,435.17
2016,12,1,8,30,709.0,46.0,2.2,7.0,206.0,566.23,477.33
2016,12,1,8,45,751.5,49.0,2.55,7.5,247.5,595.95,502.72
2016,12,1,9,0,794.0,52.0,2.9,8.0,289.0,622.53,524.49
2016,12,1,9,15,820.0,54.5,2.95,8.0,325.5,633.94,532.99
2016,12,1,9,30,846.0,57.0,3.0,8.0,362.0,636.44,533.96
2016,12,1,9,45,860.0,60.0,3.15,8.5,393.0,633.84,529.73
2016,12,1,10,0,874.0,63.0,3.3,9.0,424.0,627.76,522.43
2016,12,1,10,15,886.5,64.5,3.35,9.5,449.0,615.47,509.68
2016,12,1,10,30,899.0,66.0,3.4,10.0,474.0,599.69,493.92
2016,12,1,10,45,907.5,66.5,3.45,10.5,492.5,577.11,472.51
2016,12,1,11,0,916.0,67.0,3.5,11.0,511.0,551.28,448.14
2016,12,1,11,15,920.5,67.5,3.55,11.0,521.5,520.3,419.98
2016,12,1,11,30,925.0,68.0,3.6,11.0,532.0,486.46,388.83
2016,12,1,11,45,926.0,68.5,3.65,11.5,535.0,448.42,352.92
2016,12,1,12,0,927.0,69.0,3.7,12.0,538.0,408.02,314.39
2016,12,1,12,15,925.0,68.5,3.65,12.0,533.5,363.55,272.43
2016,12,1,12,30,923.0,68.0,3.6,12.0,529.0,317.36,228.64
2016,12,1,12,45,918.5,67.5,3.55,12.0,517.0,269.06,183.44
2016,12,1,13,0,914.0,67.0,3.5,12.0,505.0,219.65,138.91
2016,12,1,13,15,904.5,66.0,3.45,12.0,485.0,168.32,97.08
2016,12,1,13,30,895.0,65.0,3.4,12.0,465.0,116.82,63.57
2016,12,1,13,45,881.0,63.5,3.4,12.0,438.5,64.92,52.54
2016,12,1,14,0,867.0,62.0,3.4,12.0,412.0,59.15,47.52
2016,12,1,14,15,847.0,60.0,3.3,12.0,379.0,51.54,40.79
2016,12,1,14,30,827.0,58.0,3.2,12.0,346.0,50.1,39.57
2016,12,1,14,45,797.0,55.0,3.1,12.0,308.5,47.78,37.53
2016,12,1,15,0,767.0,52.0,3.0,12.0,271.0,45.48,35.46
2016,12,1,15,15,723.5,48.5,2.6,11.0,230.0,42.67,33.01
2016,12,1,15,30,680.0,45.0,2.2,10.0,189.0,39.9,30.49
2016,12,1,15,45,610.0,39.5,1.85,9.5,146.5,35.26,26.07
2016,12,1,16,0,540.0,34.0,1.5,9.0,104.0,30.66,21.5
2016,12,1,16,15,414.0,25.5,1.5,8.0,66.5,23.07,13.31
2016,12,1,16,30,288.0,17.0,1.5,7.0,29.0,15.48,0.0
2016,12,1,16,45,144.0,8.5,1.5,6.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,9.5,2.3,2.5,21.0,130.24,0.0
2016,12,2,7,30,387.0,19.0,2.5,3.0,42.0,296.82,117.29
2016,12,2,7,45,495.5,26.0,2.75,4.0,81.5,392.13,319.2
2016,12,2,8,0,604.0,33.0,3.0,5.0,121.0,476.15,401.42
2016,12,2,8,15,665.0,37.5,3.15,5.5,163.0,524.87,446.34
2016,12,2,8,30,726.0,42.0,3.3,6.0,205.0,571.54,486.89
2016,12,2,8,45,761.5,46.0,3.45,6.5,245.5,597.66,508.93
2016,12,2,9,0,797.0,50.0,3.6,7.0,286.0,620.76,527.38
2016,12,2,9,15,823.0,52.5,3.75,7.5,322.5,626.54,531.1
2016,12,2,9,30,849.0,55.0,3.9,8.0,359.0,634.74,535.8
2016,12,2,9,45,862.0,58.0,4.1,9.0,389.5,631.6,530.23
2016,12,2,10,0,875.0,61.0,4.3,10.0,420.0,625.02,521.8
2016,12,2,10,15,887.5,62.5,4.25,10.0,445.0,612.85,509.63
2016,12,2,10,30,900.0,64.0,4.2,10.0,470.0,597.2,494.4
2016,12,2,10,45,907.0,65.0,4.2,10.5,488.0,574.46,472.51
2016,12,2,11,0,914.0,66.0,4.2,11.0,506.0,548.54,447.73
2016,12,2,11,15,918.0,66.5,4.15,11.0,516.5,517.51,419.1
2016,12,2,11,30,922.0,67.0,4.1,11.0,527.0,483.66,387.57
2016,12,2,11,45,923.5,67.0,4.1,11.5,530.5,445.6,351.41
2016,12,2,12,0,925.0,67.0,4.1,12.0,534.0,405.16,312.66
2016,12,2,12,15,923.0,67.0,4.1,12.0,529.0,361.38,271.19
2016,12,2,12,30,921.0,67.0,4.1,12.0,524.0,315.85,227.85
2016,12,2,12,45,915.5,66.0,4.2,12.5,512.0,267.11,181.97
2016,12,2,13,0,910.0,65.0,4.3,13.0,500.0,217.4,136.97
2016,12,2,13,15,901.0,64.0,4.35,13.0,480.5,166.47,95.46
2016,12,2,13,30,892.0,63.0,4.4,13.0,461.0,115.33,62.16
2016,12,2,13,45,876.0,62.5,4.45,13.0,434.0,64.4,51.89
2016,12,2,14,0,860.0,62.0,4.5,13.0,407.0,59.05,47.24
2016,12,2,14,15,839.5,60.0,4.3,12.5,375.0,51.47,40.64
2016,12,2,14,30,819.0,58.0,4.1,12.0,343.0,50.03,39.5
2016,12,2,14,45,787.5,55.5,3.95,12.0,305.0,48.11,37.81
2016,12,2,15,0,756.0,53.0,3.8,12.0,267.0,46.23,36.12
2016,12,2,15,15,712.0,49.0,3.35,11.0,226.5,43.02,33.32
2016,12,2,15,30,668.0,45.0,2.9,10.0,186.0,39.84,30.42
2016,12,2,15,45,595.0,39.5,2.45,9.5,144.0,35.19,26.0
2016,12,2,16,0,522.0,34.0,2.0,9.0,102.0,30.6,21.42
2016,12,2,16,15,394.0,25.5,1.9,8.0,65.5,23.03,13.22
2016,12,2,16,30,266.0,17.0,1.8,7.0,29.0,14.16,0.0
2016,12,2,16,45,133.0,8.5,1.7,6.5,14.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,9.5,1.35,3.0,18.5,108.47,0.0
2016,12,3,7,30,319.0,19.0,1.5,4.0,37.0,250.63,73.36
2016,12,3,7,45,433.0,27.0,1.65,5.0,75.0,350.6,281.5
2016,12,3,8,0,547.0,35.0,1.8,6.0,113.0,438.82,366.48
2016,12,3,8,15,611.0,40.0,1.95,6.5,153.5,490.2,413.19
2016,12,3,8,30,675.0,45.0,2.1,7.0,194.0,539.48,455.48
2016,12,3,8,45,717.0,48.5,2.25,7.5,234.0,569.51,480.53
2016,12,3,9,0,759.0,52.0,2.4,8.0,274.0,596.55,501.96
2016,12,3,9,15,786.0,54.5,2.4,8.5,310.0,609.0,510.09
2016,12,3,9,30,813.0,57.0,2.4,9.0,346.0,618.03,514.96
2016,12,3,9,45,829.0,59.5,2.4,9.5,376.5,616.37,511.03
2016,12,3,10,0,845.0,62.0,2.4,10.0,407.0,606.66,500.73
2016,12,3,10,15,858.0,63.5,2.45,10.0,431.5,595.49,490.06
2016,12,3,10,30,871.0,65.0,2.5,10.0,456.0,580.9,476.39
2016,12,3,10,45,880.5,65.5,2.6,10.5,474.5,559.86,456.66
2016,12,3,11,0,890.0,66.0,2.7,11.0,493.0,535.6,433.97
2016,12,3,11,15,894.5,66.5,2.75,11.5,503.5,505.73,406.21
2016,12,3,11,30,899.0,67.0,2.8,12.0,514.0,473.06,375.66
2016,12,3,11,45,901.5,67.0,2.9,12.5,517.5,436.4,341.38
2016,12,3,12,0,904.0,67.0,3.0,13.0,521.0,397.34,304.42
2016,12,3,12,15,902.0,66.5,3.0,13.0,516.5,354.13,263.95
2016,12,3,12,30,900.0,66.0,3.0,13.0,512.0,309.23,221.66
2016,12,3,12,45,895.0,65.5,3.0,13.5,500.5,262.16,177.56
2016,12,3,13,0,890.0,65.0,3.0,14.0,489.0,214.06,134.26
2016,12,3,13,15,882.0,64.0,2.95,14.0,470.0,164.35,93.97
2016,12,3,13,30,874.0,63.0,2.9,14.0,451.0,114.35,61.54
2016,12,3,13,45,861.0,61.5,2.9,14.0,425.5,63.78,51.12
2016,12,3,14,0,848.0,60.0,2.9,14.0,400.0,57.47,45.66
2016,12,3,14,15,829.0,58.0,2.7,14.0,368.5,55.53,44.02
2016,12,3,14,30,810.0,56.0,2.5,14.0,337.0,48.38,37.72
2016,12,3,14,45,781.0,53.5,2.35,14.0,300.5,46.45,36.04
2016,12,3,15,0,752.0,51.0,2.2,14.0,264.0,44.55,34.34
2016,12,3,15,15,709.0,47.5,1.9,13.0,224.0,41.73,31.9
2016,12,3,15,30,666.0,44.0,1.6,12.0,184.0,38.96,29.39
2016,12,3,15,45,592.5,39.0,1.3,11.0,142.5,34.74,25.45
2016,12,3,16,0,519.0,34.0,1.0,10.0,101.0,30.6,21.35
2016,12,3,16,15,393.5,25.5,1.0,9.5,64.5,23.04,13.11
2016,12,3,16,30,268.0,17.0,1.0,9.0,28.0,14.16,0.0
2016,12,3,16,45,134.0,8.5,1.05,8.5,14.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,125.5,10.0,0.45,6.0,17.0,87.27,0.0
2016,12,4,7,30,251.0,20.0,0.4,6.0,34.0,213.34,35.79
2016,12,4,7,45,371.0,29.0,0.4,6.5,70.5,320.46,250.87
2016,12,4,8,0,491.0,38.0,0.4,7.0,107.0,411.75,336.56
2016,12,4,8,15,560.0,44.5,0.45,7.5,147.5,466.51,384.05
2016,12,4,8,30,629.0,51.0,0.5,8.0,188.0,519.93,427.92
2016,12,4,8,45,676.5,54.5,0.6,8.5,228.0,548.12,450.99
2016,12,4,9,0,724.0,58.0,0.7,9.0,268.0,579.2,475.0
2016,12,4,9,15,753.0,61.0,0.8,9.5,304.0,593.95,485.5
2016,12,4,9,30,782.0,64.0,0.9,10.0,340.0,605.26,492.91
2016,12,4,9,45,774.5,73.0,1.05,10.5,366.5,596.38,484.78
2016,12,4,10,0,767.0,82.0,1.2,11.0,393.0,584.46,474.14
2016,12,4,10,15,782.0,84.0,1.2,11.5,417.5,575.95,464.89
2016,12,4,10,30,797.0,86.0,1.2,12.0,442.0,564.0,452.71
2016,12,4,10,45,809.0,86.5,1.25,12.5,460.5,545.4,435.59
2016,12,4,11,0,821.0,87.0,1.3,13.0,479.0,523.52,415.6
2016,12,4,11,15,825.5,88.0,1.3,13.0,489.5,495.29,390.75
2016,12,4,11,30,830.0,89.0,1.3,13.0,500.0,464.37,363.23
2016,12,4,11,45,834.5,88.0,1.3,13.0,503.5,428.99,331.56
2016,12,4,12,0,839.0,87.0,1.3,13.0,507.0,391.23,297.23
2016,12,4,12,15,749.5,104.0,1.4,13.0,477.0,334.7,249.87
2016,12,4,12,30,660.0,121.0,1.5,13.0,447.0,285.37,208.64
2016,12,4,12,45,557.5,144.5,1.6,13.5,415.5,241.75,173.14
2016,12,4,13,0,455.0,168.0,1.7,14.0,384.0,208.07,147.7
2016,12,4,13,15,443.5,163.0,1.75,14.0,366.5,173.85,120.56
2016,12,4,13,30,432.0,158.0,1.8,14.0,349.0,140.44,97.99
2016,12,4,13,45,322.0,163.5,1.9,14.0,301.0,116.72,97.48
2016,12,4,14,0,212.0,169.0,2.0,14.0,253.0,120.14,100.68
2016,12,4,14,15,191.5,160.5,1.8,13.5,232.0,114.28,95.87
2016,12,4,14,30,171.0,152.0,1.6,13.0,211.0,108.26,90.88
2016,12,4,14,45,164.0,136.0,1.45,12.5,187.5,97.98,82.07
2016,12,4,15,0,157.0,120.0,1.3,12.0,164.0,87.42,72.87
2016,12,4,15,15,139.5,103.0,1.2,11.5,138.0,75.91,62.66
2016,12,4,15,30,122.0,86.0,1.1,11.0,112.0,64.13,52.01
2016,12,4,15,45,102.0,68.0,1.0,10.5,86.0,51.45,40.36
2016,12,4,16,0,82.0,50.0,0.9,10.0,60.0,38.49,28.25
2016,12,4,16,15,41.0,32.5,0.9,9.5,37.5,25.52,15.1
2016,12,4,16,30,0.0,15.0,0.9,9.0,15.0,12.36,0.0
2016,12,4,16,45,0.0,7.5,0.95,9.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,6.0,8.5,7.26,0.0
2016,12,5,7,30,0.0,17.0,1.0,6.0,17.0,14.96,0.0
2016,12,5,7,45,23.0,33.5,1.15,6.5,36.5,57.16,40.95
2016,12,5,8,0,46.0,50.0,1.3,7.0,56.0,90.64,72.73
2016,12,5,8,15,57.5,67.5,1.3,7.0,78.0,116.84,96.65
2016,12,5,8,30,69.0,85.0,1.3,7.0,100.0,141.95,119.17
2016,12,5,8,45,77.0,101.5,1.3,7.5,121.5,162.38,136.91
2016,12,5,9,0,85.0,118.0,1.3,8.0,143.0,182.19,153.63
2016,12,5,9,15,92.5,132.0,1.3,8.5,162.0,209.87,176.47
2016,12,5,9,30,100.0,146.0,1.3,9.0,181.0,224.66,188.14
2016,12,5,9,45,57.5,147.5,1.3,9.5,168.0,180.64,149.87
2016,12,5,10,0,15.0,149.0,1.3,10.0,155.0,141.66,115.91
2016,12,5,10,15,8.5,149.0,1.3,10.0,152.5,135.33,110.36
2016,12,5,10,30,2.0,149.0,1.3,10.0,150.0,129.78,105.42
2016,12,5,10,45,1.0,143.0,1.35,10.0,143.5,122.47,99.15
2016,12,5,11,0,0.0,137.0,1.4,10.0,137.0,115.72,93.38
2016,12,5,11,15,23.5,171.0,1.45,10.0,183.0,155.93,127.06
2016,12,5,11,30,47.0,205.0,1.5,10.0,229.0,198.39,161.79
2016,12,5,11,45,23.5,166.5,1.6,10.5,178.5,148.08,119.7
2016,12,5,12,0,0.0,128.0,1.7,11.0,128.0,106.03,84.7
2016,12,5,12,15,4.0,149.5,1.7,11.0,151.5,124.21,99.95
2016,12,5,12,30,8.0,171.0,1.7,11.0,175.0,141.15,113.93
2016,12,5,12,45,6.5,166.5,1.75,11.0,169.5,135.74,109.46
2016,12,5,13,0,5.0,162.0,1.8,11.0,164.0,130.48,105.21
2016,12,5,13,15,14.5,166.0,1.75,10.5,172.5,132.76,107.01
2016,12,5,13,30,24.0,170.0,1.7,10.0,181.0,133.42,107.7
2016,12,5,13,45,26.5,162.5,1.65,10.0,174.0,124.79,106.08
2016,12,5,14,0,29.0,155.0,1.6,10.0,167.0,113.96,96.69
2016,12,5,14,15,25.0,143.5,1.55,10.0,153.5,110.21,93.53
2016,12,5,14,30,21.0,132.0,1.5,10.0,140.0,101.6,86.01
2016,12,5,14,45,17.0,118.0,1.45,10.0,124.0,91.24,76.86
2016,12,5,15,0,13.0,104.0,1.4,10.0,108.0,80.76,67.49
2016,12,5,15,15,7.0,88.5,1.25,9.5,91.0,69.14,57.09
2016,12,5,15,30,1.0,73.0,1.1,9.0,74.0,57.4,46.39
2016,12,5,15,45,0.5,56.0,0.95,8.5,56.5,44.55,34.52
2016,12,5,16,0,0.0,39.0,0.8,8.0,39.0,31.52,22.34
2016,12,5,16,15,0.0,24.5,0.75,8.0,24.5,20.12,10.8
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,1.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,2.0,26.0,33.75,0.0
2016,12,6,7,45,172.0,34.5,1.25,3.0,57.5,196.8,154.38
2016,12,6,8,0,344.0,43.0,1.3,4.0,89.0,317.67,266.98
2016,12,6,8,15,396.0,53.0,1.5,4.5,124.0,364.49,310.14
2016,12,6,8,30,448.0,63.0,1.7,5.0,159.0,410.13,350.47
2016,12,6,8,45,482.5,71.0,1.9,6.0,193.0,440.09,375.56
2016,12,6,9,0,517.0,79.0,2.1,7.0,227.0,467.69,397.53
2016,12,6,9,15,539.0,86.0,2.25,7.5,257.5,483.26,409.34
2016,12,6,9,30,561.0,93.0,2.4,8.0,288.0,496.08,418.41
2016,12,6,9,45,537.5,108.0,2.55,8.5,308.5,485.12,407.48
2016,12,6,10,0,514.0,123.0,2.7,9.0,329.0,467.19,391.02
2016,12,6,10,15,558.0,121.0,2.75,9.0,357.0,481.69,401.45
2016,12,6,10,30,602.0,119.0,2.8,9.0,385.0,487.01,404.03
2016,12,6,10,45,675.5,105.0,2.85,9.5,415.0,491.95,405.42
2016,12,6,11,0,749.0,91.0,2.9,10.0,445.0,489.95,400.55
2016,12,6,11,15,829.5,80.0,2.9,10.0,480.5,488.88,396.03
2016,12,6,11,30,910.0,69.0,2.9,10.0,516.0,479.41,383.69
2016,12,6,11,45,908.5,70.0,2.95,10.5,519.0,441.87,348.26
2016,12,6,12,0,907.0,71.0,3.0,11.0,522.0,402.18,310.53
2016,12,6,12,15,684.5,123.0,3.0,11.0,462.0,330.77,252.5
2016,12,6,12,30,462.0,175.0,3.0,11.0,402.0,272.14,207.25
2016,12,6,12,45,676.5,122.5,3.05,11.0,446.0,254.27,181.46
2016,12,6,13,0,891.0,70.0,3.1,11.0,490.0,219.28,140.21
2016,12,6,13,15,881.5,69.0,3.15,10.5,470.5,169.38,99.45
2016,12,6,13,30,872.0,68.0,3.2,10.0,451.0,119.31,66.41
2016,12,6,13,45,855.5,67.0,3.25,10.0,425.0,62.94,51.21
2016,12,6,14,0,839.0,66.0,3.3,10.0,399.0,55.79,44.89
2016,12,6,14,15,818.5,63.5,3.25,10.0,367.5,54.01,43.37
2016,12,6,14,30,798.0,61.0,3.2,10.0,336.0,52.24,41.84
2016,12,6,14,45,762.0,59.0,3.2,10.0,298.5,50.77,40.54
2016,12,6,15,0,726.0,57.0,3.2,10.0,261.0,49.37,39.27
2016,12,6,15,15,680.5,53.0,2.8,9.0,221.0,46.27,36.55
2016,12,6,15,30,635.0,49.0,2.4,8.0,181.0,43.23,33.75
2016,12,6,15,45,558.5,43.0,2.05,7.5,140.0,35.1,26.13
2016,12,6,16,0,482.0,37.0,1.7,7.0,99.0,30.55,21.55
2016,12,6,16,15,351.0,27.5,1.6,6.5,63.0,22.8,13.05
2016,12,6,16,30,220.0,18.0,1.5,6.0,27.0,15.02,0.0
2016,12,6,16,45,110.0,9.0,1.4,5.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,2.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,2.0,20.0,21.22,0.0
2016,12,7,7,45,83.5,33.5,0.45,2.5,44.5,122.89,93.69
2016,12,7,8,0,167.0,47.0,0.4,3.0,69.0,190.66,159.51
2016,12,7,8,15,189.5,63.0,0.5,3.0,96.5,223.19,189.93
2016,12,7,8,30,212.0,79.0,0.6,3.0,124.0,254.6,218.32
2016,12,7,8,45,224.0,94.5,0.75,3.5,150.5,276.99,237.8
2016,12,7,9,0,236.0,110.0,0.9,4.0,177.0,298.05,255.45
2016,12,7,9,15,246.5,123.5,0.95,4.0,201.0,314.09,268.57
2016,12,7,9,30,257.0,137.0,1.0,4.0,225.0,328.73,280.17
2016,12,7,9,45,272.0,148.5,1.1,4.5,249.5,342.31,290.36
2016,12,7,10,0,287.0,160.0,1.2,5.0,274.0,354.16,298.84
2016,12,7,10,15,332.0,163.5,1.2,5.5,303.5,373.4,313.17
2016,12,7,10,30,377.0,167.0,1.2,6.0,333.0,389.64,324.52
2016,12,7,10,45,293.0,187.5,1.3,6.5,319.5,349.09,289.36
2016,12,7,11,0,209.0,208.0,1.4,7.0,306.0,302.96,250.26
2016,12,7,11,15,135.5,209.0,1.45,7.0,273.0,256.78,211.72
2016,12,7,11,30,62.0,210.0,1.5,7.0,240.0,209.7,172.59
2016,12,7,11,45,148.5,214.5,1.6,7.0,287.5,247.43,202.67
2016,12,7,12,0,235.0,219.0,1.7,7.0,335.0,271.75,219.98
2016,12,7,12,15,117.5,115.5,1.85,7.0,173.5,136.1,108.46
2016,12,7,12,30,0.0,12.0,2.0,7.0,12.0,9.9,3.01
2016,12,7,12,45,15.5,99.0,2.15,7.5,106.5,85.24,67.78
2016,12,7,13,0,31.0,186.0,2.3,8.0,201.0,150.22,122.12
2016,12,7,13,15,20.0,171.5,2.4,8.0,181.0,137.34,111.73
2016,12,7,13,30,9.0,157.0,2.5,8.0,161.0,123.51,100.74
2016,12,7,13,45,14.0,153.0,2.6,8.0,159.0,118.4,101.35
2016,12,7,14,0,19.0,149.0,2.7,8.0,157.0,114.66,98.19
2016,12,7,14,15,16.5,138.0,2.65,7.5,144.5,106.51,91.21
2016,12,7,14,30,14.0,127.0,2.6,7.0,132.0,98.24,84.05
2016,12,7,14,45,10.5,114.0,2.6,7.0,117.5,88.53,75.35
2016,12,7,15,0,7.0,101.0,2.6,7.0,103.0,78.7,66.44
2016,12,7,15,15,3.5,86.0,2.5,7.0,87.0,67.42,56.09
2016,12,7,15,30,0.0,71.0,2.4,7.0,71.0,56.03,45.5
2016,12,7,15,45,0.0,55.0,2.3,7.0,55.0,43.84,34.06
2016,12,7,16,0,0.0,39.0,2.2,7.0,39.0,31.52,22.39
2016,12,7,16,15,0.0,25.0,2.2,6.5,25.0,20.49,11.16
2016,12,7,16,30,0.0,11.0,2.2,6.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.2,6.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,11.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,4.2,11.0,9.0,7.4,0.0
2016,12,8,7,45,0.0,21.0,4.2,11.0,21.0,17.34,7.63
2016,12,8,8,0,0.0,33.0,4.2,11.0,33.0,28.23,18.05
2016,12,8,8,15,0.0,47.5,4.15,11.0,47.5,42.55,30.75
2016,12,8,8,30,0.0,62.0,4.1,11.0,62.0,56.27,42.89
2016,12,8,8,45,0.0,75.5,4.1,11.5,75.5,68.45,53.49
2016,12,8,9,0,0.0,89.0,4.1,12.0,89.0,80.43,63.75
2016,12,8,9,15,0.0,102.0,4.0,12.0,102.0,91.71,73.4
2016,12,8,9,30,0.0,115.0,3.9,12.0,115.0,102.87,82.83
2016,12,8,9,45,0.5,125.0,3.85,12.5,125.5,111.14,89.57
2016,12,8,10,0,1.0,135.0,3.8,13.0,136.0,119.4,96.22
2016,12,8,10,15,0.5,101.5,3.7,13.0,102.0,86.13,67.96
2016,12,8,10,30,0.0,68.0,3.6,13.0,68.0,56.38,42.63
2016,12,8,10,45,2.0,113.5,3.55,13.5,114.5,96.72,76.63
2016,12,8,11,0,4.0,159.0,3.5,14.0,161.0,137.46,110.39
2016,12,8,11,15,2.0,116.0,3.4,14.0,117.0,98.0,77.3
2016,12,8,11,30,0.0,73.0,3.3,14.0,73.0,60.57,45.82
2016,12,8,11,45,0.0,73.5,3.2,14.0,73.5,60.99,46.18
2016,12,8,12,0,0.0,74.0,3.1,14.0,74.0,61.41,46.52
2016,12,8,12,15,0.0,114.0,3.0,14.0,114.0,94.28,74.16
2016,12,8,12,30,0.0,154.0,2.9,14.0,154.0,125.72,100.38
2016,12,8,12,45,0.0,143.0,2.85,14.0,143.0,116.31,92.56
2016,12,8,13,0,0.0,132.0,2.8,14.0,132.0,107.12,84.98
2016,12,8,13,15,0.0,126.5,2.7,14.0,126.5,102.23,80.98
2016,12,8,13,30,0.0,121.0,2.6,14.0,121.0,97.35,76.99
2016,12,8,13,45,1.5,129.0,2.55,14.0,129.5,101.98,84.77
2016,12,8,14,0,3.0,137.0,2.5,14.0,138.0,106.6,88.94
2016,12,8,14,15,1.5,126.5,2.35,14.0,127.0,98.76,82.17
2016,12,8,14,30,0.0,116.0,2.2,14.0,116.0,90.8,75.28
2016,12,8,14,45,0.0,103.5,2.1,14.0,103.5,81.41,67.06
2016,12,8,15,0,0.0,91.0,2.0,14.0,91.0,71.9,58.64
2016,12,8,15,15,0.0,76.5,1.8,13.5,76.5,60.91,48.9
2016,12,8,15,30,0.0,62.0,1.6,13.0,62.0,49.78,38.88
2016,12,8,15,45,0.0,48.0,1.45,13.0,48.0,38.89,28.87
2016,12,8,16,0,0.0,34.0,1.3,13.0,34.0,27.88,18.67
2016,12,8,16,15,0.0,21.5,1.25,12.5,21.5,17.75,8.63
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,7.4,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,3.84,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,10.5,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,1.2,11.0,20.0,17.07,0.0
2016,12,9,7,45,123.5,31.5,1.3,11.5,47.0,145.02,105.02
2016,12,9,8,0,247.0,43.0,1.4,12.0,74.0,252.09,205.03
2016,12,9,8,15,280.5,57.0,1.6,12.0,105.0,289.47,239.92
2016,12,9,8,30,314.0,71.0,1.8,12.0,136.0,326.02,272.49
2016,12,9,8,45,343.5,82.5,2.05,12.5,167.0,355.36,297.56
2016,12,9,9,0,373.0,94.0,2.3,13.0,198.0,383.14,320.37
2016,12,9,9,15,387.0,105.0,2.4,13.5,225.5,398.13,331.66
2016,12,9,9,30,401.0,116.0,2.5,14.0,253.0,411.09,340.87
2016,12,9,9,45,234.0,140.0,2.6,14.5,222.0,308.46,254.8
2016,12,9,10,0,67.0,164.0,2.7,15.0,191.0,200.41,163.34
2016,12,9,10,15,187.0,170.5,2.75,15.0,251.0,283.62,232.73
2016,12,9,10,30,307.0,177.0,2.8,15.0,311.0,360.08,293.94
2016,12,9,10,45,182.5,187.5,2.9,15.5,268.0,279.86,226.97
2016,12,9,11,0,58.0,198.0,3.0,16.0,225.0,208.12,167.31
2016,12,9,11,15,29.0,154.0,2.9,16.0,167.5,148.6,118.44
2016,12,9,11,30,0.0,110.0,2.8,16.0,110.0,91.66,71.35
2016,12,9,11,45,0.0,123.5,2.75,16.0,123.5,102.72,80.56
2016,12,9,12,0,0.0,137.0,2.7,16.0,137.0,113.46,89.42
2016,12,9,12,15,31.0,172.5,2.6,16.0,188.0,152.55,120.84
2016,12,9,12,30,62.0,208.0,2.5,16.0,239.0,184.41,145.56
2016,12,9,12,45,127.5,207.5,2.45,16.0,268.5,192.39,149.09
2016,12,9,13,0,193.0,207.0,2.4,16.0,298.0,192.37,145.7
2016,12,9,13,15,254.0,191.5,2.25,15.5,306.0,172.91,127.49
2016,12,9,13,30,315.0,176.0,2.1,15.0,314.0,148.36,107.85
2016,12,9,13,45,355.5,159.0,2.0,15.0,306.5,116.34,89.61
2016,12,9,14,0,396.0,142.0,1.9,15.0,299.0,98.27,81.26
2016,12,9,14,15,386.5,131.5,1.7,15.0,275.0,92.04,75.95
2016,12,9,14,30,377.0,121.0,1.5,15.0,251.0,85.73,70.5
2016,12,9,14,45,366.5,108.5,1.35,15.0,223.5,77.9,63.68
2016,12,9,15,0,356.0,96.0,1.2,15.0,196.0,69.88,56.61
2016,12,9,15,15,332.0,83.5,1.1,14.5,165.5,61.55,49.27
2016,12,9,15,30,308.0,71.0,1.0,14.0,135.0,53.02,41.59
2016,12,9,15,45,271.5,57.0,0.9,13.5,104.5,43.09,32.52
2016,12,9,16,0,235.0,43.0,0.8,13.0,74.0,32.92,23.06
2016,12,9,16,15,117.5,31.5,0.75,13.0,47.0,24.59,14.13
2016,12,9,16,30,0.0,20.0,0.7,13.0,20.0,15.95,0.0
2016,12,9,16,45,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,10,8,0,0.0,3.0,4.1,13.0,3.0,2.46,0.0
2016,12,10,8,15,0.0,5.0,4.05,13.0,5.0,4.1,0.0
2016,12,10,8,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,12,10,8,45,0.0,8.5,3.95,13.0,8.5,6.98,0.37
2016,12,10,9,0,0.0,10.0,3.9,13.0,10.0,8.22,1.46
2016,12,10,9,15,0.0,11.5,3.95,13.0,11.5,9.46,2.53
2016,12,10,9,30,0.0,13.0,4.0,13.0,13.0,10.7,3.6
2016,12,10,9,45,47.0,90.0,4.1,13.5,108.5,112.0,91.2
2016,12,10,10,0,94.0,167.0,4.2,14.0,204.0,220.66,182.1
2016,12,10,10,15,47.0,146.5,4.15,14.0,165.0,164.52,134.15
2016,12,10,10,30,0.0,126.0,4.1,14.0,126.0,107.64,85.67
2016,12,10,10,45,0.0,78.0,4.05,14.0,78.0,64.74,49.47
2016,12,10,11,0,0.0,30.0,4.0,14.0,30.0,24.78,15.52
2016,12,10,11,15,0.0,19.0,3.85,14.0,19.0,15.68,7.75
2016,12,10,11,30,0.0,8.0,3.7,14.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,23.0,3.6,14.0,23.0,19.0,10.57
2016,12,10,12,0,0.0,38.0,3.5,14.0,38.0,31.43,21.15
2016,12,10,12,15,0.0,27.0,3.35,14.0,27.0,22.31,13.39
2016,12,10,12,30,0.0,16.0,3.2,14.0,16.0,13.21,5.63
2016,12,10,12,45,0.0,73.0,3.05,14.0,73.0,60.57,45.91
2016,12,10,13,0,0.0,130.0,2.9,14.0,130.0,105.6,83.79
2016,12,10,13,15,0.0,102.5,2.8,14.0,102.5,84.03,65.72
2016,12,10,13,30,0.0,75.0,2.7,14.0,75.0,62.22,47.41
2016,12,10,13,45,0.0,67.5,2.6,14.0,67.5,55.95,42.18
2016,12,10,14,0,0.0,60.0,2.5,14.0,60.0,49.69,38.77
2016,12,10,14,15,0.0,55.5,2.35,13.5,55.5,45.94,35.57
2016,12,10,14,30,0.0,51.0,2.2,13.0,51.0,42.19,32.34
2016,12,10,14,45,0.0,45.0,2.05,13.0,45.0,37.19,27.9
2016,12,10,15,0,0.0,39.0,1.9,13.0,39.0,32.21,23.42
2016,12,10,15,15,0.0,33.0,1.8,13.0,33.0,27.23,18.89
2016,12,10,15,30,0.0,27.0,1.7,13.0,27.0,22.25,14.33
2016,12,10,15,45,0.0,20.5,1.6,13.0,20.5,16.88,9.37
2016,12,10,16,0,0.0,14.0,1.5,13.0,14.0,11.51,4.41
2016,12,10,16,15,0.0,9.0,1.45,12.5,9.0,7.39,0.31
2016,12,10,16,30,0.0,4.0,1.4,12.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.35,12.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
