Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,4.0,9.5,8.11,0.0
2016,12,11,7,30,0.0,19.0,0.8,4.0,19.0,16.22,0.0
2016,12,11,7,45,139.5,30.0,0.75,4.5,47.0,165.71,118.86
2016,12,11,8,0,279.0,41.0,0.7,5.0,75.0,270.04,223.29
2016,12,11,8,15,323.5,53.0,0.75,5.5,107.0,312.08,262.46
2016,12,11,8,30,368.0,65.0,0.8,6.0,139.0,353.72,298.99
2016,12,11,8,45,393.5,76.0,0.9,6.5,170.5,380.11,321.59
2016,12,11,9,0,419.0,87.0,1.0,7.0,202.0,404.8,341.8
2016,12,11,9,15,436.5,96.5,1.1,7.0,230.5,420.36,354.41
2016,12,11,9,30,454.0,106.0,1.2,7.0,259.0,433.78,364.83
2016,12,11,9,45,340.0,134.5,1.3,7.5,255.0,369.37,310.23
2016,12,11,10,0,226.0,163.0,1.4,8.0,251.0,320.28,267.8
2016,12,11,10,15,144.0,172.5,1.5,8.0,230.0,260.51,217.41
2016,12,11,10,30,62.0,182.0,1.6,8.0,209.0,205.64,170.59
2016,12,11,10,45,87.0,194.0,1.75,8.5,233.5,225.83,187.11
2016,12,11,11,0,112.0,206.0,1.9,9.0,258.0,251.88,207.79
2016,12,11,11,15,121.5,211.5,1.9,9.5,269.5,253.05,207.55
2016,12,11,11,30,131.0,217.0,1.9,10.0,281.0,253.04,206.32
2016,12,11,11,45,278.0,200.0,1.95,10.5,336.0,293.31,236.25
2016,12,11,12,0,425.0,183.0,2.0,11.0,391.0,320.24,252.92
2016,12,11,12,15,358.5,194.0,1.95,11.0,369.0,280.06,218.99
2016,12,11,12,30,292.0,205.0,1.9,11.0,347.0,248.55,193.03
2016,12,11,12,45,174.0,201.0,1.9,11.0,285.0,198.79,155.04
2016,12,11,13,0,56.0,197.0,1.9,11.0,223.0,162.57,129.64
2016,12,11,13,15,46.5,186.0,1.95,11.0,207.0,147.48,117.68
2016,12,11,13,30,37.0,175.0,2.0,11.0,191.0,133.6,106.99
2016,12,11,13,45,18.5,132.5,2.05,11.0,140.5,104.81,84.07
2016,12,11,14,0,0.0,90.0,2.1,11.0,90.0,73.49,60.53
2016,12,11,14,15,0.0,83.0,2.0,10.5,83.0,67.97,55.82
2016,12,11,14,30,0.0,76.0,1.9,10.0,76.0,62.39,50.99
2016,12,11,14,45,0.0,67.5,1.85,10.0,67.5,55.63,44.94
2016,12,11,15,0,0.0,59.0,1.8,10.0,59.0,48.81,38.78
2016,12,11,15,15,0.0,50.0,1.5,9.5,50.0,41.38,32.06
2016,12,11,15,30,0.0,41.0,1.2,9.0,41.0,33.89,25.2
2016,12,11,15,45,0.0,31.5,0.95,8.5,31.5,26.01,17.88
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,18.13,10.5
2016,12,11,16,15,0.0,14.0,0.7,7.5,14.0,11.52,3.86
2016,12,11,16,30,0.0,6.0,0.7,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.75,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,3.5,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,4.0,17.0,14.51,0.0
2016,12,12,7,45,134.0,28.0,1.1,4.5,44.5,157.63,110.47
2016,12,12,8,0,268.0,39.0,1.2,5.0,72.0,259.63,215.21
2016,12,12,8,15,307.0,52.5,1.25,5.5,103.5,300.39,253.83
2016,12,12,8,30,346.0,66.0,1.3,6.0,135.0,340.33,289.31
2016,12,12,8,45,375.0,77.5,1.4,6.5,166.5,369.6,314.55
2016,12,12,9,0,404.0,89.0,1.5,7.0,198.0,397.2,337.33
2016,12,12,9,15,424.5,98.0,1.4,7.5,227.0,414.17,349.89
2016,12,12,9,30,445.0,107.0,1.3,8.0,256.0,429.05,360.12
2016,12,12,9,45,509.5,106.5,1.25,8.5,292.5,458.69,382.32
2016,12,12,10,0,574.0,106.0,1.2,9.0,329.0,491.23,405.65
2016,12,12,10,15,706.5,87.0,1.1,9.0,379.0,534.11,437.26
2016,12,12,10,30,839.0,68.0,1.0,9.0,429.0,567.04,459.69
2016,12,12,10,45,707.0,101.0,0.95,9.5,414.5,505.12,407.55
2016,12,12,11,0,575.0,134.0,0.9,10.0,400.0,443.48,356.7
2016,12,12,11,15,498.0,157.0,0.95,10.0,391.5,399.15,320.52
2016,12,12,11,30,421.0,180.0,1.0,10.0,383.0,362.11,289.78
2016,12,12,11,45,414.5,183.0,1.05,10.0,384.5,339.88,270.21
2016,12,12,12,0,408.0,186.0,1.1,10.0,386.0,316.94,249.66
2016,12,12,12,15,327.0,198.5,1.1,10.0,358.0,273.94,214.45
2016,12,12,12,30,246.0,211.0,1.1,10.0,330.0,240.81,188.07
2016,12,12,12,45,204.0,209.5,1.15,10.0,306.5,212.02,164.82
2016,12,12,13,0,162.0,208.0,1.2,10.0,283.0,188.28,146.39
2016,12,12,13,15,171.5,199.0,1.15,10.0,276.0,170.13,131.05
2016,12,12,13,30,181.0,190.0,1.1,10.0,269.0,150.99,116.4
2016,12,12,13,45,153.0,180.0,1.1,10.0,244.0,129.28,103.36
2016,12,12,14,0,125.0,170.0,1.1,10.0,219.0,119.53,101.52
2016,12,12,14,15,119.5,157.5,1.0,10.0,201.5,111.7,94.75
2016,12,12,14,30,114.0,145.0,0.9,10.0,184.0,103.65,87.75
2016,12,12,14,45,109.5,129.5,0.85,10.0,164.0,93.68,78.97
2016,12,12,15,0,105.0,114.0,0.8,10.0,144.0,83.43,69.84
2016,12,12,15,15,95.5,97.5,0.75,9.5,121.5,72.28,59.89
2016,12,12,15,30,86.0,81.0,0.7,9.0,99.0,60.85,49.49
2016,12,12,15,45,72.5,64.0,0.65,8.5,76.5,48.81,38.35
2016,12,12,16,0,59.0,47.0,0.6,8.0,54.0,36.49,26.77
2016,12,12,16,15,29.5,31.0,0.6,7.5,34.5,24.82,14.87
2016,12,12,16,30,0.0,15.0,0.6,7.0,15.0,12.39,0.0
2016,12,12,16,45,0.0,7.5,0.65,7.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,12,13,7,45,5.5,24.5,1.2,8.5,25.5,26.95,13.38
2016,12,13,8,0,11.0,40.0,1.3,9.0,42.0,54.06,39.87
2016,12,13,8,15,24.0,57.0,1.35,9.5,61.5,81.28,64.38
2016,12,13,8,30,37.0,74.0,1.4,10.0,81.0,107.23,87.41
2016,12,13,8,45,45.5,90.0,1.5,10.5,101.0,127.88,105.44
2016,12,13,9,0,54.0,106.0,1.6,11.0,121.0,147.96,122.61
2016,12,13,9,15,60.0,121.0,1.55,11.0,139.5,164.47,136.56
2016,12,13,9,30,66.0,136.0,1.5,11.0,158.0,180.45,149.8
2016,12,13,9,45,33.0,73.5,1.45,11.5,84.5,86.62,69.63
2016,12,13,10,0,0.0,11.0,1.4,12.0,11.0,9.06,2.2
2016,12,13,10,15,52.0,99.0,1.4,12.0,121.5,119.82,97.85
2016,12,13,10,30,104.0,187.0,1.4,12.0,232.0,235.25,193.3
2016,12,13,10,45,52.0,124.0,1.4,12.0,146.5,138.69,112.41
2016,12,13,11,0,0.0,61.0,1.4,12.0,61.0,50.55,37.7
2016,12,13,11,15,145.0,132.5,1.4,12.0,202.0,191.6,156.22
2016,12,13,11,30,290.0,204.0,1.4,12.0,343.0,319.03,256.78
2016,12,13,11,45,289.5,206.0,1.4,12.5,346.0,303.86,241.76
2016,12,13,12,0,289.0,208.0,1.4,13.0,349.0,287.9,226.77
2016,12,13,12,15,151.0,191.5,1.3,12.5,265.5,209.35,165.25
2016,12,13,12,30,13.0,175.0,1.2,12.0,182.0,145.85,116.92
2016,12,13,12,45,20.5,178.5,1.15,12.0,188.5,148.2,118.72
2016,12,13,13,0,28.0,182.0,1.1,12.0,195.0,147.37,117.65
2016,12,13,13,15,169.5,179.0,1.05,12.0,253.5,157.24,119.61
2016,12,13,13,30,311.0,176.0,1.0,12.0,312.0,149.9,109.84
2016,12,13,13,45,155.5,112.5,0.95,12.0,180.5,83.66,64.1
2016,12,13,14,0,0.0,49.0,0.9,12.0,49.0,40.53,30.89
2016,12,13,14,15,0.0,45.0,0.8,12.0,45.0,37.2,28.0
2016,12,13,14,30,0.0,41.0,0.7,12.0,41.0,33.87,25.05
2016,12,13,14,45,0.0,36.5,0.65,12.0,36.5,30.13,21.7
2016,12,13,15,0,0.0,32.0,0.6,12.0,32.0,26.4,18.33
2016,12,13,15,15,0.0,27.0,0.55,11.5,27.0,22.25,14.58
2016,12,13,15,30,0.0,22.0,0.5,11.0,22.0,18.11,10.79
2016,12,13,15,45,0.0,17.0,0.45,11.0,17.0,13.98,6.93
2016,12,13,16,0,0.0,12.0,0.4,11.0,12.0,9.86,3.06
2016,12,13,16,15,0.0,7.5,0.4,10.5,7.5,6.15,0.0
2016,12,13,16,30,0.0,3.0,0.4,10.0,3.0,2.46,0.0
2016,12,13,16,45,0.0,1.5,0.45,10.0,1.5,1.28,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,9.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,10.0,13.0,11.1,0.0
2016,12,14,7,45,71.5,27.0,2.3,10.5,35.5,100.42,63.22
2016,12,14,8,0,143.0,41.0,2.5,11.0,58.0,166.75,134.24
2016,12,14,8,15,171.5,57.0,2.55,11.0,85.0,203.39,168.8
2016,12,14,8,30,200.0,73.0,2.6,11.0,112.0,238.93,200.77
2016,12,14,8,45,218.0,88.0,2.65,11.5,139.5,264.86,223.22
2016,12,14,9,0,236.0,103.0,2.7,12.0,167.0,289.57,243.81
2016,12,14,9,15,251.0,116.0,2.75,12.0,192.0,308.27,259.24
2016,12,14,9,30,266.0,129.0,2.8,12.0,217.0,325.56,273.06
2016,12,14,9,45,340.5,131.5,2.85,12.5,255.5,366.54,306.19
2016,12,14,10,0,415.0,134.0,2.9,13.0,294.0,417.56,346.07
2016,12,14,10,15,221.0,150.5,2.9,13.0,236.5,294.15,243.09
2016,12,14,10,30,27.0,167.0,2.9,13.0,179.0,162.04,131.61
2016,12,14,10,45,224.0,168.0,2.95,13.0,271.0,293.22,241.19
2016,12,14,11,0,421.0,169.0,3.0,13.0,363.0,393.24,320.46
2016,12,14,11,15,386.5,181.0,3.0,13.0,362.5,360.35,291.81
2016,12,14,11,30,352.0,193.0,3.0,13.0,362.0,337.14,271.38
2016,12,14,11,45,199.5,198.0,3.0,13.5,294.5,255.51,204.77
2016,12,14,12,0,47.0,203.0,3.0,14.0,227.0,187.65,150.45
2016,12,14,12,15,32.0,191.5,3.0,14.0,208.0,168.47,134.86
2016,12,14,12,30,17.0,180.0,3.0,14.0,189.0,150.9,120.65
2016,12,14,12,45,20.5,180.0,3.0,14.0,190.0,149.39,119.24
2016,12,14,13,0,24.0,180.0,3.0,14.0,191.0,147.31,117.35
2016,12,14,13,15,12.0,159.0,2.95,14.0,164.5,127.66,101.65
2016,12,14,13,30,0.0,138.0,2.9,14.0,138.0,109.66,87.3
2016,12,14,13,45,0.0,113.0,2.9,14.0,113.0,90.71,71.53
2016,12,14,14,0,0.0,88.0,2.9,14.0,88.0,72.0,58.53
2016,12,14,14,15,0.0,81.0,2.75,13.5,81.0,66.47,53.84
2016,12,14,14,30,0.0,74.0,2.6,13.0,74.0,60.89,49.05
2016,12,14,14,45,0.0,66.0,2.5,13.0,66.0,54.5,43.39
2016,12,14,15,0,0.0,58.0,2.4,13.0,58.0,48.04,37.6
2016,12,14,15,15,0.0,49.0,2.25,12.5,49.0,40.54,30.9
2016,12,14,15,30,0.0,40.0,2.1,12.0,40.0,33.06,24.1
2016,12,14,15,45,0.0,31.0,1.95,12.0,31.0,25.59,17.19
2016,12,14,16,0,0.0,22.0,1.8,12.0,22.0,18.13,10.26
2016,12,14,16,15,0.0,14.0,1.8,11.5,14.0,11.52,3.79
2016,12,14,16,30,0.0,6.0,1.8,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.8,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,11.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.0,4.25,11.5,12.0,9.87,0.78
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,16.48,7.94
2016,12,15,8,15,0.0,29.5,4.2,12.0,29.5,24.35,15.02
2016,12,15,8,30,0.0,39.0,4.1,12.0,39.0,32.24,22.04
2016,12,15,8,45,0.0,49.0,4.05,12.0,49.0,40.56,29.37
2016,12,15,9,0,0.0,59.0,4.0,12.0,59.0,49.38,37.08
2016,12,15,9,15,0.0,67.5,4.05,12.0,67.5,56.8,43.49
2016,12,15,9,30,0.0,76.0,4.1,12.0,76.0,64.19,49.81
2016,12,15,9,45,0.0,84.0,4.15,12.5,84.0,71.06,55.53
2016,12,15,10,0,0.0,92.0,4.2,13.0,92.0,77.89,61.16
2016,12,15,10,15,0.0,82.5,4.2,13.0,82.5,68.84,53.36
2016,12,15,10,30,0.0,73.0,4.2,13.0,73.0,60.55,46.23
2016,12,15,10,45,0.0,77.5,4.2,13.0,77.5,64.32,49.37
2016,12,15,11,0,0.0,82.0,4.2,13.0,82.0,68.09,52.52
2016,12,15,11,15,0.0,73.0,4.15,13.0,73.0,60.56,46.08
2016,12,15,11,30,0.0,64.0,4.1,13.0,64.0,53.05,39.67
2016,12,15,11,45,0.0,64.5,4.1,13.5,64.5,53.47,39.93
2016,12,15,12,0,0.0,65.0,4.1,14.0,65.0,53.89,40.2
2016,12,15,12,15,0.0,81.5,4.1,14.0,81.5,67.68,51.85
2016,12,15,12,30,0.0,98.0,4.1,14.0,98.0,81.13,63.19
2016,12,15,12,45,0.0,92.5,4.2,14.0,92.5,76.58,59.39
2016,12,15,13,0,0.0,87.0,4.3,14.0,87.0,72.09,55.65
2016,12,15,13,15,0.0,75.0,4.45,14.0,75.0,62.23,47.37
2016,12,15,13,30,0.0,63.0,4.6,14.0,63.0,52.2,38.92
2016,12,15,13,45,0.0,55.0,4.75,14.0,55.0,45.53,33.3
2016,12,15,14,0,0.0,47.0,4.9,14.0,47.0,38.87,29.12
2016,12,15,14,15,0.0,43.5,4.9,14.0,43.5,35.95,26.57
2016,12,15,14,30,0.0,40.0,4.9,14.0,40.0,33.04,24.0
2016,12,15,14,45,0.0,35.5,4.95,14.0,35.5,29.3,20.67
2016,12,15,15,0,0.0,31.0,5.0,14.0,31.0,25.57,17.32
2016,12,15,15,15,0.0,26.0,4.9,13.5,26.0,21.42,13.61
2016,12,15,15,30,0.0,21.0,4.8,13.0,21.0,17.29,9.85
2016,12,15,15,45,0.0,16.5,4.7,13.0,16.5,13.57,6.41
2016,12,15,16,0,0.0,12.0,4.6,13.0,12.0,9.86,2.96
2016,12,15,16,15,0.0,7.5,4.5,13.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,5.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,5.0,18.0,15.36,0.0
2016,12,16,7,45,228.0,26.0,3.9,5.5,51.5,210.57,131.77
2016,12,16,8,0,456.0,34.0,4.0,6.0,85.0,377.55,311.71
2016,12,16,8,15,538.5,40.5,4.15,6.0,125.5,440.58,373.7
2016,12,16,8,30,621.0,47.0,4.3,6.0,166.0,495.95,424.9
2016,12,16,8,45,673.5,51.5,4.5,6.5,207.0,535.22,459.6
2016,12,16,9,0,726.0,56.0,4.7,7.0,248.0,571.41,490.07
2016,12,16,9,15,758.5,59.0,4.75,7.0,285.0,589.37,504.78
2016,12,16,9,30,791.0,62.0,4.8,7.0,322.0,603.84,515.86
2016,12,16,9,45,817.0,63.5,4.85,7.5,354.5,608.73,517.64
2016,12,16,10,0,843.0,65.0,4.9,8.0,387.0,609.88,515.96
2016,12,16,10,15,857.5,66.5,4.9,8.0,413.5,600.28,506.0
2016,12,16,10,30,872.0,68.0,4.9,8.0,440.0,587.14,492.87
2016,12,16,10,45,882.0,69.5,4.9,8.5,459.5,564.96,471.27
2016,12,16,11,0,892.0,71.0,4.9,9.0,479.0,543.06,449.46
2016,12,16,11,15,897.5,71.5,4.85,9.0,491.0,514.69,422.66
2016,12,16,11,30,903.0,72.0,4.8,9.0,503.0,483.42,392.92
2016,12,16,11,45,903.0,73.0,4.8,9.0,507.5,447.56,358.91
2016,12,16,12,0,903.0,74.0,4.8,9.0,512.0,409.41,322.29
2016,12,16,12,15,902.0,73.5,4.7,9.0,509.5,367.42,281.76
2016,12,16,12,30,901.0,73.0,4.6,9.0,507.0,323.61,239.3
2016,12,16,12,45,897.0,72.5,4.6,9.0,496.5,277.43,195.17
2016,12,16,13,0,893.0,72.0,4.6,9.0,486.0,230.04,151.26
2016,12,16,13,15,885.0,71.0,4.55,9.0,468.5,180.7,109.2
2016,12,16,13,30,877.0,70.0,4.5,9.0,451.0,125.72,69.32
2016,12,16,13,45,862.0,69.0,4.5,9.0,426.5,75.01,46.64
2016,12,16,14,0,847.0,68.0,4.5,9.0,402.0,57.45,46.57
2016,12,16,14,15,827.5,65.5,4.4,8.5,371.0,55.69,45.15
2016,12,16,14,30,808.0,63.0,4.3,8.0,340.0,53.95,43.72
2016,12,16,14,45,778.0,60.5,4.2,8.0,304.0,52.14,42.1
2016,12,16,15,0,748.0,58.0,4.1,8.0,268.0,50.37,40.49
2016,12,16,15,15,704.0,53.5,3.75,7.5,228.0,46.83,37.28
2016,12,16,15,30,660.0,49.0,3.4,7.0,188.0,43.31,33.97
2016,12,16,15,45,591.5,43.0,3.05,6.5,147.0,38.33,29.18
2016,12,16,16,0,523.0,37.0,2.7,6.0,106.0,30.61,21.76
2016,12,16,16,15,261.5,34.5,2.55,5.5,69.0,26.81,16.92
2016,12,16,16,30,0.0,32.0,2.4,5.0,32.0,23.83,0.0
2016,12,16,16,45,0.0,16.0,2.25,4.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,120.0,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,240.0,12.0,1.2,0.0,18.0,160.1,0.0
2016,12,17,7,45,389.5,21.0,1.3,0.5,54.0,300.45,183.63
2016,12,17,8,0,539.0,30.0,1.4,1.0,90.0,418.02,345.08
2016,12,17,8,15,616.5,36.0,1.55,1.5,132.0,479.36,405.5
2016,12,17,8,30,694.0,42.0,1.7,2.0,174.0,538.95,458.58
2016,12,17,8,45,741.0,46.0,1.9,2.5,215.5,573.65,489.21
2016,12,17,9,0,788.0,50.0,2.1,3.0,257.0,605.33,515.72
2016,12,17,9,15,818.0,53.0,2.2,3.5,295.0,621.22,527.77
2016,12,17,9,30,848.0,56.0,2.3,4.0,333.0,633.6,536.2
2016,12,17,9,45,868.5,58.0,2.4,4.5,366.0,630.02,531.56
2016,12,17,10,0,889.0,60.0,2.5,5.0,399.0,628.06,527.68
2016,12,17,10,15,902.5,61.5,2.5,5.5,425.5,617.62,516.25
2016,12,17,10,30,916.0,63.0,2.5,6.0,452.0,603.64,501.76
2016,12,17,10,45,924.5,64.0,2.55,6.5,471.5,582.78,481.74
2016,12,17,11,0,933.0,65.0,2.6,7.0,491.0,558.61,458.69
2016,12,17,11,15,937.5,66.0,2.6,7.0,503.5,529.21,431.63
2016,12,17,11,30,942.0,67.0,2.6,7.0,516.0,496.85,401.52
2016,12,17,11,45,942.5,67.5,2.6,7.5,520.5,459.47,366.03
2016,12,17,12,0,943.0,68.0,2.6,8.0,525.0,419.69,327.9
2016,12,17,12,15,941.5,68.0,2.55,8.0,522.0,376.52,286.86
2016,12,17,12,30,940.0,68.0,2.5,8.0,519.0,331.46,243.71
2016,12,17,12,45,930.5,69.0,2.5,8.0,508.0,283.63,198.63
2016,12,17,13,0,921.0,70.0,2.5,8.0,497.0,234.97,154.02
2016,12,17,13,15,912.5,69.0,2.4,8.0,479.0,184.26,110.87
2016,12,17,13,30,904.0,68.0,2.3,8.0,461.0,133.16,74.4
2016,12,17,13,45,890.5,66.5,2.25,8.0,436.0,81.35,50.94
2016,12,17,14,0,877.0,65.0,2.2,8.0,411.0,55.49,44.98
2016,12,17,14,15,857.5,63.0,2.05,7.5,379.5,54.05,43.86
2016,12,17,14,30,838.0,61.0,1.9,7.0,348.0,52.64,42.72
2016,12,17,14,45,809.5,58.0,1.75,7.0,311.5,50.37,40.68
2016,12,17,15,0,781.0,55.0,1.6,7.0,275.0,48.11,38.62
2016,12,17,15,15,738.0,51.0,1.4,6.5,234.5,44.91,35.71
2016,12,17,15,30,695.0,47.0,1.2,6.0,194.0,41.73,32.72
2016,12,17,15,45,625.5,41.5,1.05,5.5,152.0,37.1,28.26
2016,12,17,16,0,556.0,36.0,0.9,5.0,110.0,32.53,23.65
2016,12,17,16,15,278.0,35.0,0.95,4.5,72.0,29.22,19.18
2016,12,17,16,30,0.0,34.0,1.0,4.0,34.0,25.06,0.0
2016,12,17,16,45,0.0,17.0,1.05,3.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,113.5,5.5,1.15,-2.0,8.5,0.0,0.0
2016,12,18,7,30,227.0,11.0,1.3,-1.0,17.0,150.98,0.0
2016,12,18,7,45,379.5,20.0,1.5,-0.5,52.0,292.56,171.7
2016,12,18,8,0,532.0,29.0,1.7,0.0,87.0,412.4,341.9
2016,12,18,8,15,611.0,35.0,1.7,0.0,129.0,474.46,404.04
2016,12,18,8,30,690.0,41.0,1.7,0.0,171.0,535.0,458.48
2016,12,18,8,45,740.0,44.5,1.7,0.5,213.0,571.09,489.48
2016,12,18,9,0,790.0,48.0,1.7,1.0,255.0,604.19,516.18
2016,12,18,9,15,821.5,51.0,1.7,1.5,293.0,621.14,528.51
2016,12,18,9,30,853.0,54.0,1.7,2.0,331.0,629.33,533.25
2016,12,18,9,45,872.5,56.5,1.75,3.0,364.5,631.0,531.52
2016,12,18,10,0,892.0,59.0,1.8,4.0,398.0,629.12,526.59
2016,12,18,10,15,907.0,60.5,1.8,4.5,425.0,619.65,516.02
2016,12,18,10,30,922.0,62.0,1.8,5.0,452.0,606.57,502.35
2016,12,18,10,45,932.0,63.0,1.85,5.5,472.5,586.51,483.21
2016,12,18,11,0,942.0,64.0,1.9,6.0,493.0,563.03,460.96
2016,12,18,11,15,947.5,64.5,1.9,6.0,506.0,533.44,433.95
2016,12,18,11,30,953.0,65.0,1.9,6.0,519.0,500.8,403.86
2016,12,18,11,45,955.0,65.5,1.95,6.5,524.5,463.78,369.0
2016,12,18,12,0,957.0,66.0,2.0,7.0,530.0,424.19,331.28
2016,12,18,12,15,956.0,66.0,2.05,7.0,527.0,380.73,290.26
2016,12,18,12,30,955.0,66.0,2.1,7.0,524.0,335.28,246.93
2016,12,18,12,45,950.5,65.0,2.2,7.5,513.5,286.34,200.38
2016,12,18,13,0,946.0,64.0,2.3,8.0,503.0,236.18,153.95
2016,12,18,13,15,937.5,63.5,2.35,8.0,485.0,184.83,110.17
2016,12,18,13,30,929.0,63.0,2.4,8.0,467.0,133.04,72.98
2016,12,18,13,45,915.5,61.5,2.5,8.0,441.5,80.09,48.52
2016,12,18,14,0,902.0,60.0,2.6,8.0,416.0,58.05,47.3
2016,12,18,14,15,883.5,58.0,2.5,7.5,385.0,56.09,45.7
2016,12,18,14,30,865.0,56.0,2.4,7.0,354.0,54.06,44.01
2016,12,18,14,45,836.5,54.0,2.3,7.0,317.0,47.37,37.93
2016,12,18,15,0,808.0,52.0,2.2,7.0,280.0,45.82,36.52
2016,12,18,15,15,766.5,48.5,1.9,6.0,239.5,42.97,33.99
2016,12,18,15,30,725.0,45.0,1.6,5.0,199.0,40.14,31.39
2016,12,18,15,45,658.5,39.5,1.35,4.0,156.5,35.44,26.91
2016,12,18,16,0,592.0,34.0,1.1,3.0,114.0,30.77,22.28
2016,12,18,16,15,471.0,26.0,1.1,2.5,75.0,23.58,14.61
2016,12,18,16,30,350.0,18.0,1.1,2.0,36.0,16.4,0.0
2016,12,18,16,45,175.0,9.0,1.15,1.5,18.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,5.5,1.15,-1.5,7.5,0.0,0.0
2016,12,19,7,30,182.0,11.0,1.3,-1.0,15.0,122.81,0.0
2016,12,19,7,45,330.0,21.0,1.45,-0.5,48.5,268.55,149.5
2016,12,19,8,0,478.0,31.0,1.6,0.0,82.0,378.13,313.29
2016,12,19,8,15,559.5,37.5,1.65,0.5,122.5,442.75,377.1
2016,12,19,8,30,641.0,44.0,1.7,1.0,163.0,505.65,432.97
2016,12,19,8,45,692.5,48.0,1.75,1.5,204.0,543.7,465.87
2016,12,19,9,0,744.0,52.0,1.8,2.0,245.0,578.73,494.56
2016,12,19,9,15,775.5,55.0,1.85,2.5,282.0,596.11,507.69
2016,12,19,9,30,807.0,58.0,1.9,3.0,319.0,610.06,517.28
2016,12,19,9,45,828.5,60.0,2.0,4.0,351.5,612.8,516.75
2016,12,19,10,0,850.0,62.0,2.1,5.0,384.0,611.94,512.98
2016,12,19,10,15,864.5,64.0,2.2,5.5,410.5,603.15,503.51
2016,12,19,10,30,879.0,66.0,2.3,6.0,437.0,587.15,488.13
2016,12,19,10,45,887.5,67.5,2.4,6.5,457.0,567.92,469.75
2016,12,19,11,0,896.0,69.0,2.5,7.0,477.0,545.45,448.35
2016,12,19,11,15,902.0,69.5,2.45,7.0,489.5,517.53,422.42
2016,12,19,11,30,908.0,70.0,2.4,7.0,502.0,486.66,393.53
2016,12,19,11,45,909.5,70.5,2.4,7.5,507.0,451.07,359.67
2016,12,19,12,0,911.0,71.0,2.4,8.0,512.0,413.05,323.19
2016,12,19,12,15,808.5,87.5,2.4,8.0,477.5,351.64,270.1
2016,12,19,12,30,706.0,104.0,2.4,8.0,443.0,294.15,220.8
2016,12,19,12,45,627.5,123.0,2.45,8.0,420.0,253.54,185.61
2016,12,19,13,0,549.0,142.0,2.5,8.0,397.0,215.48,154.13
2016,12,19,13,15,591.0,125.5,2.45,8.0,390.5,178.53,120.52
2016,12,19,13,30,633.0,109.0,2.4,8.0,384.0,134.13,85.14
2016,12,19,13,45,743.5,87.0,2.35,8.0,393.5,83.83,53.83
2016,12,19,14,0,854.0,65.0,2.3,8.0,403.0,55.2,44.72
2016,12,19,14,15,834.5,63.0,2.1,7.5,372.5,53.78,43.61
2016,12,19,14,30,815.0,61.0,1.9,7.0,342.0,52.39,42.49
2016,12,19,14,45,786.5,58.5,1.75,7.0,306.0,50.54,40.84
2016,12,19,15,0,758.0,56.0,1.6,7.0,270.0,48.72,39.18
2016,12,19,15,15,714.5,52.0,1.4,6.0,230.5,45.56,36.39
2016,12,19,15,30,671.0,48.0,1.2,5.0,191.0,42.43,33.5
2016,12,19,15,45,601.5,42.5,1.05,4.5,150.0,37.85,29.08
2016,12,19,16,0,532.0,37.0,0.9,4.0,109.0,33.32,24.51
2016,12,19,16,15,266.0,35.5,0.9,3.5,71.5,27.56,18.05
2016,12,19,16,30,0.0,34.0,0.9,3.0,34.0,25.23,0.77
2016,12,19,16,45,0.0,17.0,0.95,3.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,144.0,11.0,1.3,1.0,13.0,99.06,0.0
2016,12,20,7,45,290.5,20.5,1.4,1.5,44.5,242.0,126.01
2016,12,20,8,0,437.0,30.0,1.5,2.0,76.0,360.19,295.53
2016,12,20,8,15,519.0,37.0,1.5,2.5,115.5,415.55,351.63
2016,12,20,8,30,601.0,44.0,1.5,3.0,155.0,479.1,407.57
2016,12,20,8,45,651.0,48.0,1.55,3.5,194.5,516.22,439.54
2016,12,20,9,0,701.0,52.0,1.6,4.0,234.0,550.46,467.52
2016,12,20,9,15,733.5,55.5,1.55,4.5,270.0,569.45,481.34
2016,12,20,9,30,766.0,59.0,1.5,5.0,306.0,585.13,491.68
2016,12,20,9,45,793.0,60.0,1.5,6.0,338.5,590.79,493.02
2016,12,20,10,0,820.0,61.0,1.5,7.0,371.0,592.83,491.15
2016,12,20,10,15,835.0,62.5,1.55,7.5,397.0,584.47,482.05
2016,12,20,10,30,850.0,64.0,1.6,8.0,423.0,569.01,467.29
2016,12,20,10,45,859.5,65.0,1.65,8.5,442.5,550.7,449.91
2016,12,20,11,0,869.0,66.0,1.7,9.0,462.0,529.22,429.65
2016,12,20,11,15,875.0,67.0,1.7,9.5,474.5,502.87,404.89
2016,12,20,11,30,881.0,68.0,1.7,10.0,487.0,473.61,377.33
2016,12,20,11,45,883.0,68.0,1.75,10.5,492.0,438.9,345.09
2016,12,20,12,0,885.0,68.0,1.8,11.0,497.0,401.82,310.25
2016,12,20,12,15,884.5,68.0,1.85,11.0,495.0,361.68,272.81
2016,12,20,12,30,884.0,68.0,1.9,11.0,493.0,319.65,233.22
2016,12,20,12,45,874.5,69.0,1.95,11.0,482.5,274.59,191.33
2016,12,20,13,0,865.0,70.0,2.0,11.0,472.0,228.78,149.73
2016,12,20,13,15,857.0,69.0,2.05,11.0,455.0,176.47,105.4
2016,12,20,13,30,849.0,68.0,2.1,11.0,438.0,127.69,70.0
2016,12,20,13,45,835.5,66.5,2.15,11.0,414.5,78.22,45.9
2016,12,20,14,0,822.0,65.0,2.2,11.0,391.0,54.82,43.84
2016,12,20,14,15,802.5,63.0,2.05,10.5,361.5,53.42,42.76
2016,12,20,14,30,783.0,61.0,1.9,10.0,332.0,52.05,41.67
2016,12,20,14,45,756.0,58.0,1.75,10.0,297.0,49.83,39.71
2016,12,20,15,0,729.0,55.0,1.6,10.0,262.0,47.63,37.72
2016,12,20,15,15,687.0,51.0,1.45,9.0,223.5,44.48,34.96
2016,12,20,15,30,645.0,47.0,1.3,8.0,185.0,41.36,32.12
2016,12,20,15,45,581.5,41.0,1.15,7.5,145.5,36.35,27.37
2016,12,20,16,0,518.0,35.0,1.0,7.0,106.0,31.35,22.45
2016,12,20,16,15,401.5,27.0,1.0,6.5,70.0,22.27,13.38
2016,12,20,16,30,285.0,19.0,1.0,6.0,34.0,15.78,0.0
2016,12,20,16,45,142.5,9.5,1.05,5.5,17.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,1.15,5.5,35.5,172.12,81.76
2016,12,21,8,0,384.0,32.0,1.3,6.0,71.0,328.03,264.99
2016,12,21,8,15,467.0,39.0,1.4,6.0,109.5,391.34,326.97
2016,12,21,8,30,550.0,46.0,1.5,6.0,148.0,454.26,382.91
2016,12,21,8,45,601.5,51.5,1.6,6.5,186.0,492.94,416.17
2016,12,21,9,0,653.0,57.0,1.7,7.0,224.0,529.33,446.0
