Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,9,15,687.5,60.5,1.75,7.5,260.0,545.36,458.21
2016,12,21,9,30,722.0,64.0,1.8,8.0,296.0,562.9,470.74
2016,12,21,9,45,754.5,64.5,1.9,8.5,329.0,572.21,476.49
2016,12,21,10,0,787.0,65.0,2.0,9.0,362.0,577.78,478.87
2016,12,21,10,15,803.0,66.5,2.0,9.5,387.5,570.7,470.47
2016,12,21,10,30,819.0,68.0,2.0,10.0,413.0,560.19,459.2
2016,12,21,10,45,829.5,69.5,2.05,10.5,433.0,543.18,442.77
2016,12,21,11,0,840.0,71.0,2.1,11.0,453.0,522.93,423.47
2016,12,21,11,15,847.0,71.5,2.1,11.0,465.5,496.7,399.65
2016,12,21,11,30,854.0,72.0,2.1,11.0,478.0,467.58,372.96
2016,12,21,11,45,856.5,72.5,2.1,11.5,483.5,433.53,341.12
2016,12,21,12,0,859.0,73.0,2.1,12.0,489.0,398.11,307.53
2016,12,21,12,15,859.0,73.0,2.1,12.0,487.0,359.16,271.06
2016,12,21,12,30,859.0,73.0,2.1,12.0,485.0,316.13,230.77
2016,12,21,12,45,856.0,72.0,2.15,12.5,476.0,271.18,188.56
2016,12,21,13,0,853.0,71.0,2.2,13.0,467.0,225.04,146.3
2016,12,21,13,15,845.5,70.0,2.15,13.0,451.0,177.25,105.77
2016,12,21,13,30,838.0,69.0,2.1,13.0,435.0,129.11,70.73
2016,12,21,13,45,828.5,66.5,2.1,13.0,412.0,79.57,45.92
2016,12,21,14,0,819.0,64.0,2.1,13.0,389.0,54.01,42.76
2016,12,21,14,15,800.5,62.0,2.0,12.5,360.0,52.61,41.69
2016,12,21,14,30,782.0,60.0,1.9,12.0,331.0,51.23,40.6
2016,12,21,14,45,757.0,57.0,1.85,12.0,297.0,49.01,38.65
2016,12,21,15,0,732.0,54.0,1.8,12.0,263.0,46.8,36.67
2016,12,21,15,15,691.5,50.0,1.6,11.0,225.0,43.64,33.92
2016,12,21,15,30,651.0,46.0,1.4,10.0,187.0,40.49,31.08
2016,12,21,15,45,587.0,40.5,1.2,9.5,147.0,35.9,26.75
2016,12,21,16,0,523.0,35.0,1.0,9.0,107.0,31.34,22.27
2016,12,21,16,15,409.5,27.0,1.05,8.5,71.0,24.27,15.02
2016,12,21,16,30,296.0,19.0,1.1,8.0,35.0,15.77,0.15
2016,12,21,16,45,148.0,9.5,1.15,7.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,218.5,15.5,1.5,4.5,38.0,187.67,83.85
2016,12,22,8,0,437.0,31.0,1.5,5.0,76.0,361.35,292.1
2016,12,22,8,15,523.0,38.0,1.45,5.0,116.5,426.95,356.83
2016,12,22,8,30,609.0,45.0,1.4,5.0,157.0,485.41,408.96
2016,12,22,8,45,664.5,49.5,1.35,5.5,198.0,527.11,443.84
2016,12,22,9,0,720.0,54.0,1.3,6.0,239.0,565.83,474.34
2016,12,22,9,15,753.0,57.5,1.25,6.5,276.0,585.31,488.15
2016,12,22,9,30,786.0,61.0,1.2,7.0,313.0,601.36,498.46
2016,12,22,9,45,809.5,63.0,1.15,8.0,345.5,605.97,498.39
2016,12,22,10,0,833.0,65.0,1.1,9.0,378.0,606.95,495.2
2016,12,22,10,15,848.0,66.5,1.15,9.5,404.5,598.48,486.27
2016,12,22,10,30,863.0,68.0,1.2,10.0,431.0,586.48,474.4
2016,12,22,10,45,873.0,69.0,1.25,10.5,451.0,567.6,456.97
2016,12,22,11,0,883.0,70.0,1.3,11.0,471.0,542.93,434.8
2016,12,22,11,15,888.5,71.0,1.35,11.5,484.0,515.93,410.29
2016,12,22,11,30,894.0,72.0,1.4,12.0,497.0,486.03,382.92
2016,12,22,11,45,896.5,72.0,1.5,12.5,502.5,451.07,351.19
2016,12,22,12,0,899.0,72.0,1.6,13.0,508.0,413.67,316.71
2016,12,22,12,15,898.5,72.0,1.65,13.0,506.0,372.93,279.27
2016,12,22,12,30,898.0,72.0,1.7,13.0,504.0,330.28,239.6
2016,12,22,12,45,896.0,71.0,1.75,13.0,494.5,284.64,197.35
2016,12,22,13,0,894.0,70.0,1.8,13.0,485.0,237.61,154.68
2016,12,22,13,15,886.0,69.0,1.7,13.0,468.5,188.49,113.04
2016,12,22,13,30,878.0,68.0,1.6,13.0,452.0,138.93,76.95
2016,12,22,13,45,866.0,66.0,1.55,13.0,428.0,82.39,46.61
2016,12,22,14,0,854.0,64.0,1.5,13.0,404.0,54.41,43.11
2016,12,22,14,15,835.0,62.0,1.3,12.5,374.0,52.97,42.02
2016,12,22,14,30,816.0,60.0,1.1,12.0,344.0,51.56,40.91
2016,12,22,14,45,788.0,57.5,0.95,12.0,308.5,49.69,39.27
2016,12,22,15,0,760.0,55.0,0.8,12.0,273.0,47.85,37.64
2016,12,22,15,15,717.5,51.0,0.75,11.5,233.5,44.66,34.8
2016,12,22,15,30,675.0,47.0,0.7,11.0,194.0,41.5,31.89
2016,12,22,15,45,605.5,42.0,0.7,10.5,152.5,37.33,27.94
2016,12,22,16,0,536.0,37.0,0.7,10.0,111.0,33.23,23.88
2016,12,22,16,15,420.5,28.5,0.7,9.5,74.0,23.58,14.45
2016,12,22,16,30,305.0,20.0,0.7,9.0,37.0,16.65,1.39
2016,12,22,16,45,152.5,10.0,0.75,9.0,18.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,6.0,7.5,6.16,0.0
2016,12,23,8,0,0.0,15.0,4.9,6.0,15.0,12.34,4.54
2016,12,23,8,15,0.0,23.0,4.95,6.0,23.0,18.96,10.7
2016,12,23,8,30,0.0,31.0,5.0,6.0,31.0,25.58,16.73
2016,12,23,8,45,0.0,39.5,5.05,6.5,39.5,32.64,23.06
2016,12,23,9,0,0.0,48.0,5.1,7.0,48.0,39.7,29.32
2016,12,23,9,15,0.0,56.0,5.0,7.0,56.0,46.37,35.21
2016,12,23,9,30,0.0,64.0,4.9,7.0,64.0,53.04,41.05
2016,12,23,9,45,0.0,70.5,4.85,7.5,70.5,58.62,45.81
2016,12,23,10,0,0.0,77.0,4.8,8.0,77.0,64.23,50.53
2016,12,23,10,15,0.0,59.5,4.6,8.5,59.5,49.28,37.37
2016,12,23,10,30,0.0,42.0,4.4,9.0,42.0,34.72,24.61
2016,12,23,10,45,0.0,83.0,4.2,9.5,83.0,69.02,54.15
2016,12,23,11,0,0.0,124.0,4.0,10.0,124.0,104.73,84.47
2016,12,23,11,15,0.0,93.5,4.0,10.0,93.5,77.88,61.46
2016,12,23,11,30,0.0,63.0,4.0,10.0,63.0,52.22,39.45
2016,12,23,11,45,37.5,137.5,4.0,10.0,156.0,133.38,108.31
2016,12,23,12,0,75.0,212.0,4.0,10.0,249.0,207.25,169.23
2016,12,23,12,15,57.5,205.0,4.25,10.0,233.0,189.11,153.88
2016,12,23,12,30,40.0,198.0,4.5,10.0,217.0,172.78,140.41
2016,12,23,12,45,26.5,184.0,4.75,10.0,196.5,154.62,125.47
2016,12,23,13,0,13.0,170.0,5.0,10.0,176.0,138.6,112.51
2016,12,23,13,15,6.5,104.5,5.0,9.5,107.5,86.63,68.83
2016,12,23,13,30,0.0,39.0,5.0,9.0,39.0,32.24,22.4
2016,12,23,13,45,0.0,41.5,5.0,9.0,41.5,34.31,24.25
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,36.38,27.47
2016,12,23,14,15,0.0,41.0,4.85,9.0,41.0,33.88,25.25
2016,12,23,14,30,0.0,38.0,4.7,9.0,38.0,31.38,23.02
2016,12,23,14,45,0.0,34.0,4.55,9.0,34.0,28.06,20.01
2016,12,23,15,0,0.0,30.0,4.4,9.0,30.0,24.74,16.99
2016,12,23,15,15,0.0,25.5,4.05,8.5,25.5,21.01,13.6
2016,12,23,15,30,0.0,21.0,3.7,8.0,21.0,17.29,10.17
2016,12,23,15,45,0.0,16.5,3.35,7.5,16.5,13.57,6.7
2016,12,23,16,0,0.0,12.0,3.0,7.0,12.0,9.86,3.21
2016,12,23,16,15,0.0,8.0,2.75,6.5,8.0,6.56,0.01
2016,12,23,16,30,0.0,4.0,2.5,6.0,4.0,3.28,0.0
2016,12,23,16,45,0.0,2.0,2.3,6.0,2.0,1.71,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,226.0,14.5,1.6,3.0,37.0,189.93,72.78
2016,12,24,8,0,452.0,29.0,1.7,4.0,74.0,359.33,290.94
2016,12,24,8,15,537.5,35.5,1.9,4.0,114.5,426.36,359.05
2016,12,24,8,30,623.0,42.0,2.1,4.0,155.0,492.06,418.56
2016,12,24,8,45,678.5,45.5,2.35,4.5,195.5,532.51,454.42
2016,12,24,9,0,734.0,49.0,2.6,5.0,236.0,570.07,486.18
2016,12,24,9,15,767.5,52.0,2.65,5.5,273.5,589.31,500.97
2016,12,24,9,30,801.0,55.0,2.7,6.0,311.0,605.2,512.21
2016,12,24,9,45,827.5,56.5,2.8,6.5,344.5,611.15,515.09
2016,12,24,10,0,854.0,58.0,2.9,7.0,378.0,608.71,511.02
2016,12,24,10,15,869.0,59.5,2.95,7.0,405.0,600.65,502.71
2016,12,24,10,30,884.0,61.0,3.0,7.0,432.0,589.12,491.31
2016,12,24,10,45,895.0,61.5,3.1,7.5,452.5,570.69,473.38
2016,12,24,11,0,906.0,62.0,3.2,8.0,473.0,548.93,452.39
2016,12,24,11,15,912.0,62.5,3.2,8.0,486.5,521.35,426.81
2016,12,24,11,30,918.0,63.0,3.2,8.0,500.0,490.8,398.22
2016,12,24,11,45,921.0,63.5,3.25,8.0,505.5,456.06,365.67
2016,12,24,12,0,924.0,64.0,3.3,8.0,511.0,418.75,330.18
2016,12,24,12,15,923.5,64.0,3.3,8.0,509.5,377.32,290.55
2016,12,24,12,30,923.0,64.0,3.3,8.0,508.0,333.9,248.66
2016,12,24,12,45,912.5,65.5,3.3,8.0,498.0,287.5,204.49
2016,12,24,13,0,902.0,67.0,3.3,8.0,488.0,240.3,160.54
2016,12,24,13,15,894.5,66.0,3.25,8.0,471.0,190.99,117.31
2016,12,24,13,30,887.0,65.0,3.2,8.0,454.0,141.17,79.49
2016,12,24,13,45,876.0,63.5,3.15,8.0,431.0,90.52,52.5
2016,12,24,14,0,865.0,62.0,3.1,8.0,408.0,59.11,48.23
2016,12,24,14,15,847.0,60.0,2.95,8.0,378.0,51.53,41.45
2016,12,24,14,30,829.0,58.0,2.8,8.0,348.0,50.09,40.2
2016,12,24,14,45,803.5,55.5,2.65,8.0,313.0,48.19,38.51
2016,12,24,15,0,778.0,53.0,2.5,8.0,278.0,46.3,36.81
2016,12,24,15,15,738.0,49.5,2.15,7.0,238.5,43.5,34.36
2016,12,24,15,30,698.0,46.0,1.8,6.0,199.0,40.72,31.83
2016,12,24,15,45,634.5,40.5,1.45,5.5,158.0,36.08,27.4
2016,12,24,16,0,571.0,35.0,1.1,5.0,117.0,31.44,22.83
2016,12,24,16,15,457.5,27.5,1.1,4.5,78.5,24.78,15.99
2016,12,24,16,30,344.0,20.0,1.1,4.0,40.0,18.16,4.03
2016,12,24,16,45,172.0,10.0,1.1,3.5,20.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,14.5,1.25,1.5,36.5,186.85,65.8
2016,12,25,8,0,443.0,29.0,1.3,2.0,73.0,353.49,286.91
2016,12,25,8,15,529.5,36.0,1.5,2.5,113.0,421.68,355.77
2016,12,25,8,30,616.0,43.0,1.7,3.0,153.0,488.72,415.73
2016,12,25,8,45,669.0,47.0,1.9,4.0,193.5,528.33,449.96
2016,12,25,9,0,722.0,51.0,2.1,5.0,234.0,565.05,480.01
2016,12,25,9,15,755.5,54.5,2.15,5.5,271.5,585.11,495.4
2016,12,25,9,30,789.0,58.0,2.2,6.0,309.0,601.82,507.23
2016,12,25,9,45,809.0,61.0,2.25,6.5,341.5,605.69,508.23
2016,12,25,10,0,829.0,64.0,2.3,7.0,374.0,606.03,506.09
2016,12,25,10,15,844.0,65.5,2.3,7.0,401.0,597.98,497.72
2016,12,25,10,30,859.0,67.0,2.3,7.0,428.0,586.42,486.31
2016,12,25,10,45,869.5,68.0,2.3,7.5,448.5,565.05,466.1
2016,12,25,11,0,880.0,69.0,2.3,8.0,469.0,544.19,445.86
2016,12,25,11,15,886.0,70.0,2.3,8.0,482.0,517.83,421.62
2016,12,25,11,30,892.0,71.0,2.3,8.0,495.0,488.53,394.44
2016,12,25,11,45,729.5,108.5,2.35,8.5,458.0,419.59,336.07
2016,12,25,12,0,567.0,146.0,2.4,9.0,421.0,352.93,280.41
2016,12,25,12,15,522.5,157.0,2.4,9.0,410.0,317.91,249.4
2016,12,25,12,30,478.0,168.0,2.4,9.0,399.0,284.88,220.1
2016,12,25,12,45,472.5,166.5,2.4,9.0,391.5,254.31,191.98
2016,12,25,13,0,467.0,165.0,2.4,9.0,384.0,223.43,164.05
2016,12,25,13,15,665.0,117.0,2.35,9.0,416.0,190.53,126.62
2016,12,25,13,30,863.0,69.0,2.3,9.0,448.0,138.62,77.56
2016,12,25,13,45,850.0,67.5,2.25,9.0,424.5,88.39,50.09
2016,12,25,14,0,837.0,66.0,2.2,9.0,401.0,55.68,44.94
2016,12,25,14,15,818.0,63.5,2.05,8.5,371.5,53.89,43.52
2016,12,25,14,30,799.0,61.0,1.9,8.0,342.0,52.12,42.06
2016,12,25,14,45,773.5,58.0,1.8,8.0,307.0,49.89,40.08
2016,12,25,15,0,748.0,55.0,1.7,8.0,272.0,47.68,38.08
2016,12,25,15,15,707.5,51.5,1.55,7.0,233.5,44.94,35.69
2016,12,25,15,30,667.0,48.0,1.4,6.0,195.0,42.24,33.23
2016,12,25,15,45,605.5,42.0,1.25,5.5,155.0,37.23,28.47
2016,12,25,16,0,544.0,36.0,1.1,5.0,115.0,32.22,23.55
2016,12,25,16,15,434.0,28.5,1.2,4.5,77.5,25.62,16.8
2016,12,25,16,30,324.0,21.0,1.3,4.0,40.0,17.46,4.43
2016,12,25,16,45,162.0,10.5,1.4,3.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,237.5,13.5,1.35,0.5,37.0,191.63,61.88
2016,12,26,8,0,475.0,27.0,1.5,1.0,74.0,373.24,303.48
2016,12,26,8,15,558.5,33.0,1.55,1.5,114.0,438.17,370.49
2016,12,26,8,30,642.0,39.0,1.6,2.0,154.0,502.04,427.59
2016,12,26,8,45,690.5,43.5,1.65,2.5,194.5,539.01,459.84
2016,12,26,9,0,739.0,48.0,1.7,3.0,235.0,573.31,488.1
2016,12,26,9,15,772.0,51.0,1.7,3.5,272.5,592.41,502.45
2016,12,26,9,30,805.0,54.0,1.7,4.0,310.0,608.19,513.26
2016,12,26,9,45,822.0,57.5,1.75,4.5,342.5,610.73,513.23
2016,12,26,10,0,839.0,61.0,1.8,5.0,375.0,609.79,510.13
2016,12,26,10,15,854.5,62.5,1.8,5.5,402.0,597.71,497.86
2016,12,26,10,30,870.0,64.0,1.8,6.0,429.0,586.91,486.22
2016,12,26,10,45,877.5,66.0,1.85,7.0,449.0,568.66,467.84
2016,12,26,11,0,885.0,68.0,1.9,8.0,469.0,547.21,446.67
2016,12,26,11,15,891.0,68.5,1.8,8.0,482.5,520.29,421.75
2016,12,26,11,30,897.0,69.0,1.7,8.0,496.0,490.44,394.0
2016,12,26,11,45,898.5,70.0,1.65,8.5,502.0,456.31,361.79
2016,12,26,12,0,900.0,71.0,1.6,9.0,508.0,419.72,327.02
2016,12,26,12,15,899.0,70.5,1.55,9.0,506.0,378.58,288.59
2016,12,26,12,30,898.0,70.0,1.5,9.0,504.0,335.57,248.02
2016,12,26,12,45,894.0,69.5,1.45,9.5,495.0,290.09,204.92
2016,12,26,13,0,890.0,69.0,1.4,10.0,486.0,243.36,161.57
2016,12,26,13,15,881.5,68.0,1.35,10.0,469.0,194.47,119.26
2016,12,26,13,30,873.0,67.0,1.3,10.0,452.0,145.18,81.87
2016,12,26,13,45,861.0,65.5,1.3,10.0,428.5,95.15,54.43
2016,12,26,14,0,849.0,64.0,1.3,10.0,405.0,54.28,43.5
2016,12,26,14,15,830.0,62.0,1.2,9.5,375.5,52.85,42.41
2016,12,26,14,30,811.0,60.0,1.1,9.0,346.0,51.43,41.28
2016,12,26,14,45,784.0,57.5,1.05,9.0,311.0,49.57,39.64
2016,12,26,15,0,757.0,55.0,1.0,9.0,276.0,47.73,37.99
2016,12,26,15,15,716.5,51.0,1.0,8.0,237.0,44.55,35.22
2016,12,26,15,30,676.0,47.0,1.0,7.0,198.0,41.39,32.35
2016,12,26,15,45,611.5,42.0,1.0,6.5,157.5,37.23,28.38
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,33.12,24.29
2016,12,26,16,15,438.0,29.0,1.05,5.0,79.5,26.07,17.23
2016,12,26,16,30,329.0,21.0,1.1,4.0,42.0,17.43,5.12
2016,12,26,16,45,164.5,10.5,1.15,3.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,15.0,0.65,1.5,34.5,174.38,50.07
2016,12,27,8,0,402.0,30.0,0.6,2.0,69.0,338.32,271.49
2016,12,27,8,15,489.0,37.0,0.65,2.5,108.0,404.53,337.68
2016,12,27,8,30,576.0,44.0,0.7,3.0,147.0,470.68,395.44
2016,12,27,8,45,634.5,48.5,0.75,3.5,187.5,508.02,427.57
2016,12,27,9,0,693.0,53.0,0.8,4.0,228.0,549.36,460.95
2016,12,27,9,15,727.5,56.5,0.8,4.5,265.0,570.52,476.47
2016,12,27,9,30,762.0,60.0,0.8,5.0,302.0,588.36,488.63
2016,12,27,9,45,787.5,62.0,0.85,6.0,335.0,595.11,491.24
2016,12,27,10,0,813.0,64.0,0.9,7.0,368.0,598.26,490.75
2016,12,27,10,15,829.0,65.5,1.0,7.5,395.0,591.33,483.55
2016,12,27,10,30,845.0,67.0,1.1,8.0,422.0,580.9,473.37
2016,12,27,10,45,854.5,69.0,1.2,8.5,442.5,563.81,457.68
2016,12,27,11,0,864.0,71.0,1.3,9.0,463.0,543.44,439.03
2016,12,27,11,15,870.5,71.5,1.4,9.0,476.5,514.81,414.29
2016,12,27,11,30,877.0,72.0,1.5,9.0,490.0,485.89,388.53
2016,12,27,11,45,879.0,72.5,1.65,9.5,496.0,452.2,357.73
2016,12,27,12,0,881.0,73.0,1.8,10.0,502.0,416.1,324.13
2016,12,27,12,15,880.5,73.0,1.85,10.0,500.5,376.38,287.18
2016,12,27,12,30,880.0,73.0,1.9,10.0,499.0,334.75,247.96
2016,12,27,12,45,871.5,74.0,1.95,10.5,489.0,287.38,203.65
2016,12,27,13,0,863.0,75.0,2.0,11.0,479.0,241.21,160.99
2016,12,27,13,15,855.0,74.0,1.95,11.0,463.0,192.83,118.94
2016,12,27,13,30,847.0,73.0,1.9,11.0,447.0,144.11,81.55
2016,12,27,13,45,717.0,91.0,1.9,11.0,396.5,98.37,59.83
2016,12,27,14,0,587.0,109.0,1.9,11.0,346.0,79.27,65.63
2016,12,27,14,15,566.5,106.0,1.8,10.5,321.0,78.01,64.75
2016,12,27,14,30,546.0,103.0,1.7,10.0,296.0,76.87,63.95
2016,12,27,14,45,527.0,94.5,1.6,10.0,266.0,71.44,59.15
2016,12,27,15,0,508.0,86.0,1.5,10.0,236.0,65.95,54.24
2016,12,27,15,15,478.5,77.0,1.35,9.0,202.5,59.87,48.92
2016,12,27,15,30,449.0,68.0,1.2,8.0,169.0,53.69,43.36
2016,12,27,15,45,401.0,58.0,1.05,7.0,134.5,46.41,36.64
2016,12,27,16,0,353.0,48.0,0.9,6.0,100.0,38.99,29.6
2016,12,27,16,15,275.0,35.5,0.95,5.5,68.0,29.06,19.88
2016,12,27,16,30,197.0,23.0,1.0,5.0,36.0,18.91,6.67
2016,12,27,16,45,98.5,11.5,1.05,5.0,18.0,9.82,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.5,1.7,1.5,36.5,189.14,49.63
2016,12,28,8,0,468.0,27.0,1.9,2.0,73.0,369.06,298.82
2016,12,28,8,15,552.5,33.5,1.95,2.5,113.0,435.39,367.98
2016,12,28,8,30,637.0,40.0,2.0,3.0,153.0,500.78,426.61
2016,12,28,8,45,691.0,44.0,2.05,3.5,194.0,541.14,461.83
2016,12,28,9,0,745.0,48.0,2.1,4.0,235.0,578.75,492.88
2016,12,28,9,15,777.5,51.0,2.1,4.5,273.0,597.74,507.21
2016,12,28,9,30,810.0,54.0,2.1,5.0,311.0,613.39,517.98
2016,12,28,9,45,837.0,54.5,2.15,6.0,344.5,613.61,515.47
2016,12,28,10,0,864.0,55.0,2.2,7.0,378.0,615.7,513.9
2016,12,28,10,15,878.5,56.5,2.25,7.5,405.5,607.69,504.86
2016,12,28,10,30,893.0,58.0,2.3,8.0,433.0,596.2,492.84
2016,12,28,10,45,903.0,58.5,2.35,8.5,453.5,577.48,474.87
2016,12,28,11,0,913.0,59.0,2.4,9.0,474.0,555.44,453.93
2016,12,28,11,15,918.5,60.0,2.4,9.5,487.5,528.38,428.4
2016,12,28,11,30,924.0,61.0,2.4,10.0,501.0,498.29,399.98
2016,12,28,11,45,926.5,61.0,2.4,10.5,507.0,462.98,366.86
2016,12,28,12,0,929.0,61.0,2.4,11.0,513.0,425.11,331.02
2016,12,28,12,15,928.5,61.0,2.4,11.0,512.0,383.79,292.31
2016,12,28,12,30,928.0,61.0,2.4,11.0,511.0,340.44,251.27
2016,12,28,12,45,921.5,61.5,2.45,11.0,501.5,294.15,207.76
2016,12,28,13,0,915.0,62.0,2.5,11.0,492.0,246.72,163.86
2016,12,28,13,15,907.5,61.0,2.5,11.0,475.5,196.97,120.24
2016,12,28,13,30,900.0,60.0,2.5,11.0,459.0,146.69,81.29
2016,12,28,13,45,888.5,59.0,2.5,11.5,436.0,95.85,52.2
2016,12,28,14,0,877.0,58.0,2.5,12.0,413.0,56.45,45.07
2016,12,28,14,15,860.0,56.0,2.35,11.5,383.5,54.54,43.55
2016,12,28,14,30,843.0,54.0,2.2,11.0,354.0,52.56,41.93
2016,12,28,14,45,818.5,52.0,2.1,11.0,319.0,50.44,40.08
2016,12,28,15,0,794.0,50.0,2.0,11.0,284.0,43.92,34.22
2016,12,28,15,15,756.5,46.5,1.75,10.0,245.0,41.05,31.74
2016,12,28,15,30,719.0,43.0,1.5,9.0,206.0,38.18,29.17
2016,12,28,15,45,660.5,38.5,1.25,8.0,165.5,34.34,25.61
2016,12,28,16,0,602.0,34.0,1.0,7.0,125.0,30.54,21.92
2016,12,28,16,15,500.0,27.0,1.05,6.5,86.0,24.31,15.71
2016,12,28,16,30,398.0,20.0,1.1,6.0,47.0,18.1,6.68
2016,12,28,16,45,199.0,10.0,1.15,5.5,23.5,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,45,218.5,14.5,2.2,3.5,35.5,184.49,43.01
2016,12,29,8,0,437.0,29.0,2.3,4.0,71.0,360.55,289.76
2016,12,29,8,15,526.5,36.0,2.25,4.0,112.0,420.87,354.82
2016,12,29,8,30,616.0,43.0,2.2,4.0,153.0,490.47,417.34
2016,12,29,8,45,667.5,48.0,2.2,4.5,193.5,530.73,452.27
2016,12,29,9,0,719.0,53.0,2.2,5.0,234.0,568.19,482.98
2016,12,29,9,15,754.0,56.5,2.2,5.5,272.5,589.8,499.44
2016,12,29,9,30,789.0,60.0,2.2,6.0,311.0,608.01,512.25
2016,12,29,9,45,795.0,66.5,2.25,7.0,342.0,607.36,508.63
2016,12,29,10,0,801.0,73.0,2.3,8.0,373.0,603.42,502.17
2016,12,29,10,15,818.5,75.0,2.3,8.5,401.0,598.31,495.35
2016,12,29,10,30,836.0,77.0,2.3,9.0,429.0,589.59,485.4
2016,12,29,10,45,850.5,78.0,2.3,9.5,450.5,574.43,470.18
2016,12,29,11,0,865.0,79.0,2.3,10.0,472.0,555.74,451.87
2016,12,29,11,15,871.5,79.5,2.25,10.5,485.5,528.97,426.73
2016,12,29,11,30,878.0,80.0,2.2,11.0,499.0,499.22,398.82
2016,12,29,11,45,882.5,80.0,2.15,11.5,506.0,465.21,367.04
2016,12,29,12,0,887.0,80.0,2.1,12.0,513.0,428.58,332.56
2016,12,29,12,15,885.5,80.0,2.05,12.0,511.0,387.35,294.46
2016,12,29,12,30,884.0,80.0,2.0,12.0,509.0,344.28,254.25
2016,12,29,12,45,888.0,77.0,1.95,12.5,501.5,298.32,210.84
2016,12,29,13,0,892.0,74.0,1.9,13.0,494.0,254.03,169.29
2016,12,29,13,15,883.5,73.0,1.85,13.0,477.5,200.64,123.17
2016,12,29,13,30,875.0,72.0,1.8,13.0,461.0,150.41,84.38
2016,12,29,13,45,861.0,70.5,1.75,13.5,437.0,99.35,54.53
2016,12,29,14,0,847.0,69.0,1.7,14.0,413.0,57.98,46.05
2016,12,29,14,15,828.0,67.0,1.55,13.5,383.5,56.62,45.05
2016,12,29,14,30,809.0,65.0,1.4,13.0,354.0,55.28,44.03
2016,12,29,14,45,780.5,62.0,1.25,13.0,318.5,53.08,42.12
2016,12,29,15,0,752.0,59.0,1.1,13.0,283.0,50.91,40.2
2016,12,29,15,15,711.0,55.0,1.05,12.0,244.0,47.81,37.56
2016,12,29,15,30,670.0,51.0,1.0,11.0,205.0,44.74,34.85
2016,12,29,15,45,603.5,46.0,1.0,10.5,164.0,40.66,31.02
2016,12,29,16,0,537.0,41.0,1.0,10.0,123.0,33.63,24.4
2016,12,29,16,15,429.0,32.5,1.05,9.0,84.5,26.8,17.74
2016,12,29,16,30,321.0,24.0,1.1,8.0,46.0,19.96,8.42
2016,12,29,16,45,160.5,12.0,1.15,7.5,23.0,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,170.5,16.0,1.05,6.5,32.0,156.35,31.45
2016,12,30,8,0,341.0,32.0,1.0,7.0,64.0,301.34,237.94
2016,12,30,8,15,431.5,40.0,1.25,7.5,102.5,371.35,307.62
2016,12,30,8,30,522.0,48.0,1.5,8.0,141.0,441.29,369.24
2016,12,30,8,45,576.0,54.5,1.75,9.0,180.0,483.84,405.56
2016,12,30,9,0,630.0,61.0,2.0,10.0,219.0,524.18,438.38
2016,12,30,9,15,667.5,65.0,2.0,10.5,256.0,547.74,456.28
2016,12,30,9,30,705.0,69.0,2.0,11.0,293.0,568.25,470.88
2016,12,30,9,45,747.5,68.5,2.05,11.5,328.0,580.29,478.68
2016,12,30,10,0,790.0,68.0,2.1,12.0,363.0,592.25,485.82
2016,12,30,10,15,806.5,70.0,2.15,12.5,390.5,586.89,479.05
2016,12,30,10,30,823.0,72.0,2.2,13.0,418.0,578.03,469.41
2016,12,30,10,45,835.0,73.0,2.3,13.5,439.0,561.98,454.17
2016,12,30,11,0,847.0,74.0,2.4,14.0,460.0,542.59,435.99
2016,12,30,11,15,854.0,75.0,2.4,14.0,473.5,517.35,413.29
2016,12,30,11,30,861.0,76.0,2.4,14.0,487.0,489.13,387.73
2016,12,30,11,45,447.5,137.0,2.45,14.5,351.0,327.32,259.64
2016,12,30,12,0,34.0,198.0,2.5,15.0,215.0,181.15,144.57
2016,12,30,12,15,34.5,197.5,2.5,15.0,214.5,176.56,140.9
2016,12,30,12,30,35.0,197.0,2.5,15.0,214.0,171.85,136.8
2016,12,30,12,45,445.5,136.5,2.5,15.0,347.5,229.8,169.98
2016,12,30,13,0,856.0,76.0,2.5,15.0,481.0,246.77,164.39
2016,12,30,13,15,848.0,75.0,2.5,14.5,465.0,198.73,122.77
2016,12,30,13,30,840.0,74.0,2.5,14.0,449.0,150.32,85.31
2016,12,30,13,45,826.5,73.0,2.5,14.0,426.5,101.44,56.36
2016,12,30,14,0,813.0,72.0,2.5,14.0,404.0,59.84,47.69
2016,12,30,14,15,794.5,69.5,2.45,13.5,375.0,58.15,46.4
2016,12,30,14,30,776.0,67.0,2.4,13.0,346.0,56.49,45.09
2016,12,30,14,45,746.5,64.5,2.4,13.0,311.5,54.75,43.59
2016,12,30,15,0,717.0,62.0,2.4,13.0,277.0,53.06,42.11
2016,12,30,15,15,676.5,58.0,2.1,12.0,239.0,50.06,39.57
2016,12,30,15,30,636.0,54.0,1.8,11.0,201.0,43.24,33.48
2016,12,30,15,45,568.0,48.5,1.55,10.5,160.5,39.14,29.66
2016,12,30,16,0,500.0,43.0,1.3,10.0,120.0,35.1,25.73
2016,12,30,16,15,396.5,34.0,1.35,9.0,83.0,27.94,18.79
2016,12,30,16,30,293.0,25.0,1.4,8.0,46.0,20.75,9.48
2016,12,30,16,45,146.5,12.5,1.45,7.5,23.0,10.67,0.0
2016,12,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
